Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,178.0,15.0,3.55,4.5,31.0,157.19,0.0
2016,1,1,8,0,356.0,30.0,3.6,5.0,62.0,309.04,239.38
2016,1,1,8,15,453.0,38.5,3.65,5.0,101.5,383.88,322.79
2016,1,1,8,30,550.0,47.0,3.7,5.0,141.0,459.12,391.8
2016,1,1,8,45,608.5,52.5,3.75,5.5,182.0,503.93,431.8
2016,1,1,9,0,667.0,58.0,3.8,6.0,223.0,546.47,467.93
2016,1,1,9,15,705.0,62.5,3.8,6.0,261.5,566.62,485.03
2016,1,1,9,30,743.0,67.0,3.8,6.0,300.0,589.1,502.9
2016,1,1,9,45,769.0,69.5,3.8,6.5,334.0,597.96,508.09
2016,1,1,10,0,795.0,72.0,3.8,7.0,368.0,603.19,509.88
2016,1,1,10,15,813.0,74.5,3.75,7.0,396.5,599.72,505.06
2016,1,1,10,30,831.0,77.0,3.7,7.0,425.0,592.62,497.04
2016,1,1,10,45,842.0,78.5,3.65,7.5,446.5,576.78,480.86
2016,1,1,11,0,853.0,80.0,3.6,8.0,468.0,557.58,461.72
2016,1,1,11,15,860.5,81.0,3.5,8.0,482.5,532.74,438.41
2016,1,1,11,30,868.0,82.0,3.4,8.0,497.0,504.83,412.14
2016,1,1,11,45,870.5,82.5,3.3,8.5,504.5,471.25,380.05
2016,1,1,12,0,873.0,83.0,3.2,9.0,512.0,435.16,345.39
2016,1,1,12,15,873.0,83.0,3.1,9.0,511.5,395.35,307.73
2016,1,1,12,30,873.0,83.0,3.0,9.0,511.0,353.55,267.81
2016,1,1,12,45,873.5,81.5,2.9,9.0,503.5,308.75,225.05
2016,1,1,13,0,874.0,80.0,2.8,9.0,496.0,262.34,181.21
2016,1,1,13,15,866.0,79.0,2.65,9.0,480.5,213.44,137.24
2016,1,1,13,30,858.0,78.0,2.5,9.0,465.0,164.12,96.99
2016,1,1,13,45,847.5,76.0,2.45,9.0,443.0,113.64,64.16
2016,1,1,14,0,837.0,74.0,2.4,9.0,421.0,63.49,51.95
2016,1,1,14,15,818.5,71.5,2.35,9.0,391.5,59.89,48.83
2016,1,1,14,30,800.0,69.0,2.3,9.0,362.0,58.23,47.4
2016,1,1,14,45,774.5,66.0,2.25,9.0,327.5,56.12,45.55
2016,1,1,15,0,749.0,63.0,2.2,9.0,293.0,54.05,43.69
2016,1,1,15,15,710.0,59.0,2.15,9.0,254.5,51.04,40.94
2016,1,1,15,30,671.0,55.0,2.1,9.0,216.0,48.06,38.13
2016,1,1,15,45,611.0,49.5,2.05,9.0,175.0,40.06,30.68
2016,1,1,16,0,551.0,44.0,2.0,9.0,134.0,36.01,26.67
2016,1,1,16,15,451.0,35.5,2.05,8.5,94.5,29.25,20.07
2016,1,1,16,30,351.0,27.0,2.1,8.0,55.0,22.48,11.7
2016,1,1,16,45,175.5,13.5,2.15,8.0,27.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,2,7,45,81.5,16.0,3.7,6.5,23.5,93.43,0.0
2016,1,2,8,0,163.0,32.0,3.8,7.0,47.0,186.14,141.55
2016,1,2,8,15,218.5,46.5,3.8,7.0,77.5,238.08,198.51
2016,1,2,8,30,274.0,61.0,3.8,7.0,108.0,290.38,247.03
2016,1,2,8,45,310.0,74.0,3.85,7.5,140.5,327.0,279.95
2016,1,2,9,0,346.0,87.0,3.9,8.0,173.0,362.38,310.52
2016,1,2,9,15,369.5,98.5,3.85,8.0,203.5,385.87,330.48
2016,1,2,9,30,393.0,110.0,3.8,8.0,234.0,407.41,348.1
2016,1,2,9,45,426.0,115.0,3.8,8.5,262.0,425.57,362.02
2016,1,2,10,0,459.0,120.0,3.8,9.0,290.0,441.3,373.42
2016,1,2,10,15,319.0,150.5,3.85,9.0,273.0,362.43,305.85
2016,1,2,10,30,179.0,181.0,3.9,9.0,256.0,289.23,242.7
2016,1,2,10,45,328.5,167.5,4.0,9.5,313.5,361.35,302.6
2016,1,2,11,0,478.0,154.0,4.1,10.0,371.0,425.4,353.27
2016,1,2,11,15,255.5,173.0,4.2,10.0,289.5,300.58,248.88
2016,1,2,11,30,33.0,192.0,4.3,10.0,208.0,184.72,151.62
2016,1,2,11,45,101.0,206.5,4.4,10.5,256.5,223.43,183.22
2016,1,2,12,0,169.0,221.0,4.5,11.0,305.0,260.46,211.95
2016,1,2,12,15,155.0,221.0,4.55,11.0,298.0,243.52,196.98
2016,1,2,12,30,141.0,221.0,4.6,11.0,291.0,227.37,182.89
2016,1,2,12,45,246.5,206.0,4.65,11.5,325.0,234.46,184.01
2016,1,2,13,0,352.0,191.0,4.7,12.0,359.0,229.38,173.73
2016,1,2,13,15,300.0,192.0,4.7,12.0,332.5,198.14,148.62
2016,1,2,13,30,248.0,193.0,4.7,12.0,306.0,171.35,128.85
2016,1,2,13,45,154.5,183.5,4.7,12.0,253.0,143.03,111.0
2016,1,2,14,0,61.0,174.0,4.7,12.0,200.0,126.59,107.29
2016,1,2,14,15,30.5,145.5,4.6,12.0,158.5,108.25,91.23
2016,1,2,14,30,0.0,117.0,4.5,12.0,117.0,92.27,77.18
2016,1,2,14,45,0.0,105.5,4.4,12.0,105.5,83.6,69.55
2016,1,2,15,0,0.0,94.0,4.3,12.0,94.0,74.83,61.75
2016,1,2,15,15,0.0,81.5,4.05,11.5,81.5,65.25,53.26
2016,1,2,15,30,0.0,69.0,3.8,11.0,69.0,55.57,44.55
2016,1,2,15,45,0.0,56.0,3.55,11.0,56.0,45.44,35.23
2016,1,2,16,0,0.0,43.0,3.3,11.0,43.0,35.2,25.72
2016,1,2,16,15,0.0,30.0,3.35,10.5,30.0,24.8,16.03
2016,1,2,16,30,0.0,17.0,3.4,10.0,17.0,14.01,5.29
2016,1,2,16,45,0.0,8.5,3.45,10.0,8.5,6.99,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,4.2,9.5,5.5,4.51,0.0
2016,1,3,8,0,0.0,11.0,4.1,10.0,11.0,9.04,1.33
2016,1,3,8,15,0.0,18.0,4.0,10.0,18.0,14.82,6.84
2016,1,3,8,30,0.0,25.0,3.9,10.0,25.0,20.6,12.06
2016,1,3,8,45,0.0,32.5,3.8,10.0,32.5,26.82,17.62
2016,1,3,9,0,0.0,40.0,3.7,10.0,40.0,33.04,23.15
2016,1,3,9,15,0.0,46.5,3.6,10.0,46.5,38.44,27.9
2016,1,3,9,30,0.0,53.0,3.5,10.0,53.0,43.85,32.62
2016,1,3,9,45,0.0,59.0,3.4,10.5,59.0,48.86,36.86
2016,1,3,10,0,0.0,65.0,3.3,11.0,65.0,53.86,41.05
2016,1,3,10,15,9.0,111.5,3.35,11.0,115.5,101.37,81.89
2016,1,3,10,30,18.0,158.0,3.4,11.0,166.0,149.9,122.93
2016,1,3,10,45,9.0,153.0,3.5,11.5,157.0,137.64,111.96
2016,1,3,11,0,0.0,148.0,3.6,12.0,148.0,126.53,102.17
2016,1,3,11,15,0.0,117.5,3.8,12.0,117.5,98.67,78.61
2016,1,3,11,30,0.0,87.0,4.0,12.0,87.0,72.31,56.24
2016,1,3,11,45,7.5,134.5,4.2,12.0,138.5,115.7,92.91
2016,1,3,12,0,15.0,182.0,4.4,12.0,190.0,157.61,127.85
2016,1,3,12,15,25.0,190.5,4.4,12.0,203.5,166.23,134.69
2016,1,3,12,30,35.0,199.0,4.4,12.0,217.0,174.61,141.23
2016,1,3,12,45,181.0,198.0,4.4,12.0,285.0,210.19,165.82
2016,1,3,13,0,327.0,197.0,4.4,12.0,353.0,229.22,174.59
2016,1,3,13,15,328.5,190.0,4.05,12.0,343.0,202.7,150.98
2016,1,3,13,30,330.0,183.0,3.7,12.0,333.0,175.77,128.66
2016,1,3,13,45,201.0,180.0,3.35,12.5,270.5,144.92,110.46
2016,1,3,14,0,72.0,177.0,3.0,13.0,208.0,128.89,108.72
2016,1,3,14,15,36.0,138.5,2.65,13.0,154.0,104.15,87.15
2016,1,3,14,30,0.0,100.0,2.3,13.0,100.0,80.41,66.31
2016,1,3,14,45,0.0,90.0,2.0,13.0,90.0,72.7,59.56
2016,1,3,15,0,0.0,80.0,1.7,13.0,80.0,64.9,52.66
2016,1,3,15,15,0.0,69.5,1.55,12.5,69.5,56.66,45.39
2016,1,3,15,30,0.0,59.0,1.4,12.0,59.0,48.34,37.94
2016,1,3,15,45,0.0,47.5,1.3,12.0,47.5,39.2,29.57
2016,1,3,16,0,0.0,36.0,1.2,12.0,36.0,29.76,20.86
2016,1,3,16,15,0.0,25.5,1.3,12.0,25.5,21.04,12.73
2016,1,3,16,30,0.0,15.0,1.4,12.0,15.0,12.35,4.11
2016,1,3,16,45,0.0,7.5,1.5,12.0,7.5,6.16,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,190.0,13.0,5.05,11.5,30.0,161.8,0.0
2016,1,4,8,0,380.0,26.0,5.1,12.0,60.0,321.69,243.27
2016,1,4,8,15,472.0,33.0,5.15,12.0,98.5,391.2,322.66
2016,1,4,8,30,564.0,40.0,5.2,12.0,137.0,455.53,382.34
2016,1,4,8,45,620.5,44.5,5.3,12.5,177.0,499.18,421.19
2016,1,4,9,0,677.0,49.0,5.4,13.0,217.0,540.39,456.1
2016,1,4,9,15,712.5,52.5,5.5,13.0,254.5,563.46,475.61
2016,1,4,9,30,748.0,56.0,5.6,13.0,292.0,583.41,491.65
2016,1,4,9,45,518.5,101.0,5.7,13.0,273.5,471.4,397.31
2016,1,4,10,0,289.0,146.0,5.8,13.0,255.0,350.61,294.42
2016,1,4,10,15,359.0,147.0,5.9,13.0,291.5,384.73,322.78
2016,1,4,10,30,429.0,148.0,6.0,13.0,328.0,427.53,357.02
2016,1,4,10,45,331.0,173.0,6.15,13.5,316.0,370.05,307.11
2016,1,4,11,0,233.0,198.0,6.3,14.0,304.0,317.9,261.96
2016,1,4,11,15,276.0,198.5,6.4,14.0,328.5,337.09,276.73
2016,1,4,11,30,319.0,199.0,6.5,14.0,353.0,343.51,280.49
2016,1,4,11,45,384.5,189.0,6.6,14.0,377.5,346.73,281.01
2016,1,4,12,0,450.0,179.0,6.7,14.0,402.0,350.21,280.77
2016,1,4,12,15,383.0,192.5,6.75,14.0,382.5,308.09,244.6
2016,1,4,12,30,316.0,206.0,6.8,14.0,363.0,275.42,216.77
2016,1,4,12,45,158.0,164.0,6.9,14.0,242.5,178.51,139.61
2016,1,4,13,0,0.0,122.0,7.0,14.0,122.0,99.99,79.13
2016,1,4,13,15,0.0,99.0,7.0,13.5,99.0,81.61,63.85
2016,1,4,13,30,0.0,76.0,7.0,13.0,76.0,63.07,48.29
2016,1,4,13,45,0.0,77.5,7.0,13.0,77.5,64.32,49.42
2016,1,4,14,0,0.0,79.0,7.0,13.0,79.0,65.48,50.48
2016,1,4,14,15,0.0,64.5,6.75,13.0,64.5,53.45,42.27
2016,1,4,14,30,0.0,50.0,6.5,13.0,50.0,41.36,31.52
2016,1,4,14,45,0.0,45.0,6.3,13.0,45.0,37.19,27.83
2016,1,4,15,0,0.0,40.0,6.1,13.0,40.0,33.04,24.12
2016,1,4,15,15,0.0,35.0,5.95,13.0,35.0,28.88,20.38
2016,1,4,15,30,0.0,30.0,5.8,13.0,30.0,24.74,16.6
2016,1,4,15,45,0.0,24.5,5.7,13.0,24.5,20.18,12.42
2016,1,4,16,0,0.0,19.0,5.6,13.0,19.0,15.64,8.22
2016,1,4,16,15,0.0,13.5,5.55,13.0,13.5,11.1,4.0
2016,1,4,16,30,0.0,8.0,5.5,13.0,8.0,6.57,0.0
2016,1,4,16,45,0.0,4.0,5.5,13.0,4.0,3.28,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,8.0,4.45,11.0,8.0,6.57,0.0
2016,1,5,8,0,0.0,16.0,4.7,11.0,16.0,13.18,4.49
2016,1,5,8,15,0.0,27.0,4.8,11.0,27.0,22.29,13.06
2016,1,5,8,30,0.0,38.0,4.9,11.0,38.0,31.42,21.23
2016,1,5,8,45,0.0,49.0,5.0,11.5,49.0,41.13,29.78
2016,1,5,9,0,0.0,60.0,5.1,12.0,60.0,51.06,38.44
2016,1,5,9,15,0.0,70.5,5.1,12.0,70.5,60.36,46.54
2016,1,5,9,30,0.0,81.0,5.1,12.0,81.0,69.59,54.48
2016,1,5,9,45,0.0,90.0,5.1,12.0,90.0,77.26,61.01
2016,1,5,10,0,0.0,99.0,5.1,12.0,99.0,84.9,67.46
2016,1,5,10,15,0.0,52.5,5.15,12.0,52.5,43.44,31.84
2016,1,5,10,30,0.0,6.0,5.2,12.0,6.0,4.94,0.0
2016,1,5,10,45,0.0,22.0,5.3,12.0,22.0,18.15,10.01
2016,1,5,11,0,0.0,38.0,5.4,12.0,38.0,31.42,21.4
2016,1,5,11,15,0.0,36.0,5.5,11.5,36.0,29.76,19.99
2016,1,5,11,30,0.0,34.0,5.6,11.0,34.0,28.11,18.59
2016,1,5,11,45,0.5,97.0,5.7,11.0,97.5,80.92,63.81
2016,1,5,12,0,1.0,160.0,5.8,11.0,161.0,133.62,108.44
2016,1,5,12,15,0.5,157.5,5.8,11.0,158.0,130.46,105.72
2016,1,5,12,30,0.0,155.0,5.8,11.0,155.0,127.42,103.17
2016,1,5,12,45,33.0,182.0,5.8,11.0,198.0,156.89,127.0
2016,1,5,13,0,66.0,209.0,5.8,11.0,241.0,179.85,144.78
2016,1,5,13,15,48.5,195.5,5.7,11.0,218.5,160.35,128.9
2016,1,5,13,30,31.0,182.0,5.6,11.0,196.0,143.04,115.19
2016,1,5,13,45,15.5,137.0,5.55,11.0,144.0,110.25,88.41
2016,1,5,14,0,0.0,92.0,5.5,11.0,92.0,75.38,59.35
2016,1,5,14,15,6.0,115.0,5.45,11.0,117.5,91.74,76.91
2016,1,5,14,30,12.0,138.0,5.4,11.0,143.0,106.66,90.32
2016,1,5,14,45,343.5,105.0,5.4,11.5,214.5,74.38,61.43
2016,1,5,15,0,675.0,72.0,5.4,12.0,286.0,55.61,44.54
2016,1,5,15,15,635.5,67.5,5.15,11.5,249.0,52.67,41.98
2016,1,5,15,30,596.0,63.0,4.9,11.0,212.0,49.77,39.36
2016,1,5,15,45,528.0,57.5,4.7,11.0,172.0,45.9,35.69
2016,1,5,16,0,460.0,52.0,4.5,11.0,132.0,42.12,31.95
2016,1,5,16,15,362.0,43.0,4.25,11.0,94.5,35.22,25.23
2016,1,5,16,30,264.0,34.0,4.0,11.0,57.0,26.44,15.86
2016,1,5,16,45,132.0,17.0,3.75,11.0,28.5,13.27,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,6.45,12.0,6.0,4.92,0.0
2016,1,6,8,0,0.0,12.0,6.3,12.0,12.0,9.87,1.91
2016,1,6,8,15,0.0,21.5,6.3,12.0,21.5,17.72,9.16
2016,1,6,8,30,0.0,31.0,6.3,12.0,31.0,25.59,16.16
2016,1,6,8,45,0.0,39.5,6.3,12.0,39.5,32.64,22.43
2016,1,6,9,0,0.0,48.0,6.3,12.0,48.0,39.71,28.66
2016,1,6,9,15,0.0,57.0,6.35,12.0,57.0,47.2,35.2
2016,1,6,9,30,0.0,66.0,6.4,12.0,66.0,54.95,41.88
2016,1,6,9,45,0.0,73.5,6.5,12.0,73.5,61.46,47.45
2016,1,6,10,0,0.0,81.0,6.6,12.0,81.0,67.94,52.95
2016,1,6,10,15,0.0,78.0,6.7,12.0,78.0,64.89,50.25
2016,1,6,10,30,0.0,75.0,6.8,12.0,75.0,62.22,47.89
2016,1,6,10,45,247.5,114.0,6.95,12.0,227.5,262.27,220.41
2016,1,6,11,0,495.0,153.0,7.1,12.0,380.0,438.68,365.88
2016,1,6,11,15,480.0,162.0,7.0,12.0,388.5,419.1,347.16
2016,1,6,11,30,465.0,171.0,6.9,12.0,397.0,398.54,327.92
2016,1,6,11,45,250.5,186.5,6.85,12.0,308.5,286.25,234.28
2016,1,6,12,0,36.0,202.0,6.8,12.0,220.0,186.96,152.33
2016,1,6,12,15,18.0,169.0,6.65,12.0,178.0,146.4,118.45
2016,1,6,12,30,0.0,136.0,6.5,12.0,136.0,112.15,89.92
2016,1,6,12,45,0.0,127.5,6.35,12.0,127.5,104.84,83.79
2016,1,6,13,0,0.0,119.0,6.2,12.0,119.0,97.69,77.78
2016,1,6,13,15,19.5,153.5,6.15,12.0,162.5,127.08,101.84
2016,1,6,13,30,39.0,188.0,6.1,12.0,206.0,148.31,118.89
2016,1,6,13,45,168.0,180.0,6.05,12.0,252.5,144.57,111.4
2016,1,6,14,0,297.0,172.0,6.0,12.0,299.0,124.88,97.57
2016,1,6,14,15,195.5,166.0,5.9,12.0,247.0,118.43,100.26
2016,1,6,14,30,94.0,160.0,5.8,12.0,195.0,116.64,98.83
2016,1,6,14,45,83.5,146.5,5.75,12.0,176.0,107.5,90.83
2016,1,6,15,0,73.0,133.0,5.7,12.0,157.0,98.14,82.57
2016,1,6,15,15,65.5,117.0,5.55,11.5,136.0,87.16,72.9
2016,1,6,15,30,58.0,101.0,5.4,11.0,115.0,75.93,62.87
2016,1,6,15,45,45.0,83.5,5.25,11.0,93.5,63.54,51.5
2016,1,6,16,0,32.0,66.0,5.1,11.0,72.0,50.91,39.79
2016,1,6,16,15,16.0,48.5,5.05,10.5,51.5,38.04,27.8
2016,1,6,16,30,0.0,31.0,5.0,10.0,31.0,24.99,14.97
2016,1,6,16,45,0.0,15.5,4.95,10.0,15.5,12.8,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,114.0,17.0,2.15,9.5,27.5,116.86,0.0
2016,1,7,8,0,228.0,34.0,2.2,10.0,55.0,233.66,176.36
2016,1,7,8,15,325.5,45.0,2.3,10.0,92.0,308.64,254.3
2016,1,7,8,30,423.0,56.0,2.4,10.0,129.0,387.32,324.16
2016,1,7,8,45,511.5,59.5,2.5,10.5,170.5,451.89,379.48
2016,1,7,9,0,600.0,63.0,2.6,11.0,212.0,513.61,430.45
2016,1,7,9,15,640.5,67.0,2.6,11.0,249.5,540.6,452.3
2016,1,7,9,30,681.0,71.0,2.6,11.0,287.0,564.61,470.97
2016,1,7,9,45,734.0,68.5,2.6,11.0,324.5,582.6,484.53
2016,1,7,10,0,787.0,66.0,2.6,11.0,362.0,600.69,497.47
2016,1,7,10,15,804.5,68.0,2.55,11.0,390.0,597.2,492.66
2016,1,7,10,30,822.0,70.0,2.5,11.0,418.0,590.19,484.94
2016,1,7,10,45,832.5,72.0,2.5,11.0,440.0,575.5,471.16
2016,1,7,11,0,843.0,74.0,2.5,11.0,462.0,557.49,454.48
2016,1,7,11,15,850.5,74.5,2.5,11.0,477.5,533.02,432.39
2016,1,7,11,30,858.0,75.0,2.5,11.0,493.0,505.52,407.41
2016,1,7,11,45,861.5,75.5,2.5,11.0,500.5,473.25,378.05
2016,1,7,12,0,865.0,76.0,2.5,11.0,508.0,438.4,345.93
2016,1,7,12,15,865.5,76.0,2.55,11.0,508.5,400.29,310.54
2016,1,7,12,30,866.0,76.0,2.6,11.0,509.0,358.56,271.47
2016,1,7,12,45,865.5,74.5,2.7,11.0,502.0,316.59,231.67
2016,1,7,13,0,865.0,73.0,2.8,11.0,495.0,271.44,189.19
2016,1,7,13,15,858.0,72.5,2.85,11.0,480.5,220.38,143.08
2016,1,7,13,30,851.0,72.0,2.9,11.0,466.0,172.06,102.34
2016,1,7,13,45,843.0,69.5,2.95,11.0,445.0,121.72,66.69
2016,1,7,14,0,835.0,67.0,3.0,11.0,424.0,71.42,44.23
2016,1,7,14,15,818.5,65.5,2.9,11.0,396.5,55.03,44.03
2016,1,7,14,30,802.0,64.0,2.8,11.0,369.0,54.07,43.26
2016,1,7,14,45,780.5,61.0,2.75,11.0,335.5,51.92,41.38
2016,1,7,15,0,759.0,58.0,2.7,11.0,302.0,49.77,39.48
2016,1,7,15,15,724.5,54.5,2.5,11.0,264.5,47.1,37.07
2016,1,7,15,30,690.0,51.0,2.3,11.0,227.0,44.44,34.61
2016,1,7,15,45,639.0,46.0,2.1,11.0,187.0,40.39,30.81
2016,1,7,16,0,588.0,41.0,1.9,11.0,147.0,36.35,26.91
2016,1,7,16,15,500.5,34.5,1.85,10.5,107.0,30.79,21.54
2016,1,7,16,30,413.0,28.0,1.8,10.0,67.0,23.18,13.71
2016,1,7,16,45,206.5,14.0,1.75,10.0,33.5,11.28,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.4,9.0,8.5,6.99,0.0
2016,1,8,8,0,0.0,17.0,1.5,9.0,17.0,14.01,5.28
2016,1,8,8,15,0.0,28.0,1.6,9.0,28.0,23.12,13.96
2016,1,8,8,30,0.0,39.0,1.7,9.0,39.0,32.26,22.2
2016,1,8,8,45,0.0,51.0,1.8,9.5,51.0,43.22,31.91
2016,1,8,9,0,0.0,63.0,1.9,10.0,63.0,54.16,41.48
2016,1,8,9,15,0.0,74.0,1.85,10.0,74.0,63.9,49.99
2016,1,8,9,30,0.0,85.0,1.8,10.0,85.0,73.56,58.32
2016,1,8,9,45,0.0,94.0,1.75,10.0,94.0,81.14,64.78
2016,1,8,10,0,0.0,103.0,1.7,10.0,103.0,88.71,71.17
2016,1,8,10,15,13.0,134.0,1.65,10.0,139.5,125.69,102.8
2016,1,8,10,30,26.0,165.0,1.6,10.0,176.0,161.8,133.12
2016,1,8,10,45,13.0,150.5,1.6,10.0,156.0,137.7,112.36
2016,1,8,11,0,0.0,136.0,1.6,10.0,136.0,115.66,93.5
2016,1,8,11,15,15.0,164.5,1.65,10.0,172.0,148.14,120.87
2016,1,8,11,30,30.0,193.0,1.7,10.0,208.0,184.97,151.33
2016,1,8,11,45,71.0,209.0,1.75,10.5,245.0,213.92,174.44
2016,1,8,12,0,112.0,225.0,1.8,11.0,282.0,238.71,193.42
2016,1,8,12,15,164.0,224.5,1.85,11.0,307.0,253.11,203.48
2016,1,8,12,30,216.0,224.0,1.9,11.0,332.0,257.89,204.98
2016,1,8,12,45,178.0,222.5,2.0,11.0,310.5,230.96,182.68
2016,1,8,13,0,140.0,221.0,2.1,11.0,289.0,207.16,163.53
2016,1,8,13,15,189.0,211.0,2.1,11.0,300.5,197.35,152.74
2016,1,8,13,30,238.0,201.0,2.1,11.0,312.0,180.63,136.59
2016,1,8,13,45,200.0,194.0,2.15,11.0,284.5,157.26,120.41
2016,1,8,14,0,162.0,187.0,2.2,11.0,257.0,135.61,107.6
2016,1,8,14,15,81.0,140.0,2.2,11.0,175.0,105.97,89.32
2016,1,8,14,30,0.0,93.0,2.2,11.0,93.0,75.55,62.44
2016,1,8,14,45,0.0,84.0,2.25,11.0,84.0,68.52,56.27
2016,1,8,15,0,0.0,75.0,2.3,11.0,75.0,61.42,49.95
2016,1,8,15,15,0.0,65.5,2.15,11.0,65.5,53.88,43.18
2016,1,8,15,30,0.0,56.0,2.0,11.0,56.0,46.28,36.28
2016,1,8,15,45,0.0,46.0,1.9,11.0,46.0,38.06,28.73
2016,1,8,16,0,0.0,36.0,1.8,11.0,36.0,29.74,21.04
2016,1,8,16,15,0.0,26.0,1.85,11.0,26.0,21.45,13.31
2016,1,8,16,30,0.0,16.0,1.9,11.0,16.0,13.17,5.41
2016,1,8,16,45,0.0,8.0,2.0,11.0,8.0,6.57,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,77.5,16.0,5.6,11.0,23.0,91.8,0.0
2016,1,9,8,0,155.0,32.0,5.7,11.0,46.0,182.56,137.69
2016,1,9,8,15,207.0,46.5,5.7,11.0,76.0,232.77,192.17
2016,1,9,8,30,259.0,61.0,5.7,11.0,106.0,283.41,238.99
2016,1,9,8,45,287.0,76.0,5.7,11.0,137.5,317.8,270.27
2016,1,9,9,0,315.0,91.0,5.7,11.0,169.0,350.77,299.24
2016,1,9,9,15,335.5,103.5,5.55,11.0,199.0,373.93,318.88
2016,1,9,9,30,356.0,116.0,5.4,11.0,229.0,395.26,336.29
2016,1,9,9,45,352.5,128.0,5.25,11.5,250.5,398.04,336.9
2016,1,9,10,0,349.0,140.0,5.1,12.0,272.0,385.89,325.24
2016,1,9,10,15,408.0,141.5,4.85,12.0,307.0,427.01,357.96
2016,1,9,10,30,467.0,143.0,4.6,12.0,342.0,451.17,376.15
2016,1,9,10,45,423.5,160.5,4.4,12.0,348.0,427.05,354.09
2016,1,9,11,0,380.0,178.0,4.2,12.0,354.0,392.77,324.23
2016,1,9,11,15,265.5,199.0,3.9,12.0,324.5,336.11,275.91
2016,1,9,11,30,151.0,220.0,3.6,12.0,295.0,277.09,226.32
2016,1,9,11,45,105.5,218.0,3.3,12.0,270.5,238.02,193.64
2016,1,9,12,0,60.0,216.0,3.0,12.0,246.0,209.56,169.91
2016,1,9,12,15,50.0,211.5,2.75,12.0,236.5,196.2,158.61
2016,1,9,12,30,40.0,207.0,2.5,12.0,227.0,183.85,148.24
2016,1,9,12,45,112.5,214.0,2.25,12.0,269.5,206.36,164.27
2016,1,9,13,0,185.0,221.0,2.0,12.0,312.0,218.63,170.69
2016,1,9,13,15,148.0,214.0,1.8,12.0,286.0,192.28,149.6
2016,1,9,13,30,111.0,207.0,1.6,12.0,260.0,169.56,132.38
2016,1,9,13,45,141.0,197.5,1.4,12.0,261.5,154.99,119.99
2016,1,9,14,0,171.0,188.0,1.2,12.0,263.0,137.25,107.88
2016,1,9,14,15,85.5,145.0,1.05,12.0,182.5,109.17,91.61
2016,1,9,14,30,0.0,102.0,0.9,12.0,102.0,82.13,67.96
2016,1,9,14,45,0.0,93.0,0.75,12.5,93.0,75.14,61.78
2016,1,9,15,0,0.0,84.0,0.6,13.0,84.0,68.08,55.46
2016,1,9,15,15,0.0,73.5,0.55,12.5,73.5,59.86,48.27
2016,1,9,15,30,0.0,63.0,0.5,12.0,63.0,51.56,40.9
2016,1,9,15,45,0.0,51.5,0.45,12.0,51.5,42.44,32.6
2016,1,9,16,0,0.0,40.0,0.4,12.0,40.0,33.08,23.99
2016,1,9,16,15,0.0,29.5,0.45,12.0,29.5,24.36,15.88
2016,1,9,16,30,0.0,19.0,0.5,12.0,19.0,15.66,7.59
2016,1,9,16,45,0.0,9.5,0.6,12.0,9.5,7.81,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,157.0,15.5,3.4,9.5,29.5,146.57,0.0
2016,1,10,8,0,314.0,31.0,3.6,10.0,59.0,286.59,219.33
2016,1,10,8,15,408.0,40.0,3.7,10.0,97.5,361.26,299.26
2016,1,10,8,30,502.0,49.0,3.8,10.0,136.0,436.51,367.08
2016,1,10,8,45,564.0,54.5,3.9,10.5,176.5,485.0,409.54
2016,1,10,9,0,626.0,60.0,4.0,11.0,217.0,531.39,448.37
2016,1,10,9,15,664.5,64.5,4.0,11.0,255.0,557.92,470.2
2016,1,10,9,30,703.0,69.0,4.0,11.0,293.0,581.49,488.71
2016,1,10,9,45,510.5,107.0,4.0,11.0,279.5,480.04,403.95
2016,1,10,10,0,318.0,145.0,4.0,11.0,266.0,372.39,313.14
2016,1,10,10,15,305.0,159.5,3.85,11.0,282.5,369.7,309.83
2016,1,10,10,30,292.0,174.0,3.7,11.0,299.0,365.82,305.12
2016,1,10,10,45,199.5,190.0,3.6,11.5,277.5,305.09,252.84
2016,1,10,11,0,107.0,206.0,3.5,12.0,256.0,249.87,205.4
2016,1,10,11,15,272.0,193.0,3.3,12.0,325.5,334.59,274.82
2016,1,10,11,30,437.0,180.0,3.1,12.0,395.0,398.38,324.11
2016,1,10,11,45,355.5,199.0,2.95,12.5,376.0,349.18,281.81
2016,1,10,12,0,274.0,218.0,2.8,13.0,357.0,312.12,250.18
2016,1,10,12,15,271.0,219.5,2.75,13.0,357.0,295.02,234.74
2016,1,10,12,30,268.0,221.0,2.7,13.0,357.0,277.42,218.71
2016,1,10,12,45,134.0,156.0,2.65,13.0,224.0,168.49,131.97
2016,1,10,13,0,0.0,91.0,2.6,13.0,91.0,75.45,58.53
2016,1,10,13,15,0.0,72.0,2.55,13.0,72.0,59.73,45.36
2016,1,10,13,30,0.0,53.0,2.5,13.0,53.0,43.89,31.94
2016,1,10,13,45,0.0,61.5,2.5,13.0,61.5,50.96,38.03
2016,1,10,14,0,0.0,70.0,2.5,13.0,70.0,58.05,44.12
2016,1,10,14,15,0.0,55.5,2.45,13.0,55.5,45.95,35.57
2016,1,10,14,30,0.0,41.0,2.4,13.0,41.0,33.88,24.84
2016,1,10,14,45,0.0,37.0,2.4,13.0,37.0,30.55,21.89
2016,1,10,15,0,0.0,33.0,2.4,13.0,33.0,27.23,18.93
2016,1,10,15,15,0.0,29.0,2.3,12.5,29.0,23.91,15.99
2016,1,10,15,30,0.0,25.0,2.2,12.0,25.0,20.6,13.01
2016,1,10,15,45,0.0,20.5,2.15,12.0,20.5,16.87,9.59
2016,1,10,16,0,0.0,16.0,2.1,12.0,16.0,13.16,6.15
2016,1,10,16,15,0.0,12.0,2.15,11.5,12.0,9.86,3.08
2016,1,10,16,30,0.0,8.0,2.2,11.0,8.0,6.56,0.0
2016,1,10,16,45,0.0,4.0,2.3,11.0,4.0,3.28,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,56.5,16.0,3.1,11.5,21.0,67.46,0.0
2016,1,11,8,0,113.0,32.0,3.1,12.0,42.0,138.83,103.74
2016,1,11,8,15,151.0,48.0,3.15,12.0,69.5,183.01,149.42
2016,1,11,8,30,189.0,64.0,3.2,12.0,97.0,226.37,188.89
2016,1,11,8,45,210.0,80.0,3.25,12.0,125.5,257.23,216.49
2016,1,11,9,0,231.0,96.0,3.3,12.0,154.0,286.88,242.2
2016,1,11,9,15,245.0,111.0,3.25,12.0,181.5,308.99,260.73
2016,1,11,9,30,259.0,126.0,3.2,12.0,209.0,329.63,277.49
2016,1,11,9,45,269.5,138.5,3.15,12.0,233.0,343.26,288.05
2016,1,11,10,0,280.0,151.0,3.1,12.0,257.0,355.36,297.08
2016,1,11,10,15,159.0,162.0,3.0,12.0,223.0,268.49,223.23
2016,1,11,10,30,38.0,173.0,2.9,12.0,189.0,187.19,153.51
2016,1,11,10,45,32.5,178.0,2.85,12.5,192.5,184.47,150.71
2016,1,11,11,0,27.0,183.0,2.8,13.0,196.0,174.03,141.39
2016,1,11,11,15,27.5,188.5,2.75,13.0,202.5,176.63,143.28
2016,1,11,11,30,28.0,194.0,2.7,13.0,209.0,185.25,150.11
2016,1,11,11,45,14.0,178.0,2.65,13.5,185.5,156.16,125.6
2016,1,11,12,0,0.0,162.0,2.6,14.0,162.0,135.02,107.91
2016,1,11,12,15,0.5,163.0,2.55,14.0,163.5,135.17,108.03
2016,1,11,12,30,1.0,164.0,2.5,14.0,165.0,135.24,108.07
2016,1,11,12,45,22.5,185.0,2.45,14.0,196.5,157.03,125.46
2016,1,11,13,0,44.0,206.0,2.4,14.0,228.0,174.36,138.76
2016,1,11,13,15,39.5,198.5,2.35,14.0,218.0,162.53,129.01
2016,1,11,13,30,35.0,191.0,2.3,14.0,208.0,151.26,119.96
2016,1,11,13,45,133.0,189.0,2.25,14.0,248.0,150.41,115.69
2016,1,11,14,0,231.0,187.0,2.2,14.0,288.0,136.63,105.0
2016,1,11,14,15,496.5,129.0,2.1,14.0,328.5,90.18,74.41
2016,1,11,14,30,762.0,71.0,2.0,14.0,369.0,58.86,46.92
2016,1,11,14,45,740.5,68.0,1.95,14.0,337.0,56.85,45.24
2016,1,11,15,0,719.0,65.0,1.9,14.0,305.0,54.86,43.52
2016,1,11,15,15,684.0,61.0,1.75,14.0,267.5,51.94,40.94
2016,1,11,15,30,649.0,57.0,1.6,14.0,230.0,45.03,34.74
