Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,6.55,14.0,4.0,3.28,0.0
2016,1,22,8,0,0.0,8.0,6.4,14.0,8.0,6.56,0.0
2016,1,22,8,15,0.0,13.0,6.4,14.0,13.0,10.68,3.31
2016,1,22,8,30,0.0,18.0,6.4,14.0,18.0,14.81,6.96
2016,1,22,8,45,0.0,23.0,6.4,14.0,23.0,18.94,10.59
2016,1,22,9,0,0.0,28.0,6.4,14.0,28.0,23.08,14.2
2016,1,22,9,15,0.0,33.0,6.5,14.0,33.0,27.23,17.78
2016,1,22,9,30,0.0,38.0,6.6,14.0,38.0,31.38,21.33
2016,1,22,9,45,0.0,74.5,6.75,14.0,74.5,62.02,47.5
2016,1,22,10,0,0.0,111.0,6.9,14.0,111.0,95.82,76.11
2016,1,22,10,15,0.0,112.0,6.95,14.0,112.0,95.74,75.88
2016,1,22,10,30,0.0,113.0,7.0,14.0,113.0,95.92,75.91
2016,1,22,10,45,0.0,133.0,7.05,14.0,133.0,113.49,90.56
2016,1,22,11,0,0.0,153.0,7.1,14.0,153.0,130.77,104.91
2016,1,22,11,15,3.5,166.5,7.2,14.0,168.5,143.84,115.74
2016,1,22,11,30,7.0,180.0,7.3,14.0,184.0,156.39,126.09
2016,1,22,11,45,7.0,182.0,7.4,14.0,186.0,156.67,126.19
2016,1,22,12,0,7.0,184.0,7.5,14.0,188.0,156.95,126.33
2016,1,22,12,15,12.0,192.5,7.3,14.0,199.5,164.65,132.59
2016,1,22,12,30,17.0,201.0,7.1,14.0,211.0,171.58,138.14
2016,1,22,12,45,8.5,147.5,6.9,14.0,152.5,124.11,98.75
2016,1,22,13,0,0.0,94.0,6.7,14.0,94.0,78.01,60.38
2016,1,22,13,15,14.5,147.5,6.45,14.0,155.0,123.34,97.9
2016,1,22,13,30,29.0,201.0,6.2,14.0,216.0,160.32,128.03
2016,1,22,13,45,16.0,180.5,5.95,14.0,188.5,143.87,115.02
2016,1,22,14,0,3.0,160.0,5.7,14.0,161.0,125.96,100.81
2016,1,22,14,15,25.5,167.5,5.6,14.0,178.5,129.13,108.52
2016,1,22,14,30,48.0,175.0,5.5,14.0,196.0,126.93,106.77
2016,1,22,14,45,28.0,154.5,5.45,14.0,166.5,113.79,95.42
2016,1,22,15,0,8.0,134.0,5.4,14.0,137.0,103.82,86.8
2016,1,22,15,15,4.0,120.0,5.35,14.0,122.0,93.39,77.69
2016,1,22,15,30,0.0,106.0,5.3,14.0,107.0,82.83,68.38
2016,1,22,15,45,0.0,90.0,5.3,14.0,90.5,70.84,57.68
2016,1,22,16,0,0.0,74.0,5.3,14.0,74.0,58.71,46.71
2016,1,22,16,15,0.0,57.5,5.2,13.5,57.5,46.1,35.26
2016,1,22,16,30,0.0,41.0,5.1,13.0,41.0,33.32,23.56
2016,1,22,16,45,0.0,26.5,5.1,13.0,26.5,21.85,12.6
2016,1,22,17,0,0.0,12.0,5.1,13.0,12.0,9.88,0.0
2016,1,22,17,15,0.0,6.0,5.1,13.0,6.0,5.12,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,51.0,24.5,6.2,11.5,30.0,74.25,30.76
2016,1,23,8,0,102.0,49.0,6.4,12.0,60.0,154.06,121.54
2016,1,23,8,15,182.0,66.5,6.5,12.0,97.0,238.89,198.66
2016,1,23,8,30,262.0,84.0,6.6,12.0,134.0,313.23,265.08
2016,1,23,8,45,305.5,99.5,6.75,12.5,172.0,358.64,304.94
2016,1,23,9,0,349.0,115.0,6.9,13.0,210.0,403.35,342.95
2016,1,23,9,15,395.0,124.5,6.9,13.0,248.0,453.85,385.06
2016,1,23,9,30,441.0,134.0,6.9,13.0,286.0,490.25,414.87
2016,1,23,9,45,303.0,154.0,6.95,13.0,263.5,393.92,332.56
2016,1,23,10,0,165.0,174.0,7.0,13.0,241.0,299.22,250.79
2016,1,23,10,15,109.0,182.5,6.95,13.0,228.0,262.82,218.75
2016,1,23,10,30,53.0,191.0,6.9,13.0,215.0,216.5,178.47
2016,1,23,10,45,161.0,202.5,6.9,13.0,281.5,301.59,250.47
2016,1,23,11,0,269.0,214.0,6.9,13.0,348.0,379.15,314.31
2016,1,23,11,15,525.5,162.5,6.85,13.0,435.0,471.88,390.42
2016,1,23,11,30,782.0,111.0,6.8,13.0,522.0,543.06,445.98
2016,1,23,11,45,790.5,110.5,6.8,13.0,532.5,514.03,419.01
2016,1,23,12,0,799.0,110.0,6.8,13.0,543.0,482.92,389.98
2016,1,23,12,15,800.5,110.0,6.8,13.0,545.0,446.48,356.02
2016,1,23,12,30,802.0,110.0,6.8,13.0,547.0,407.95,319.67
2016,1,23,12,45,807.5,107.0,6.8,13.0,543.0,366.23,279.98
2016,1,23,13,0,813.0,104.0,6.8,13.0,539.0,322.47,238.12
2016,1,23,13,15,456.5,167.0,6.85,13.0,410.0,238.01,176.54
2016,1,23,13,30,100.0,230.0,6.9,13.0,281.0,192.99,152.52
2016,1,23,13,45,183.5,216.5,6.95,13.0,306.0,182.11,139.95
2016,1,23,14,0,267.0,203.0,7.0,13.0,331.0,160.45,120.86
2016,1,23,14,15,133.5,167.5,7.0,12.5,231.5,121.22,102.2
2016,1,23,14,30,0.0,132.0,7.0,12.0,132.0,104.23,87.55
2016,1,23,14,45,171.0,135.5,7.05,12.0,199.5,100.26,84.19
2016,1,23,15,0,342.0,139.0,7.1,12.0,267.0,99.66,83.81
2016,1,23,15,15,313.5,130.0,6.95,12.0,238.0,93.72,78.62
2016,1,23,15,30,285.0,121.0,6.8,12.0,209.0,87.65,73.25
2016,1,23,15,45,397.5,95.5,6.7,12.0,198.5,70.04,57.43
2016,1,23,16,0,510.0,70.0,6.6,12.0,188.0,55.58,44.31
2016,1,23,16,15,432.5,61.5,6.4,11.5,146.5,49.55,38.67
2016,1,23,16,30,355.0,53.0,6.2,11.0,105.0,40.71,30.32
2016,1,23,16,45,248.0,39.0,6.05,11.0,69.5,30.11,19.87
2016,1,23,17,0,141.0,25.0,5.9,11.0,34.0,19.41,2.57
2016,1,23,17,15,70.5,12.5,5.75,11.0,17.0,10.67,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,10.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,10.0,8.0,6.83,0.0
2016,1,24,7,45,50.5,24.0,3.65,10.5,29.5,72.61,33.45
2016,1,24,8,0,101.0,40.0,3.6,11.0,51.0,145.24,115.14
2016,1,24,8,15,134.0,58.0,3.6,11.0,80.0,189.59,157.04
2016,1,24,8,30,167.0,76.0,3.6,11.0,109.0,232.95,196.07
2016,1,24,8,45,189.0,93.0,3.6,11.0,138.5,266.0,225.28
2016,1,24,9,0,211.0,110.0,3.6,11.0,168.0,298.0,252.75
2016,1,24,9,15,232.0,123.5,3.6,11.0,196.5,323.35,274.02
2016,1,24,9,30,253.0,137.0,3.6,11.0,225.0,347.54,293.78
2016,1,24,9,45,253.5,152.5,3.6,11.5,248.5,358.22,301.06
2016,1,24,10,0,254.0,168.0,3.6,12.0,272.0,367.4,306.94
2016,1,24,10,15,229.0,184.5,3.45,12.0,283.5,358.98,298.39
2016,1,24,10,30,204.0,201.0,3.3,12.0,295.0,337.7,279.66
2016,1,24,10,45,200.0,212.5,3.15,12.0,308.5,337.05,278.01
2016,1,24,11,0,196.0,224.0,3.0,12.0,322.0,335.59,275.6
2016,1,24,11,15,283.5,218.5,2.95,12.0,365.5,378.75,309.93
2016,1,24,11,30,371.0,213.0,2.9,12.0,409.0,405.58,330.09
2016,1,24,11,45,470.5,190.0,2.85,12.5,443.5,423.76,341.9
2016,1,24,12,0,570.0,167.0,2.8,13.0,478.0,425.53,339.68
2016,1,24,12,15,490.5,190.5,2.9,13.0,458.5,382.61,303.31
2016,1,24,12,30,411.0,214.0,3.0,13.0,439.0,343.62,270.56
2016,1,24,12,45,645.0,147.0,3.1,13.0,496.0,345.69,264.38
2016,1,24,13,0,879.0,80.0,3.2,13.0,553.0,326.39,237.29
2016,1,24,13,15,873.0,79.0,3.4,13.0,539.5,277.78,192.25
2016,1,24,13,30,867.0,78.0,3.6,13.0,526.0,228.37,147.78
2016,1,24,13,45,854.0,78.0,3.85,13.0,504.5,172.8,101.96
2016,1,24,14,0,841.0,78.0,4.1,13.0,483.0,122.24,67.82
2016,1,24,14,15,826.0,76.0,4.2,13.0,455.0,70.76,47.8
2016,1,24,14,30,811.0,74.0,4.3,13.0,427.0,60.82,48.73
2016,1,24,14,45,787.0,72.5,4.4,13.0,393.0,59.95,48.06
2016,1,24,15,0,763.0,71.0,4.5,13.0,359.0,59.16,47.44
2016,1,24,15,15,733.0,67.5,4.25,12.5,321.0,56.77,45.46
2016,1,24,15,30,703.0,64.0,4.0,12.0,283.0,54.39,43.46
2016,1,24,15,45,662.5,59.0,3.75,12.0,241.5,46.53,36.37
2016,1,24,16,0,622.0,54.0,3.5,12.0,200.0,43.09,33.17
2016,1,24,16,15,553.5,47.5,3.3,11.5,157.5,38.26,28.66
2016,1,24,16,30,485.0,41.0,3.1,11.0,115.0,33.44,23.99
2016,1,24,16,45,372.0,31.5,2.95,11.0,76.5,25.85,16.44
2016,1,24,17,0,259.0,22.0,2.8,11.0,38.0,18.23,3.83
2016,1,24,17,15,129.5,11.0,2.65,11.0,19.0,9.39,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,43.5,5.5,0.5,11.0,6.5,0.0,0.0
2016,1,25,7,30,87.0,11.0,0.5,11.0,13.0,66.63,0.0
2016,1,25,7,45,228.0,23.0,0.5,11.5,44.5,218.65,119.01
2016,1,25,8,0,369.0,35.0,0.5,12.0,76.0,340.92,269.9
2016,1,25,8,15,455.0,43.0,0.45,12.0,117.5,413.51,335.02
2016,1,25,8,30,541.0,51.0,0.4,12.0,159.0,486.3,394.67
2016,1,25,8,45,596.0,56.5,0.35,12.0,201.0,532.75,431.15
2016,1,25,9,0,651.0,62.0,0.3,12.0,243.0,577.2,464.43
2016,1,25,9,15,686.5,66.0,0.3,12.0,283.0,603.1,483.18
2016,1,25,9,30,722.0,70.0,0.3,12.0,323.0,622.3,496.53
2016,1,25,9,45,498.0,118.5,0.3,12.5,301.5,507.03,406.49
2016,1,25,10,0,274.0,167.0,0.3,13.0,280.0,380.85,306.74
2016,1,25,10,15,182.0,184.5,0.35,13.0,262.0,314.89,254.65
2016,1,25,10,30,90.0,202.0,0.4,13.0,244.0,252.72,203.93
2016,1,25,10,45,156.0,212.5,0.5,13.0,289.5,309.8,250.21
2016,1,25,11,0,222.0,223.0,0.6,13.0,335.0,350.97,282.2
2016,1,25,11,15,351.5,206.0,0.6,13.0,390.0,406.82,324.9
2016,1,25,11,30,481.0,189.0,0.6,13.0,445.0,453.3,358.53
2016,1,25,11,45,460.0,198.0,0.65,13.5,446.5,427.26,335.85
2016,1,25,12,0,439.0,207.0,0.7,14.0,448.0,400.95,313.49
2016,1,25,12,15,627.0,154.0,0.7,14.0,499.5,415.46,320.73
2016,1,25,12,30,815.0,101.0,0.7,14.0,551.0,410.29,310.07
2016,1,25,12,45,644.0,148.0,0.75,14.0,501.5,348.36,260.9
2016,1,25,13,0,473.0,195.0,0.8,14.0,452.0,296.12,221.06
2016,1,25,13,15,423.0,201.0,0.85,14.0,426.5,258.41,190.32
2016,1,25,13,30,373.0,207.0,0.9,14.0,401.0,225.93,164.65
2016,1,25,13,45,376.0,197.5,0.95,14.0,386.5,194.31,139.01
2016,1,25,14,0,379.0,188.0,1.0,14.0,372.0,162.26,116.14
2016,1,25,14,15,348.5,181.5,1.05,14.0,343.0,130.72,100.64
2016,1,25,14,30,318.0,175.0,1.1,14.0,314.0,120.88,100.92
2016,1,25,14,45,427.0,142.0,1.15,14.0,314.0,98.0,81.22
2016,1,25,15,0,536.0,109.0,1.2,14.0,314.0,79.96,65.57
2016,1,25,15,15,605.5,88.5,1.2,14.0,297.0,66.46,53.77
2016,1,25,15,30,675.0,68.0,1.2,14.0,280.0,52.63,41.55
2016,1,25,15,45,630.5,63.0,1.2,14.0,239.0,49.29,38.57
2016,1,25,16,0,586.0,58.0,1.2,14.0,198.0,45.96,35.49
2016,1,25,16,15,519.0,51.0,1.2,13.5,156.0,40.86,30.79
2016,1,25,16,30,452.0,44.0,1.2,13.0,114.0,35.75,25.9
2016,1,25,16,45,343.5,34.0,1.2,13.0,76.5,27.86,18.15
2016,1,25,17,0,235.0,24.0,1.2,13.0,39.0,19.9,6.11
2016,1,25,17,15,117.5,12.0,1.25,12.5,19.5,10.24,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,53.5,5.5,1.35,11.0,6.5,0.0,0.0
2016,1,26,7,30,107.0,11.0,1.4,11.0,13.0,80.05,0.0
2016,1,26,7,45,250.0,23.0,1.5,11.0,46.5,235.55,138.05
2016,1,26,8,0,393.0,35.0,1.6,11.0,80.0,358.8,288.95
2016,1,26,8,15,478.0,43.0,1.7,11.0,122.0,431.2,356.16
2016,1,26,8,30,563.0,51.0,1.8,11.0,164.0,503.76,418.24
2016,1,26,8,45,617.0,56.5,1.9,11.5,207.0,549.79,456.14
2016,1,26,9,0,671.0,62.0,2.0,12.0,250.0,593.76,490.77
2016,1,26,9,15,707.0,66.0,2.05,12.0,291.0,615.68,507.76
2016,1,26,9,30,743.0,70.0,2.1,12.0,332.0,639.78,525.92
2016,1,26,9,45,763.5,74.0,2.2,12.5,368.0,649.35,531.84
2016,1,26,10,0,784.0,78.0,2.3,13.0,404.0,655.43,534.8
2016,1,26,10,15,802.0,80.5,2.3,13.0,435.0,654.49,532.28
2016,1,26,10,30,820.0,83.0,2.3,13.0,466.0,649.9,526.85
2016,1,26,10,45,832.0,85.0,2.35,13.5,490.5,637.19,514.39
2016,1,26,11,0,844.0,87.0,2.4,14.0,515.0,620.97,499.09
2016,1,26,11,15,852.0,88.0,2.4,14.0,532.5,597.88,479.01
2016,1,26,11,30,860.0,89.0,2.4,14.0,550.0,571.57,456.08
2016,1,26,11,45,763.0,114.0,2.4,14.0,528.0,511.53,406.76
2016,1,26,12,0,666.0,139.0,2.4,14.0,506.0,454.37,359.62
2016,1,26,12,15,575.5,169.0,2.4,14.0,487.0,404.44,318.0
2016,1,26,12,30,485.0,199.0,2.4,14.0,468.0,363.17,283.37
2016,1,26,12,45,524.0,184.0,2.45,14.0,472.5,335.69,257.7
2016,1,26,13,0,563.0,169.0,2.5,14.0,477.0,304.08,227.75
2016,1,26,13,15,550.0,169.0,2.5,14.0,463.5,266.96,194.57
2016,1,26,13,30,537.0,169.0,2.5,14.0,450.0,230.2,162.52
2016,1,26,13,45,602.0,142.5,2.5,14.0,446.0,187.76,124.46
2016,1,26,14,0,667.0,116.0,2.5,14.0,442.0,135.62,83.64
2016,1,26,14,15,642.0,115.0,2.5,14.0,414.5,92.63,64.74
2016,1,26,14,30,617.0,114.0,2.5,14.0,387.0,81.3,66.55
2016,1,26,14,45,692.5,95.0,2.5,14.0,379.5,69.68,56.44
2016,1,26,15,0,768.0,76.0,2.5,14.0,372.0,63.0,50.63
2016,1,26,15,15,738.0,72.5,2.35,14.0,333.0,60.7,48.68
2016,1,26,15,30,708.0,69.0,2.2,14.0,294.0,53.6,42.41
2016,1,26,15,45,659.5,64.5,2.1,14.0,251.5,50.6,39.73
2016,1,26,16,0,611.0,60.0,2.0,14.0,209.0,47.65,36.99
2016,1,26,16,15,544.0,53.0,2.05,13.5,165.5,42.57,32.31
2016,1,26,16,30,477.0,46.0,2.1,13.0,122.0,37.49,27.45
2016,1,26,16,45,363.0,35.5,2.15,12.5,82.5,29.15,19.39
2016,1,26,17,0,249.0,25.0,2.2,12.0,43.0,20.73,7.84
2016,1,26,17,15,124.5,12.5,2.25,12.0,21.5,10.67,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,11.95,0.0
2016,1,27,7,45,181.5,26.0,3.95,9.5,47.0,193.17,120.1
2016,1,27,8,0,363.0,38.0,4.0,10.0,80.0,341.98,280.21
2016,1,27,8,15,448.0,47.0,3.85,10.0,122.0,415.96,349.37
2016,1,27,8,30,533.0,56.0,3.7,10.0,164.0,489.95,414.04
2016,1,27,8,45,587.0,62.0,3.55,10.5,207.0,536.9,453.09
2016,1,27,9,0,641.0,68.0,3.4,11.0,250.0,581.71,488.5
2016,1,27,9,15,660.5,70.0,3.3,11.0,282.0,593.81,497.65
2016,1,27,9,30,680.0,72.0,3.2,11.0,314.0,603.1,504.13
2016,1,27,9,45,744.0,72.5,3.1,11.5,362.5,636.34,528.03
2016,1,27,10,0,808.0,73.0,3.0,12.0,411.0,669.16,550.85
2016,1,27,10,15,824.5,75.0,2.75,12.5,441.5,666.37,544.77
2016,1,27,10,30,841.0,77.0,2.5,13.0,472.0,659.95,535.72
2016,1,27,10,45,852.5,78.5,2.25,13.5,496.5,646.06,520.81
2016,1,27,11,0,864.0,80.0,2.0,14.0,521.0,628.65,503.1
2016,1,27,11,15,871.0,81.0,1.75,14.0,538.5,604.56,481.04
2016,1,27,11,30,878.0,82.0,1.5,14.0,556.0,574.86,454.48
2016,1,27,11,45,881.0,83.0,1.3,14.0,565.5,543.2,426.24
2016,1,27,12,0,884.0,84.0,1.1,14.0,575.0,508.82,395.39
2016,1,27,12,15,885.0,84.0,1.05,14.0,577.0,470.07,361.47
2016,1,27,12,30,886.0,84.0,1.0,14.0,579.0,429.07,325.01
2016,1,27,12,45,886.0,83.0,0.95,14.5,574.0,384.78,284.64
2016,1,27,13,0,886.0,82.0,0.9,15.0,569.0,338.7,242.31
2016,1,27,13,15,881.0,81.0,0.95,15.0,555.5,289.77,198.42
2016,1,27,13,30,876.0,80.0,1.0,15.0,542.0,239.92,154.47
2016,1,27,13,45,868.5,78.5,1.05,15.0,521.5,183.19,107.83
2016,1,27,14,0,861.0,77.0,1.1,15.0,501.0,130.89,71.34
2016,1,27,14,15,847.5,75.0,1.05,15.0,473.5,78.08,47.93
2016,1,27,14,30,834.0,73.0,1.0,15.0,446.0,60.14,47.69
2016,1,27,14,45,816.0,70.5,1.0,15.0,412.5,58.55,46.41
2016,1,27,15,0,798.0,68.0,1.0,15.0,379.0,56.97,45.11
2016,1,27,15,15,770.5,65.0,0.85,15.0,340.0,54.91,43.37
2016,1,27,15,30,743.0,62.0,0.7,15.0,301.0,52.87,41.61
2016,1,27,15,45,705.0,57.0,0.55,15.0,259.0,49.09,38.26
2016,1,27,16,0,667.0,52.0,0.4,15.0,217.0,45.28,34.81
2016,1,27,16,15,605.0,46.5,0.45,15.0,173.0,40.85,30.68
2016,1,27,16,30,543.0,41.0,0.5,15.0,129.0,33.47,23.8
2016,1,27,16,45,439.5,32.0,0.6,15.0,88.5,26.28,16.88
2016,1,27,17,0,336.0,23.0,0.7,15.0,48.0,19.04,7.49
2016,1,27,17,15,168.0,11.5,0.75,14.5,24.0,9.82,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.4,11.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,0.4,11.0,6.0,5.12,0.0
2016,1,28,7,45,0.0,19.0,0.4,11.5,19.0,15.69,4.82
2016,1,28,8,0,0.0,32.0,0.4,12.0,32.0,27.85,17.51
2016,1,28,8,15,0.0,48.5,0.55,12.0,48.5,44.7,32.42
2016,1,28,8,30,0.0,65.0,0.7,12.0,65.0,60.64,46.43
2016,1,28,8,45,0.0,81.5,0.9,12.0,81.5,76.02,59.82
2016,1,28,9,0,0.0,98.0,1.1,12.0,98.0,91.03,72.72
2016,1,28,9,15,2.5,112.5,1.05,12.0,113.5,105.31,84.87
2016,1,28,9,30,5.0,127.0,1.0,12.0,129.0,119.48,96.75
2016,1,28,9,45,2.5,132.0,1.0,12.5,133.0,119.9,96.63
2016,1,28,10,0,0.0,137.0,1.0,13.0,137.0,120.88,96.99
2016,1,28,10,15,397.0,109.5,1.3,13.0,297.5,408.92,338.65
2016,1,28,10,30,794.0,82.0,1.6,13.0,458.0,637.16,515.39
2016,1,28,10,45,651.5,127.5,1.95,13.5,446.0,573.73,462.59
2016,1,28,11,0,509.0,173.0,2.3,14.0,434.0,502.61,405.69
2016,1,28,11,15,254.5,164.5,2.25,14.0,295.0,313.08,254.3
2016,1,28,11,30,0.0,156.0,2.2,14.0,156.0,131.52,104.38
2016,1,28,11,45,0.0,159.0,2.2,14.0,159.0,133.39,106.18
2016,1,28,12,0,0.0,162.0,2.2,14.0,162.0,135.24,107.64
2016,1,28,12,15,0.0,133.5,2.0,14.0,133.5,110.93,87.5
2016,1,28,12,30,0.0,105.0,1.8,14.0,105.0,87.19,67.81
2016,1,28,12,45,24.5,170.0,1.6,14.5,183.5,148.77,118.03
2016,1,28,13,0,49.0,235.0,1.4,15.0,262.0,202.25,160.01
2016,1,28,13,15,163.0,233.0,1.3,15.0,320.5,222.1,171.34
2016,1,28,13,30,277.0,231.0,1.2,15.0,379.0,227.5,169.89
2016,1,28,13,45,144.0,204.5,1.2,15.0,281.0,172.91,131.36
2016,1,28,14,0,11.0,178.0,1.2,15.0,183.0,140.13,110.97
2016,1,28,14,15,17.5,175.5,1.1,15.0,183.5,135.83,107.82
2016,1,28,14,30,24.0,173.0,1.0,15.0,184.0,132.35,110.26
2016,1,28,14,45,12.0,134.5,0.95,15.0,140.0,105.88,87.62
2016,1,28,15,0,0.0,96.0,0.9,15.0,96.0,77.91,63.44
2016,1,28,15,15,0.0,86.0,0.85,15.0,86.0,70.08,56.72
2016,1,28,15,30,0.0,76.0,0.8,15.0,76.0,62.18,49.83
2016,1,28,15,45,0.0,65.5,0.75,15.0,65.5,53.84,42.46
2016,1,28,16,0,0.0,55.0,0.7,15.0,55.0,45.43,34.93
2016,1,28,16,15,0.0,44.0,0.75,14.5,44.0,36.4,26.8
2016,1,28,16,30,0.0,33.0,0.8,14.0,33.0,27.26,18.46
2016,1,28,16,45,0.0,22.5,0.9,14.0,22.5,18.55,10.38
2016,1,28,17,0,0.0,12.0,1.0,14.0,12.0,9.87,1.54
2016,1,28,17,15,0.0,6.0,1.05,14.0,6.0,5.12,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,2.0,3.4,13.5,2.0,1.64,0.0
2016,1,29,8,0,0.0,4.0,3.6,14.0,4.0,3.28,0.0
2016,1,29,8,15,0.0,6.0,3.65,14.0,6.0,4.92,0.0
2016,1,29,8,30,0.0,8.0,3.7,14.0,8.0,6.57,0.0
2016,1,29,8,45,0.0,10.0,3.8,14.0,10.0,8.22,1.42
2016,1,29,9,0,0.0,12.0,3.9,14.0,12.0,9.87,2.86
2016,1,29,9,15,0.0,14.0,3.95,14.0,14.0,11.52,4.28
2016,1,29,9,30,0.0,16.0,4.0,14.0,16.0,13.18,5.7
2016,1,29,9,45,0.0,11.0,4.1,14.5,11.0,9.06,2.12
2016,1,29,10,0,0.0,6.0,4.2,15.0,6.0,4.94,0.0
2016,1,29,10,15,0.0,12.0,4.2,15.0,12.0,9.89,2.79
2016,1,29,10,30,0.0,18.0,4.2,15.0,18.0,14.86,7.01
2016,1,29,10,45,0.0,32.0,4.25,15.0,32.0,26.46,16.84
2016,1,29,11,0,0.0,46.0,4.3,15.0,46.0,38.09,26.65
2016,1,29,11,15,0.0,52.5,4.3,14.5,52.5,43.51,31.24
2016,1,29,11,30,0.0,59.0,4.3,14.0,59.0,48.93,35.85
2016,1,29,11,45,0.0,68.0,4.35,14.0,68.0,56.44,42.15
2016,1,29,12,0,0.0,77.0,4.4,14.0,77.0,63.96,48.45
2016,1,29,12,15,0.0,70.5,4.4,14.0,70.5,58.53,43.87
2016,1,29,12,30,0.0,64.0,4.4,14.0,64.0,53.11,39.31
2016,1,29,12,45,0.0,49.0,4.45,14.0,49.0,40.61,28.77
2016,1,29,13,0,0.0,34.0,4.5,14.0,34.0,28.14,18.24
2016,1,29,13,15,0.0,74.5,4.55,14.0,74.5,61.86,46.76
2016,1,29,13,30,0.0,115.0,4.6,14.0,115.0,94.55,74.25
2016,1,29,13,45,0.0,61.5,4.65,14.0,61.5,50.99,37.66
2016,1,29,14,0,0.0,8.0,4.7,14.0,8.0,6.6,0.0
2016,1,29,14,15,0.0,7.5,4.75,14.0,7.5,6.18,0.0
2016,1,29,14,30,0.0,7.0,4.8,14.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,6.5,4.85,14.0,6.5,5.35,0.0
2016,1,29,15,0,0.0,6.0,4.9,14.0,6.0,4.94,0.0
2016,1,29,15,15,0.0,5.5,4.9,14.0,5.5,4.52,0.0
2016,1,29,15,30,0.0,5.0,4.9,14.0,5.0,4.11,0.0
2016,1,29,15,45,0.0,4.0,4.95,14.0,4.0,3.29,0.0
2016,1,29,16,0,0.0,3.0,5.0,14.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.5,5.0,14.0,2.5,2.05,0.0
2016,1,29,16,30,0.0,2.0,5.0,14.0,2.0,1.64,0.0
2016,1,29,16,45,0.0,1.0,5.05,14.0,1.0,0.82,0.0
2016,1,29,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,81.0,6.5,4.55,10.0,9.0,0.0,0.0
2016,1,30,7,30,162.0,13.0,4.7,10.0,18.0,119.82,0.0
2016,1,30,7,45,309.0,23.0,4.85,10.5,54.0,284.78,200.68
2016,1,30,8,0,456.0,33.0,5.0,11.0,90.0,405.78,334.7
2016,1,30,8,15,534.5,39.5,4.95,11.0,133.0,466.26,392.08
2016,1,30,8,30,613.0,46.0,4.9,11.0,176.0,534.87,452.12
2016,1,30,8,45,668.0,49.5,4.9,11.0,220.5,581.17,491.72
2016,1,30,9,0,723.0,53.0,4.9,11.0,265.0,625.04,527.69
2016,1,30,9,15,755.5,56.5,4.9,11.0,306.0,649.47,546.94
2016,1,30,9,30,788.0,60.0,4.9,11.0,347.0,670.73,563.06
2016,1,30,9,45,812.0,62.0,4.9,11.5,384.0,680.44,568.64
2016,1,30,10,0,836.0,64.0,4.9,12.0,421.0,680.54,566.56
2016,1,30,10,15,851.5,65.5,4.9,12.0,452.5,676.85,562.61
2016,1,30,10,30,867.0,67.0,4.9,12.0,484.0,669.62,555.42
2016,1,30,10,45,876.5,69.0,4.95,12.0,508.5,655.39,542.2
2016,1,30,11,0,886.0,71.0,5.0,12.0,533.0,637.71,526.02
2016,1,30,11,15,661.5,140.0,5.0,12.0,491.0,549.99,451.94
2016,1,30,11,30,437.0,209.0,5.0,12.0,449.0,455.75,373.19
2016,1,30,11,45,669.5,142.5,5.05,12.5,518.5,500.15,407.04
2016,1,30,12,0,902.0,76.0,5.1,13.0,588.0,518.96,417.59
2016,1,30,12,15,903.5,76.5,5.1,13.0,590.5,480.31,381.96
2016,1,30,12,30,905.0,77.0,5.1,13.0,593.0,439.29,343.78
2016,1,30,12,45,541.5,168.5,5.1,13.0,476.5,336.74,262.29
2016,1,30,13,0,178.0,260.0,5.1,13.0,360.0,261.13,206.77
2016,1,30,13,15,204.5,251.0,5.05,13.0,363.5,246.72,192.93
2016,1,30,13,30,231.0,242.0,5.0,13.0,367.0,229.56,176.62
2016,1,30,13,45,141.0,227.0,5.0,13.0,302.5,188.19,146.12
2016,1,30,14,0,51.0,212.0,5.0,13.0,238.0,161.17,128.26
2016,1,30,14,15,125.0,206.0,5.05,12.5,265.0,147.76,117.09
2016,1,30,14,30,199.0,200.0,5.1,12.0,292.0,138.81,117.74
2016,1,30,14,45,180.0,186.0,5.2,12.0,264.0,130.17,110.38
2016,1,30,15,0,161.0,172.0,5.3,12.0,236.0,121.31,102.79
2016,1,30,15,15,153.0,156.0,5.15,12.0,212.5,111.23,94.03
2016,1,30,15,30,145.0,140.0,5.0,12.0,189.0,100.86,84.94
2016,1,30,15,45,136.0,122.0,4.9,12.0,163.0,89.04,74.44
2016,1,30,16,0,127.0,104.0,4.8,12.0,137.0,76.9,63.51
2016,1,30,16,15,112.0,85.0,4.6,11.5,110.0,63.79,51.64
2016,1,30,16,30,97.0,66.0,4.4,11.0,83.0,50.36,39.27
2016,1,30,16,45,69.0,48.0,4.2,11.0,58.0,37.2,26.89
2016,1,30,17,0,41.0,30.0,4.0,11.0,33.0,23.78,13.02
2016,1,30,17,15,20.5,15.0,3.95,10.5,16.5,12.8,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,3.3,9.0,9.0,7.68,0.0
2016,1,31,7,30,0.0,18.0,3.4,9.0,18.0,15.36,0.0
2016,1,31,7,45,167.5,29.0,3.55,9.5,50.5,195.13,140.14
2016,1,31,8,0,335.0,40.0,3.7,10.0,83.0,329.31,272.61
2016,1,31,8,15,392.0,51.5,3.95,10.0,121.5,386.49,326.36
2016,1,31,8,30,449.0,63.0,4.2,10.0,160.0,443.47,377.42
2016,1,31,8,45,492.5,71.5,4.5,10.0,199.5,486.14,415.03
2016,1,31,9,0,536.0,80.0,4.8,10.0,239.0,526.81,449.71
2016,1,31,9,15,565.0,86.5,5.05,10.0,275.5,552.08,470.66
2016,1,31,9,30,594.0,93.0,5.3,10.0,312.0,574.59,488.78
2016,1,31,9,45,722.5,81.5,5.55,10.5,374.5,645.18,545.27
2016,1,31,10,0,851.0,70.0,5.8,11.0,437.0,707.52,593.37
2016,1,31,10,15,868.0,71.5,5.95,11.0,469.5,704.12,589.8
2016,1,31,10,30,885.0,73.0,6.1,11.0,502.0,691.74,578.88
2016,1,31,10,45,901.0,73.5,6.35,11.0,528.5,679.51,567.64
2016,1,31,11,0,917.0,74.0,6.6,11.0,555.0,663.51,553.03
2016,1,31,11,15,924.5,75.0,6.85,11.0,573.5,639.12,531.26
2016,1,31,11,30,932.0,76.0,7.1,11.0,592.0,611.36,506.26
2016,1,31,11,45,936.5,76.0,7.35,11.0,602.5,577.72,475.89
2016,1,31,12,0,941.0,76.0,7.6,11.0,613.0,541.14,442.35
2016,1,31,12,15,941.5,76.5,7.85,11.0,615.5,500.4,404.55
2016,1,31,12,30,942.0,77.0,8.1,11.0,618.0,457.28,363.83
2016,1,31,12,45,933.0,79.0,8.4,11.0,610.5,409.84,318.85
2016,1,31,13,0,924.0,81.0,8.7,11.0,603.0,361.19,272.18
2016,1,31,13,15,918.0,80.5,8.9,11.0,589.0,310.29,223.37
2016,1,31,13,30,912.0,80.0,9.1,11.0,575.0,258.47,174.66
2016,1,31,13,45,893.0,82.0,9.35,11.0,552.0,205.8,128.68
2016,1,31,14,0,874.0,84.0,9.6,11.0,529.0,147.95,84.72
2016,1,31,14,15,860.5,82.0,9.65,10.5,500.5,93.87,56.3
2016,1,31,14,30,847.0,80.0,9.7,10.0,472.0,65.16,53.1
2016,1,31,14,45,816.5,80.5,9.75,10.0,435.5,65.81,53.8
2016,1,31,15,0,786.0,81.0,9.8,10.0,399.0,66.63,54.65
2016,1,31,15,15,756.5,77.5,9.8,10.0,359.5,64.42,52.76
2016,1,31,15,30,727.0,74.0,9.8,10.0,320.0,57.07,46.18
2016,1,31,15,45,676.0,70.5,9.8,10.0,275.5,54.9,44.25
2016,1,31,16,0,625.0,67.0,9.8,10.0,231.0,52.84,42.32
2016,1,31,16,15,559.0,60.0,9.8,9.5,186.0,47.91,37.76
2016,1,31,16,30,493.0,53.0,9.8,9.0,141.0,43.0,33.02
2016,1,31,16,45,387.5,42.5,9.85,9.0,99.0,34.85,25.1
2016,1,31,17,0,282.0,32.0,9.9,9.0,57.0,26.62,15.84
2016,1,31,17,15,141.0,16.0,9.95,9.0,28.5,13.11,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,15,134.5,7.5,6.9,8.0,12.5,6.4,0.0
2016,2,1,7,30,269.0,15.0,7.0,8.0,25.0,194.89,0.0
2016,2,1,7,45,411.0,23.5,7.1,8.5,64.5,352.23,264.51
2016,2,1,8,0,553.0,32.0,7.2,9.0,104.0,468.67,392.39
2016,2,1,8,15,627.0,38.0,7.25,9.0,150.0,535.53,456.19
2016,2,1,8,30,701.0,44.0,7.3,9.0,196.0,601.48,515.32
2016,2,1,8,45,747.5,47.5,7.35,9.5,242.0,642.17,550.14
2016,2,1,9,0,794.0,51.0,7.4,10.0,288.0,680.23,581.02
2016,2,1,9,15,824.0,54.0,7.3,10.0,331.0,695.45,592.85
2016,2,1,9,30,854.0,57.0,7.2,10.0,374.0,714.29,607.03
2016,2,1,9,45,863.5,62.5,7.1,10.5,410.5,717.83,607.37
