Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,873.0,68.0,7.0,11.0,447.0,717.74,604.74
2016,2,1,10,15,887.5,70.0,6.85,11.0,479.0,713.34,599.68
2016,2,1,10,30,902.0,72.0,6.7,11.0,511.0,705.27,591.49
2016,2,1,10,45,906.5,75.0,6.6,11.0,535.5,687.96,575.01
2016,2,1,11,0,911.0,78.0,6.5,11.0,560.0,667.26,555.66
2016,2,1,11,15,917.0,79.0,6.4,11.0,577.5,642.03,532.52
2016,2,1,11,30,923.0,80.0,6.3,11.0,595.0,613.56,506.41
2016,2,1,11,45,919.0,83.5,6.2,11.5,603.5,579.03,474.07
2016,2,1,12,0,915.0,87.0,6.1,12.0,612.0,542.01,439.31
2016,2,1,12,15,915.0,87.0,6.0,12.0,614.0,501.32,401.84
2016,2,1,12,30,915.0,87.0,5.9,12.0,616.0,458.37,361.75
2016,2,1,12,45,914.0,86.0,5.8,12.0,610.5,412.12,318.19
2016,2,1,13,0,913.0,85.0,5.7,12.0,605.0,364.09,272.5
2016,2,1,13,15,907.0,84.5,5.7,12.0,591.0,313.57,224.72
2016,2,1,13,30,901.0,84.0,5.7,12.0,577.0,262.14,176.91
2016,2,1,13,45,895.5,81.5,5.7,12.0,556.0,208.59,129.92
2016,2,1,14,0,890.0,79.0,5.7,12.0,535.0,154.59,88.65
2016,2,1,14,15,876.5,77.0,5.65,12.0,506.5,93.43,53.85
2016,2,1,14,30,863.0,75.0,5.6,12.0,478.0,61.61,49.5
2016,2,1,14,45,847.5,72.0,5.6,12.0,443.5,59.7,47.91
2016,2,1,15,0,832.0,69.0,5.6,12.0,409.0,57.78,46.3
2016,2,1,15,15,805.5,66.0,5.35,11.5,369.0,55.72,44.64
2016,2,1,15,30,779.0,63.0,5.1,11.0,329.0,53.67,42.95
2016,2,1,15,45,741.0,59.0,4.95,11.0,285.5,50.71,40.31
2016,2,1,16,0,703.0,55.0,4.8,11.0,242.0,47.75,37.6
2016,2,1,16,15,644.0,49.5,4.65,10.5,196.5,43.37,33.56
2016,2,1,16,30,585.0,44.0,4.5,10.0,151.0,39.0,29.38
2016,2,1,16,45,488.5,36.0,4.4,10.0,107.5,29.51,20.41
2016,2,1,17,0,392.0,28.0,4.3,10.0,64.0,23.21,13.39
2016,2,1,17,15,196.0,14.0,4.3,9.5,32.0,11.36,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,9.0,10.5,8.96,0.0
2016,2,2,7,30,0.0,21.0,3.6,9.0,21.0,24.77,0.0
2016,2,2,7,45,168.5,33.5,3.65,9.5,56.0,206.15,154.59
2016,2,2,8,0,337.0,46.0,3.7,10.0,91.0,339.3,281.91
2016,2,2,8,15,420.0,55.0,3.65,10.0,133.5,413.46,349.04
2016,2,2,8,30,503.0,64.0,3.6,10.0,176.0,487.9,413.49
2016,2,2,8,45,562.0,70.0,3.6,10.0,219.5,539.93,457.11
2016,2,2,9,0,621.0,76.0,3.6,10.0,263.0,589.73,497.38
2016,2,2,9,15,658.5,80.5,3.5,10.0,304.5,619.01,519.81
2016,2,2,9,30,696.0,85.0,3.4,10.0,346.0,645.24,539.23
2016,2,2,9,45,734.5,85.0,3.3,10.0,385.0,663.4,551.9
2016,2,2,10,0,773.0,85.0,3.2,10.0,424.0,674.76,559.12
2016,2,2,10,15,792.0,87.5,3.05,10.0,456.0,675.11,557.31
2016,2,2,10,30,811.0,90.0,2.9,10.0,488.0,671.75,552.12
2016,2,2,10,45,832.5,89.0,2.8,10.5,515.5,662.46,541.58
2016,2,2,11,0,854.0,88.0,2.7,11.0,543.0,649.23,527.88
2016,2,2,11,15,862.5,89.0,2.65,11.0,561.5,626.23,507.58
2016,2,2,11,30,871.0,90.0,2.6,11.0,580.0,599.92,484.42
2016,2,2,11,45,884.0,87.5,2.6,11.0,592.0,567.36,456.25
2016,2,2,12,0,897.0,85.0,2.6,11.0,604.0,534.33,426.93
2016,2,2,12,15,898.5,85.0,2.7,11.0,607.0,495.09,392.21
2016,2,2,12,30,900.0,85.0,2.8,11.0,610.0,453.51,354.64
2016,2,2,12,45,906.5,82.0,2.95,11.5,606.0,408.96,313.09
2016,2,2,13,0,913.0,79.0,3.1,12.0,602.0,362.04,268.72
2016,2,2,13,15,908.0,78.0,3.15,12.0,588.5,311.48,221.62
2016,2,2,13,30,903.0,77.0,3.2,12.0,575.0,259.93,174.18
2016,2,2,13,45,897.0,75.0,3.25,12.0,554.5,206.68,127.69
2016,2,2,14,0,891.0,73.0,3.3,12.0,534.0,153.02,86.57
2016,2,2,14,15,878.0,71.5,3.3,12.0,506.0,99.15,57.32
2016,2,2,14,30,865.0,70.0,3.3,12.0,478.0,65.28,52.73
2016,2,2,14,45,847.5,68.0,3.3,12.0,443.5,56.67,45.2
2016,2,2,15,0,830.0,66.0,3.3,12.0,409.0,55.42,44.18
2016,2,2,15,15,804.0,63.0,3.2,11.5,369.5,53.31,42.48
2016,2,2,15,30,778.0,60.0,3.1,11.0,330.0,51.2,40.74
2016,2,2,15,45,739.0,57.0,3.05,11.0,286.0,48.98,38.77
2016,2,2,16,0,700.0,54.0,3.0,11.0,242.0,46.81,36.77
2016,2,2,16,15,643.0,48.5,2.95,10.5,197.0,42.41,32.74
2016,2,2,16,30,586.0,43.0,2.9,10.0,152.0,38.01,28.56
2016,2,2,16,45,488.5,35.5,2.85,10.0,109.0,29.02,20.05
2016,2,2,17,0,391.0,28.0,2.8,10.0,66.0,23.13,13.6
2016,2,2,17,15,195.5,14.0,2.85,10.0,33.0,11.31,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,92.5,8.5,2.8,7.0,12.5,68.65,0.0
2016,2,3,7,30,185.0,17.0,2.9,7.0,25.0,174.22,0.0
2016,2,3,7,45,306.5,28.5,3.05,7.5,62.0,296.78,229.31
2016,2,3,8,0,428.0,40.0,3.2,8.0,99.0,400.13,334.44
2016,2,3,8,15,504.5,48.0,3.2,8.5,142.5,469.39,396.49
2016,2,3,8,30,581.0,56.0,3.2,9.0,186.0,538.41,454.95
2016,2,3,8,45,423.0,87.5,3.25,9.5,193.0,453.78,385.64
2016,2,3,9,0,265.0,119.0,3.3,10.0,200.0,355.0,301.71
2016,2,3,9,15,283.5,132.5,3.3,10.0,230.0,379.22,321.93
2016,2,3,9,30,302.0,146.0,3.3,10.0,260.0,402.08,340.03
2016,2,3,9,45,272.0,166.0,3.3,10.5,276.5,395.27,332.01
2016,2,3,10,0,242.0,186.0,3.3,11.0,293.0,387.14,323.03
2016,2,3,10,15,314.5,188.5,3.2,11.0,337.5,431.12,358.64
2016,2,3,10,30,387.0,191.0,3.1,11.0,382.0,471.68,390.45
2016,2,3,10,45,414.5,195.0,3.05,11.5,409.5,492.16,404.26
2016,2,3,11,0,442.0,199.0,3.0,12.0,437.0,496.48,405.42
2016,2,3,11,15,338.0,228.0,3.0,12.0,413.0,431.19,351.38
2016,2,3,11,30,234.0,257.0,3.0,12.0,389.0,372.44,302.71
2016,2,3,11,45,136.5,249.0,3.0,12.0,327.0,298.71,242.34
2016,2,3,12,0,39.0,241.0,3.0,12.0,265.0,226.57,183.18
2016,2,3,12,15,79.5,256.5,3.0,12.0,304.0,252.97,204.38
2016,2,3,12,30,120.0,272.0,3.0,12.0,343.0,277.82,223.38
2016,2,3,12,45,117.0,271.0,3.05,12.0,339.5,262.75,210.37
2016,2,3,13,0,114.0,270.0,3.1,12.0,336.0,250.71,199.91
2016,2,3,13,15,253.0,245.5,3.1,12.0,387.5,258.52,200.91
2016,2,3,13,30,392.0,221.0,3.1,12.0,439.0,251.71,188.18
2016,2,3,13,45,259.0,228.5,3.15,12.0,370.5,207.76,156.82
2016,2,3,14,0,126.0,236.0,3.2,12.0,302.0,181.12,141.47
2016,2,3,14,15,131.5,223.5,3.15,12.0,289.0,160.68,126.73
2016,2,3,14,30,137.0,211.0,3.1,12.0,276.0,144.28,122.11
2016,2,3,14,45,137.0,195.5,3.1,12.0,257.0,135.25,114.49
2016,2,3,15,0,137.0,180.0,3.1,12.0,238.0,125.94,106.57
2016,2,3,15,15,127.0,164.5,3.05,11.5,214.0,116.23,98.43
2016,2,3,15,30,117.0,149.0,3.0,11.0,190.0,106.26,89.93
2016,2,3,15,45,107.5,130.0,3.0,11.0,164.0,94.0,79.11
2016,2,3,16,0,98.0,111.0,3.0,11.0,138.0,81.41,67.82
2016,2,3,16,15,84.5,91.5,2.95,11.0,112.0,68.14,55.75
2016,2,3,16,30,71.0,72.0,2.9,11.0,86.0,54.52,43.18
2016,2,3,16,45,49.0,53.0,2.9,11.0,61.5,40.84,30.41
2016,2,3,17,0,27.0,34.0,2.9,11.0,37.0,27.21,17.17
2016,2,3,17,15,13.5,17.0,2.9,11.0,18.5,14.08,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,93.5,9.0,3.6,8.0,13.0,70.0,0.0
2016,2,4,7,30,187.0,18.0,3.7,8.0,26.0,178.66,0.0
2016,2,4,7,45,313.5,29.0,3.8,8.5,64.0,303.27,237.22
2016,2,4,8,0,440.0,40.0,3.9,9.0,102.0,410.36,343.0
2016,2,4,8,15,516.0,47.5,3.85,9.0,146.0,478.99,405.03
2016,2,4,8,30,592.0,55.0,3.8,9.0,190.0,547.37,463.74
2016,2,4,8,45,639.5,60.5,3.75,9.5,234.0,590.52,498.83
2016,2,4,9,0,687.0,66.0,3.7,10.0,278.0,631.5,530.55
2016,2,4,9,15,720.0,70.0,3.7,10.0,320.0,652.51,546.5
2016,2,4,9,30,753.0,74.0,3.7,10.0,362.0,675.51,563.56
2016,2,4,9,45,774.5,77.5,3.7,10.5,399.0,685.87,569.37
2016,2,4,10,0,796.0,81.0,3.7,11.0,436.0,692.66,572.38
2016,2,4,10,15,812.5,83.0,3.65,11.0,467.5,690.46,569.34
2016,2,4,10,30,829.0,85.0,3.6,11.0,499.0,684.6,562.96
2016,2,4,10,45,840.5,87.0,3.6,11.5,524.0,671.65,549.88
2016,2,4,11,0,852.0,89.0,3.6,12.0,549.0,655.15,533.95
2016,2,4,11,15,859.5,90.0,3.5,12.0,567.0,631.59,513.04
2016,2,4,11,30,867.0,91.0,3.4,12.0,585.0,604.78,489.32
2016,2,4,11,45,870.0,92.0,3.35,12.0,595.0,572.35,460.94
2016,2,4,12,0,873.0,93.0,3.3,12.0,605.0,537.16,429.83
2016,2,4,12,15,874.0,93.0,3.15,12.0,607.5,497.48,394.28
2016,2,4,12,30,875.0,93.0,3.0,12.0,610.0,455.53,356.16
2016,2,4,12,45,875.0,92.0,2.9,12.5,605.0,410.23,314.07
2016,2,4,13,0,875.0,91.0,2.8,13.0,600.0,363.15,269.9
2016,2,4,13,15,870.0,90.0,2.65,13.0,587.0,313.12,223.59
2016,2,4,13,30,865.0,89.0,2.5,13.0,574.0,262.2,176.97
2016,2,4,13,45,686.0,133.5,2.45,13.0,509.0,211.57,140.27
2016,2,4,14,0,507.0,178.0,2.4,13.0,444.0,178.85,122.75
2016,2,4,14,15,588.5,144.5,2.3,13.0,438.0,128.1,86.61
2016,2,4,14,30,670.0,111.0,2.2,13.0,432.0,78.01,63.68
2016,2,4,14,45,615.5,115.0,2.15,13.0,394.0,81.52,66.96
2016,2,4,15,0,561.0,119.0,2.1,13.0,356.0,85.52,70.64
2016,2,4,15,15,530.5,115.0,2.05,13.0,322.0,82.08,67.74
2016,2,4,15,30,500.0,111.0,2.0,13.0,288.0,79.88,65.91
2016,2,4,15,45,573.5,87.5,2.0,13.0,265.5,66.74,54.3
2016,2,4,16,0,647.0,64.0,2.0,13.0,243.0,50.2,39.52
2016,2,4,16,15,589.5,57.5,2.0,12.5,198.5,45.64,35.4
2016,2,4,16,30,532.0,51.0,2.0,12.0,154.0,41.05,31.1
2016,2,4,16,45,442.0,42.0,2.05,12.0,111.5,34.17,24.51
2016,2,4,17,0,352.0,33.0,2.1,12.0,69.0,27.24,17.34
2016,2,4,17,15,176.0,16.5,2.2,11.5,34.5,13.33,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,97.5,9.5,3.15,8.0,14.5,73.37,0.0
2016,2,5,7,30,195.0,19.0,3.2,8.0,29.0,187.35,0.0
2016,2,5,7,45,323.0,30.5,3.3,8.5,68.0,312.66,247.15
2016,2,5,8,0,451.0,42.0,3.4,9.0,107.0,422.19,352.6
2016,2,5,8,15,527.0,50.0,3.35,9.0,152.0,492.08,415.05
2016,2,5,8,30,603.0,58.0,3.3,9.0,197.0,561.56,474.08
2016,2,5,8,45,649.0,64.0,3.3,9.5,242.5,604.54,508.71
2016,2,5,9,0,695.0,70.0,3.3,10.0,288.0,645.22,539.95
2016,2,5,9,15,729.0,74.0,3.25,10.5,330.5,671.47,558.54
2016,2,5,9,30,763.0,78.0,3.2,11.0,373.0,690.39,570.87
2016,2,5,9,45,793.5,79.5,3.15,11.5,412.5,705.15,579.68
2016,2,5,10,0,824.0,81.0,3.1,12.0,452.0,716.05,585.4
2016,2,5,10,15,840.5,83.5,2.85,12.0,484.0,714.01,581.4
2016,2,5,10,30,857.0,86.0,2.6,12.0,516.0,708.19,574.22
2016,2,5,10,45,867.0,88.0,2.4,12.5,541.5,693.59,558.99
2016,2,5,11,0,877.0,90.0,2.2,13.0,567.0,675.41,541.0
2016,2,5,11,15,783.5,114.0,2.0,13.0,551.0,613.58,490.4
2016,2,5,11,30,690.0,138.0,1.8,13.0,535.0,551.94,440.19
2016,2,5,11,45,696.0,139.5,1.6,13.5,545.5,526.22,416.75
2016,2,5,12,0,702.0,141.0,1.4,14.0,556.0,497.93,390.73
2016,2,5,12,15,793.5,119.5,1.2,14.0,590.5,487.31,377.91
2016,2,5,12,30,885.0,98.0,1.0,14.0,625.0,467.21,356.25
2016,2,5,12,45,881.5,98.0,0.8,14.5,619.0,420.83,314.03
2016,2,5,13,0,878.0,98.0,0.6,15.0,613.0,372.95,270.33
2016,2,5,13,15,872.5,97.0,0.8,15.0,599.0,322.38,226.3
2016,2,5,13,30,867.0,96.0,1.0,15.0,585.0,270.98,181.17
2016,2,5,13,45,867.5,91.0,1.25,15.0,565.5,216.83,134.9
2016,2,5,14,0,868.0,86.0,1.5,15.0,546.0,161.81,92.22
2016,2,5,14,15,856.0,84.0,1.6,14.5,518.0,107.59,60.81
2016,2,5,14,30,844.0,82.0,1.7,14.0,490.0,66.1,52.96
2016,2,5,14,45,830.0,78.5,1.85,14.0,456.5,63.97,51.25
2016,2,5,15,0,816.0,75.0,2.0,14.0,423.0,61.83,49.47
2016,2,5,15,15,791.5,72.0,1.9,14.0,383.5,59.93,47.9
2016,2,5,15,30,767.0,69.0,1.8,14.0,344.0,58.04,46.31
2016,2,5,15,45,725.5,66.0,1.75,14.0,299.5,56.03,44.57
2016,2,5,16,0,684.0,63.0,1.7,14.0,255.0,49.64,38.87
2016,2,5,16,15,627.5,57.0,1.7,13.5,209.5,45.41,35.08
2016,2,5,16,30,571.0,51.0,1.7,13.0,164.0,41.18,31.12
2016,2,5,16,45,467.5,43.0,1.7,13.0,119.0,35.04,25.23
2016,2,5,17,0,364.0,35.0,1.7,13.0,74.0,28.96,18.89
2016,2,5,17,15,182.0,17.5,1.75,12.5,37.0,14.15,0.58
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,3.55,8.0,15.5,83.07,0.0
2016,2,6,7,30,223.0,19.0,3.7,8.0,31.0,209.2,19.97
2016,2,6,7,45,340.5,30.5,3.85,8.5,69.5,326.31,260.88
2016,2,6,8,0,458.0,42.0,4.0,9.0,108.0,428.99,359.49
2016,2,6,8,15,530.5,49.0,3.9,9.0,153.0,495.32,419.02
2016,2,6,8,30,603.0,56.0,3.8,9.0,198.0,561.15,475.17
2016,2,6,8,45,654.0,60.5,3.7,9.5,243.0,606.05,511.18
2016,2,6,9,0,705.0,65.0,3.6,10.0,288.0,643.95,539.95
2016,2,6,9,15,736.5,68.5,3.5,10.5,329.5,668.65,557.23
2016,2,6,9,30,768.0,72.0,3.4,11.0,371.0,690.07,571.35
2016,2,6,9,45,794.0,73.5,3.35,11.5,409.0,701.44,577.57
2016,2,6,10,0,820.0,75.0,3.3,12.0,447.0,709.15,580.92
2016,2,6,10,15,835.5,77.0,3.1,12.0,478.5,706.03,576.46
2016,2,6,10,30,851.0,79.0,2.9,12.0,510.0,699.23,569.31
2016,2,6,10,45,863.5,79.5,2.75,12.5,535.5,680.0,551.14
2016,2,6,11,0,876.0,80.0,2.6,13.0,561.0,662.83,534.32
2016,2,6,11,15,882.5,81.0,2.5,13.0,578.5,638.92,513.36
2016,2,6,11,30,889.0,82.0,2.4,13.0,596.0,611.8,489.68
2016,2,6,11,45,638.0,163.0,2.35,13.5,535.0,518.45,413.13
2016,2,6,12,0,387.0,244.0,2.3,14.0,474.0,419.33,333.22
2016,2,6,12,15,643.5,163.0,2.4,14.0,548.0,457.37,360.55
2016,2,6,12,30,900.0,82.0,2.5,14.0,622.0,462.84,358.74
2016,2,6,12,45,896.0,82.5,2.6,14.5,615.5,417.33,317.08
2016,2,6,13,0,892.0,83.0,2.7,15.0,609.0,370.29,273.64
2016,2,6,13,15,887.0,82.0,2.7,15.0,596.0,320.41,227.86
2016,2,6,13,30,882.0,81.0,2.7,15.0,583.0,269.58,181.5
2016,2,6,13,45,874.0,80.0,2.75,15.5,562.0,217.47,135.76
2016,2,6,14,0,866.0,79.0,2.8,16.0,541.0,165.13,94.67
2016,2,6,14,15,648.0,128.5,2.8,16.0,464.0,123.37,78.6
2016,2,6,14,30,430.0,178.0,2.8,16.0,387.0,117.86,97.45
2016,2,6,14,45,553.5,136.0,2.8,16.0,386.0,94.08,77.05
2016,2,6,15,0,677.0,94.0,2.8,16.0,385.0,68.22,54.64
2016,2,6,15,15,717.5,79.5,2.65,15.5,362.5,59.44,47.15
2016,2,6,15,30,758.0,65.0,2.5,15.0,340.0,54.68,43.13
2016,2,6,15,45,724.0,61.0,2.35,15.0,297.0,51.82,40.65
2016,2,6,16,0,690.0,57.0,2.2,15.0,254.0,48.96,38.11
2016,2,6,16,15,636.0,52.0,2.15,14.5,209.0,45.09,34.65
2016,2,6,16,30,582.0,47.0,2.1,14.0,164.0,37.88,28.09
2016,2,6,16,45,495.0,39.0,2.05,14.0,120.5,31.69,22.22
2016,2,6,17,0,408.0,31.0,2.0,14.0,77.0,25.48,16.0
2016,2,6,17,15,204.0,15.5,1.95,13.5,38.5,12.43,0.98
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,152.0,9.0,3.2,11.0,17.5,110.32,0.0
2016,2,7,7,30,304.0,18.0,3.4,11.0,35.0,259.75,64.58
2016,2,7,7,45,428.0,26.5,3.6,11.5,76.5,376.43,299.45
2016,2,7,8,0,552.0,35.0,3.8,12.0,118.0,483.19,399.0
2016,2,7,8,15,620.0,40.5,3.9,12.0,164.0,546.61,455.54
2016,2,7,8,30,688.0,46.0,4.0,12.0,210.0,608.98,508.33
2016,2,7,8,45,732.5,49.5,4.15,12.5,256.0,649.11,540.54
2016,2,7,9,0,777.0,53.0,4.3,13.0,302.0,686.7,569.49
2016,2,7,9,15,806.0,56.0,4.2,13.0,345.0,708.78,585.27
2016,2,7,9,30,835.0,59.0,4.1,13.0,388.0,720.48,592.69
2016,2,7,9,45,850.5,62.5,4.05,13.5,425.5,726.39,594.68
2016,2,7,10,0,866.0,66.0,4.0,14.0,463.0,728.75,593.93
2016,2,7,10,15,881.0,68.0,3.8,14.0,495.5,725.25,589.34
2016,2,7,10,30,896.0,70.0,3.6,14.0,528.0,718.04,582.06
2016,2,7,10,45,905.0,72.0,3.45,14.5,553.5,702.94,567.64
2016,2,7,11,0,914.0,74.0,3.3,15.0,579.0,684.26,549.62
2016,2,7,11,15,920.5,74.5,3.2,15.0,597.5,658.86,527.62
2016,2,7,11,30,927.0,75.0,3.1,15.0,616.0,630.17,502.8
2016,2,7,11,45,930.5,76.0,3.05,15.5,626.5,597.08,473.46
2016,2,7,12,0,934.0,77.0,3.0,16.0,637.0,561.05,441.37
2016,2,7,12,15,934.5,77.0,2.95,16.0,639.5,519.84,405.47
2016,2,7,12,30,935.0,77.0,2.9,16.0,642.0,476.27,366.84
2016,2,7,12,45,936.0,75.5,2.9,16.0,636.5,429.37,324.74
2016,2,7,13,0,937.0,74.0,2.9,16.0,631.0,380.47,280.08
2016,2,7,13,15,932.5,73.5,2.9,16.0,617.5,329.03,232.88
2016,2,7,13,30,928.0,73.0,2.9,16.0,604.0,276.49,184.93
2016,2,7,13,45,919.5,72.0,2.95,16.5,583.0,221.96,137.02
2016,2,7,14,0,911.0,71.0,3.0,17.0,562.0,167.21,93.81
2016,2,7,14,15,899.0,70.0,2.95,17.0,533.5,112.23,60.89
2016,2,7,14,30,887.0,69.0,2.9,17.0,505.0,65.01,51.35
2016,2,7,14,45,870.5,67.0,2.9,17.0,470.0,63.24,49.96
2016,2,7,15,0,854.0,65.0,2.9,17.0,435.0,61.41,48.48
2016,2,7,15,15,830.0,62.5,2.7,17.0,395.0,52.94,41.15
2016,2,7,15,30,806.0,60.0,2.5,17.0,355.0,51.21,39.71
2016,2,7,15,45,773.0,56.5,2.35,17.0,311.0,48.6,37.47
2016,2,7,16,0,740.0,53.0,2.2,17.0,267.0,45.99,35.17
2016,2,7,16,15,688.5,48.5,2.15,16.5,221.0,42.4,32.0
2016,2,7,16,30,637.0,44.0,2.1,16.0,175.0,38.84,28.71
2016,2,7,16,45,554.0,37.0,2.05,15.5,129.5,32.9,23.17
2016,2,7,17,0,471.0,30.0,2.0,15.0,84.0,26.96,17.29
2016,2,7,17,15,316.0,20.0,2.0,15.0,48.5,17.95,5.17
2016,2,7,17,30,161.0,10.0,2.0,15.0,13.0,8.54,0.0
2016,2,7,17,45,80.5,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,10.5,4.5,11.5,18.0,92.39,0.0
2016,2,8,7,30,246.0,21.0,4.6,12.0,36.0,232.43,85.26
2016,2,8,7,45,367.0,31.5,4.75,12.5,76.5,348.88,280.03
2016,2,8,8,0,488.0,42.0,4.9,13.0,117.0,454.49,377.38
2016,2,8,8,15,561.5,49.0,4.8,13.0,163.5,522.37,437.31
2016,2,8,8,30,635.0,56.0,4.7,13.0,210.0,589.8,493.91
2016,2,8,8,45,680.0,61.0,4.6,13.5,255.5,631.34,526.56
2016,2,8,9,0,725.0,66.0,4.5,14.0,301.0,665.8,552.07
2016,2,8,9,15,756.5,70.0,4.35,14.0,344.0,691.29,570.37
2016,2,8,9,30,788.0,74.0,4.2,14.0,387.0,713.41,585.46
2016,2,8,9,45,823.0,73.0,4.05,14.5,427.5,728.59,594.04
2016,2,8,10,0,858.0,72.0,3.9,15.0,468.0,739.77,599.49
2016,2,8,10,15,873.0,74.0,3.8,15.5,500.5,729.71,589.17
2016,2,8,10,30,888.0,76.0,3.7,16.0,533.0,722.5,581.26
2016,2,8,10,45,900.0,76.5,3.6,16.5,559.0,707.78,567.42
2016,2,8,11,0,912.0,77.0,3.5,17.0,585.0,689.44,550.06
2016,2,8,11,15,918.5,78.0,3.4,17.0,603.5,664.54,528.58
2016,2,8,11,30,925.0,79.0,3.3,17.0,622.0,636.3,504.3
2016,2,8,11,45,929.5,79.0,3.2,17.5,632.5,602.71,474.66
2016,2,8,12,0,934.0,79.0,3.1,18.0,643.0,566.15,442.3
2016,2,8,12,15,934.5,79.0,3.0,18.0,645.0,524.85,406.51
2016,2,8,12,30,935.0,79.0,2.9,18.0,647.0,481.17,368.05
2016,2,8,12,45,934.5,78.0,2.8,18.5,642.0,434.02,325.39
2016,2,8,13,0,934.0,77.0,2.7,19.0,637.0,385.0,280.53
2016,2,8,13,15,929.5,76.5,2.65,19.0,623.0,333.57,233.94
2016,2,8,13,30,925.0,76.0,2.6,19.0,609.0,281.02,186.56
2016,2,8,13,45,916.0,75.0,2.55,19.0,587.5,226.4,139.32
2016,2,8,14,0,907.0,74.0,2.5,19.0,566.0,171.6,96.43
2016,2,8,14,15,895.5,72.5,2.4,19.0,538.0,116.34,62.89
2016,2,8,14,30,884.0,71.0,2.3,19.0,510.0,66.35,52.06
2016,2,8,14,45,866.5,69.5,2.25,19.0,475.0,64.94,51.0
2016,2,8,15,0,849.0,68.0,2.2,19.0,440.0,56.77,44.02
2016,2,8,15,15,825.5,65.5,2.05,19.0,400.0,55.1,42.68
2016,2,8,15,30,802.0,63.0,1.9,19.0,360.0,53.44,41.33
2016,2,8,15,45,767.5,59.5,1.75,19.0,315.5,50.89,39.16
2016,2,8,16,0,733.0,56.0,1.6,19.0,271.0,48.35,36.95
2016,2,8,16,15,681.5,51.0,1.6,18.5,224.5,44.42,33.51
2016,2,8,16,30,630.0,46.0,1.6,18.0,178.0,40.49,29.94
2016,2,8,16,45,546.0,39.0,1.65,18.0,132.5,34.61,24.43
2016,2,8,17,0,462.0,32.0,1.7,18.0,87.0,26.37,16.65
2016,2,8,17,15,305.5,21.5,1.7,17.5,50.5,17.7,5.89
2016,2,8,17,30,149.0,11.0,1.7,17.0,14.0,9.39,0.0
2016,2,8,17,45,74.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,140.0,11.0,3.2,11.0,19.5,104.79,0.0
2016,2,9,7,30,280.0,22.0,3.4,11.0,39.0,260.2,121.3
2016,2,9,7,45,398.0,32.0,3.6,11.5,81.0,373.19,301.0
2016,2,9,8,0,516.0,42.0,3.8,12.0,123.0,477.01,395.37
2016,2,9,8,15,587.5,48.5,3.85,12.5,170.0,543.32,452.76
2016,2,9,8,30,659.0,55.0,3.9,13.0,217.0,602.67,501.65
2016,2,9,8,45,705.5,59.5,3.95,13.5,263.5,646.23,535.84
2016,2,9,9,0,752.0,64.0,4.0,14.0,310.0,687.06,566.4
2016,2,9,9,15,723.0,72.5,3.75,14.0,335.0,671.2,552.4
2016,2,9,9,30,694.0,81.0,3.5,14.0,360.0,656.62,539.41
2016,2,9,9,45,725.5,82.5,3.25,14.5,398.5,668.86,545.83
2016,2,9,10,0,757.0,84.0,3.0,15.0,437.0,681.74,552.31
2016,2,9,10,15,695.5,109.5,2.7,15.5,450.5,652.96,526.32
2016,2,9,10,30,634.0,135.0,2.4,16.0,464.0,618.18,495.18
2016,2,9,10,45,772.0,108.0,2.15,16.5,528.5,662.2,525.95
2016,2,9,11,0,910.0,81.0,1.9,17.0,593.0,695.66,546.8
2016,2,9,11,15,916.5,82.0,1.75,17.0,611.0,670.68,524.76
2016,2,9,11,30,923.0,83.0,1.6,17.0,629.0,642.38,500.5
2016,2,9,11,45,923.5,84.5,1.45,17.5,639.0,607.95,470.47
2016,2,9,12,0,924.0,86.0,1.3,18.0,649.0,570.79,438.05
2016,2,9,12,15,924.5,86.5,1.2,18.0,651.0,530.11,403.6
2016,2,9,12,30,925.0,87.0,1.1,18.0,653.0,487.06,366.56
2016,2,9,12,45,818.5,114.5,1.05,18.5,612.5,422.28,313.56
2016,2,9,13,0,712.0,142.0,1.0,19.0,572.0,361.56,264.1
2016,2,9,13,15,712.0,138.0,1.05,18.5,560.0,316.59,225.52
2016,2,9,13,30,712.0,134.0,1.1,18.0,548.0,270.65,185.68
2016,2,9,13,45,563.0,172.5,1.2,18.0,493.0,227.05,154.51
2016,2,9,14,0,414.0,211.0,1.3,18.0,438.0,197.07,137.48
2016,2,9,14,15,353.0,211.0,1.35,17.5,397.5,167.12,120.61
2016,2,9,14,30,292.0,211.0,1.4,17.0,357.0,140.57,116.04
2016,2,9,14,45,181.0,199.0,1.5,17.0,287.5,138.43,114.56
2016,2,9,15,0,70.0,187.0,1.6,17.0,218.0,134.59,111.56
2016,2,9,15,15,186.0,165.5,1.5,16.5,237.5,118.25,97.95
2016,2,9,15,30,302.0,144.0,1.4,16.0,257.0,102.3,84.53
2016,2,9,15,45,283.5,129.5,1.35,16.0,225.5,93.1,76.67
2016,2,9,16,0,265.0,115.0,1.3,16.0,194.0,83.63,68.44
2016,2,9,16,15,244.0,97.5,1.25,15.5,161.0,71.94,58.21
2016,2,9,16,30,223.0,80.0,1.2,15.0,128.0,59.9,47.46
2016,2,9,16,45,191.0,62.0,1.15,15.0,95.5,47.12,35.75
2016,2,9,17,0,159.0,44.0,1.1,15.0,63.0,34.0,23.52
2016,2,9,17,15,79.5,27.5,1.1,14.5,37.0,21.5,9.48
2016,2,9,17,30,0.0,11.0,1.1,14.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,1.15,14.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,123.5,11.5,2.0,12.0,20.0,94.37,0.0
2016,2,10,7,30,247.0,23.0,2.0,12.0,40.0,240.89,129.46
2016,2,10,7,45,359.5,34.5,2.0,12.5,81.0,349.43,280.87
2016,2,10,8,0,472.0,46.0,2.0,13.0,122.0,450.91,370.3
2016,2,10,8,15,542.0,53.5,2.0,13.0,168.0,517.44,426.91
2016,2,10,8,30,612.0,61.0,2.0,13.0,214.0,583.29,480.29
2016,2,10,8,45,656.5,66.5,2.0,13.0,259.5,625.4,513.12
2016,2,10,9,0,701.0,72.0,2.0,13.0,305.0,665.17,542.92
2016,2,10,9,15,717.5,73.0,1.85,13.0,338.0,670.26,544.69
2016,2,10,9,30,734.0,74.0,1.7,13.0,371.0,677.7,548.09
2016,2,10,9,45,777.0,79.0,1.6,13.5,420.0,706.79,566.55
2016,2,10,10,0,820.0,84.0,1.5,14.0,469.0,731.78,581.31
2016,2,10,10,15,835.5,86.0,1.5,14.0,501.5,728.68,577.62
2016,2,10,10,30,851.0,88.0,1.5,14.0,534.0,721.85,571.63
2016,2,10,10,45,861.5,89.5,1.55,14.5,559.5,707.21,558.71
2016,2,10,11,0,872.0,91.0,1.6,15.0,585.0,688.98,542.8
2016,2,10,11,15,878.5,92.0,1.65,15.0,603.0,664.11,522.81
2016,2,10,11,30,885.0,93.0,1.7,15.0,621.0,635.96,500.01
2016,2,10,11,45,786.0,123.5,1.8,15.5,598.0,573.53,450.1
2016,2,10,12,0,687.0,154.0,1.9,16.0,575.0,514.1,402.26
2016,2,10,12,15,791.5,124.0,1.9,16.0,611.0,503.81,391.31
2016,2,10,12,30,896.0,94.0,1.9,16.0,647.0,483.55,370.85
2016,2,10,12,45,895.0,93.0,1.95,16.5,641.5,437.54,329.8
2016,2,10,13,0,894.0,92.0,2.0,17.0,636.0,389.77,286.63
2016,2,10,13,15,695.5,150.5,2.0,17.0,568.0,323.9,234.74
2016,2,10,13,30,497.0,209.0,2.0,17.0,500.0,275.81,199.5
2016,2,10,13,45,679.5,149.5,2.0,17.5,533.0,234.66,156.6
2016,2,10,14,0,862.0,90.0,2.0,18.0,566.0,176.66,102.19
2016,2,10,14,15,635.5,140.5,1.95,18.0,481.5,138.31,87.75
2016,2,10,14,30,409.0,191.0,1.9,18.0,397.0,124.88,102.42
2016,2,10,14,45,348.0,187.0,1.9,18.0,354.0,127.95,105.28
2016,2,10,15,0,287.0,183.0,1.9,18.0,311.0,125.1,103.08
2016,2,10,15,15,182.5,170.0,1.8,17.5,249.0,120.86,99.86
2016,2,10,15,30,78.0,157.0,1.7,17.0,187.0,114.85,95.07
2016,2,10,15,45,70.0,139.5,1.6,17.0,164.0,102.95,84.92
2016,2,10,16,0,62.0,122.0,1.5,17.0,141.0,90.79,74.4
2016,2,10,16,15,53.5,102.5,1.5,16.5,117.0,77.19,62.59
2016,2,10,16,30,45.0,83.0,1.5,16.0,93.0,63.32,50.29
2016,2,10,16,45,33.0,63.5,1.55,16.0,69.5,49.17,37.42
2016,2,10,17,0,21.0,44.0,1.6,16.0,46.0,34.75,24.14
2016,2,10,17,15,10.5,26.5,1.6,15.5,27.5,21.42,10.07
2016,2,10,17,30,0.0,9.0,1.6,15.0,9.0,7.68,0.0
2016,2,10,17,45,0.0,4.5,1.6,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,90.0,12.0,1.85,12.5,18.5,72.15,0.0
2016,2,11,7,30,180.0,24.0,1.9,13.0,37.0,194.92,115.28
2016,2,11,7,45,251.0,39.0,1.95,13.5,72.0,274.7,221.18
2016,2,11,8,0,322.0,54.0,2.0,14.0,107.0,347.37,286.71
2016,2,11,8,15,367.0,68.0,1.8,14.0,146.5,399.78,331.94
2016,2,11,8,30,412.0,82.0,1.6,14.0,186.0,451.74,374.47
2016,2,11,8,45,447.5,90.5,1.45,14.0,224.0,487.97,402.87
2016,2,11,9,0,483.0,99.0,1.3,14.0,262.0,522.84,428.88
2016,2,11,9,15,417.5,126.5,1.1,14.0,280.0,500.13,407.55
2016,2,11,9,30,352.0,154.0,0.9,14.0,298.0,457.69,371.75
2016,2,11,9,45,390.0,162.5,0.75,14.5,336.0,504.28,404.86
2016,2,11,10,0,428.0,171.0,0.6,15.0,374.0,531.97,422.15
2016,2,11,10,15,324.5,203.5,0.6,15.0,363.5,463.31,367.65
2016,2,11,10,30,221.0,236.0,0.6,15.0,353.0,397.74,315.77
2016,2,11,10,45,188.5,250.0,0.6,15.0,353.0,378.59,300.18
2016,2,11,11,0,156.0,264.0,0.6,15.0,353.0,359.91,284.6
2016,2,11,11,15,257.0,258.5,0.6,15.0,410.5,418.59,329.74
2016,2,11,11,30,358.0,253.0,0.6,15.0,468.0,458.93,359.14
2016,2,11,11,45,352.0,261.5,0.6,15.5,475.5,443.56,345.04
2016,2,11,12,0,346.0,270.0,0.6,16.0,483.0,427.16,330.63
2016,2,11,12,15,362.5,265.0,0.6,16.0,489.5,409.38,315.74
2016,2,11,12,30,379.0,260.0,0.6,16.0,496.0,389.53,298.85
2016,2,11,12,45,379.0,257.5,0.65,16.0,492.0,363.02,276.84
2016,2,11,13,0,379.0,255.0,0.7,16.0,488.0,335.78,253.87
2016,2,11,13,15,489.0,214.5,0.65,16.0,508.0,312.13,229.93
2016,2,11,13,30,599.0,174.0,0.6,16.0,528.0,278.5,196.61
2016,2,11,13,45,675.0,150.0,0.6,16.5,536.0,236.15,157.1
2016,2,11,14,0,751.0,126.0,0.6,17.0,544.0,185.67,113.58
2016,2,11,14,15,681.0,132.0,0.65,17.0,496.5,137.33,84.76
2016,2,11,14,30,611.0,138.0,0.7,17.0,449.0,96.46,78.24
2016,2,11,14,45,547.0,143.5,0.8,17.0,408.0,98.04,79.89
2016,2,11,15,0,483.0,149.0,0.9,17.0,367.0,101.77,83.3
2016,2,11,15,15,547.0,121.5,0.95,16.5,347.5,85.83,69.85
2016,2,11,15,30,611.0,94.0,1.0,16.0,328.0,69.29,55.72
2016,2,11,15,45,549.0,96.0,1.1,16.0,287.5,71.88,58.12
2016,2,11,16,0,487.0,98.0,1.2,16.0,247.0,71.87,58.15
2016,2,11,16,15,439.5,86.5,1.3,15.5,204.5,64.15,51.4
2016,2,11,16,30,392.0,75.0,1.4,15.0,162.0,56.25,44.31
2016,2,11,16,45,325.0,60.5,1.5,15.0,121.0,45.86,34.74
2016,2,11,17,0,258.0,46.0,1.6,15.0,80.0,35.24,24.76
2016,2,11,17,15,129.0,30.5,1.65,14.5,47.5,23.47,12.25
2016,2,11,17,30,0.0,15.0,1.7,14.0,15.0,12.8,0.0
2016,2,11,17,45,0.0,7.5,1.8,14.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
