Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,13.0,1.65,12.0,22.5,99.57,0.0
2016,2,12,7,30,256.0,26.0,1.7,12.0,45.0,256.34,165.27
2016,2,12,7,45,368.0,36.5,1.8,12.5,86.5,360.63,291.92
2016,2,12,8,0,480.0,47.0,1.9,13.0,128.0,461.76,379.53
2016,2,12,8,15,431.5,66.5,1.8,13.0,156.5,451.37,374.56
2016,2,12,8,30,383.0,86.0,1.7,13.0,185.0,435.96,362.97
2016,2,12,8,45,422.5,95.0,1.65,13.0,223.0,475.82,395.41
2016,2,12,9,0,462.0,104.0,1.6,13.0,261.0,514.42,425.19
2016,2,12,9,15,330.5,139.5,1.55,13.0,259.5,431.83,356.77
2016,2,12,9,30,199.0,175.0,1.5,13.0,258.0,349.63,288.12
2016,2,12,9,45,322.0,172.0,1.5,13.5,320.0,448.1,367.16
2016,2,12,10,0,445.0,169.0,1.5,14.0,382.0,544.32,440.13
2016,2,12,10,15,465.5,177.5,1.6,14.0,413.5,555.86,447.33
2016,2,12,10,30,486.0,186.0,1.7,14.0,445.0,564.52,452.96
2016,2,12,10,45,537.0,178.5,1.8,14.0,477.0,575.28,460.76
2016,2,12,11,0,588.0,171.0,1.9,14.0,509.0,581.76,465.04
2016,2,12,11,15,721.0,136.5,1.95,14.0,563.5,616.1,490.44
2016,2,12,11,30,854.0,102.0,2.0,14.0,618.0,632.42,501.36
2016,2,12,11,45,853.5,104.0,2.15,14.5,627.5,598.9,473.06
2016,2,12,12,0,853.0,106.0,2.3,15.0,637.0,562.84,442.54
2016,2,12,12,15,853.0,106.5,2.35,15.0,639.0,523.26,408.99
2016,2,12,12,30,853.0,107.0,2.4,15.0,641.0,481.51,372.85
2016,2,12,12,45,581.0,190.0,2.5,15.0,552.5,393.6,303.57
2016,2,12,13,0,309.0,273.0,2.6,15.0,464.0,326.18,252.57
2016,2,12,13,15,450.5,225.5,2.65,15.0,497.0,310.36,234.15
2016,2,12,13,30,592.0,178.0,2.7,15.0,530.0,281.61,203.08
2016,2,12,13,45,454.5,208.5,2.75,15.0,473.5,236.64,169.72
2016,2,12,14,0,317.0,239.0,2.8,15.0,417.0,209.63,153.76
2016,2,12,14,15,191.0,230.0,2.8,14.5,336.0,175.3,133.71
2016,2,12,14,30,65.0,221.0,2.8,14.0,255.0,157.05,131.75
2016,2,12,14,45,61.0,207.0,2.8,14.0,237.0,147.42,123.76
2016,2,12,15,0,57.0,193.0,2.8,14.0,219.0,138.32,116.18
2016,2,12,15,15,86.0,178.5,2.65,14.0,214.0,129.12,108.45
2016,2,12,15,30,115.0,164.0,2.5,14.0,209.0,115.89,97.13
2016,2,12,15,45,104.0,146.0,2.45,14.0,183.0,104.41,87.25
2016,2,12,16,0,93.0,128.0,2.4,14.0,157.0,92.61,76.94
2016,2,12,16,15,81.5,108.0,2.45,14.0,130.5,79.3,65.14
2016,2,12,16,30,70.0,88.0,2.5,14.0,104.0,66.9,53.93
2016,2,12,16,45,52.5,68.0,2.55,14.0,78.0,52.43,40.69
2016,2,12,17,0,35.0,48.0,2.6,14.0,52.0,37.7,27.07
2016,2,12,17,15,17.5,29.5,2.65,13.5,31.5,23.71,12.98
2016,2,12,17,30,0.0,11.0,2.7,13.0,11.0,9.39,0.0
2016,2,12,17,45,0.0,5.5,2.75,13.0,5.5,4.69,0.0
2016,2,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,12.5,3.8,11.0,26.0,131.87,0.0
2016,2,13,7,30,349.0,25.0,3.8,11.0,52.0,325.74,224.69
2016,2,13,7,45,462.0,33.5,3.85,11.5,96.5,427.78,350.08
2016,2,13,8,0,575.0,42.0,3.9,12.0,141.0,520.89,432.58
2016,2,13,8,15,638.0,47.5,3.75,12.0,189.0,582.87,485.84
2016,2,13,8,30,701.0,53.0,3.6,12.0,237.0,643.29,534.97
2016,2,13,8,45,743.5,57.0,3.45,12.5,284.0,683.75,565.19
2016,2,13,9,0,786.0,61.0,3.3,13.0,331.0,721.47,591.8
2016,2,13,9,15,813.5,64.0,3.15,13.0,374.5,742.96,606.15
2016,2,13,9,30,841.0,67.0,3.0,13.0,418.0,761.02,617.51
2016,2,13,9,45,865.5,67.5,2.9,13.5,458.0,762.79,615.63
2016,2,13,10,0,890.0,68.0,2.8,14.0,498.0,768.29,616.62
2016,2,13,10,15,904.0,69.5,2.65,14.0,531.0,763.27,610.71
2016,2,13,10,30,918.0,71.0,2.5,14.0,564.0,754.49,602.22
2016,2,13,10,45,929.0,72.0,2.45,14.5,590.5,739.18,588.66
2016,2,13,11,0,940.0,73.0,2.4,15.0,617.0,720.14,571.79
2016,2,13,11,15,946.5,73.5,2.45,15.0,636.0,693.92,550.4
2016,2,13,11,30,953.0,74.0,2.5,15.0,655.0,664.29,526.09
2016,2,13,11,45,957.5,74.0,2.6,15.5,666.0,629.68,496.79
2016,2,13,12,0,962.0,74.0,2.7,16.0,677.0,592.0,464.5
2016,2,13,12,15,963.0,74.5,2.8,16.0,679.5,550.12,429.02
2016,2,13,12,30,964.0,75.0,2.9,16.0,682.0,505.71,390.52
2016,2,13,12,45,955.5,77.5,3.0,16.0,675.5,456.9,347.56
2016,2,13,13,0,947.0,80.0,3.1,16.0,669.0,406.72,302.45
2016,2,13,13,15,942.0,79.5,3.35,16.0,655.0,354.02,254.59
2016,2,13,13,30,937.0,79.0,3.6,16.0,641.0,300.24,205.5
2016,2,13,13,45,927.0,79.0,3.9,16.0,618.5,245.01,156.51
2016,2,13,14,0,917.0,79.0,4.2,16.0,596.0,189.66,111.11
2016,2,13,14,15,904.5,77.5,4.5,15.5,567.0,133.16,73.44
2016,2,13,14,30,892.0,76.0,4.8,15.0,538.0,77.34,62.46
2016,2,13,14,45,874.0,74.0,5.1,15.0,502.0,68.22,54.63
2016,2,13,15,0,856.0,72.0,5.4,15.0,466.0,59.45,47.04
2016,2,13,15,15,832.5,69.5,5.3,14.5,425.0,57.86,45.85
2016,2,13,15,30,809.0,67.0,5.2,14.0,384.0,56.28,44.65
2016,2,13,15,45,770.5,64.5,5.1,14.0,338.0,54.57,43.22
2016,2,13,16,0,732.0,62.0,5.0,14.0,292.0,52.93,41.8
2016,2,13,16,15,681.5,57.0,4.8,13.5,244.5,49.16,38.48
2016,2,13,16,30,631.0,52.0,4.6,13.0,197.0,41.69,31.74
2016,2,13,16,45,545.5,45.5,4.45,13.0,149.5,36.8,27.08
2016,2,13,17,0,460.0,39.0,4.3,13.0,102.0,31.97,22.27
2016,2,13,17,15,319.5,28.0,4.25,12.5,63.0,23.07,12.91
2016,2,13,17,30,179.0,17.0,4.2,12.0,24.0,14.08,0.0
2016,2,13,17,45,89.5,8.5,4.2,12.0,12.0,7.26,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,165.5,13.0,4.45,11.5,26.0,126.61,0.0
2016,2,14,7,30,331.0,26.0,4.5,12.0,52.0,317.51,228.04
2016,2,14,7,45,436.0,34.5,4.55,12.5,95.0,411.4,337.96
2016,2,14,8,0,541.0,43.0,4.6,13.0,138.0,506.53,421.8
2016,2,14,8,15,523.5,58.0,4.5,13.0,172.5,516.92,433.85
2016,2,14,8,30,506.0,73.0,4.4,13.0,207.0,524.08,441.24
2016,2,14,8,45,542.5,80.5,4.3,13.5,248.0,562.58,471.44
2016,2,14,9,0,579.0,88.0,4.2,14.0,289.0,598.84,498.4
2016,2,14,9,15,597.5,97.0,4.15,14.0,327.5,620.01,513.77
2016,2,14,9,30,616.0,106.0,4.1,14.0,366.0,638.28,526.68
2016,2,14,9,45,401.0,160.5,4.05,14.5,336.0,515.07,424.12
2016,2,14,10,0,186.0,215.0,4.0,15.0,306.0,370.13,303.16
2016,2,14,10,15,522.0,147.5,4.0,15.0,425.0,569.37,466.41
2016,2,14,10,30,858.0,80.0,4.0,15.0,544.0,724.35,585.84
2016,2,14,10,45,864.5,82.5,4.05,15.5,568.5,708.66,571.18
2016,2,14,11,0,871.0,85.0,4.1,16.0,593.0,689.57,553.97
2016,2,14,11,15,635.0,167.5,4.1,16.0,544.0,595.5,477.09
2016,2,14,11,30,399.0,250.0,4.1,16.0,495.0,484.94,387.95
2016,2,14,11,45,499.0,220.5,4.15,16.5,532.0,503.51,401.21
2016,2,14,12,0,599.0,191.0,4.2,17.0,569.0,508.73,402.67
2016,2,14,12,15,746.5,140.0,4.2,17.0,612.5,505.49,397.3
2016,2,14,12,30,894.0,89.0,4.2,17.0,656.0,489.81,380.33
2016,2,14,12,45,898.0,86.5,4.2,17.0,652.5,444.51,339.67
2016,2,14,13,0,902.0,84.0,4.2,17.0,649.0,397.04,296.37
2016,2,14,13,15,898.5,83.5,4.25,17.0,636.5,346.91,250.39
2016,2,14,13,30,895.0,83.0,4.3,17.0,624.0,295.62,203.26
2016,2,14,13,45,884.5,83.5,4.4,17.5,602.5,242.75,155.92
2016,2,14,14,0,874.0,84.0,4.5,18.0,581.0,189.84,112.2
2016,2,14,14,15,863.0,82.5,4.55,17.5,553.5,128.51,69.83
2016,2,14,14,30,852.0,81.0,4.6,17.0,526.0,74.22,48.91
2016,2,14,14,45,829.5,80.5,4.65,17.0,490.5,64.54,50.96
2016,2,14,15,0,807.0,80.0,4.7,17.0,455.0,64.58,51.13
2016,2,14,15,15,598.5,110.0,4.75,16.5,375.0,78.75,63.78
2016,2,14,15,30,390.0,140.0,4.8,16.0,295.0,96.82,79.9
2016,2,14,15,45,364.5,128.5,4.85,16.0,259.5,90.16,74.2
2016,2,14,16,0,339.0,117.0,4.9,16.0,224.0,83.31,68.26
2016,2,14,16,15,314.0,100.5,4.85,15.5,188.0,72.74,59.04
2016,2,14,16,30,289.0,84.0,4.8,15.0,152.0,61.81,49.3
2016,2,14,16,45,250.0,67.0,4.75,15.0,116.0,50.06,38.53
2016,2,14,17,0,211.0,50.0,4.7,15.0,80.0,37.93,27.28
2016,2,14,17,15,105.5,35.0,4.75,14.5,50.0,27.13,16.36
2016,2,14,17,30,0.0,20.0,4.8,14.0,20.0,16.0,0.0
2016,2,14,17,45,0.0,10.0,4.9,14.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.0,12.0,2.65,14.5,30.0,157.53,0.0
2016,2,15,7,30,420.0,24.0,2.7,15.0,60.0,372.83,271.22
2016,2,15,7,45,521.0,31.5,2.75,15.5,105.5,464.42,373.74
2016,2,15,8,0,622.0,39.0,2.8,16.0,151.0,558.17,453.47
2016,2,15,8,15,680.5,44.0,2.8,16.0,199.5,616.49,502.13
2016,2,15,8,30,739.0,49.0,2.8,16.0,248.0,673.4,547.09
2016,2,15,8,45,777.0,52.5,2.8,16.0,295.5,710.01,574.71
2016,2,15,9,0,815.0,56.0,2.8,16.0,343.0,743.87,599.17
2016,2,15,9,15,840.0,58.5,2.85,16.0,386.5,755.2,606.51
2016,2,15,9,30,865.0,61.0,2.9,16.0,430.0,770.99,617.03
2016,2,15,9,45,883.5,62.5,2.95,16.5,469.0,776.85,618.93
2016,2,15,10,0,902.0,64.0,3.0,17.0,508.0,779.07,618.25
2016,2,15,10,15,914.0,65.5,3.0,17.0,540.5,772.55,612.21
2016,2,15,10,30,926.0,67.0,3.0,17.0,573.0,762.29,603.63
2016,2,15,10,45,934.5,68.0,3.05,17.0,598.5,745.16,590.46
2016,2,15,11,0,943.0,69.0,3.1,17.0,624.0,724.4,574.46
2016,2,15,11,15,948.5,70.0,3.1,17.0,642.5,698.06,552.66
2016,2,15,11,30,954.0,71.0,3.1,17.0,661.0,668.32,528.0
2016,2,15,11,45,956.0,71.5,3.15,17.5,671.0,632.74,497.73
2016,2,15,12,0,958.0,72.0,3.2,18.0,681.0,594.24,464.7
2016,2,15,12,15,958.5,72.5,3.25,18.0,683.5,552.23,429.1
2016,2,15,12,30,959.0,73.0,3.3,18.0,686.0,507.74,390.61
2016,2,15,12,45,952.0,75.0,3.35,18.5,679.5,459.23,347.35
2016,2,15,13,0,945.0,77.0,3.4,19.0,673.0,409.23,302.07
2016,2,15,13,15,940.5,76.5,3.4,19.0,659.0,356.71,254.56
2016,2,15,13,30,936.0,76.0,3.4,19.0,645.0,303.06,205.88
2016,2,15,13,45,926.0,76.0,3.45,19.0,623.0,247.79,157.13
2016,2,15,14,0,916.0,76.0,3.5,19.0,601.0,192.41,111.7
2016,2,15,14,15,905.0,74.5,3.45,19.0,572.5,136.0,73.31
2016,2,15,14,30,894.0,73.0,3.4,19.0,544.0,80.11,51.35
2016,2,15,14,45,876.0,72.0,3.4,19.0,508.5,66.92,52.58
2016,2,15,15,0,858.0,71.0,3.4,19.0,473.0,65.85,51.8
2016,2,15,15,15,836.0,68.5,3.2,18.5,432.0,57.02,44.34
2016,2,15,15,30,814.0,66.0,3.0,18.0,391.0,55.44,43.17
2016,2,15,15,45,782.0,63.0,2.85,18.0,346.0,53.36,41.44
2016,2,15,16,0,750.0,60.0,2.7,18.0,301.0,51.31,39.69
2016,2,15,16,15,704.0,55.5,2.55,17.5,253.5,47.91,36.78
2016,2,15,16,30,658.0,51.0,2.4,17.0,206.0,44.54,33.76
2016,2,15,16,45,586.0,44.0,2.3,16.5,159.0,38.8,28.51
2016,2,15,17,0,514.0,37.0,2.2,16.0,112.0,30.32,20.68
2016,2,15,17,15,383.0,27.5,2.1,16.0,71.0,22.64,12.89
2016,2,15,17,30,252.0,18.0,2.0,16.0,30.0,14.93,0.0
2016,2,15,17,45,126.0,9.0,1.9,16.0,15.0,7.68,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,200.0,13.0,2.3,13.0,31.0,183.5,0.0
2016,2,16,7,30,400.0,26.0,2.4,13.0,62.0,361.25,271.19
2016,2,16,7,45,498.5,34.5,2.5,13.5,107.0,452.64,367.89
2016,2,16,8,0,597.0,43.0,2.6,14.0,152.0,545.96,447.38
2016,2,16,8,15,655.5,48.0,2.5,14.0,200.5,604.61,495.91
2016,2,16,8,30,714.0,53.0,2.4,14.0,249.0,661.63,540.48
2016,2,16,8,45,751.5,57.0,2.3,14.5,296.0,698.57,566.65
2016,2,16,9,0,789.0,61.0,2.2,15.0,343.0,732.75,589.47
2016,2,16,9,15,815.5,64.0,2.15,15.0,386.5,753.69,603.12
2016,2,16,9,30,842.0,67.0,2.1,15.0,430.0,771.21,613.99
2016,2,16,9,45,863.5,68.5,2.1,15.5,469.5,771.93,611.8
2016,2,16,10,0,885.0,70.0,2.1,16.0,509.0,776.56,612.63
2016,2,16,10,15,897.5,71.5,2.15,16.5,541.5,770.51,606.21
2016,2,16,10,30,910.0,73.0,2.2,17.0,574.0,760.76,597.37
2016,2,16,10,45,918.0,74.5,2.25,17.5,599.5,744.02,583.66
2016,2,16,11,0,926.0,76.0,2.3,18.0,625.0,723.68,567.16
2016,2,16,11,15,932.0,77.0,2.35,18.0,643.5,697.94,546.53
2016,2,16,11,30,938.0,78.0,2.4,18.0,662.0,668.81,523.04
2016,2,16,11,45,939.5,79.0,2.45,18.5,672.5,633.76,493.74
2016,2,16,12,0,941.0,80.0,2.5,19.0,683.0,595.85,461.74
2016,2,16,12,15,941.5,80.0,2.5,19.0,685.0,553.8,426.59
2016,2,16,12,30,942.0,80.0,2.5,19.0,687.0,509.35,388.68
2016,2,16,12,45,941.5,79.0,2.55,19.0,681.5,461.37,347.16
2016,2,16,13,0,941.0,78.0,2.6,19.0,676.0,411.49,303.01
2016,2,16,13,15,936.5,77.5,2.6,19.0,662.0,359.06,255.95
2016,2,16,13,30,932.0,77.0,2.6,19.0,648.0,305.52,207.64
2016,2,16,13,45,924.5,76.0,2.6,19.5,626.5,250.09,158.49
2016,2,16,14,0,917.0,75.0,2.6,20.0,605.0,194.33,112.45
2016,2,16,14,15,906.0,73.5,2.55,20.0,576.5,137.8,73.75
2016,2,16,14,30,895.0,72.0,2.5,20.0,548.0,81.8,50.84
2016,2,16,14,45,880.5,70.0,2.45,20.0,512.5,65.64,51.24
2016,2,16,15,0,866.0,68.0,2.4,20.0,477.0,63.92,49.9
2016,2,16,15,15,844.5,65.5,2.2,20.0,436.5,61.68,48.09
2016,2,16,15,30,823.0,63.0,2.0,20.0,396.0,53.21,40.86
2016,2,16,15,45,791.5,60.0,1.85,20.0,350.5,51.06,39.09
2016,2,16,16,0,760.0,57.0,1.7,20.0,305.0,48.92,37.28
2016,2,16,16,15,715.0,53.0,1.55,19.5,257.5,45.86,34.69
2016,2,16,16,30,670.0,49.0,1.4,19.0,210.0,42.82,32.0
2016,2,16,16,45,595.0,43.0,1.3,19.0,162.0,37.88,27.44
2016,2,16,17,0,520.0,37.0,1.2,19.0,114.0,32.98,22.74
2016,2,16,17,15,260.0,34.5,1.15,19.0,73.0,26.77,16.26
2016,2,16,17,30,0.0,32.0,1.1,19.0,32.0,24.04,0.0
2016,2,16,17,45,0.0,16.0,1.05,19.0,16.0,13.66,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,27.5,16.5,7.55,15.0,19.0,44.67,0.0
2016,2,17,7,30,55.0,33.0,7.6,15.0,38.0,95.53,69.73
2016,2,17,7,45,85.5,52.5,7.65,15.0,66.0,142.99,115.48
2016,2,17,8,0,116.0,72.0,7.7,15.0,94.0,189.01,156.97
2016,2,17,8,15,134.5,92.0,7.6,15.0,124.5,225.86,189.62
2016,2,17,8,30,153.0,112.0,7.5,15.0,155.0,261.81,220.7
2016,2,17,8,45,166.5,130.5,7.45,15.0,185.0,290.68,245.04
2016,2,17,9,0,180.0,149.0,7.4,15.0,215.0,318.66,268.07
2016,2,17,9,15,112.5,163.0,7.55,15.0,206.0,274.76,229.04
2016,2,17,9,30,45.0,177.0,7.7,15.0,197.0,215.3,177.02
2016,2,17,9,45,29.5,179.5,7.85,15.5,193.5,199.98,163.08
2016,2,17,10,0,14.0,182.0,8.0,16.0,190.0,173.34,139.83
2016,2,17,10,15,45.5,214.0,8.05,16.0,239.5,240.08,195.37
2016,2,17,10,30,77.0,246.0,8.1,16.0,289.0,291.83,237.81
2016,2,17,10,45,267.0,236.5,8.15,16.0,394.5,436.92,358.49
2016,2,17,11,0,457.0,227.0,8.2,16.0,500.0,556.85,455.51
2016,2,17,11,15,439.0,240.0,8.1,15.5,509.0,536.23,437.66
2016,2,17,11,30,421.0,253.0,8.0,15.0,518.0,514.56,419.21
2016,2,17,11,45,341.0,276.5,7.95,15.0,493.5,457.68,371.46
2016,2,17,12,0,261.0,300.0,7.9,15.0,469.0,413.54,334.07
2016,2,17,12,15,278.0,298.0,7.9,15.0,478.5,401.53,323.15
2016,2,17,12,30,295.0,296.0,7.9,15.0,488.0,387.44,310.15
2016,2,17,12,45,200.0,298.5,7.95,15.0,428.0,326.5,260.36
2016,2,17,13,0,105.0,301.0,8.0,15.0,368.0,277.34,221.01
2016,2,17,13,15,102.5,295.5,8.05,15.0,360.0,262.0,207.96
2016,2,17,13,30,100.0,290.0,8.1,15.0,352.0,246.78,195.03
2016,2,17,13,45,59.0,253.0,8.15,15.0,289.5,203.44,160.92
2016,2,17,14,0,18.0,216.0,8.2,15.0,227.0,171.59,136.7
2016,2,17,14,15,17.0,206.0,8.2,15.0,216.0,161.27,128.57
2016,2,17,14,30,16.0,196.0,8.2,15.0,205.0,151.07,120.79
2016,2,17,14,45,8.0,128.5,8.25,15.0,133.0,103.37,85.33
2016,2,17,15,0,0.0,61.0,8.3,15.0,61.0,50.55,39.12
2016,2,17,15,15,0.0,78.5,8.3,15.0,78.5,65.15,52.14
2016,2,17,15,30,0.0,96.0,8.3,15.0,96.0,78.13,63.74
2016,2,17,15,45,0.0,84.5,8.35,15.0,84.5,69.1,55.88
2016,2,17,16,0,0.0,73.0,8.4,15.0,73.0,60.0,47.88
2016,2,17,16,15,0.0,61.5,8.45,14.5,61.5,50.82,39.81
2016,2,17,16,30,0.0,50.0,8.5,14.0,50.0,41.38,31.37
2016,2,17,16,45,0.0,38.0,8.55,14.0,38.0,31.4,22.26
2016,2,17,17,0,0.0,26.0,8.6,14.0,26.0,21.44,13.14
2016,2,17,17,15,0.0,16.5,8.6,14.0,16.5,13.58,5.74
2016,2,17,17,30,0.0,7.0,8.6,14.0,7.0,5.75,0.0
2016,2,17,17,45,0.0,3.5,8.6,14.0,3.5,2.99,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,86.5,20.5,6.0,12.0,29.0,105.03,0.0
2016,2,18,7,30,173.0,41.0,6.1,12.0,58.0,228.77,178.78
2016,2,18,7,45,271.5,56.0,6.25,12.5,100.0,319.99,266.89
2016,2,18,8,0,370.0,71.0,6.4,13.0,142.0,415.29,351.33
2016,2,18,8,15,440.5,81.0,6.35,13.0,188.5,483.66,411.25
2016,2,18,8,30,511.0,91.0,6.3,13.0,235.0,552.36,468.87
2016,2,18,8,45,560.5,97.5,6.3,13.0,281.5,604.55,511.22
2016,2,18,9,0,610.0,104.0,6.3,13.0,328.0,651.05,547.83
2016,2,18,9,15,644.0,109.5,6.2,13.0,371.0,680.96,570.15
2016,2,18,9,30,678.0,115.0,6.1,13.0,414.0,707.59,589.48
2016,2,18,9,45,712.5,116.0,6.1,13.0,454.0,726.08,602.5
2016,2,18,10,0,747.0,117.0,6.1,13.0,494.0,740.73,612.5
2016,2,18,10,15,764.0,119.5,6.05,13.0,526.5,739.63,610.13
2016,2,18,10,30,781.0,122.0,6.0,13.0,559.0,734.86,604.8
2016,2,18,10,45,794.5,123.5,6.0,13.0,585.5,722.74,593.51
2016,2,18,11,0,808.0,125.0,6.0,13.0,612.0,704.4,577.36
2016,2,18,11,15,567.0,202.0,5.95,13.0,548.5,586.87,479.96
2016,2,18,11,30,326.0,279.0,5.9,13.0,485.0,471.44,384.0
2016,2,18,11,45,318.5,289.0,5.85,13.5,493.0,456.71,370.28
2016,2,18,12,0,311.0,299.0,5.8,14.0,501.0,441.05,355.53
2016,2,18,12,15,572.5,214.0,5.7,14.0,587.5,487.09,390.74
2016,2,18,12,30,834.0,129.0,5.6,14.0,674.0,508.23,402.78
2016,2,18,12,45,854.5,118.0,5.6,14.0,672.5,463.2,361.81
2016,2,18,13,0,875.0,107.0,5.6,14.0,671.0,414.77,317.1
2016,2,18,13,15,578.5,194.0,5.5,14.0,564.0,335.4,254.48
2016,2,18,13,30,282.0,281.0,5.4,14.0,457.0,283.67,218.44
2016,2,18,13,45,563.0,192.5,5.35,14.0,528.0,255.83,182.8
2016,2,18,14,0,844.0,104.0,5.3,14.0,599.0,203.45,126.21
2016,2,18,14,15,831.0,102.0,5.2,13.5,570.5,148.88,86.89
2016,2,18,14,30,818.0,100.0,5.1,13.0,542.0,95.3,61.87
2016,2,18,14,45,802.5,96.5,5.0,13.0,507.0,75.25,61.16
2016,2,18,15,0,787.0,93.0,4.9,13.0,472.0,73.5,59.78
2016,2,18,15,15,763.0,89.5,4.75,13.0,431.5,71.65,58.29
2016,2,18,15,30,739.0,86.0,4.6,13.0,391.0,63.9,51.55
2016,2,18,15,45,710.0,80.5,4.5,13.0,347.0,60.71,48.83
2016,2,18,16,0,681.0,75.0,4.4,13.0,303.0,57.46,46.01
2016,2,18,16,15,631.5,69.5,4.1,12.5,255.5,53.98,43.0
2016,2,18,16,30,582.0,64.0,3.8,12.0,208.0,50.5,39.87
2016,2,18,16,45,509.5,55.5,3.55,12.0,161.5,44.41,34.15
2016,2,18,17,0,437.0,47.0,3.3,12.0,115.0,38.26,28.19
2016,2,18,17,15,313.0,35.0,3.15,12.0,74.5,28.75,18.83
2016,2,18,17,30,189.0,23.0,3.0,12.0,34.0,17.96,1.96
2016,2,18,17,45,94.5,11.5,2.95,12.0,17.0,9.82,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,166.0,16.5,5.8,12.0,33.5,171.74,15.38
2016,2,19,7,30,332.0,33.0,6.1,12.0,67.0,333.88,266.75
2016,2,19,7,45,422.0,43.0,6.4,12.5,110.5,419.37,350.91
2016,2,19,8,0,512.0,53.0,6.7,13.0,154.0,507.04,428.25
2016,2,19,8,15,573.0,60.0,6.85,13.0,201.5,568.74,481.98
2016,2,19,8,30,634.0,67.0,7.0,13.0,249.0,629.42,532.76
2016,2,19,8,45,668.5,73.0,7.2,13.0,294.0,665.67,562.32
2016,2,19,9,0,703.0,79.0,7.4,13.0,339.0,699.43,589.01
2016,2,19,9,15,731.0,83.0,7.45,13.0,382.0,722.43,606.2
2016,2,19,9,30,759.0,87.0,7.5,13.0,425.0,738.0,617.22
2016,2,19,9,45,545.0,147.5,7.55,13.5,401.0,622.48,521.07
2016,2,19,10,0,331.0,208.0,7.6,14.0,377.0,493.21,410.45
2016,2,19,10,15,467.0,184.5,7.5,14.0,439.0,576.48,478.84
2016,2,19,10,30,603.0,161.0,7.4,14.0,501.0,645.2,533.8
2016,2,19,10,45,490.0,206.5,7.35,14.0,490.5,583.08,480.38
2016,2,19,11,0,377.0,252.0,7.3,14.0,480.0,516.91,424.24
2016,2,19,11,15,368.5,262.5,7.1,13.5,491.0,503.22,412.38
2016,2,19,11,30,360.0,273.0,6.9,13.0,502.0,488.35,399.41
2016,2,19,11,45,317.5,287.0,6.75,13.0,492.0,455.33,370.9
2016,2,19,12,0,275.0,301.0,6.6,13.0,482.0,423.8,343.78
2016,2,19,12,15,195.0,306.5,6.35,13.0,435.0,362.93,293.3
2016,2,19,12,30,115.0,312.0,6.1,13.0,388.0,311.63,251.01
2016,2,19,12,45,60.0,254.0,5.9,13.0,293.5,232.93,187.1
2016,2,19,13,0,5.0,196.0,5.7,13.0,199.0,162.03,129.62
2016,2,19,13,15,33.0,236.0,5.4,13.0,257.0,197.92,158.45
2016,2,19,13,30,61.0,276.0,5.1,13.0,315.0,227.97,181.74
2016,2,19,13,45,30.5,194.0,4.85,13.0,213.5,157.86,125.22
2016,2,19,14,0,0.0,112.0,4.6,13.0,112.0,92.29,72.24
2016,2,19,14,15,45.0,177.5,4.35,13.0,202.0,139.44,109.91
2016,2,19,14,30,90.0,243.0,4.1,13.0,292.0,173.73,138.59
2016,2,19,14,45,51.0,208.5,3.95,13.0,236.0,149.36,125.75
2016,2,19,15,0,12.0,174.0,3.8,13.0,180.0,134.15,112.85
2016,2,19,15,15,14.5,164.5,3.75,12.5,171.0,126.82,106.94
2016,2,19,15,30,17.0,155.0,3.7,12.0,162.0,119.34,100.84
2016,2,19,15,45,13.0,138.5,3.7,12.0,144.0,107.12,90.27
2016,2,19,16,0,9.0,122.0,3.7,12.0,126.0,94.76,79.46
2016,2,19,16,15,4.5,104.5,3.65,11.5,106.5,81.61,67.93
2016,2,19,16,30,0.0,87.0,3.6,11.0,87.0,68.34,56.05
2016,2,19,16,45,0.0,67.5,3.55,11.0,67.5,53.61,42.55
2016,2,19,17,0,0.0,48.0,3.5,11.0,48.0,38.69,28.74
2016,2,19,17,15,0.0,31.0,3.45,11.0,31.0,25.38,16.17
2016,2,19,17,30,0.0,14.0,3.4,11.0,14.0,11.54,0.38
2016,2,19,17,45,0.0,7.0,3.4,11.0,7.0,5.97,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,19.0,3.6,9.0,32.0,142.7,39.54
2016,2,20,7,30,246.0,38.0,3.6,9.0,64.0,277.14,224.17
2016,2,20,7,45,319.0,52.5,3.6,9.5,105.0,351.81,296.09
2016,2,20,8,0,392.0,67.0,3.6,10.0,146.0,428.84,363.93
2016,2,20,8,15,440.5,78.5,3.45,10.0,189.0,483.0,410.45
2016,2,20,8,30,489.0,90.0,3.3,10.0,232.0,536.75,454.38
2016,2,20,8,45,540.5,92.0,3.15,10.0,274.0,587.14,493.86
2016,2,20,9,0,592.0,94.0,3.0,10.0,316.0,630.07,526.11
2016,2,20,9,15,566.5,114.0,2.85,10.0,347.0,627.91,522.41
2016,2,20,9,30,541.0,134.0,2.7,10.0,378.0,615.45,510.21
2016,2,20,9,45,624.0,122.5,2.55,10.5,426.5,667.94,548.56
2016,2,20,10,0,707.0,111.0,2.4,11.0,475.0,707.98,575.35
2016,2,20,10,15,572.0,163.5,2.25,11.0,469.5,636.64,516.92
2016,2,20,10,30,437.0,216.0,2.1,11.0,464.0,572.49,463.52
2016,2,20,10,45,649.5,162.0,1.95,11.5,549.5,662.56,532.29
2016,2,20,11,0,862.0,108.0,1.8,12.0,635.0,730.67,580.68
2016,2,20,11,15,653.0,181.0,1.65,12.0,587.0,633.65,502.45
2016,2,20,11,30,444.0,254.0,1.5,12.0,539.0,534.45,423.85
2016,2,20,11,45,421.5,264.0,1.4,12.0,538.5,505.55,400.46
2016,2,20,12,0,399.0,274.0,1.3,12.0,538.0,470.37,371.74
2016,2,20,12,15,368.5,283.5,1.3,12.0,527.5,438.61,345.84
2016,2,20,12,30,338.0,293.0,1.3,12.0,517.0,407.97,320.67
2016,2,20,12,45,627.0,193.5,1.35,12.5,605.0,432.87,334.82
2016,2,20,13,0,916.0,94.0,1.4,13.0,693.0,426.56,320.31
2016,2,20,13,15,912.0,93.5,1.5,13.0,679.5,374.86,273.89
2016,2,20,13,30,908.0,93.0,1.6,13.0,666.0,322.03,226.1
2016,2,20,13,45,901.0,91.5,1.7,13.0,644.5,266.91,176.9
2016,2,20,14,0,894.0,90.0,1.8,13.0,623.0,211.45,129.9
2016,2,20,14,15,884.0,88.5,1.9,13.0,594.5,155.59,89.14
2016,2,20,14,30,874.0,87.0,2.0,13.0,566.0,92.31,55.74
2016,2,20,14,45,862.5,83.5,2.15,13.5,531.5,66.55,53.32
2016,2,20,15,0,851.0,80.0,2.3,14.0,497.0,64.6,51.66
2016,2,20,15,15,830.0,77.0,2.4,13.5,456.0,62.85,50.36
2016,2,20,15,30,809.0,74.0,2.5,13.0,415.0,61.1,49.04
2016,2,20,15,45,781.0,70.0,2.6,13.0,369.5,58.47,46.82
2016,2,20,16,0,753.0,66.0,2.7,13.0,324.0,55.82,44.54
2016,2,20,16,15,709.0,61.0,2.65,12.5,275.5,52.18,41.4
2016,2,20,16,30,665.0,56.0,2.6,12.0,227.0,48.52,38.13
2016,2,20,16,45,596.5,49.5,2.55,12.0,178.0,39.81,30.11
2016,2,20,17,0,528.0,43.0,2.5,12.0,129.0,35.06,25.47
2016,2,20,17,15,409.5,32.5,2.5,11.5,85.5,26.67,17.36
2016,2,20,17,30,291.0,22.0,2.5,11.0,42.0,18.2,5.24
2016,2,20,17,45,145.5,11.0,2.55,11.0,21.0,9.39,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.0,3.2,10.0,40.0,212.17,90.85
2016,2,21,7,30,433.0,32.0,3.3,10.0,80.0,411.12,332.57
2016,2,21,7,45,526.5,40.0,3.45,10.5,128.0,499.14,414.8
2016,2,21,8,0,620.0,48.0,3.6,11.0,176.0,581.76,485.5
2016,2,21,8,15,676.0,53.5,3.6,11.0,226.0,640.51,534.39
2016,2,21,8,30,732.0,59.0,3.6,11.0,276.0,697.48,579.5
2016,2,21,8,45,771.0,62.5,3.6,11.5,325.0,735.82,607.34
2016,2,21,9,0,810.0,66.0,3.6,12.0,374.0,771.24,631.92
2016,2,21,9,15,835.5,69.0,3.55,12.0,419.0,791.69,645.45
2016,2,21,9,30,861.0,72.0,3.5,12.0,464.0,808.59,656.13
2016,2,21,9,45,880.5,74.0,3.5,12.5,503.5,808.0,652.79
2016,2,21,10,0,900.0,76.0,3.5,13.0,543.0,811.52,652.72
2016,2,21,10,15,912.5,77.5,3.45,13.0,576.5,805.11,646.33
2016,2,21,10,30,925.0,79.0,3.4,13.0,610.0,794.91,637.38
2016,2,21,10,45,934.5,80.5,3.4,13.0,636.5,778.64,624.4
2016,2,21,11,0,944.0,82.0,3.4,13.0,663.0,758.62,608.82
2016,2,21,11,15,949.5,82.5,3.4,13.0,682.0,731.13,586.38
2016,2,21,11,30,955.0,83.0,3.4,13.0,701.0,700.26,560.76
2016,2,21,11,45,957.5,84.0,3.4,13.5,711.5,664.76,530.18
2016,2,21,12,0,960.0,85.0,3.4,14.0,722.0,626.27,496.81
2016,2,21,12,15,960.5,85.0,3.5,14.0,724.0,582.97,460.26
2016,2,21,12,30,961.0,85.0,3.6,14.0,726.0,537.21,420.74
2016,2,21,12,45,958.5,84.5,3.7,14.0,720.0,487.45,376.98
2016,2,21,13,0,956.0,84.0,3.8,14.0,714.0,435.93,330.61
2016,2,21,13,15,951.5,83.5,3.9,14.0,700.0,382.18,281.45
2016,2,21,13,30,947.0,83.0,4.0,14.0,686.0,327.3,230.78
2016,2,21,13,45,935.5,84.0,4.15,14.0,663.0,271.13,179.9
2016,2,21,14,0,924.0,85.0,4.3,14.0,640.0,214.96,131.72
2016,2,21,14,15,913.0,83.5,4.45,14.0,610.0,157.33,88.99
2016,2,21,14,30,902.0,82.0,4.6,14.0,580.0,100.24,60.51
2016,2,21,14,45,707.0,121.0,4.75,14.0,496.5,83.13,67.76
2016,2,21,15,0,512.0,160.0,4.9,14.0,413.0,107.44,89.24
2016,2,21,15,15,513.0,144.5,4.95,13.5,380.0,98.95,82.17
2016,2,21,15,30,514.0,129.0,5.0,13.0,347.0,90.14,74.76
2016,2,21,15,45,634.0,98.0,5.05,13.0,338.0,72.4,59.2
2016,2,21,16,0,754.0,67.0,5.1,13.0,329.0,56.56,45.18
2016,2,21,16,15,708.5,62.5,4.95,12.5,279.5,53.34,42.43
2016,2,21,16,30,663.0,58.0,4.8,12.0,230.0,46.04,35.89
2016,2,21,16,45,592.0,51.0,4.65,12.0,181.0,40.92,31.1
2016,2,21,17,0,521.0,44.0,4.5,12.0,132.0,35.78,26.13
2016,2,21,17,15,402.0,34.0,4.4,11.5,88.0,27.86,18.47
2016,2,21,17,30,283.0,24.0,4.3,11.0,44.0,19.89,7.39
2016,2,21,17,45,141.5,12.0,4.25,11.0,22.0,10.24,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
