Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,229.0,16.0,2.95,10.0,42.5,223.68,119.05
2016,2,22,7,30,458.0,32.0,3.0,10.0,85.0,431.46,350.28
2016,2,22,7,45,545.0,39.5,3.1,10.5,132.5,506.45,420.49
2016,2,22,8,0,632.0,47.0,3.2,11.0,180.0,592.73,493.4
2016,2,22,8,15,686.0,52.5,3.15,11.0,230.0,650.02,540.38
2016,2,22,8,30,740.0,58.0,3.1,11.0,280.0,705.58,583.65
2016,2,22,8,45,775.5,61.5,3.05,11.5,328.5,741.17,608.74
2016,2,22,9,0,811.0,65.0,3.0,12.0,377.0,773.83,630.63
2016,2,22,9,15,836.0,68.0,3.0,12.5,421.5,793.93,642.77
2016,2,22,9,30,861.0,71.0,3.0,13.0,466.0,810.5,652.09
2016,2,22,9,45,878.0,73.5,3.0,13.5,505.5,808.52,647.73
2016,2,22,10,0,895.0,76.0,3.0,14.0,545.0,810.75,646.7
2016,2,22,10,15,908.0,77.5,2.95,14.0,578.5,804.82,640.7
2016,2,22,10,30,921.0,79.0,2.9,14.0,612.0,795.08,632.16
2016,2,22,10,45,928.5,81.0,2.9,14.5,638.0,777.98,617.57
2016,2,22,11,0,936.0,83.0,2.9,15.0,664.0,757.21,600.55
2016,2,22,11,15,749.5,147.0,2.9,15.0,621.0,670.78,532.27
2016,2,22,11,30,563.0,211.0,2.9,15.0,578.0,574.65,456.5
2016,2,22,11,45,758.0,149.0,2.95,15.5,651.0,612.92,484.93
2016,2,22,12,0,953.0,87.0,3.0,16.0,724.0,627.19,492.87
2016,2,22,12,15,954.5,87.0,3.05,16.0,727.0,584.59,456.92
2016,2,22,12,30,956.0,87.0,3.1,16.0,730.0,539.46,418.36
2016,2,22,12,45,821.5,130.0,3.2,16.0,679.5,469.29,360.79
2016,2,22,13,0,687.0,173.0,3.3,16.0,629.0,404.73,307.88
2016,2,22,13,15,812.5,131.0,3.35,16.0,659.0,374.48,276.45
2016,2,22,13,30,938.0,89.0,3.4,16.0,689.0,332.07,232.98
2016,2,22,13,45,932.0,87.5,3.45,16.0,668.0,275.46,182.0
2016,2,22,14,0,926.0,86.0,3.5,16.0,647.0,218.38,133.17
2016,2,22,14,15,916.5,84.5,3.45,16.0,618.0,160.69,90.36
2016,2,22,14,30,907.0,83.0,3.4,16.0,589.0,103.36,61.27
2016,2,22,14,45,892.5,81.0,3.4,16.0,553.0,73.24,58.58
2016,2,22,15,0,878.0,79.0,3.4,16.0,517.0,64.08,50.76
2016,2,22,15,15,858.0,76.5,3.2,16.0,475.0,62.68,49.67
2016,2,22,15,30,838.0,74.0,3.0,16.0,433.0,61.28,48.58
2016,2,22,15,45,808.0,71.0,2.9,16.0,386.5,59.39,47.04
2016,2,22,16,0,778.0,68.0,2.8,16.0,340.0,57.53,45.49
2016,2,22,16,15,734.5,63.0,2.65,15.5,290.5,53.91,42.42
2016,2,22,16,30,691.0,58.0,2.5,15.0,241.0,50.27,39.23
2016,2,22,16,45,621.5,51.5,2.45,14.5,190.5,41.43,31.27
2016,2,22,17,0,552.0,45.0,2.4,14.0,140.0,36.69,26.77
2016,2,22,17,15,434.5,35.0,2.35,14.0,94.5,28.76,19.13
2016,2,22,17,30,317.0,25.0,2.3,14.0,49.0,20.78,8.76
2016,2,22,17,45,158.5,12.5,2.25,14.0,24.5,10.67,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,12.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,12.0,13.0,11.1,0.0
2016,2,23,7,15,223.5,24.5,2.15,12.0,51.0,235.01,141.33
2016,2,23,7,30,447.0,36.0,2.3,12.0,89.0,429.6,346.9
2016,2,23,7,45,539.5,44.0,2.5,12.5,138.5,518.48,426.02
2016,2,23,8,0,632.0,52.0,2.7,13.0,188.0,608.92,500.98
2016,2,23,8,15,687.5,57.5,2.85,13.0,239.0,659.84,542.83
2016,2,23,8,30,743.0,63.0,3.0,13.0,290.0,717.01,587.56
2016,2,23,8,45,783.5,66.5,3.15,13.0,340.0,757.01,617.66
2016,2,23,9,0,824.0,70.0,3.3,13.0,390.0,793.96,644.7
2016,2,23,9,15,849.5,73.0,3.25,13.0,436.0,814.5,657.91
2016,2,23,9,30,875.0,76.0,3.2,13.0,482.0,831.39,668.28
2016,2,23,9,45,895.5,77.5,3.15,13.5,523.0,830.72,664.5
2016,2,23,10,0,916.0,79.0,3.1,14.0,564.0,834.22,664.01
2016,2,23,10,15,928.5,81.0,2.9,14.0,598.0,828.03,656.83
2016,2,23,10,30,941.0,83.0,2.7,14.0,632.0,817.95,647.03
2016,2,23,10,45,950.0,84.5,2.5,14.5,659.0,800.77,631.11
2016,2,23,11,0,959.0,86.0,2.3,15.0,686.0,779.81,612.72
2016,2,23,11,15,964.5,87.0,2.15,15.0,705.0,752.17,590.08
2016,2,23,11,30,970.0,88.0,2.0,15.0,724.0,721.07,564.14
2016,2,23,11,45,970.5,89.5,1.9,15.5,734.5,684.03,532.85
2016,2,23,12,0,971.0,91.0,1.8,16.0,745.0,644.07,499.02
2016,2,23,12,15,971.0,91.0,1.7,16.0,747.0,599.74,462.3
2016,2,23,12,30,971.0,91.0,1.6,16.0,749.0,552.97,422.88
2016,2,23,12,45,967.5,91.5,1.55,16.5,742.0,502.85,379.47
2016,2,23,13,0,964.0,92.0,1.5,17.0,735.0,450.98,333.75
2016,2,23,13,15,959.0,91.0,1.45,17.0,720.0,395.9,285.26
2016,2,23,13,30,954.0,90.0,1.4,17.0,705.0,339.75,235.26
2016,2,23,13,45,945.0,89.5,1.35,17.5,682.0,282.24,184.26
2016,2,23,14,0,936.0,89.0,1.3,18.0,659.0,224.53,135.58
2016,2,23,14,15,925.0,87.5,1.35,17.5,629.0,165.95,92.89
2016,2,23,14,30,914.0,86.0,1.4,17.0,599.0,107.91,63.32
2016,2,23,14,45,897.0,84.0,1.45,17.0,561.5,67.12,52.99
2016,2,23,15,0,880.0,82.0,1.5,17.0,524.0,66.17,52.34
2016,2,23,15,15,843.5,73.5,1.5,16.5,469.0,60.21,47.39
2016,2,23,15,30,807.0,65.0,1.5,16.0,414.0,54.1,42.26
2016,2,23,15,45,753.5,70.0,1.5,16.0,368.5,57.9,45.73
2016,2,23,16,0,700.0,75.0,1.5,16.0,323.0,57.12,45.13
2016,2,23,16,15,654.0,70.5,1.5,15.5,276.0,54.41,42.87
2016,2,23,16,30,608.0,66.0,1.5,15.0,229.0,51.73,40.55
2016,2,23,16,45,526.5,60.0,1.55,15.0,180.5,47.67,36.76
2016,2,23,17,0,445.0,54.0,1.6,15.0,132.0,43.73,32.87
2016,2,23,17,15,344.5,41.0,1.65,14.5,89.0,33.6,23.34
2016,2,23,17,30,244.0,28.0,1.7,14.0,46.0,23.23,11.27
2016,2,23,17,45,122.0,14.0,1.75,14.0,23.0,11.95,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,11.0,12.0,10.24,0.0
2016,2,24,7,15,179.0,25.5,1.3,11.0,47.5,204.83,134.29
2016,2,24,7,30,358.0,39.0,1.4,11.0,83.0,366.84,298.7
2016,2,24,7,45,452.0,48.0,1.55,11.5,130.0,457.17,377.36
2016,2,24,8,0,546.0,57.0,1.7,12.0,177.0,549.16,452.98
2016,2,24,8,15,602.0,63.5,1.65,12.0,225.5,607.72,499.23
2016,2,24,8,30,658.0,70.0,1.6,12.0,274.0,665.02,542.35
2016,2,24,8,45,699.5,74.0,1.6,12.5,322.0,705.13,570.22
2016,2,24,9,0,741.0,78.0,1.6,13.0,370.0,737.8,591.7
2016,2,24,9,15,767.5,81.5,1.5,13.0,414.0,760.0,605.12
2016,2,24,9,30,794.0,85.0,1.4,13.0,458.0,778.74,615.77
2016,2,24,9,45,814.0,87.5,1.3,13.5,497.0,787.33,617.87
2016,2,24,10,0,834.0,90.0,1.2,14.0,536.0,792.17,617.38
2016,2,24,10,15,847.5,92.5,1.15,14.5,568.5,788.0,611.34
2016,2,24,10,30,861.0,95.0,1.1,15.0,601.0,780.04,602.92
2016,2,24,10,45,869.5,96.5,1.05,15.5,626.5,763.42,588.71
2016,2,24,11,0,878.0,98.0,1.0,16.0,652.0,743.23,572.12
2016,2,24,11,15,884.0,99.0,0.95,16.0,670.5,712.53,548.26
2016,2,24,11,30,890.0,100.0,0.9,16.0,689.0,684.1,525.63
2016,2,24,11,45,892.0,101.0,0.9,16.5,699.0,650.05,498.2
2016,2,24,12,0,894.0,102.0,0.9,17.0,709.0,613.24,468.31
2016,2,24,12,15,894.5,102.0,1.0,17.0,711.0,572.11,436.32
2016,2,24,12,30,895.0,102.0,1.1,17.0,713.0,528.69,401.46
2016,2,24,12,45,897.5,100.0,1.2,17.0,707.5,482.36,363.09
2016,2,24,13,0,900.0,98.0,1.3,17.0,702.0,433.97,321.74
2016,2,24,13,15,895.0,97.0,1.4,17.0,688.0,381.98,276.47
2016,2,24,13,30,890.0,96.0,1.5,17.0,674.0,329.04,229.57
2016,2,24,13,45,882.0,95.0,1.65,17.0,652.0,274.68,181.75
2016,2,24,14,0,874.0,94.0,1.8,17.0,630.0,220.12,135.66
2016,2,24,14,15,862.5,92.0,1.85,17.0,601.0,157.32,88.42
2016,2,24,14,30,851.0,90.0,1.9,17.0,572.0,101.63,58.6
2016,2,24,14,45,834.0,88.5,1.95,17.0,536.5,69.17,54.76
2016,2,24,15,0,817.0,87.0,2.0,17.0,501.0,68.72,54.55
2016,2,24,15,15,795.5,84.0,2.0,16.5,460.0,67.16,53.44
2016,2,24,15,30,774.0,81.0,2.0,16.0,419.0,65.6,52.33
2016,2,24,15,45,696.0,82.0,2.05,16.0,362.0,60.94,48.37
2016,2,24,16,0,618.0,83.0,2.1,16.0,305.0,62.09,49.5
2016,2,24,16,15,621.0,72.5,2.05,15.5,268.5,55.52,43.85
2016,2,24,16,30,624.0,62.0,2.0,15.0,232.0,48.61,37.78
2016,2,24,16,45,557.5,55.0,1.95,15.0,183.5,43.67,33.24
2016,2,24,17,0,491.0,48.0,1.9,15.0,135.0,38.72,28.51
2016,2,24,17,15,385.0,37.0,1.9,14.5,92.0,30.13,20.42
2016,2,24,17,30,279.0,26.0,1.9,14.0,49.0,21.41,10.52
2016,2,24,17,45,139.5,13.0,1.95,14.0,24.5,11.1,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,33.5,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,67.0,12.0,0.2,12.0,14.0,58.0,0.0
2016,2,25,7,15,192.5,27.5,0.25,12.0,49.0,221.28,152.59
2016,2,25,7,30,318.0,43.0,0.3,12.0,84.0,341.01,274.41
2016,2,25,7,45,400.5,54.5,0.35,12.5,129.0,425.66,345.91
2016,2,25,8,0,483.0,66.0,0.4,13.0,174.0,511.2,413.84
2016,2,25,8,15,539.5,74.0,0.45,13.0,222.0,571.94,460.7
2016,2,25,8,30,596.0,82.0,0.5,13.0,270.0,631.32,504.75
2016,2,25,8,45,636.5,87.5,0.55,13.5,316.5,672.51,533.06
2016,2,25,9,0,677.0,93.0,0.6,14.0,363.0,711.14,558.8
2016,2,25,9,15,705.0,97.5,0.65,14.0,406.0,735.18,574.68
2016,2,25,9,30,733.0,102.0,0.7,14.0,449.0,755.98,588.27
2016,2,25,9,45,679.0,122.5,0.75,14.5,464.5,724.62,564.2
2016,2,25,10,0,625.0,143.0,0.8,15.0,480.0,690.07,538.07
2016,2,25,10,15,599.0,162.5,0.8,15.5,501.0,674.26,523.95
2016,2,25,10,30,573.0,182.0,0.8,16.0,522.0,649.88,503.76
2016,2,25,10,45,511.5,214.5,0.8,16.5,527.5,617.26,476.98
2016,2,25,11,0,450.0,247.0,0.8,17.0,533.0,583.57,449.64
2016,2,25,11,15,504.5,233.0,0.75,17.0,562.0,586.69,451.22
2016,2,25,11,30,559.0,219.0,0.7,17.0,591.0,584.89,448.51
2016,2,25,11,45,559.0,223.0,0.65,17.5,600.0,560.66,428.01
2016,2,25,12,0,559.0,227.0,0.6,18.0,609.0,534.52,406.18
2016,2,25,12,15,709.0,171.0,0.45,18.0,657.0,538.39,405.93
2016,2,25,12,30,859.0,115.0,0.3,18.0,705.0,525.29,391.45
2016,2,25,12,45,868.0,110.0,0.2,18.0,702.0,479.41,353.01
2016,2,25,13,0,877.0,105.0,0.1,18.0,699.0,433.14,313.63
2016,2,25,13,15,873.0,104.5,0.2,18.0,685.5,379.7,269.29
2016,2,25,13,30,869.0,104.0,0.3,18.0,672.0,327.32,224.7
2016,2,25,13,45,858.0,104.0,0.4,18.5,650.0,272.97,178.18
2016,2,25,14,0,847.0,104.0,0.5,19.0,628.0,218.83,133.46
2016,2,25,14,15,835.5,102.0,0.7,18.5,599.0,163.64,93.25
2016,2,25,14,30,824.0,100.0,0.9,18.0,570.0,109.26,64.15
2016,2,25,14,45,803.5,99.0,1.1,18.0,534.5,75.98,60.33
2016,2,25,15,0,783.0,98.0,1.3,18.0,499.0,76.09,60.65
2016,2,25,15,15,761.0,94.5,1.55,17.5,458.0,74.41,59.48
2016,2,25,15,30,739.0,91.0,1.8,17.0,417.0,66.52,52.9
2016,2,25,15,45,709.0,86.0,2.05,17.0,372.0,63.84,50.7
2016,2,25,16,0,679.0,81.0,2.3,17.0,327.0,61.11,48.43
2016,2,25,16,15,635.5,75.0,2.25,16.5,279.5,57.45,45.37
2016,2,25,16,30,592.0,69.0,2.2,16.0,232.0,53.76,42.18
2016,2,25,16,45,536.5,59.5,2.15,15.5,185.0,47.09,36.2
2016,2,25,17,0,481.0,50.0,2.1,15.0,138.0,40.25,29.89
2016,2,25,17,15,377.0,39.0,2.0,14.5,94.5,31.73,21.87
2016,2,25,17,30,273.0,28.0,1.9,14.0,51.0,23.09,12.29
2016,2,25,17,45,136.5,14.0,1.85,14.0,25.5,11.95,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,11.1,0.0
2016,2,26,7,15,90.0,30.5,1.4,13.0,42.5,135.6,96.27
2016,2,26,7,30,180.0,48.0,1.5,13.0,72.0,226.56,185.13
2016,2,26,7,45,223.0,66.5,1.65,13.0,109.0,284.36,236.95
2016,2,26,8,0,266.0,85.0,1.8,13.0,146.0,342.23,286.99
2016,2,26,8,15,294.0,102.5,1.85,13.0,184.5,386.07,323.6
2016,2,26,8,30,322.0,120.0,1.9,13.0,223.0,429.08,358.27
2016,2,26,8,45,350.5,132.5,1.95,13.5,260.5,464.57,385.43
2016,2,26,9,0,379.0,145.0,2.0,14.0,298.0,517.72,425.06
2016,2,26,9,15,372.0,164.5,2.0,14.0,328.5,510.77,418.02
2016,2,26,9,30,365.0,184.0,2.0,14.0,359.0,520.33,423.63
2016,2,26,9,45,367.0,201.0,2.05,14.5,388.5,532.24,430.51
2016,2,26,10,0,369.0,218.0,2.1,15.0,418.0,542.0,435.67
2016,2,26,10,15,450.0,208.5,2.05,15.0,467.0,599.65,478.7
2016,2,26,10,30,531.0,199.0,2.0,15.0,516.0,637.03,505.71
2016,2,26,10,45,487.0,225.0,2.0,15.0,525.5,611.02,483.59
2016,2,26,11,0,443.0,251.0,2.0,15.0,535.0,583.8,461.16
2016,2,26,11,15,442.5,259.5,2.0,15.0,550.0,570.08,449.64
2016,2,26,11,30,442.0,268.0,2.0,15.0,565.0,554.38,436.46
2016,2,26,11,45,447.0,270.0,2.05,15.0,574.0,534.61,420.44
2016,2,26,12,0,452.0,272.0,2.1,15.0,583.0,512.92,402.71
2016,2,26,12,15,425.5,282.0,2.15,15.0,575.5,479.08,375.32
2016,2,26,12,30,399.0,292.0,2.2,15.0,568.0,442.79,345.91
2016,2,26,12,45,361.0,299.0,2.3,15.0,547.5,404.85,315.17
2016,2,26,13,0,323.0,306.0,2.4,15.0,527.0,369.37,286.23
2016,2,26,13,15,368.5,287.5,2.45,15.0,534.5,346.64,265.42
2016,2,26,13,30,414.0,269.0,2.5,15.0,542.0,319.37,240.05
2016,2,26,13,45,363.0,271.5,2.65,15.0,505.5,279.34,207.8
2016,2,26,14,0,312.0,274.0,2.8,15.0,469.0,244.2,180.79
2016,2,26,14,15,308.0,261.0,2.85,15.0,446.0,210.27,154.74
2016,2,26,14,30,304.0,248.0,2.9,15.0,423.0,177.04,133.23
2016,2,26,14,45,308.5,230.5,2.95,15.0,399.0,150.8,125.6
2016,2,26,15,0,313.0,213.0,3.0,15.0,375.0,141.76,118.2
2016,2,26,15,15,293.5,197.5,3.05,14.5,339.5,133.2,111.35
2016,2,26,15,30,274.0,182.0,3.1,14.0,304.0,124.37,104.2
2016,2,26,15,45,137.0,122.0,3.15,14.0,183.0,91.46,75.65
2016,2,26,16,0,0.0,62.0,3.2,14.0,62.0,51.36,40.32
2016,2,26,16,15,303.0,63.5,3.1,13.5,148.0,46.2,35.88
2016,2,26,16,30,606.0,65.0,3.0,13.0,234.0,50.61,39.9
2016,2,26,16,45,541.0,57.5,2.9,13.0,186.5,45.39,35.08
2016,2,26,17,0,476.0,50.0,2.8,13.0,139.0,40.11,30.05
2016,2,26,17,15,371.5,39.5,2.55,13.0,96.0,32.04,22.35
2016,2,26,17,30,267.0,29.0,2.3,13.0,53.0,23.86,13.37
2016,2,26,17,45,133.5,14.5,2.05,13.0,26.5,12.38,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,11.5,11.0,9.39,0.0
2016,2,27,7,0,0.0,22.0,2.0,12.0,22.0,18.78,0.0
2016,2,27,7,15,222.5,30.5,2.1,12.0,61.0,252.34,189.68
2016,2,27,7,30,445.0,39.0,2.2,12.0,100.0,438.6,359.01
2016,2,27,7,45,532.0,45.5,2.3,12.5,148.5,522.5,430.93
2016,2,27,8,0,619.0,52.0,2.4,13.0,197.0,607.65,500.1
2016,2,27,8,15,669.0,57.5,2.35,13.0,246.5,655.54,537.68
2016,2,27,8,30,719.0,63.0,2.3,13.0,296.0,708.52,577.29
2016,2,27,8,45,754.0,66.5,2.3,13.0,344.0,744.1,602.63
2016,2,27,9,0,789.0,70.0,2.3,13.0,392.0,776.78,625.15
2016,2,27,9,15,813.0,73.0,2.25,13.0,436.0,796.32,637.21
2016,2,27,9,30,837.0,76.0,2.2,13.0,480.0,812.36,646.63
2016,2,27,9,45,851.5,79.0,2.15,13.5,518.5,816.82,646.48
2016,2,27,10,0,866.0,82.0,2.1,14.0,557.0,809.87,638.36
2016,2,27,10,15,878.5,84.0,2.05,14.0,590.0,804.43,632.78
2016,2,27,10,30,891.0,86.0,2.0,14.0,623.0,795.26,624.68
2016,2,27,10,45,897.0,88.5,1.95,14.5,648.5,777.93,609.82
2016,2,27,11,0,903.0,91.0,1.9,15.0,674.0,757.06,592.71
2016,2,27,11,15,783.5,138.5,1.9,15.0,654.5,697.96,546.8
2016,2,27,11,30,664.0,186.0,1.9,15.0,635.0,631.9,495.36
2016,2,27,11,45,648.0,196.0,1.95,15.0,639.0,599.3,469.81
2016,2,27,12,0,632.0,206.0,2.0,15.0,643.0,565.47,442.65
2016,2,27,12,15,581.0,225.0,2.05,15.0,627.5,516.56,403.66
2016,2,27,12,30,530.0,244.0,2.1,15.0,612.0,473.17,368.48
2016,2,27,12,45,514.5,247.5,2.2,15.0,603.0,435.81,337.56
2016,2,27,13,0,499.0,251.0,2.3,15.0,594.0,398.68,306.21
2016,2,27,13,15,547.0,228.0,2.35,15.0,596.5,364.21,275.08
2016,2,27,13,30,595.0,205.0,2.4,15.0,599.0,324.73,238.79
2016,2,27,13,45,742.0,149.5,2.45,15.0,625.0,279.52,193.52
2016,2,27,14,0,889.0,94.0,2.5,15.0,651.0,229.19,143.75
2016,2,27,14,15,772.0,121.5,2.5,15.0,589.5,174.47,106.11
2016,2,27,14,30,655.0,149.0,2.5,15.0,528.0,129.86,84.87
2016,2,27,14,45,748.0,117.5,2.5,15.0,525.0,80.15,64.69
2016,2,27,15,0,841.0,86.0,2.5,15.0,522.0,68.02,54.31
2016,2,27,15,15,820.5,83.0,2.5,15.0,480.5,66.44,53.09
2016,2,27,15,30,800.0,80.0,2.5,15.0,439.0,64.86,51.85
2016,2,27,15,45,775.5,75.0,2.5,15.0,393.5,61.68,49.19
2016,2,27,16,0,751.0,70.0,2.5,15.0,348.0,58.41,46.42
2016,2,27,16,15,710.0,65.5,2.45,14.5,299.0,55.32,43.84
2016,2,27,16,30,669.0,61.0,2.4,14.0,250.0,47.94,37.36
2016,2,27,16,45,612.0,54.0,2.35,13.5,201.0,42.99,32.89
2016,2,27,17,0,555.0,47.0,2.3,13.0,152.0,37.96,28.19
2016,2,27,17,15,450.0,38.0,2.4,12.5,106.0,30.98,21.54
2016,2,27,17,30,345.0,29.0,2.5,12.0,60.0,23.98,13.86
2016,2,27,17,45,172.5,14.5,2.6,12.0,30.0,11.82,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,2.75,11.0,4.0,3.41,0.0
2016,2,28,7,0,0.0,8.0,2.8,11.0,8.0,6.57,0.0
2016,2,28,7,15,0.0,22.0,2.85,11.5,22.0,18.16,8.6
2016,2,28,7,30,0.0,36.0,2.9,12.0,36.0,30.74,20.26
2016,2,28,7,45,0.0,53.5,3.0,12.5,53.5,48.33,35.68
2016,2,28,8,0,0.0,71.0,3.1,13.0,71.0,65.14,50.3
2016,2,28,8,15,0.0,88.5,3.05,13.0,88.5,81.47,64.38
2016,2,28,8,30,0.0,106.0,3.0,13.0,106.0,97.45,77.96
2016,2,28,8,45,0.5,122.5,2.95,13.0,123.0,112.49,90.54
2016,2,28,9,0,1.0,139.0,2.9,13.0,140.0,127.37,102.84
2016,2,28,9,15,37.5,174.0,2.8,13.0,192.5,207.77,170.73
2016,2,28,9,30,74.0,209.0,2.7,13.0,245.0,274.05,225.28
2016,2,28,9,45,222.0,215.5,2.65,13.5,336.0,413.78,339.71
2016,2,28,10,0,370.0,222.0,2.6,14.0,427.0,549.42,445.24
2016,2,28,10,15,394.5,231.0,2.55,14.0,460.5,566.18,455.95
2016,2,28,10,30,419.0,240.0,2.5,14.0,494.0,594.61,475.77
2016,2,28,10,45,496.0,223.0,2.5,14.5,536.5,619.08,493.17
2016,2,28,11,0,573.0,206.0,2.5,15.0,579.0,637.93,505.92
2016,2,28,11,15,544.0,224.0,2.55,15.0,585.5,610.52,483.37
2016,2,28,11,30,515.0,242.0,2.6,15.0,592.0,582.07,460.27
2016,2,28,11,45,464.0,266.0,2.65,15.0,585.5,544.46,429.89
2016,2,28,12,0,413.0,290.0,2.7,15.0,579.0,501.81,395.74
2016,2,28,12,15,320.5,312.5,2.75,15.0,537.5,445.44,350.83
2016,2,28,12,30,228.0,335.0,2.8,15.0,496.0,391.83,308.26
2016,2,28,12,45,319.5,311.0,2.9,15.0,534.0,397.58,311.14
2016,2,28,13,0,411.0,287.0,3.0,15.0,572.0,391.7,303.29
2016,2,28,13,15,431.5,274.5,3.05,15.0,568.0,359.89,275.14
2016,2,28,13,30,452.0,262.0,3.1,15.0,564.0,325.37,244.31
2016,2,28,13,45,346.0,277.0,3.15,15.0,504.0,280.91,210.08
2016,2,28,14,0,240.0,292.0,3.2,15.0,444.0,249.9,188.58
2016,2,28,14,15,322.0,261.0,3.2,15.0,455.0,213.62,156.68
2016,2,28,14,30,404.0,230.0,3.2,15.0,466.0,174.42,127.71
2016,2,28,14,45,203.0,198.5,3.25,15.0,317.0,130.9,108.52
2016,2,28,15,0,2.0,167.0,3.3,15.0,168.0,130.49,108.49
2016,2,28,15,15,39.5,179.5,3.3,14.5,197.5,131.72,110.04
2016,2,28,15,30,77.0,192.0,3.3,14.0,227.0,137.93,115.95
2016,2,28,15,45,107.5,174.0,3.3,14.0,217.5,122.19,102.53
2016,2,28,16,0,138.0,156.0,3.3,14.0,208.0,111.23,93.19
2016,2,28,16,15,122.0,137.0,3.3,13.5,178.5,98.82,82.58
2016,2,28,16,30,106.0,118.0,3.3,13.0,149.0,86.07,71.46
2016,2,28,16,45,91.5,96.5,3.3,13.0,119.5,71.51,58.35
2016,2,28,17,0,77.0,75.0,3.3,13.0,90.0,56.55,44.67
2016,2,28,17,15,51.5,54.0,3.3,13.0,63.0,41.49,30.7
2016,2,28,17,30,26.0,33.0,3.3,13.0,36.0,26.39,16.03
2016,2,28,17,45,13.0,16.5,3.3,13.0,18.0,13.57,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,2.35,10.5,13.5,74.24,0.0
2016,2,29,7,0,189.0,18.0,2.4,11.0,27.0,193.92,15.08
2016,2,29,7,15,322.0,29.5,2.45,11.0,67.5,330.28,262.78
2016,2,29,7,30,455.0,41.0,2.5,11.0,108.0,453.98,375.54
2016,2,29,7,45,541.5,47.5,2.6,11.5,157.5,538.65,447.6
2016,2,29,8,0,628.0,54.0,2.7,12.0,207.0,624.57,516.96
2016,2,29,8,15,676.5,59.5,2.7,12.5,257.0,672.02,553.07
2016,2,29,8,30,725.0,65.0,2.7,13.0,307.0,724.25,591.12
2016,2,29,8,45,757.5,69.0,2.7,13.5,355.0,758.63,614.3
2016,2,29,9,0,790.0,73.0,2.7,14.0,403.0,790.06,634.64
2016,2,29,9,15,813.5,76.0,2.65,14.0,447.5,809.28,646.45
2016,2,29,9,30,837.0,79.0,2.6,14.0,492.0,824.98,655.64
2016,2,29,9,45,847.5,83.5,2.55,14.5,529.5,827.85,654.36
2016,2,29,10,0,858.0,88.0,2.5,15.0,567.0,826.98,650.63
2016,2,29,10,15,870.5,90.0,2.4,15.0,600.0,813.52,638.91
2016,2,29,10,30,883.0,92.0,2.3,15.0,633.0,804.28,630.51
2016,2,29,10,45,894.5,92.0,2.25,15.5,659.5,788.37,616.69
2016,2,29,11,0,906.0,92.0,2.2,16.0,686.0,768.79,600.52
2016,2,29,11,15,912.0,93.0,2.1,16.0,704.0,742.68,580.24
2016,2,29,11,30,918.0,94.0,2.0,16.0,722.0,713.21,556.21
2016,2,29,11,45,925.0,92.5,1.95,16.5,733.5,678.72,527.6
2016,2,29,12,0,932.0,91.0,1.9,17.0,745.0,641.1,496.27
2016,2,29,12,15,933.0,91.0,1.9,17.0,747.5,598.54,461.82
2016,2,29,12,30,934.0,91.0,1.9,17.0,750.0,553.55,424.61
2016,2,29,12,45,935.0,89.5,1.9,17.5,744.5,505.02,382.94
2016,2,29,13,0,936.0,88.0,1.9,18.0,739.0,454.5,338.67
2016,2,29,13,15,784.5,141.5,1.85,18.0,680.0,389.73,285.96
2016,2,29,13,30,633.0,195.0,1.8,18.0,621.0,333.88,241.57
2016,2,29,13,45,599.0,198.5,1.8,18.0,591.5,286.71,201.94
2016,2,29,14,0,565.0,202.0,1.8,18.0,562.0,241.53,165.23
2016,2,29,14,15,601.5,179.5,1.75,18.0,547.0,192.52,125.56
2016,2,29,14,30,638.0,157.0,1.7,18.0,532.0,138.43,89.28
2016,2,29,14,45,739.0,122.0,1.65,18.5,530.5,82.3,65.51
2016,2,29,15,0,840.0,87.0,1.6,19.0,529.0,68.38,53.68
2016,2,29,15,15,819.5,84.0,1.5,19.0,487.5,66.84,52.51
2016,2,29,15,30,799.0,81.0,1.4,19.0,446.0,65.29,51.33
2016,2,29,15,45,733.0,79.5,1.3,19.0,388.0,64.33,50.64
2016,2,29,16,0,667.0,78.0,1.2,19.0,330.0,58.22,45.46
2016,2,29,16,15,613.0,77.5,1.1,18.5,284.5,58.54,45.93
2016,2,29,16,30,559.0,77.0,1.0,18.0,239.0,59.19,46.62
2016,2,29,16,45,497.5,68.0,0.95,18.0,192.0,53.16,41.23
2016,2,29,17,0,436.0,59.0,0.9,18.0,145.0,47.01,35.57
2016,2,29,17,15,352.0,46.0,0.85,17.5,102.5,37.15,26.54
2016,2,29,17,30,268.0,33.0,0.8,17.0,60.0,27.02,16.71
2016,2,29,17,45,134.0,16.5,0.8,17.0,30.0,12.88,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.5,2.15,12.5,15.5,13.23,0.0
2016,3,1,7,0,0.0,31.0,2.3,13.0,31.0,44.97,8.37
2016,3,1,7,15,240.0,36.5,2.35,13.0,73.0,275.58,220.14
2016,3,1,7,30,480.0,42.0,2.4,13.0,115.0,476.64,391.53
2016,3,1,7,45,560.0,49.0,2.5,13.5,165.0,557.65,459.11
2016,3,1,8,0,640.0,56.0,2.6,14.0,215.0,639.58,524.34
2016,3,1,8,15,687.5,61.5,2.5,14.0,265.5,686.28,559.76
2016,3,1,8,30,735.0,67.0,2.4,14.0,316.0,737.94,597.21
2016,3,1,8,45,668.0,87.5,2.35,14.5,339.0,713.69,576.22
2016,3,1,9,0,601.0,108.0,2.3,15.0,362.0,678.99,547.81
2016,3,1,9,15,646.0,108.0,2.35,15.0,407.5,712.75,572.05
2016,3,1,9,30,691.0,108.0,2.4,15.0,453.0,743.2,593.0
2016,3,1,9,45,625.5,140.5,2.45,15.5,471.0,714.13,569.15
2016,3,1,10,0,560.0,173.0,2.5,16.0,489.0,673.8,536.11
2016,3,1,10,15,737.0,128.0,2.5,16.0,568.0,762.05,601.4
2016,3,1,10,30,914.0,83.0,2.5,16.0,647.0,821.64,642.26
2016,3,1,10,45,924.5,83.0,2.55,16.0,673.5,804.43,628.8
2016,3,1,11,0,935.0,83.0,2.6,16.0,700.0,783.5,613.47
2016,3,1,11,15,940.5,84.0,2.55,16.0,719.0,756.34,593.13
2016,3,1,11,30,946.0,85.0,2.5,16.0,738.0,725.78,568.68
2016,3,1,11,45,952.0,84.0,2.5,16.0,749.0,690.26,540.38
2016,3,1,12,0,958.0,83.0,2.5,16.0,760.0,651.59,509.13
2016,3,1,12,15,959.0,83.0,2.5,16.0,762.5,608.07,473.46
2016,3,1,12,30,960.0,83.0,2.5,16.0,765.0,562.04,434.95
2016,3,1,12,45,959.5,82.5,2.5,16.0,759.0,512.58,392.71
2016,3,1,13,0,959.0,82.0,2.5,16.0,753.0,461.16,347.73
2016,3,1,13,15,954.5,81.5,2.5,16.0,738.5,406.59,299.16
2016,3,1,13,30,950.0,81.0,2.5,16.0,724.0,350.9,248.82
2016,3,1,13,45,943.5,80.0,2.55,16.0,701.5,293.46,197.08
2016,3,1,14,0,937.0,79.0,2.6,16.0,679.0,235.6,146.53
2016,3,1,14,15,926.5,77.5,2.6,16.0,648.5,176.71,100.07
2016,3,1,14,30,916.0,76.0,2.6,16.0,618.0,118.34,64.73
2016,3,1,14,45,902.5,74.0,2.6,16.0,581.5,68.79,54.52
2016,3,1,15,0,889.0,72.0,2.6,16.0,545.0,67.22,53.34
2016,3,1,15,15,869.5,69.5,2.55,15.5,502.0,65.14,51.77
2016,3,1,15,30,850.0,67.0,2.5,15.0,459.0,62.97,50.12
2016,3,1,15,45,821.5,64.5,2.5,15.0,412.0,54.01,42.36
2016,3,1,16,0,793.0,62.0,2.5,15.0,365.0,52.35,41.02
2016,3,1,16,15,754.0,58.5,2.3,14.5,315.0,49.82,38.94
2016,3,1,16,30,715.0,55.0,2.1,14.0,265.0,47.3,36.8
2016,3,1,16,45,652.5,50.0,1.95,14.0,214.0,43.36,33.21
2016,3,1,17,0,590.0,45.0,1.8,14.0,163.0,39.46,29.51
2016,3,1,17,15,493.0,37.0,1.7,13.5,116.0,30.04,20.82
2016,3,1,17,30,396.0,29.0,1.6,13.0,69.0,23.81,14.49
2016,3,1,17,45,198.0,14.5,1.55,13.0,34.5,11.67,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,22.0,10.0,2.05,12.5,11.5,24.18,0.0
2016,3,2,7,0,44.0,20.0,2.2,13.0,23.0,63.95,24.51
2016,3,2,7,15,100.0,38.5,2.3,13.0,52.0,153.02,121.43
2016,3,2,7,30,156.0,57.0,2.4,13.0,81.0,220.95,183.33
2016,3,2,7,45,180.0,77.0,2.5,13.5,115.0,266.21,223.12
2016,3,2,8,0,204.0,97.0,2.6,14.0,149.0,310.63,260.77
2016,3,2,8,15,223.0,116.0,2.5,14.0,183.5,348.55,291.98
2016,3,2,8,30,242.0,135.0,2.4,14.0,218.0,385.48,321.36
2016,3,2,8,45,384.0,131.0,2.3,14.5,285.0,516.92,426.3
2016,3,2,9,0,526.0,127.0,2.2,15.0,352.0,630.18,511.96
2016,3,2,9,15,371.5,173.5,2.2,15.0,341.0,527.5,428.5
2016,3,2,9,30,217.0,220.0,2.2,15.0,330.0,425.03,344.74
2016,3,2,9,45,278.0,228.5,2.25,15.0,380.0,494.89,399.45
2016,3,2,10,0,339.0,237.0,2.3,15.0,430.0,544.51,436.96
2016,3,2,10,15,414.0,231.0,2.35,15.0,479.5,602.48,480.39
2016,3,2,10,30,489.0,225.0,2.4,15.0,529.0,640.66,508.59
2016,3,2,10,45,485.5,236.5,2.5,15.5,548.5,630.59,498.73
2016,3,2,11,0,482.0,248.0,2.6,16.0,568.0,618.29,487.56
2016,3,2,11,15,496.5,249.0,2.7,16.0,586.5,606.9,478.35
2016,3,2,11,30,511.0,250.0,2.8,16.0,605.0,592.73,466.86
2016,3,2,11,45,349.5,298.0,2.95,16.0,542.5,497.24,392.04
2016,3,2,12,0,188.0,346.0,3.1,16.0,480.0,414.21,326.31
2016,3,2,12,15,313.0,318.5,3.2,16.0,542.0,449.58,353.79
2016,3,2,12,30,438.0,291.0,3.3,16.0,604.0,471.2,368.7
2016,3,2,12,45,301.0,316.5,3.4,16.0,531.0,396.6,309.73
2016,3,2,13,0,164.0,342.0,3.5,16.0,458.0,336.61,263.14
2016,3,2,13,15,157.5,339.5,3.5,15.5,449.0,316.4,246.96
2016,3,2,13,30,151.0,337.0,3.5,15.0,440.0,296.5,230.85
2016,3,2,13,45,97.5,304.5,3.5,15.0,370.5,251.59,196.32
2016,3,2,14,0,44.0,272.0,3.5,15.0,301.0,210.05,165.16
2016,3,2,14,15,35.5,252.5,3.45,15.0,275.0,189.46,149.24
2016,3,2,14,30,27.0,233.0,3.4,15.0,249.0,179.76,142.41
2016,3,2,14,45,25.0,218.5,3.4,15.0,233.0,166.07,138.46
2016,3,2,15,0,23.0,204.0,3.4,15.0,217.0,155.63,129.89
2016,3,2,15,15,94.0,203.5,3.35,14.5,248.5,146.82,122.91
2016,3,2,15,30,165.0,203.0,3.3,14.0,280.0,140.26,117.81
2016,3,2,15,45,165.0,182.0,3.3,14.0,252.5,127.77,107.28
2016,3,2,16,0,165.0,161.0,3.3,14.0,225.0,114.84,96.27
2016,3,2,16,15,148.0,142.0,3.15,14.0,194.0,102.46,85.59
2016,3,2,16,30,131.0,123.0,3.0,14.0,163.0,89.75,74.44
2016,3,2,16,45,119.0,101.5,2.95,14.0,132.5,75.25,61.51
2016,3,2,17,0,107.0,80.0,2.9,14.0,102.0,60.34,47.99
2016,3,2,17,15,80.5,58.5,2.8,13.5,72.5,44.97,33.93
2016,3,2,17,30,54.0,37.0,2.7,13.0,43.0,29.21,19.17
2016,3,2,17,45,27.0,18.5,2.6,13.0,21.5,15.1,0.37
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
