Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,2.2,13.0,9.5,8.11,0.0
2016,3,3,7,0,0.0,19.0,2.2,13.0,19.0,15.7,3.2
2016,3,3,7,15,22.0,38.5,2.3,13.0,42.5,63.03,46.93
2016,3,3,7,30,44.0,58.0,2.4,13.0,66.0,103.2,83.04
2016,3,3,7,45,60.0,79.5,2.5,13.5,93.5,140.87,116.12
2016,3,3,8,0,76.0,101.0,2.6,14.0,121.0,177.53,147.67
2016,3,3,8,15,86.0,122.0,2.5,14.0,149.0,223.95,186.44
2016,3,3,8,30,96.0,143.0,2.4,14.0,177.0,253.95,210.93
2016,3,3,8,45,52.5,148.0,2.3,14.0,167.0,198.76,163.52
2016,3,3,9,0,9.0,153.0,2.2,14.0,157.0,147.68,119.24
2016,3,3,9,15,4.5,139.0,2.1,14.0,141.0,126.33,101.11
2016,3,3,9,30,0.0,125.0,2.0,14.0,125.0,107.35,84.9
2016,3,3,9,45,21.5,181.5,1.95,14.5,193.5,178.95,144.23
2016,3,3,10,0,43.0,238.0,1.9,15.0,262.0,266.73,214.47
2016,3,3,10,15,55.0,258.5,1.9,15.0,291.5,292.74,234.49
2016,3,3,10,30,67.0,279.0,1.9,15.0,321.0,317.45,253.49
2016,3,3,10,45,102.0,299.5,1.95,15.0,366.5,358.37,285.6
2016,3,3,11,0,137.0,320.0,2.0,15.0,412.0,408.63,324.16
2016,3,3,11,15,135.0,328.5,2.2,15.0,421.5,404.01,320.0
2016,3,3,11,30,133.0,337.0,2.4,15.0,431.0,398.75,315.62
2016,3,3,11,45,134.5,340.0,2.6,15.0,436.0,390.21,308.78
2016,3,3,12,0,136.0,343.0,2.8,15.0,441.0,381.05,301.4
2016,3,3,12,15,94.0,330.5,2.7,14.5,398.5,329.9,261.2
2016,3,3,12,30,52.0,318.0,2.6,14.0,356.0,289.16,229.2
2016,3,3,12,45,73.0,326.5,2.55,14.0,379.0,298.05,235.89
2016,3,3,13,0,94.0,335.0,2.5,14.0,402.0,304.03,239.8
2016,3,3,13,15,95.0,327.5,2.4,14.0,394.0,288.5,226.84
2016,3,3,13,30,96.0,320.0,2.3,14.0,386.0,272.86,213.81
2016,3,3,13,45,54.5,273.0,2.25,14.0,310.5,220.72,173.4
2016,3,3,14,0,13.0,226.0,2.2,14.0,235.0,180.67,143.04
2016,3,3,14,15,14.5,222.0,2.1,14.0,231.5,175.21,138.84
2016,3,3,14,30,16.0,218.0,2.0,14.0,228.0,169.35,134.44
2016,3,3,14,45,156.0,223.5,1.95,14.5,308.5,153.07,127.3
2016,3,3,15,0,296.0,229.0,1.9,15.0,389.0,149.82,124.62
2016,3,3,15,15,159.5,203.5,1.9,14.5,289.0,141.36,117.94
2016,3,3,15,30,23.0,178.0,1.9,14.0,189.0,136.44,114.26
2016,3,3,15,45,15.5,158.0,1.9,14.0,165.0,121.94,102.02
2016,3,3,16,0,8.0,138.0,1.9,14.0,141.0,107.26,89.5
2016,3,3,16,15,4.0,120.5,1.75,14.0,122.0,94.13,78.17
2016,3,3,16,30,0.0,103.0,1.6,14.0,103.0,80.88,66.57
2016,3,3,16,45,0.0,83.5,1.5,14.0,83.5,66.17,53.48
2016,3,3,17,0,0.0,64.0,1.4,14.0,64.0,51.29,40.04
2016,3,3,17,15,0.0,45.5,1.3,14.0,45.5,36.95,26.91
2016,3,3,17,30,0.0,27.0,1.2,14.0,27.0,22.31,13.38
2016,3,3,17,45,0.0,13.5,1.2,14.0,13.5,11.12,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.75,12.5,8.5,7.26,0.0
2016,3,4,7,0,0.0,17.0,1.9,13.0,17.0,14.02,3.3
2016,3,4,7,15,0.0,35.5,2.05,13.0,35.5,32.84,21.55
2016,3,4,7,30,0.0,54.0,2.2,13.0,54.0,51.84,38.37
2016,3,4,7,45,5.0,74.5,2.35,13.5,76.0,76.5,59.92
2016,3,4,8,0,10.0,95.0,2.5,14.0,98.0,100.42,80.54
2016,3,4,8,15,16.5,114.0,2.65,14.0,119.5,123.27,100.12
2016,3,4,8,30,23.0,133.0,2.8,14.0,141.0,145.94,119.24
2016,3,4,8,45,48.0,158.5,2.95,14.5,178.5,208.0,171.07
2016,3,4,9,0,73.0,184.0,3.1,15.0,216.0,254.99,209.38
2016,3,4,9,15,36.5,153.0,3.3,15.0,169.0,180.59,146.78
2016,3,4,9,30,0.0,122.0,3.5,15.0,122.0,104.42,82.14
2016,3,4,9,45,0.0,108.0,3.7,15.0,108.0,90.94,70.8
2016,3,4,10,0,0.0,94.0,3.9,15.0,94.0,78.3,60.12
2016,3,4,10,15,3.0,146.5,3.9,15.0,148.5,127.37,100.71
2016,3,4,10,30,6.0,199.0,3.9,15.0,203.0,176.89,141.02
2016,3,4,10,45,3.0,153.5,3.95,15.0,155.5,132.38,104.33
2016,3,4,11,0,0.0,108.0,4.0,15.0,108.0,90.25,69.53
2016,3,4,11,15,0.0,68.0,4.0,15.0,68.0,56.57,41.6
2016,3,4,11,30,0.0,28.0,4.0,15.0,28.0,23.24,13.81
2016,3,4,11,45,0.0,68.5,4.05,15.0,68.5,57.01,41.93
2016,3,4,12,0,0.0,109.0,4.1,15.0,109.0,90.9,69.9
2016,3,4,12,15,0.0,115.5,4.2,15.0,115.5,96.25,74.26
2016,3,4,12,30,0.0,122.0,4.3,15.0,122.0,101.52,78.59
2016,3,4,12,45,19.5,211.0,4.4,15.0,225.0,182.57,144.61
2016,3,4,13,0,39.0,300.0,4.5,15.0,328.0,255.74,202.9
2016,3,4,13,15,39.5,293.5,4.45,15.0,321.0,244.67,193.68
2016,3,4,13,30,40.0,287.0,4.4,15.0,314.0,233.61,184.64
2016,3,4,13,45,76.5,297.0,4.35,15.0,347.5,242.32,190.14
2016,3,4,14,0,113.0,307.0,4.3,15.0,381.0,245.52,190.87
2016,3,4,14,15,97.5,289.5,4.1,15.0,351.5,220.3,171.41
2016,3,4,14,30,82.0,272.0,3.9,15.0,322.0,197.28,154.68
2016,3,4,14,45,41.0,195.0,3.75,15.0,220.0,143.17,118.84
2016,3,4,15,0,0.0,118.0,3.6,15.0,118.0,96.06,78.55
2016,3,4,15,15,0.0,109.5,3.55,14.5,109.5,89.39,73.14
2016,3,4,15,30,0.0,101.0,3.5,14.0,101.0,82.67,67.6
2016,3,4,15,45,0.0,64.5,3.5,14.0,64.5,53.46,42.0
2016,3,4,16,0,0.0,28.0,3.5,14.0,28.0,23.11,15.06
2016,3,4,16,15,0.0,24.0,3.6,14.0,24.0,19.79,12.13
2016,3,4,16,30,0.0,20.0,3.7,14.0,20.0,16.47,9.17
2016,3,4,16,45,0.0,16.0,3.8,14.0,16.0,13.16,6.18
2016,3,4,17,0,0.0,12.0,3.9,14.0,12.0,9.86,3.16
2016,3,4,17,15,0.0,8.5,4.05,14.0,8.5,6.98,0.51
2016,3,4,17,30,0.0,5.0,4.2,14.0,5.0,4.1,0.0
2016,3,4,17,45,0.0,2.5,4.35,14.0,2.5,2.05,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,5.65,14.0,8.0,6.83,0.0
2016,3,5,7,0,0.0,16.0,6.0,14.0,16.0,13.19,3.4
2016,3,5,7,15,0.0,33.0,6.25,14.0,33.0,28.4,17.84
2016,3,5,7,30,0.0,50.0,6.5,14.0,50.0,45.51,32.89
2016,3,5,7,45,0.0,69.0,6.75,14.5,69.0,64.31,49.2
2016,3,5,8,0,0.0,88.0,7.0,15.0,88.0,82.4,64.69
2016,3,5,8,15,2.5,107.0,7.0,15.0,107.5,102.17,81.58
2016,3,5,8,30,5.0,126.0,7.0,15.0,127.0,121.64,97.99
2016,3,5,8,45,2.5,108.5,7.0,15.0,109.0,97.14,77.0
2016,3,5,9,0,0.0,91.0,7.0,15.0,91.0,76.58,59.35
2016,3,5,9,15,0.0,77.5,7.0,15.0,77.5,64.33,48.86
2016,3,5,9,30,0.0,64.0,7.0,15.0,64.0,53.08,39.25
2016,3,5,9,45,1.5,121.0,7.05,15.5,122.0,104.02,81.7
2016,3,5,10,0,3.0,178.0,7.1,16.0,180.0,157.66,125.64
2016,3,5,10,15,7.5,199.0,7.3,16.0,204.0,179.67,143.53
2016,3,5,10,30,12.0,220.0,7.5,16.0,228.0,201.15,160.91
2016,3,5,10,45,6.0,158.5,7.75,16.0,162.5,139.11,109.82
2016,3,5,11,0,0.0,97.0,8.0,16.0,97.0,80.86,61.57
2016,3,5,11,15,4.0,157.0,8.1,16.0,160.0,135.07,106.21
2016,3,5,11,30,8.0,217.0,8.2,16.0,223.0,188.87,150.03
2016,3,5,11,45,34.5,272.5,8.3,16.5,298.0,258.74,206.44
2016,3,5,12,0,61.0,328.0,8.4,17.0,373.0,317.39,252.87
2016,3,5,12,15,77.5,337.5,8.5,16.5,394.5,326.87,260.63
2016,3,5,12,30,94.0,347.0,8.6,16.0,416.0,334.1,266.49
2016,3,5,12,45,47.0,207.5,8.7,16.0,242.0,192.97,152.83
2016,3,5,13,0,0.0,68.0,8.8,16.0,68.0,56.6,41.35
2016,3,5,13,15,0.0,67.0,9.25,15.5,67.0,55.75,40.79
2016,3,5,13,30,0.0,66.0,9.7,15.0,66.0,54.9,40.21
2016,3,5,13,45,0.0,48.0,10.15,15.0,48.0,39.87,27.72
2016,3,5,14,0,0.0,30.0,10.6,15.0,30.0,24.88,15.21
2016,3,5,14,15,0.0,31.5,11.15,15.0,31.5,26.11,16.28
2016,3,5,14,30,0.0,33.0,11.7,15.0,33.0,27.34,17.35
2016,3,5,14,45,0.0,30.5,12.3,15.0,30.5,25.25,16.57
2016,3,5,15,0,0.0,28.0,12.9,15.0,28.0,23.16,14.78
2016,3,5,15,15,0.0,18.5,13.1,15.0,18.5,15.28,7.86
2016,3,5,15,30,0.0,9.0,13.3,15.0,9.0,7.42,0.92
2016,3,5,15,45,0.0,8.5,13.5,15.0,8.5,7.0,0.57
2016,3,5,16,0,0.0,8.0,13.7,15.0,8.0,6.59,0.21
2016,3,5,16,15,0.0,6.5,13.65,15.0,6.5,5.35,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,13.35,14.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,13.1,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,12.85,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,4.8,12.0,21.5,58.33,0.0
2016,3,6,7,0,122.0,33.0,4.8,12.0,43.0,168.2,119.54
2016,3,6,7,15,237.0,49.0,4.95,12.0,85.5,294.51,243.7
2016,3,6,7,30,352.0,65.0,5.1,12.0,128.0,409.21,345.76
2016,3,6,7,45,425.5,76.5,5.25,12.5,176.5,487.34,413.15
2016,3,6,8,0,499.0,88.0,5.4,13.0,225.0,567.06,478.89
2016,3,6,8,15,552.0,96.0,5.45,13.0,275.0,631.23,530.46
2016,3,6,8,30,605.0,104.0,5.5,13.0,325.0,689.89,576.12
2016,3,6,8,45,640.5,110.5,5.6,13.0,372.5,729.32,605.82
2016,3,6,9,0,676.0,117.0,5.7,13.0,420.0,765.91,632.85
2016,3,6,9,15,702.5,121.5,5.65,13.0,464.0,789.17,648.66
2016,3,6,9,30,729.0,126.0,5.6,13.0,508.0,809.01,661.78
2016,3,6,9,45,751.0,128.5,5.6,13.0,547.0,819.07,667.69
2016,3,6,10,0,773.0,131.0,5.6,13.0,586.0,825.4,670.93
2016,3,6,10,15,787.0,134.0,5.5,13.0,619.0,821.78,666.32
2016,3,6,10,30,801.0,137.0,5.4,13.0,652.0,814.42,659.11
2016,3,6,10,45,816.5,136.5,5.35,13.0,678.5,796.99,644.75
2016,3,6,11,0,832.0,136.0,5.3,13.0,705.0,780.29,630.99
2016,3,6,11,15,639.5,211.0,5.35,13.0,655.0,684.63,553.06
2016,3,6,11,30,447.0,286.0,5.4,13.0,605.0,586.7,473.25
2016,3,6,11,45,510.0,265.0,5.45,13.5,634.0,583.67,469.9
2016,3,6,12,0,573.0,244.0,5.5,14.0,663.0,574.75,461.03
2016,3,6,12,15,370.5,302.0,5.65,14.0,573.0,471.14,377.07
2016,3,6,12,30,168.0,360.0,5.8,14.0,483.0,385.27,307.44
2016,3,6,12,45,96.0,318.5,5.95,14.0,388.5,303.21,241.95
2016,3,6,13,0,24.0,277.0,6.1,14.0,294.0,234.19,186.84
2016,3,6,13,15,23.0,272.0,6.25,14.0,288.0,226.67,180.82
2016,3,6,13,30,22.0,267.0,6.4,14.0,282.0,219.22,174.8
2016,3,6,13,45,111.0,290.5,6.55,14.0,364.5,242.57,190.55
2016,3,6,14,0,200.0,314.0,6.7,14.0,447.0,261.19,201.36
2016,3,6,14,15,180.0,300.0,6.8,13.5,416.0,231.02,178.12
2016,3,6,14,30,160.0,286.0,6.9,13.0,385.0,203.41,158.65
2016,3,6,14,45,114.0,263.0,7.05,13.0,331.0,173.41,146.23
2016,3,6,15,0,68.0,240.0,7.2,13.0,277.0,168.28,142.18
2016,3,6,15,15,35.5,199.5,7.3,13.0,219.0,144.24,121.64
2016,3,6,15,30,3.0,159.0,7.4,13.0,161.0,124.06,104.31
2016,3,6,15,45,3.0,148.0,7.5,13.0,150.0,115.54,97.12
2016,3,6,16,0,3.0,137.0,7.6,13.0,139.0,106.91,89.76
2016,3,6,16,15,1.5,119.0,7.65,13.0,120.0,93.44,78.02
2016,3,6,16,30,0.0,101.0,7.7,13.0,101.0,79.84,66.01
2016,3,6,16,45,0.0,81.0,7.8,13.0,81.0,64.72,52.46
2016,3,6,17,0,0.0,61.0,7.9,13.0,61.0,49.4,38.55
2016,3,6,17,15,0.0,44.0,7.95,12.5,44.0,36.06,26.35
2016,3,6,17,30,0.0,27.0,8.0,12.0,27.0,22.3,13.67
2016,3,6,17,45,0.0,13.5,8.1,12.0,13.5,11.11,1.89
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,136.0,14.5,4.8,10.0,25.5,111.53,0.0
2016,3,7,7,0,272.0,29.0,5.0,10.0,51.0,293.17,221.74
2016,3,7,7,15,387.0,39.5,5.2,10.0,96.0,401.56,335.99
2016,3,7,7,30,502.0,50.0,5.4,10.0,141.0,515.4,436.83
2016,3,7,7,45,559.0,59.0,5.65,10.0,190.5,582.44,495.81
2016,3,7,8,0,616.0,68.0,5.9,10.0,240.0,649.34,552.22
2016,3,7,8,15,662.5,73.5,5.95,10.0,290.5,701.69,594.3
2016,3,7,8,30,709.0,79.0,6.0,10.0,341.0,752.28,633.59
2016,3,7,8,45,740.0,83.5,6.05,10.0,389.0,785.66,658.37
2016,3,7,9,0,771.0,88.0,6.1,10.0,437.0,811.24,676.65
2016,3,7,9,15,794.5,91.0,6.1,10.0,481.5,830.63,689.75
2016,3,7,9,30,818.0,94.0,6.1,10.0,526.0,846.44,700.04
2016,3,7,9,45,409.0,67.0,6.1,10.5,283.0,450.57,381.63
2016,3,7,10,0,0.0,40.0,6.1,11.0,40.0,33.15,22.61
2016,3,7,10,15,0.0,27.0,6.2,11.0,27.0,22.37,13.44
2016,3,7,10,30,0.0,14.0,6.3,11.0,14.0,11.59,4.23
2016,3,7,10,45,0.0,22.0,6.4,11.0,22.0,18.24,9.87
2016,3,7,11,0,0.0,30.0,6.5,11.0,30.0,24.89,15.5
2016,3,7,11,15,1.0,100.0,6.65,11.0,100.5,84.15,65.49
2016,3,7,11,30,2.0,170.0,6.8,11.0,171.0,144.28,115.61
2016,3,7,11,45,202.5,243.5,6.95,11.5,392.5,357.28,293.27
2016,3,7,12,0,403.0,317.0,7.1,12.0,614.0,528.51,429.53
2016,3,7,12,15,419.5,310.0,7.25,12.0,619.5,510.56,413.38
2016,3,7,12,30,436.0,303.0,7.4,12.0,625.0,484.8,391.06
2016,3,7,12,45,529.0,264.5,7.6,12.0,651.5,468.52,375.55
2016,3,7,13,0,622.0,226.0,7.8,12.0,678.0,444.4,351.99
2016,3,7,13,15,568.5,239.0,7.85,12.0,646.0,393.04,307.04
2016,3,7,13,30,515.0,252.0,7.9,12.0,614.0,347.06,266.77
2016,3,7,13,45,456.0,264.5,7.95,12.0,578.0,303.89,229.79
2016,3,7,14,0,397.0,277.0,8.0,12.0,542.0,271.42,203.1
2016,3,7,14,15,204.5,244.5,8.0,12.0,381.0,202.49,154.73
2016,3,7,14,30,12.0,212.0,8.0,12.0,220.0,165.77,133.38
2016,3,7,14,45,6.0,112.5,8.05,12.5,116.5,92.42,75.98
2016,3,7,15,0,0.0,13.0,8.1,13.0,13.0,10.74,3.89
2016,3,7,15,15,0.0,35.5,8.0,13.0,35.5,29.37,20.5
2016,3,7,15,30,0.0,58.0,7.9,13.0,58.0,48.06,37.2
2016,3,7,15,45,348.0,75.5,7.85,13.0,216.5,50.58,39.57
2016,3,7,16,0,696.0,93.0,7.8,13.0,375.0,68.56,55.72
2016,3,7,16,15,654.0,87.5,7.7,12.5,325.0,65.61,53.33
2016,3,7,16,30,612.0,82.0,7.6,12.0,275.0,62.65,50.85
2016,3,7,16,45,546.5,74.5,7.5,12.0,224.5,57.88,46.55
2016,3,7,17,0,481.0,67.0,7.4,12.0,174.0,53.1,42.05
2016,3,7,17,15,384.5,55.5,7.35,11.5,127.0,44.67,34.15
2016,3,7,17,30,288.0,44.0,7.3,11.0,80.0,33.88,23.88
2016,3,7,17,45,156.5,27.5,7.3,11.0,45.5,21.28,9.63
2016,3,7,18,0,25.0,11.0,7.3,11.0,11.0,9.39,0.0
2016,3,7,18,15,12.5,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,140.5,15.5,4.0,10.5,27.5,150.47,0.0
2016,3,8,7,0,281.0,31.0,4.0,11.0,55.0,302.91,233.8
2016,3,8,7,15,392.0,42.0,3.95,11.0,101.0,409.87,340.77
2016,3,8,7,30,503.0,53.0,3.9,11.0,147.0,521.78,437.49
2016,3,8,7,45,561.5,62.0,3.9,11.5,197.0,590.41,494.61
2016,3,8,8,0,620.0,71.0,3.9,12.0,247.0,658.84,548.62
2016,3,8,8,15,664.0,76.5,3.8,12.0,297.0,709.28,586.94
2016,3,8,8,30,708.0,82.0,3.7,12.0,347.0,757.82,622.35
2016,3,8,8,45,725.0,90.5,3.65,12.0,393.0,784.11,640.13
2016,3,8,9,0,742.0,99.0,3.6,12.0,439.0,807.27,655.3
2016,3,8,9,15,763.5,102.5,3.5,12.0,482.0,824.85,665.85
2016,3,8,9,30,785.0,106.0,3.4,12.0,525.0,834.01,670.15
2016,3,8,9,45,496.0,190.5,3.3,12.0,462.0,663.38,538.06
2016,3,8,10,0,207.0,275.0,3.2,12.0,399.0,462.22,375.53
2016,3,8,10,15,172.0,292.0,3.15,12.0,398.5,440.9,357.66
2016,3,8,10,30,137.0,309.0,3.1,12.0,398.0,419.7,339.14
2016,3,8,10,45,133.0,321.0,3.05,12.0,410.5,418.25,337.08
2016,3,8,11,0,129.0,333.0,3.0,12.0,423.0,416.12,334.45
2016,3,8,11,15,124.0,341.0,2.9,12.0,429.5,408.79,327.78
2016,3,8,11,30,119.0,349.0,2.8,12.0,436.0,401.08,320.89
2016,3,8,11,45,111.0,352.0,2.75,12.0,434.0,378.87,302.87
2016,3,8,12,0,103.0,355.0,2.7,12.0,432.0,366.36,292.45
2016,3,8,12,15,115.5,358.5,2.7,12.0,444.5,370.42,295.2
2016,3,8,12,30,128.0,362.0,2.7,12.0,457.0,366.77,291.73
2016,3,8,12,45,68.0,292.0,2.75,12.0,342.5,269.92,215.13
2016,3,8,13,0,8.0,222.0,2.8,12.0,228.0,184.74,147.2
2016,3,8,13,15,43.0,274.5,2.9,12.0,305.0,232.75,185.59
2016,3,8,13,30,78.0,327.0,3.0,12.0,382.0,273.74,217.12
2016,3,8,13,45,97.5,322.0,3.2,12.0,389.0,265.28,209.23
2016,3,8,14,0,117.0,317.0,3.4,12.0,396.0,247.63,193.94
2016,3,8,14,15,111.0,301.5,3.3,12.0,373.5,231.06,180.95
2016,3,8,14,30,105.0,286.0,3.2,12.0,351.0,208.76,164.37
2016,3,8,14,45,56.0,236.0,3.15,12.0,271.0,168.06,141.38
2016,3,8,15,0,7.0,186.0,3.1,12.0,191.0,144.4,121.38
2016,3,8,15,15,3.5,134.0,2.8,11.5,136.5,107.59,89.81
2016,3,8,15,30,0.0,82.0,2.5,11.0,82.0,68.1,55.35
2016,3,8,15,45,31.0,124.5,2.25,11.0,137.0,96.41,80.7
2016,3,8,16,0,62.0,167.0,2.0,11.0,192.0,121.87,103.38
2016,3,8,16,15,56.5,146.5,1.65,10.5,167.0,108.11,91.56
2016,3,8,16,30,51.0,126.0,1.3,10.0,142.0,94.05,79.34
2016,3,8,16,45,42.0,104.5,1.0,10.0,116.5,79.05,65.92
2016,3,8,17,0,33.0,83.0,0.7,10.0,91.0,63.75,51.99
2016,3,8,17,15,19.5,62.5,1.05,10.0,67.0,48.75,38.11
2016,3,8,17,30,6.0,42.0,1.4,10.0,43.0,33.7,23.98
2016,3,8,17,45,3.0,24.5,1.75,10.0,25.0,19.99,9.39
2016,3,8,18,0,0.0,7.0,2.1,10.0,7.0,5.97,0.0
2016,3,8,18,15,0.0,3.5,2.2,10.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,12.0,3.0,2.46,0.0
2016,3,9,7,0,0.0,6.0,4.4,12.0,6.0,4.92,0.0
2016,3,9,7,15,0.0,11.0,4.4,12.0,11.0,9.03,1.98
2016,3,9,7,30,0.0,16.0,4.4,12.0,16.0,13.16,5.66
2016,3,9,7,45,0.0,22.0,4.4,12.5,22.0,18.11,10.01
2016,3,9,8,0,0.0,28.0,4.4,13.0,28.0,23.08,14.31
2016,3,9,8,15,0.0,33.5,4.3,13.0,33.5,27.65,18.24
2016,3,9,8,30,0.0,39.0,4.2,13.0,39.0,32.22,22.13
2016,3,9,8,45,55.5,120.0,4.1,13.0,145.5,165.77,137.6
2016,3,9,9,0,111.0,201.0,4.0,13.0,252.0,325.87,270.16
2016,3,9,9,15,102.0,219.5,3.9,13.0,270.5,314.98,259.66
2016,3,9,9,30,93.0,238.0,3.8,13.0,289.0,321.52,263.68
2016,3,9,9,45,49.5,214.5,3.75,13.5,242.0,250.57,203.85
2016,3,9,10,0,6.0,191.0,3.7,14.0,195.0,172.09,137.72
2016,3,9,10,15,85.5,251.5,3.7,14.0,308.0,309.82,251.39
2016,3,9,10,30,165.0,312.0,3.7,14.0,421.0,445.69,358.9
2016,3,9,10,45,125.5,319.0,3.7,14.5,403.5,410.43,328.44
2016,3,9,11,0,86.0,326.0,3.7,15.0,386.0,364.19,290.33
2016,3,9,11,15,55.0,302.5,3.7,15.0,341.0,311.32,247.9
2016,3,9,11,30,24.0,279.0,3.7,15.0,296.0,253.79,201.54
2016,3,9,11,45,17.0,255.0,3.75,15.0,267.5,225.82,179.11
2016,3,9,12,0,10.0,231.0,3.8,15.0,239.0,199.22,157.65
2016,3,9,12,15,15.0,254.0,3.8,15.0,266.0,219.5,173.89
2016,3,9,12,30,20.0,277.0,3.8,15.0,293.0,238.58,188.98
2016,3,9,12,45,35.5,300.5,3.85,15.5,327.0,261.29,206.47
2016,3,9,13,0,51.0,324.0,3.9,16.0,361.0,279.37,219.95
2016,3,9,13,15,41.0,305.5,3.9,16.0,335.0,254.66,200.31
2016,3,9,13,30,31.0,287.0,3.9,16.0,309.0,231.69,182.22
2016,3,9,13,45,40.5,289.0,3.9,16.0,317.0,229.27,179.94
2016,3,9,14,0,50.0,291.0,3.9,16.0,325.0,225.18,176.24
2016,3,9,14,15,81.0,290.5,3.9,15.5,342.5,220.83,171.91
2016,3,9,14,30,112.0,290.0,3.9,15.0,360.0,212.05,165.04
2016,3,9,14,45,137.5,273.5,3.9,15.0,354.5,180.82,150.73
2016,3,9,15,0,163.0,257.0,3.9,15.0,349.0,170.57,142.41
2016,3,9,15,15,88.5,217.0,3.85,15.0,266.5,155.28,129.72
2016,3,9,15,30,14.0,177.0,3.8,15.0,184.0,136.5,113.92
2016,3,9,15,45,25.5,169.0,3.8,15.0,180.0,130.05,108.69
2016,3,9,16,0,37.0,161.0,3.8,15.0,176.0,118.28,98.77
2016,3,9,16,15,31.0,141.5,3.65,14.5,153.5,105.06,87.63
2016,3,9,16,30,25.0,122.0,3.5,14.0,131.0,91.56,76.04
2016,3,9,16,45,19.0,102.0,3.35,14.0,108.0,79.5,65.37
2016,3,9,17,0,13.0,82.0,3.2,14.0,85.0,64.38,51.76
2016,3,9,17,15,6.5,61.5,3.15,14.0,63.0,48.8,37.54
2016,3,9,17,30,0.0,41.0,3.1,14.0,41.0,33.06,23.04
2016,3,9,17,45,0.0,24.0,3.1,14.0,24.0,19.68,9.38
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,3.15,13.5,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,6.05,13.5,15.0,12.38,0.0
2016,3,10,7,0,0.0,30.0,6.2,14.0,30.0,27.81,16.56
2016,3,10,7,15,12.0,51.0,6.3,14.0,53.5,60.85,45.85
2016,3,10,7,30,24.0,72.0,6.4,14.0,77.0,102.96,82.75
2016,3,10,7,45,33.5,93.0,6.5,14.5,102.0,133.41,109.28
2016,3,10,8,0,43.0,114.0,6.6,15.0,127.0,163.19,134.72
2016,3,10,8,15,51.0,134.5,6.8,15.0,152.5,190.44,157.75
2016,3,10,8,30,59.0,155.0,7.0,15.0,178.0,217.24,180.03
2016,3,10,8,45,29.5,95.5,7.2,15.0,107.0,115.5,93.52
2016,3,10,9,0,0.0,36.0,7.4,15.0,36.0,29.76,19.65
2016,3,10,9,15,8.5,117.5,7.4,15.0,122.0,108.01,85.82
2016,3,10,9,30,17.0,199.0,7.4,15.0,208.0,194.21,157.31
2016,3,10,9,45,8.5,118.0,7.4,15.0,122.5,107.17,84.56
2016,3,10,10,0,0.0,37.0,7.4,15.0,37.0,30.66,20.15
2016,3,10,10,15,0.0,28.0,7.3,15.0,28.0,23.2,13.85
2016,3,10,10,30,0.0,19.0,7.2,15.0,19.0,15.74,7.56
2016,3,10,10,45,0.0,78.0,7.1,15.0,78.0,64.92,48.59
2016,3,10,11,0,0.0,137.0,7.0,15.0,137.0,115.18,90.06
2016,3,10,11,15,4.0,179.0,6.85,15.0,182.5,154.07,121.92
2016,3,10,11,30,8.0,221.0,6.7,15.0,228.0,192.26,152.93
2016,3,10,11,45,8.5,223.5,6.6,15.0,230.5,193.39,153.68
2016,3,10,12,0,9.0,226.0,6.5,15.0,233.0,194.42,154.4
2016,3,10,12,15,4.5,174.0,6.35,15.0,177.5,147.4,116.06
2016,3,10,12,30,0.0,122.0,6.2,15.0,122.0,101.56,78.52
2016,3,10,12,45,0.0,122.5,6.05,15.0,122.5,101.84,78.79
2016,3,10,13,0,0.0,123.0,5.9,15.0,123.0,102.1,79.04
2016,3,10,13,15,0.0,121.5,5.65,15.0,121.5,100.73,77.96
2016,3,10,13,30,0.0,120.0,5.4,15.0,120.0,99.37,76.9
2016,3,10,13,45,0.0,76.5,5.2,15.0,76.5,63.68,47.48
2016,3,10,14,0,0.0,33.0,5.0,15.0,33.0,27.38,17.3
2016,3,10,14,15,0.0,38.5,4.8,15.0,38.5,31.94,21.17
2016,3,10,14,30,0.0,44.0,4.6,15.0,44.0,36.5,25.04
2016,3,10,14,45,0.0,28.0,4.45,15.0,28.0,23.19,13.91
2016,3,10,15,0,0.0,12.0,4.3,15.0,12.0,9.92,3.1
2016,3,10,15,15,0.0,43.5,4.2,15.0,43.5,36.02,26.19
2016,3,10,15,30,0.0,75.0,4.1,15.0,75.0,62.25,49.37
2016,3,10,15,45,0.0,71.0,4.05,15.0,71.0,58.89,46.55
2016,3,10,16,0,0.0,67.0,4.0,15.0,67.0,55.54,43.73
2016,3,10,16,15,0.0,58.0,4.0,14.5,58.0,48.02,37.27
2016,3,10,16,30,0.0,49.0,4.0,14.0,49.0,40.52,30.72
2016,3,10,16,45,0.0,40.5,4.0,14.0,40.5,33.45,24.39
2016,3,10,17,0,0.0,32.0,4.0,14.0,32.0,26.4,18.0
2016,3,10,17,15,0.0,23.5,4.2,14.0,23.5,19.36,11.54
2016,3,10,17,30,0.0,15.0,4.4,14.0,15.0,12.33,5.09
2016,3,10,17,45,0.0,8.5,4.6,14.0,8.5,6.98,0.0
2016,3,10,18,0,0.0,2.0,4.8,14.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,4.95,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,10.85,13.0,6.0,4.92,0.0
2016,3,11,7,0,0.0,12.0,10.9,13.0,12.0,9.86,2.33
2016,3,11,7,15,0.0,20.5,10.5,13.0,20.5,16.88,8.6
2016,3,11,7,30,0.0,29.0,10.1,13.0,29.0,23.91,14.83
2016,3,11,7,45,0.0,39.0,9.75,13.0,39.0,32.21,22.1
2016,3,11,8,0,0.0,49.0,9.4,13.0,49.0,40.52,29.3
2016,3,11,8,15,0.0,58.5,9.25,12.5,58.5,48.44,36.15
2016,3,11,8,30,0.0,68.0,9.1,12.0,68.0,56.37,42.96
2016,3,11,8,45,7.5,120.0,8.95,12.0,123.5,112.16,90.81
2016,3,11,9,0,15.0,172.0,8.8,12.0,179.0,170.75,140.33
2016,3,11,9,15,7.5,129.5,8.55,12.0,133.0,118.5,95.56
2016,3,11,9,30,0.0,87.0,8.3,12.0,87.0,72.32,55.95
2016,3,11,9,45,108.5,185.0,8.05,12.5,252.0,286.28,238.23
2016,3,11,10,0,217.0,283.0,7.8,13.0,417.0,480.37,396.56
2016,3,11,10,15,118.0,264.5,7.75,13.0,338.0,366.72,301.02
2016,3,11,10,30,19.0,246.0,7.7,13.0,259.0,230.6,186.64
2016,3,11,10,45,23.0,262.5,7.7,13.5,279.0,246.52,199.18
2016,3,11,11,0,27.0,279.0,7.7,14.0,299.0,273.57,220.48
2016,3,11,11,15,35.5,298.5,7.7,14.0,325.0,293.21,236.18
2016,3,11,11,30,44.0,318.0,7.7,14.0,351.0,311.36,250.59
2016,3,11,11,45,26.0,267.5,7.7,14.0,287.0,248.77,199.57
2016,3,11,12,0,8.0,217.0,7.7,14.0,223.0,186.27,148.41
2016,3,11,12,15,20.5,263.5,7.75,14.0,279.0,230.55,184.51
2016,3,11,12,30,33.0,310.0,7.8,14.0,335.0,273.56,219.13
2016,3,11,12,45,26.5,293.0,7.9,14.0,313.5,251.3,201.0
2016,3,11,13,0,20.0,276.0,8.0,14.0,292.0,232.23,185.56
2016,3,11,13,15,33.0,293.5,8.15,13.5,318.0,243.28,194.63
2016,3,11,13,30,46.0,311.0,8.3,13.0,344.0,253.43,202.78
2016,3,11,13,45,28.0,266.0,8.5,13.0,286.0,210.86,168.53
2016,3,11,14,0,10.0,221.0,8.7,13.0,228.0,177.49,141.98
2016,3,11,14,15,30.5,246.5,8.65,12.5,266.5,187.23,149.56
2016,3,11,14,30,51.0,272.0,8.6,12.0,305.0,197.68,158.19
2016,3,11,14,45,67.5,263.0,8.6,12.0,304.0,184.16,148.55
2016,3,11,15,0,84.0,254.0,8.6,12.0,303.0,176.71,149.95
2016,3,11,15,15,42.0,165.5,8.55,11.5,190.0,124.4,104.78
2016,3,11,15,30,0.0,77.0,8.5,11.0,77.0,63.92,51.61
2016,3,11,15,45,0.0,60.5,8.5,11.0,60.5,50.13,39.43
2016,3,11,16,0,0.0,44.0,8.5,11.0,44.0,36.38,27.19
2016,3,11,16,15,0.0,38.5,8.45,11.0,38.5,31.8,23.14
2016,3,11,16,30,0.0,33.0,8.4,11.0,33.0,27.23,19.05
2016,3,11,16,45,0.0,26.5,8.4,11.0,26.5,21.84,14.17
2016,3,11,17,0,0.0,20.0,8.4,11.0,20.0,16.46,9.24
2016,3,11,17,15,0.0,15.0,8.35,11.0,15.0,12.33,5.41
2016,3,11,17,30,0.0,10.0,8.3,11.0,10.0,8.21,1.57
2016,3,11,17,45,0.0,5.5,8.25,11.0,5.5,4.51,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.85,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.43,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.0,5.05,11.5,12.0,9.88,0.0
2016,3,12,7,0,0.0,24.0,5.3,12.0,24.0,19.81,10.6
2016,3,12,7,15,0.0,42.0,5.6,12.0,42.0,36.56,25.41
2016,3,12,7,30,0.0,60.0,5.9,12.0,60.0,54.41,41.12
2016,3,12,7,45,0.0,80.0,6.2,12.0,80.0,74.05,58.24
2016,3,12,8,0,0.0,100.0,6.5,12.0,100.0,93.08,74.64
2016,3,12,8,15,2.5,118.5,6.7,12.0,120.0,112.13,90.93
2016,3,12,8,30,5.0,137.0,6.9,12.0,140.0,130.98,106.84
2016,3,12,8,45,2.5,126.5,7.1,12.5,128.0,114.18,92.0
2016,3,12,9,0,0.0,116.0,7.3,13.0,116.0,99.8,79.31
2016,3,12,9,15,18.0,169.0,7.4,13.0,179.5,166.87,136.13
2016,3,12,9,30,36.0,222.0,7.5,13.0,243.0,251.66,206.58
2016,3,12,9,45,27.0,224.0,7.65,13.0,240.0,224.68,183.41
2016,3,12,10,0,18.0,226.0,7.8,13.0,237.0,215.77,175.31
2016,3,12,10,15,9.0,182.0,7.8,13.0,187.5,164.43,132.3
2016,3,12,10,30,0.0,138.0,7.8,13.0,138.0,116.57,92.08
2016,3,12,10,45,2.5,167.0,7.8,13.0,169.0,143.73,114.56
2016,3,12,11,0,5.0,196.0,7.8,13.0,200.0,170.5,136.53
2016,3,12,11,15,39.0,269.5,7.8,13.0,299.0,268.77,217.53
2016,3,12,11,30,73.0,343.0,7.8,13.0,398.0,354.41,286.76
2016,3,12,11,45,73.0,348.5,7.8,13.0,404.0,351.15,283.57
2016,3,12,12,0,73.0,354.0,7.8,13.0,410.0,347.47,280.19
2016,3,12,12,15,40.5,286.5,7.8,13.0,318.0,264.24,212.57
2016,3,12,12,30,8.0,219.0,7.8,13.0,226.0,185.35,148.06
2016,3,12,12,45,4.0,172.5,7.85,13.0,176.0,144.55,114.63
2016,3,12,13,0,0.0,126.0,7.9,13.0,126.0,104.56,81.67
2016,3,12,13,15,8.5,192.5,7.9,13.0,199.0,160.55,127.84
2016,3,12,13,30,17.0,259.0,7.9,13.0,272.0,212.47,170.17
2016,3,12,13,45,8.5,165.5,7.9,13.5,172.0,137.18,108.4
2016,3,12,14,0,0.0,72.0,7.9,14.0,72.0,59.9,44.56
2016,3,12,14,15,0.5,124.0,7.8,14.0,124.5,101.98,79.71
2016,3,12,14,30,1.0,176.0,7.7,14.0,177.0,140.25,111.56
2016,3,12,14,45,0.5,168.5,7.65,14.0,169.0,133.54,106.25
2016,3,12,15,0,0.0,161.0,7.6,14.0,161.0,127.52,106.18
2016,3,12,15,15,0.0,92.5,7.45,13.5,92.5,76.7,62.17
2016,3,12,15,30,0.0,24.0,7.3,13.0,24.0,19.83,12.04
2016,3,12,15,45,0.0,78.5,7.15,13.0,78.5,65.16,52.47
2016,3,12,16,0,0.0,133.0,7.0,13.0,133.0,104.78,87.77
2016,3,12,16,15,0.0,115.5,6.9,13.0,115.5,91.61,76.3
2016,3,12,16,30,0.0,98.0,6.8,13.0,98.0,78.3,64.6
2016,3,12,16,45,0.0,80.0,6.7,13.0,80.0,64.49,52.29
2016,3,12,17,0,0.0,62.0,6.6,13.0,62.0,50.52,39.67
2016,3,12,17,15,0.0,46.0,6.45,13.0,46.0,37.87,28.09
2016,3,12,17,30,0.0,30.0,6.3,13.0,30.0,24.78,16.05
2016,3,12,17,45,0.0,17.5,6.15,13.0,17.5,14.42,6.05
2016,3,12,18,0,0.0,5.0,6.0,13.0,5.0,4.1,0.0
2016,3,12,18,15,0.0,2.5,6.0,13.0,2.5,2.13,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,13.0,2.0,1.64,0.0
2016,3,13,7,0,0.0,4.0,5.8,13.0,4.0,3.28,0.0
2016,3,13,7,15,0.0,7.0,5.9,13.0,7.0,5.74,0.0
2016,3,13,7,30,0.0,10.0,6.0,13.0,10.0,8.21,1.4
2016,3,13,7,45,0.0,13.5,6.1,13.5,13.5,11.1,3.92
2016,3,13,8,0,0.0,17.0,6.2,14.0,17.0,13.99,6.4
2016,3,13,8,15,0.0,20.0,6.25,14.0,20.0,16.48,8.52
2016,3,13,8,30,0.0,23.0,6.3,14.0,23.0,18.97,10.63
2016,3,13,8,45,0.0,45.0,6.35,14.0,45.0,37.22,26.17
2016,3,13,9,0,0.0,67.0,6.4,14.0,67.0,55.56,41.64
2016,3,13,9,15,0.0,80.5,6.45,14.0,80.5,66.86,51.04
2016,3,13,9,30,0.0,94.0,6.5,14.0,94.0,78.37,60.56
2016,3,13,9,45,0.0,55.5,6.55,14.0,55.5,46.05,33.25
2016,3,13,10,0,0.0,17.0,6.6,14.0,17.0,14.07,6.23
2016,3,13,10,15,0.0,76.5,6.6,14.0,76.5,63.63,47.83
2016,3,13,10,30,0.0,136.0,6.6,14.0,136.0,114.79,90.24
2016,3,13,10,45,0.0,144.0,6.6,14.0,144.0,121.5,95.61
2016,3,13,11,0,0.0,152.0,6.6,14.0,152.0,128.14,100.95
2016,3,13,11,15,0.0,139.0,6.6,14.0,139.0,116.66,91.39
2016,3,13,11,30,0.0,126.0,6.6,14.0,126.0,105.43,82.06
2016,3,13,11,45,6.5,187.5,6.6,14.0,192.5,161.52,128.21
2016,3,13,12,0,13.0,249.0,6.6,14.0,259.0,216.22,172.64
2016,3,13,12,15,6.5,190.5,6.6,14.0,195.5,162.26,128.58
2016,3,13,12,30,0.0,132.0,6.6,14.0,132.0,109.83,85.57
2016,3,13,12,45,0.0,107.0,6.65,14.0,107.0,89.12,68.54
2016,3,13,13,0,0.0,82.0,6.7,14.0,82.0,68.36,51.38
2016,3,13,13,15,0.5,122.5,6.65,14.0,123.0,101.76,79.08
2016,3,13,13,30,1.0,163.0,6.6,14.0,164.0,133.88,105.59
2016,3,13,13,45,6.0,194.5,6.6,14.0,199.0,158.78,125.94
2016,3,13,14,0,11.0,226.0,6.6,14.0,234.0,181.54,144.47
2016,3,13,14,15,5.5,190.0,6.5,14.0,194.0,152.44,121.03
2016,3,13,14,30,0.0,154.0,6.4,14.0,154.0,124.18,98.18
2016,3,13,14,45,0.0,138.5,6.3,14.0,138.5,111.97,88.28
2016,3,13,15,0,0.0,123.0,6.2,14.0,123.0,100.11,82.28
2016,3,13,15,15,0.0,113.0,6.1,14.0,113.0,92.33,75.72
2016,3,13,15,30,0.0,103.0,6.0,14.0,103.0,84.49,69.06
