Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,0.0,68.5,5.95,14.0,68.5,56.81,44.84
2016,3,13,16,0,0.0,34.0,5.9,14.0,34.0,28.09,19.45
2016,3,13,16,15,0.0,29.5,5.85,14.0,29.5,24.34,16.17
2016,3,13,16,30,0.0,25.0,5.8,14.0,25.0,20.61,12.86
2016,3,13,16,45,0.0,20.5,5.75,14.0,20.5,16.88,9.52
2016,3,13,17,0,0.0,16.0,5.7,14.0,16.0,13.16,6.15
2016,3,13,17,15,0.0,12.0,5.55,13.5,12.0,9.86,3.14
2016,3,13,17,30,0.0,8.0,5.4,13.0,8.0,6.56,0.11
2016,3,13,17,45,0.0,4.5,5.3,13.0,4.5,3.69,0.0
2016,3,13,18,0,0.0,1.0,5.2,13.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,5.05,13.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,62.0,23.5,4.35,10.5,31.0,98.76,58.86
2016,3,14,7,0,124.0,47.0,4.4,11.0,62.0,189.35,154.55
2016,3,14,7,15,186.5,67.0,4.4,11.0,101.5,265.76,224.21
2016,3,14,7,30,249.0,87.0,4.4,11.0,141.0,343.89,293.18
2016,3,14,7,45,287.0,105.5,4.4,11.5,183.5,399.96,340.77
2016,3,14,8,0,325.0,124.0,4.4,12.0,226.0,456.11,386.65
2016,3,14,8,15,385.0,128.0,4.35,12.0,269.5,531.87,447.8
2016,3,14,8,30,445.0,132.0,4.3,12.0,313.0,589.43,493.13
2016,3,14,8,45,424.0,155.5,4.25,12.0,345.0,596.66,495.9
2016,3,14,9,0,403.0,179.0,4.2,12.0,377.0,600.75,496.35
2016,3,14,9,15,328.0,213.5,4.1,12.0,384.0,547.33,450.79
2016,3,14,9,30,253.0,248.0,4.0,12.0,391.0,511.72,419.12
2016,3,14,9,45,304.0,256.0,3.95,12.5,439.0,556.0,452.82
2016,3,14,10,0,355.0,264.0,3.9,13.0,487.0,597.73,483.51
2016,3,14,10,15,364.5,277.0,3.85,13.0,516.0,606.27,488.4
2016,3,14,10,30,374.0,290.0,3.8,13.0,545.0,612.5,491.71
2016,3,14,10,45,455.5,270.0,3.8,13.0,592.0,655.33,524.42
2016,3,14,11,0,537.0,250.0,3.8,13.0,639.0,678.59,541.95
2016,3,14,11,15,509.0,268.5,3.8,13.0,643.5,649.99,518.25
2016,3,14,11,30,481.0,287.0,3.8,13.0,648.0,620.43,494.07
2016,3,14,11,45,473.0,294.0,3.85,13.0,653.0,593.81,472.57
2016,3,14,12,0,465.0,301.0,3.9,13.0,658.0,565.99,449.89
2016,3,14,12,15,530.0,278.0,3.95,13.0,685.0,555.36,440.74
2016,3,14,12,30,595.0,255.0,4.0,13.0,712.0,538.31,425.67
2016,3,14,12,45,462.0,300.5,4.05,13.0,654.0,471.25,371.22
2016,3,14,13,0,329.0,346.0,4.1,13.0,596.0,414.62,325.69
2016,3,14,13,15,386.0,320.0,4.25,13.0,607.0,391.66,304.98
2016,3,14,13,30,443.0,294.0,4.4,13.0,618.0,359.8,275.8
2016,3,14,13,45,412.0,294.5,4.55,13.0,589.0,318.16,240.51
2016,3,14,14,0,381.0,295.0,4.7,13.0,560.0,285.23,212.95
2016,3,14,14,15,587.0,215.5,4.8,13.0,603.5,230.68,159.07
2016,3,14,14,30,793.0,136.0,4.9,13.0,647.0,156.43,94.27
2016,3,14,14,45,776.5,133.0,5.05,13.0,610.0,101.86,69.21
2016,3,14,15,0,760.0,130.0,5.2,13.0,573.0,86.54,70.69
2016,3,14,15,15,737.5,126.0,5.25,13.0,530.0,85.51,69.99
2016,3,14,15,30,715.0,122.0,5.3,13.0,487.0,84.49,69.31
2016,3,14,15,45,714.0,101.0,5.4,13.0,437.0,71.9,58.39
2016,3,14,16,0,713.0,80.0,5.5,13.0,387.0,64.17,51.71
2016,3,14,16,15,645.0,88.5,5.4,12.5,340.5,65.35,53.03
2016,3,14,16,30,577.0,97.0,5.3,12.0,294.0,73.02,60.11
2016,3,14,16,45,517.0,88.5,5.25,12.0,243.0,67.97,55.63
2016,3,14,17,0,457.0,80.0,5.2,12.0,192.0,59.9,48.28
2016,3,14,17,15,370.0,67.5,5.15,11.5,144.0,50.95,40.02
2016,3,14,17,30,283.0,55.0,5.1,11.0,96.0,41.86,31.37
2016,3,14,17,45,168.5,36.5,5.05,11.0,58.5,28.02,17.77
2016,3,14,18,0,54.0,18.0,5.0,11.0,21.0,14.27,0.0
2016,3,14,18,15,27.0,9.0,4.95,11.0,10.5,7.68,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,3.4,9.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,3.4,10.0,11.0,41.99,0.0
2016,3,15,6,45,195.0,25.0,3.4,10.5,46.5,222.46,151.91
2016,3,15,7,0,344.0,40.0,3.4,11.0,82.0,370.02,305.18
2016,3,15,7,15,437.0,50.0,3.4,11.0,130.5,466.56,390.86
2016,3,15,7,30,530.0,60.0,3.4,11.0,179.0,566.09,474.5
2016,3,15,7,45,596.0,66.0,3.4,11.0,231.0,639.07,533.49
2016,3,15,8,0,662.0,72.0,3.4,11.0,283.0,711.83,589.77
2016,3,15,8,15,701.0,77.0,3.4,11.5,334.5,758.34,622.78
2016,3,15,8,30,740.0,82.0,3.4,12.0,386.0,797.12,648.96
2016,3,15,8,45,769.5,85.0,3.4,12.5,434.5,828.55,668.98
2016,3,15,9,0,799.0,88.0,3.4,13.0,483.0,856.8,686.29
2016,3,15,9,15,819.0,91.0,3.35,13.0,527.0,873.01,695.63
2016,3,15,9,30,839.0,94.0,3.3,13.0,571.0,885.59,702.43
2016,3,15,9,45,854.0,96.0,3.3,13.5,609.5,888.73,701.6
2016,3,15,10,0,869.0,98.0,3.3,14.0,648.0,888.05,698.26
2016,3,15,10,15,879.5,99.5,3.25,14.0,680.5,870.55,684.11
2016,3,15,10,30,890.0,101.0,3.2,14.0,713.0,858.33,674.04
2016,3,15,10,45,898.0,102.0,3.2,14.0,738.0,839.83,659.91
2016,3,15,11,0,906.0,103.0,3.2,14.0,763.0,817.74,643.38
2016,3,15,11,15,911.0,104.0,3.2,14.0,780.0,789.87,622.76
2016,3,15,11,30,916.0,105.0,3.2,14.0,797.0,758.71,599.27
2016,3,15,11,45,919.0,105.0,3.2,14.5,806.5,722.11,569.21
2016,3,15,12,0,922.0,105.0,3.2,15.0,816.0,682.66,536.6
2016,3,15,12,15,922.5,105.0,3.25,15.0,817.5,639.04,501.39
2016,3,15,12,30,923.0,105.0,3.3,15.0,819.0,593.11,463.49
2016,3,15,12,45,925.5,102.5,3.35,15.0,812.5,543.99,422.06
2016,3,15,13,0,928.0,100.0,3.4,15.0,806.0,492.85,377.78
2016,3,15,13,15,924.0,99.0,3.5,15.0,791.0,438.51,329.87
2016,3,15,13,30,920.0,98.0,3.6,15.0,776.0,383.15,279.98
2016,3,15,13,45,914.5,97.0,3.7,15.0,753.5,326.57,228.54
2016,3,15,14,0,909.0,96.0,3.8,15.0,731.0,269.58,177.35
2016,3,15,14,15,900.0,94.5,3.9,15.0,700.5,211.5,128.42
2016,3,15,14,30,891.0,93.0,4.0,15.0,670.0,153.87,87.25
2016,3,15,14,45,878.0,91.0,4.15,15.0,633.0,96.42,61.66
2016,3,15,15,0,865.0,89.0,4.3,15.0,596.0,77.76,62.48
2016,3,15,15,15,847.5,86.5,4.4,15.0,553.5,67.51,53.73
2016,3,15,15,30,830.0,84.0,4.5,15.0,511.0,66.47,52.98
2016,3,15,15,45,806.5,80.5,4.65,15.0,463.5,64.6,51.5
2016,3,15,16,0,783.0,77.0,4.8,15.0,416.0,62.69,49.98
2016,3,15,16,15,748.5,72.5,4.8,14.5,365.0,59.83,47.7
2016,3,15,16,30,714.0,68.0,4.8,14.0,314.0,56.93,45.33
2016,3,15,16,45,665.0,62.5,4.85,13.5,262.0,48.69,38.09
2016,3,15,17,0,616.0,57.0,4.9,13.0,210.0,45.06,34.84
2016,3,15,17,15,537.0,49.0,4.85,12.5,160.0,39.2,29.43
2016,3,15,17,30,458.0,41.0,4.8,12.0,110.0,33.29,23.75
2016,3,15,17,45,323.0,29.5,4.8,12.0,68.5,24.1,14.6
2016,3,15,18,0,188.0,18.0,4.8,12.0,27.0,14.79,0.0
2016,3,15,18,15,94.0,9.0,4.75,11.5,13.5,7.68,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,81.0,11.0,1.3,11.0,13.0,68.57,0.0
2016,3,16,6,45,232.5,25.0,1.3,11.0,50.5,258.76,185.99
2016,3,16,7,0,384.0,39.0,1.3,11.0,88.0,402.17,328.17
2016,3,16,7,15,474.5,48.0,1.35,11.0,137.0,496.43,409.02
2016,3,16,7,30,565.0,57.0,1.4,11.0,186.0,593.58,487.72
2016,3,16,7,45,623.5,63.0,1.45,11.5,238.5,660.7,538.87
2016,3,16,8,0,682.0,69.0,1.5,12.0,291.0,727.43,587.31
2016,3,16,8,15,720.0,74.0,1.6,12.5,342.5,767.72,614.96
2016,3,16,8,30,758.0,79.0,1.7,13.0,394.0,812.15,644.9
2016,3,16,8,45,787.0,82.0,1.85,13.5,443.0,843.17,665.05
2016,3,16,9,0,816.0,85.0,2.0,14.0,492.0,871.0,682.75
2016,3,16,9,15,835.5,87.5,2.05,14.0,536.5,886.12,691.66
2016,3,16,9,30,855.0,90.0,2.1,14.0,581.0,897.58,698.2
2016,3,16,9,45,870.0,92.0,2.2,14.5,620.0,891.35,691.78
2016,3,16,10,0,885.0,94.0,2.3,15.0,659.0,890.91,689.71
2016,3,16,10,15,895.5,95.5,2.35,15.0,691.0,882.19,682.77
2016,3,16,10,30,906.0,97.0,2.4,15.0,723.0,869.7,673.43
2016,3,16,10,45,914.0,98.0,2.45,15.5,748.5,850.86,658.56
2016,3,16,11,0,922.0,99.0,2.5,16.0,774.0,828.38,641.32
2016,3,16,11,15,926.0,99.5,2.5,16.0,791.0,798.82,620.01
2016,3,16,11,30,930.0,100.0,2.5,16.0,808.0,766.03,596.21
2016,3,16,11,45,933.0,100.0,2.55,16.0,817.0,728.97,567.81
2016,3,16,12,0,936.0,100.0,2.6,16.0,826.0,689.02,536.65
2016,3,16,12,15,935.5,100.0,2.65,16.0,826.5,644.29,501.16
2016,3,16,12,30,935.0,100.0,2.7,16.0,827.0,597.3,463.01
2016,3,16,12,45,937.0,97.5,2.75,16.5,820.5,547.42,420.76
2016,3,16,13,0,939.0,95.0,2.8,17.0,814.0,495.54,375.8
2016,3,16,13,15,934.5,94.5,2.85,17.0,798.0,440.9,328.21
2016,3,16,13,30,930.0,94.0,2.9,17.0,782.0,385.24,278.66
2016,3,16,13,45,923.5,92.5,2.95,17.0,758.5,327.53,226.9
2016,3,16,14,0,917.0,91.0,3.0,17.0,735.0,269.53,175.42
2016,3,16,14,15,907.5,89.5,3.05,17.0,704.0,211.0,126.47
2016,3,16,14,30,898.0,88.0,3.1,17.0,673.0,152.97,85.11
2016,3,16,14,45,885.0,86.0,3.2,17.0,636.0,95.2,59.0
2016,3,16,15,0,872.0,84.0,3.3,17.0,599.0,74.69,59.31
2016,3,16,15,15,854.5,81.5,3.3,17.0,556.0,72.93,57.96
2016,3,16,15,30,837.0,79.0,3.3,17.0,513.0,62.98,49.49
2016,3,16,15,45,813.5,76.0,3.35,17.0,465.5,61.35,48.24
2016,3,16,16,0,790.0,73.0,3.4,17.0,418.0,59.69,46.95
2016,3,16,16,15,757.0,69.0,3.35,16.5,367.5,57.14,44.94
2016,3,16,16,30,724.0,65.0,3.3,16.0,317.0,54.54,42.85
2016,3,16,16,45,675.0,60.0,3.25,15.5,265.0,50.96,39.81
2016,3,16,17,0,626.0,55.0,3.2,15.0,213.0,43.5,33.19
2016,3,16,17,15,550.0,47.5,3.2,14.5,163.0,37.99,28.15
2016,3,16,17,30,474.0,40.0,3.2,14.0,113.0,32.44,22.86
2016,3,16,17,45,341.5,29.0,3.25,14.0,70.5,23.65,14.23
2016,3,16,18,0,209.0,18.0,3.3,14.0,28.0,14.75,0.0
2016,3,16,18,15,104.5,9.0,3.35,13.5,14.0,7.68,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.5,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,13.0,2.8,12.0,17.0,113.13,0.0
2016,3,17,6,45,289.5,25.0,2.95,12.5,56.5,304.83,227.81
2016,3,17,7,0,440.0,37.0,3.1,13.0,96.0,445.66,364.76
2016,3,17,7,15,526.0,45.0,3.05,13.0,146.5,536.29,443.36
2016,3,17,7,30,612.0,53.0,3.0,13.0,197.0,629.64,519.66
2016,3,17,7,45,666.5,59.0,2.95,13.5,250.0,688.04,564.31
2016,3,17,8,0,721.0,65.0,2.9,14.0,303.0,752.86,611.43
2016,3,17,8,15,757.0,69.0,2.75,14.0,355.0,797.01,641.66
2016,3,17,8,30,793.0,73.0,2.6,14.0,407.0,838.7,669.01
2016,3,17,8,45,819.0,76.0,2.5,14.5,456.5,867.14,685.1
2016,3,17,9,0,845.0,79.0,2.4,15.0,506.0,892.33,698.54
2016,3,17,9,15,863.5,82.0,2.35,15.5,550.5,897.51,698.21
2016,3,17,9,30,882.0,85.0,2.3,16.0,595.0,908.8,702.42
2016,3,17,9,45,895.5,87.0,2.25,16.5,634.0,910.64,700.1
2016,3,17,10,0,909.0,89.0,2.2,17.0,673.0,908.65,695.41
2016,3,17,10,15,918.5,90.5,2.1,17.0,705.5,898.75,686.32
2016,3,17,10,30,928.0,92.0,2.0,17.0,738.0,885.02,674.88
2016,3,17,10,45,934.5,93.0,1.95,17.5,763.0,864.51,658.26
2016,3,17,11,0,941.0,94.0,1.9,18.0,788.0,840.37,639.42
2016,3,17,11,15,945.0,95.0,1.85,18.0,805.5,810.78,618.19
2016,3,17,11,30,949.0,96.0,1.8,18.0,823.0,777.86,594.75
2016,3,17,11,45,951.0,96.5,1.75,18.5,832.0,739.92,564.74
2016,3,17,12,0,953.0,97.0,1.7,19.0,841.0,699.09,532.23
2016,3,17,12,15,953.0,97.0,1.65,19.0,841.5,653.92,497.01
2016,3,17,12,30,953.0,97.0,1.6,19.0,842.0,606.42,459.23
2016,3,17,12,45,951.0,96.5,1.55,19.0,834.5,555.37,417.83
2016,3,17,13,0,949.0,96.0,1.5,19.0,827.0,502.6,373.94
2016,3,17,13,15,945.0,95.5,1.5,19.0,811.5,447.55,327.28
2016,3,17,13,30,941.0,95.0,1.5,19.0,796.0,391.44,278.55
2016,3,17,13,45,934.0,94.0,1.5,19.5,772.0,333.28,227.15
2016,3,17,14,0,927.0,93.0,1.5,20.0,748.0,274.86,176.08
2016,3,17,14,15,918.0,91.5,1.55,20.0,717.0,215.76,127.62
2016,3,17,14,30,909.0,90.0,1.6,20.0,686.0,157.09,86.33
2016,3,17,14,45,896.0,88.5,1.65,20.0,648.5,98.92,60.02
2016,3,17,15,0,883.0,87.0,1.7,20.0,611.0,76.77,60.3
2016,3,17,15,15,865.5,84.5,1.75,19.5,567.5,75.04,59.14
2016,3,17,15,30,848.0,82.0,1.8,19.0,524.0,65.16,50.95
2016,3,17,15,45,824.5,78.5,1.9,19.0,476.0,63.24,49.46
2016,3,17,16,0,801.0,75.0,2.0,19.0,428.0,61.26,47.91
2016,3,17,16,15,768.0,71.0,1.95,18.5,376.5,58.74,45.96
2016,3,17,16,30,735.0,67.0,1.9,18.0,325.0,56.19,43.94
2016,3,17,16,45,686.5,61.5,1.9,18.0,272.5,52.24,40.52
2016,3,17,17,0,638.0,56.0,1.9,18.0,220.0,44.31,33.5
2016,3,17,17,15,562.0,48.5,1.95,17.5,168.5,38.81,28.53
2016,3,17,17,30,486.0,41.0,2.0,17.0,117.0,33.27,23.32
2016,3,17,17,45,353.5,30.0,2.05,16.5,74.0,24.48,14.88
2016,3,17,18,0,221.0,19.0,2.1,16.0,31.0,15.6,0.0
2016,3,17,18,15,110.5,9.5,2.2,15.5,15.5,8.11,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,11.0,10.0,6.4,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,20.0,157.02,0.0
2016,3,18,6,45,289.5,27.5,3.25,11.5,60.0,308.71,237.98
2016,3,18,7,0,430.0,40.0,3.3,12.0,100.0,442.94,365.35
2016,3,18,7,15,215.0,37.0,3.2,12.0,67.0,255.33,216.25
2016,3,18,7,30,0.0,34.0,3.1,12.0,34.0,28.06,18.56
2016,3,18,7,45,0.0,43.0,3.05,12.0,43.0,35.53,25.17
2016,3,18,8,0,0.0,52.0,3.0,12.0,52.0,43.02,31.62
2016,3,18,8,15,39.0,114.5,3.0,12.0,131.5,149.53,124.0
2016,3,18,8,30,78.0,177.0,3.0,12.0,211.0,258.8,215.59
2016,3,18,8,45,39.5,169.0,3.0,12.0,186.5,206.95,170.46
2016,3,18,9,0,1.0,161.0,3.0,12.0,162.0,144.5,116.62
2016,3,18,9,15,42.5,210.5,3.0,12.0,235.5,247.88,203.17
2016,3,18,9,30,84.0,260.0,3.0,12.0,309.0,336.43,274.94
2016,3,18,9,45,70.0,270.5,3.0,12.5,313.0,328.51,266.51
2016,3,18,10,0,56.0,281.0,3.0,13.0,317.0,320.85,258.76
2016,3,18,10,15,46.5,285.5,2.95,13.0,317.0,311.06,250.07
2016,3,18,10,30,37.0,290.0,2.9,13.0,317.0,301.8,241.89
2016,3,18,10,45,43.0,307.0,2.9,13.0,339.0,317.93,254.37
2016,3,18,11,0,49.0,324.0,2.9,13.0,361.0,333.0,265.85
2016,3,18,11,15,49.5,331.0,2.85,13.0,369.0,333.4,265.66
2016,3,18,11,30,50.0,338.0,2.8,13.0,377.0,333.43,265.27
2016,3,18,11,45,156.5,358.5,2.75,13.0,481.0,424.39,337.35
2016,3,18,12,0,263.0,379.0,2.7,13.0,585.0,501.19,395.82
2016,3,18,12,15,289.0,373.5,2.65,13.0,600.0,490.66,386.43
2016,3,18,12,30,315.0,368.0,2.6,13.0,615.0,477.32,375.01
2016,3,18,12,45,450.0,314.5,2.6,13.0,664.5,479.18,374.87
2016,3,18,13,0,585.0,261.0,2.6,13.0,714.0,466.95,361.89
2016,3,18,13,15,740.5,191.0,2.65,13.0,752.5,436.55,332.49
2016,3,18,13,30,896.0,121.0,2.7,13.0,791.0,397.11,292.89
2016,3,18,13,45,890.5,118.5,2.8,13.5,768.0,340.26,241.09
2016,3,18,14,0,885.0,116.0,2.9,14.0,745.0,276.98,184.75
2016,3,18,14,15,789.0,140.0,2.95,14.0,683.0,222.91,142.6
2016,3,18,14,30,693.0,164.0,3.0,14.0,621.0,170.29,107.63
2016,3,18,14,45,623.5,175.0,3.15,14.0,569.0,128.17,89.69
2016,3,18,15,0,554.0,186.0,3.3,14.0,517.0,118.66,98.08
2016,3,18,15,15,423.5,202.5,3.3,13.5,445.5,128.35,106.92
2016,3,18,15,30,293.0,219.0,3.3,13.0,374.0,144.56,121.48
2016,3,18,15,45,296.0,197.0,3.35,13.0,341.0,132.84,111.65
2016,3,18,16,0,299.0,175.0,3.4,13.0,308.0,120.57,101.29
2016,3,18,16,15,277.5,159.0,3.3,13.0,271.0,111.05,93.24
2016,3,18,16,30,256.0,143.0,3.2,13.0,234.0,101.19,84.76
2016,3,18,16,45,239.5,121.5,3.15,13.0,196.0,87.57,72.81
2016,3,18,17,0,223.0,100.0,3.1,13.0,158.0,73.45,60.19
2016,3,18,17,15,191.0,79.5,2.95,12.5,121.0,59.37,47.46
2016,3,18,17,30,159.0,59.0,2.8,12.0,84.0,44.85,34.09
2016,3,18,17,45,98.0,40.0,2.65,12.0,53.5,30.85,20.76
2016,3,18,18,0,37.0,21.0,2.5,12.0,23.0,16.95,1.9
2016,3,18,18,15,18.5,10.5,2.45,11.5,11.5,8.96,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.9,12.0,7.0,5.97,0.0
2016,3,19,6,30,0.0,14.0,2.0,12.0,14.0,11.55,0.0
2016,3,19,6,45,51.5,33.0,2.15,12.0,40.0,94.82,71.15
2016,3,19,7,0,103.0,52.0,2.3,12.0,66.0,160.2,131.91
2016,3,19,7,15,127.5,73.0,2.35,12.0,98.5,207.4,174.19
2016,3,19,7,30,152.0,94.0,2.4,12.0,131.0,253.95,214.79
2016,3,19,7,45,172.0,114.5,2.5,12.5,166.0,295.41,249.48
2016,3,19,8,0,192.0,135.0,2.6,13.0,201.0,336.38,282.67
2016,3,19,8,15,466.5,107.0,2.6,13.0,299.5,583.46,483.97
2016,3,19,8,30,741.0,79.0,2.6,13.0,398.0,803.73,647.45
2016,3,19,8,45,633.5,120.0,2.65,13.5,414.5,761.83,611.93
2016,3,19,9,0,526.0,161.0,2.7,14.0,431.0,698.27,562.31
2016,3,19,9,15,387.5,211.5,2.75,14.0,420.0,602.56,486.16
2016,3,19,9,30,249.0,262.0,2.8,14.0,409.0,526.04,423.09
2016,3,19,9,45,547.0,181.5,2.85,14.0,531.0,714.27,571.8
2016,3,19,10,0,845.0,101.0,2.9,14.0,653.0,879.58,690.14
2016,3,19,10,15,855.5,103.0,2.9,14.0,684.5,862.57,675.27
2016,3,19,10,30,866.0,105.0,2.9,14.0,716.0,851.16,666.2
2016,3,19,10,45,871.5,107.0,2.95,14.0,740.0,831.98,652.01
2016,3,19,11,0,877.0,109.0,3.0,14.0,764.0,809.38,635.51
2016,3,19,11,15,882.5,110.0,2.95,14.0,781.0,782.47,615.39
2016,3,19,11,30,888.0,111.0,2.9,14.0,798.0,752.34,592.62
2016,3,19,11,45,890.0,111.5,2.9,14.0,807.0,716.25,564.24
2016,3,19,12,0,892.0,112.0,2.9,14.0,816.0,677.46,533.34
2016,3,19,12,15,639.5,231.5,2.85,14.0,736.5,588.89,461.83
2016,3,19,12,30,387.0,351.0,2.8,14.0,657.0,503.79,393.89
2016,3,19,12,45,455.5,317.0,2.8,14.0,674.0,484.54,377.85
2016,3,19,13,0,524.0,283.0,2.8,14.0,691.0,457.15,353.96
2016,3,19,13,15,443.5,308.0,2.8,14.0,649.0,406.76,312.89
2016,3,19,13,30,363.0,333.0,2.8,14.0,607.0,366.94,280.65
2016,3,19,13,45,281.0,338.0,2.8,14.0,546.5,318.22,242.61
2016,3,19,14,0,199.0,343.0,2.8,14.0,486.0,285.45,218.4
2016,3,19,14,15,209.0,326.5,2.8,14.0,471.0,257.87,195.75
2016,3,19,14,30,219.0,310.0,2.8,14.0,456.0,229.49,173.99
2016,3,19,14,45,217.0,292.0,2.85,14.0,429.5,198.98,154.47
2016,3,19,15,0,215.0,274.0,2.9,14.0,403.0,180.58,150.83
2016,3,19,15,15,122.0,239.5,2.95,13.5,312.0,160.96,134.8
2016,3,19,15,30,29.0,205.0,3.0,13.0,221.0,147.61,123.98
2016,3,19,15,45,104.5,197.5,3.15,13.0,246.0,136.94,115.16
2016,3,19,16,0,180.0,190.0,3.3,13.0,271.0,132.92,112.03
2016,3,19,16,15,124.5,167.0,3.3,13.0,219.5,118.25,99.53
2016,3,19,16,30,69.0,144.0,3.3,13.0,168.0,106.46,89.4
2016,3,19,16,45,62.5,122.5,3.3,13.0,142.0,91.66,76.43
2016,3,19,17,0,56.0,101.0,3.3,13.0,116.0,76.55,62.96
2016,3,19,17,15,44.5,79.0,3.1,12.5,89.5,60.8,48.77
2016,3,19,17,30,33.0,57.0,2.9,12.0,63.0,44.74,34.04
2016,3,19,17,45,16.5,37.5,2.7,12.0,40.5,30.02,20.15
2016,3,19,18,0,0.0,18.0,2.5,12.0,18.0,14.87,2.19
2016,3,19,18,15,0.0,9.0,2.4,11.5,9.0,7.68,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,4.2,13.0,9.0,7.68,0.0
2016,3,20,6,30,0.0,18.0,4.4,13.0,18.0,16.56,0.0
2016,3,20,6,45,83.5,35.5,4.6,13.5,47.5,139.26,108.01
2016,3,20,7,0,167.0,53.0,4.8,14.0,77.0,228.7,189.78
2016,3,20,7,15,200.0,72.5,4.9,14.0,113.5,282.96,238.49
2016,3,20,7,30,233.0,92.0,5.0,14.0,150.0,337.22,285.73
2016,3,20,7,45,254.0,111.0,5.1,14.0,187.5,380.08,321.86
2016,3,20,8,0,275.0,130.0,5.2,14.0,225.0,422.22,356.32
2016,3,20,8,15,360.0,137.5,5.25,14.0,282.0,527.21,441.79
2016,3,20,8,30,445.0,145.0,5.3,14.0,339.0,612.81,509.82
2016,3,20,8,45,426.5,169.0,5.35,14.5,372.0,621.9,513.22
2016,3,20,9,0,408.0,193.0,5.4,15.0,405.0,627.87,514.45
2016,3,20,9,15,374.0,220.0,5.45,15.0,427.5,600.96,491.24
2016,3,20,9,30,340.0,247.0,5.5,15.0,450.0,592.07,481.8
2016,3,20,9,45,173.0,222.5,5.6,15.0,326.0,385.93,315.25
2016,3,20,10,0,6.0,198.0,5.7,15.0,202.0,177.44,141.3
2016,3,20,10,15,3.0,172.5,5.8,15.0,174.5,150.2,118.91
2016,3,20,10,30,0.0,147.0,5.9,15.0,147.0,124.34,97.45
2016,3,20,10,45,3.5,179.0,6.0,15.5,181.5,154.94,122.24
2016,3,20,11,0,7.0,211.0,6.1,16.0,216.0,185.06,146.32
2016,3,20,11,15,10.5,234.5,6.15,16.0,242.5,207.06,163.94
2016,3,20,11,30,14.0,258.0,6.2,16.0,269.0,228.35,180.91
2016,3,20,11,45,9.5,223.5,6.3,16.0,231.5,194.08,153.18
2016,3,20,12,0,5.0,189.0,6.4,16.0,194.0,161.04,126.41
2016,3,20,12,15,2.5,157.0,6.35,15.5,159.5,132.27,103.23
2016,3,20,12,30,0.0,125.0,6.3,15.0,125.0,104.1,80.39
2016,3,20,12,45,1.5,149.5,6.3,15.0,151.0,124.74,97.32
2016,3,20,13,0,3.0,174.0,6.3,15.0,177.0,144.77,113.68
2016,3,20,13,15,10.5,223.0,6.2,15.0,231.5,185.54,146.69
2016,3,20,13,30,18.0,272.0,6.1,15.0,286.0,223.32,176.96
2016,3,20,13,45,9.0,211.5,6.05,15.0,218.5,172.89,136.49
2016,3,20,14,0,0.0,151.0,6.0,15.0,151.0,123.38,96.6
2016,3,20,14,15,0.0,131.0,5.85,15.0,131.0,107.5,83.72
2016,3,20,14,30,0.0,111.0,5.7,15.0,111.0,91.68,70.82
2016,3,20,14,45,0.0,93.0,5.6,15.0,93.0,77.42,59.15
2016,3,20,15,0,0.0,75.0,5.5,15.0,75.0,62.33,48.98
2016,3,20,15,15,0.0,63.5,5.35,14.5,63.5,52.7,40.79
2016,3,20,15,30,0.0,52.0,5.2,14.0,52.0,43.09,32.53
2016,3,20,15,45,0.0,97.5,5.1,14.0,97.5,80.2,65.39
2016,3,20,16,0,0.0,143.0,5.0,14.0,143.0,112.34,93.82
2016,3,20,16,15,9.0,137.5,4.8,14.0,141.0,107.48,89.8
2016,3,20,16,30,18.0,132.0,4.6,14.0,139.0,102.39,85.53
2016,3,20,16,45,11.5,112.5,4.45,14.0,116.5,87.74,72.7
2016,3,20,17,0,5.0,93.0,4.3,14.0,94.0,72.97,59.57
2016,3,20,17,15,2.5,72.0,4.1,14.0,72.5,57.1,45.22
2016,3,20,17,30,0.0,51.0,3.9,14.0,51.0,41.04,30.55
2016,3,20,17,45,0.0,33.0,3.75,14.0,33.0,26.96,17.44
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,12.36,1.61
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,6.4,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,7.26,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,14.04,0.0
2016,3,21,6,45,46.5,37.5,4.5,12.5,45.0,97.61,75.04
2016,3,21,7,0,93.0,58.0,4.7,13.0,73.0,161.33,132.98
2016,3,21,7,15,123.0,80.0,4.9,13.0,107.5,214.1,180.11
2016,3,21,7,30,153.0,102.0,5.1,13.0,142.0,266.48,225.96
2016,3,21,7,45,186.5,120.0,5.3,13.5,178.5,333.89,282.61
2016,3,21,8,0,220.0,138.0,5.5,14.0,215.0,384.27,324.04
2016,3,21,8,15,310.5,147.0,5.6,14.0,274.0,474.26,398.87
2016,3,21,8,30,401.0,156.0,5.7,14.0,333.0,586.84,489.16
2016,3,21,8,45,218.0,182.0,5.85,14.0,279.5,425.04,353.56
2016,3,21,9,0,35.0,208.0,6.0,14.0,226.0,242.67,198.23
2016,3,21,9,15,49.5,234.0,6.1,14.0,262.0,280.49,229.31
2016,3,21,9,30,64.0,260.0,6.2,14.0,298.0,317.22,258.84
2016,3,21,9,45,39.5,246.5,6.3,14.0,270.5,273.89,222.26
2016,3,21,10,0,15.0,233.0,6.4,14.0,243.0,218.55,175.95
2016,3,21,10,15,33.5,273.0,6.5,14.0,296.5,286.26,231.14
2016,3,21,10,30,52.0,313.0,6.6,14.0,350.0,337.2,272.01
2016,3,21,10,45,27.5,245.5,6.75,14.5,265.5,245.27,196.71
2016,3,21,11,0,3.0,178.0,6.9,15.0,181.0,152.98,120.65
2016,3,21,11,15,6.0,204.5,7.0,15.0,210.0,177.54,140.66
2016,3,21,11,30,9.0,231.0,7.1,15.0,239.0,201.47,159.97
2016,3,21,11,45,4.5,184.0,7.2,15.0,188.0,157.27,123.92
2016,3,21,12,0,0.0,137.0,7.3,15.0,137.0,114.4,88.83
2016,3,21,12,15,0.0,137.0,7.25,15.0,137.0,114.2,88.68
2016,3,21,12,30,0.0,137.0,7.2,15.0,137.0,114.0,88.51
2016,3,21,12,45,2.0,161.5,7.2,15.0,163.5,134.78,105.53
2016,3,21,13,0,4.0,186.0,7.2,15.0,190.0,154.85,121.91
2016,3,21,13,15,3.5,182.5,7.1,15.0,186.0,151.04,118.84
2016,3,21,13,30,3.0,179.0,7.0,15.0,182.0,147.3,115.87
2016,3,21,13,45,8.0,211.5,6.9,15.0,218.0,172.67,136.48
2016,3,21,14,0,13.0,244.0,6.8,15.0,254.0,195.84,155.19
2016,3,21,14,15,6.5,206.0,6.7,14.5,211.5,164.89,130.69
2016,3,21,14,30,0.0,168.0,6.6,14.0,169.0,134.91,106.83
2016,3,21,14,45,0.0,121.5,6.55,14.0,122.0,99.53,77.76
2016,3,21,15,0,0.0,75.0,6.5,14.0,75.0,62.33,49.16
2016,3,21,15,15,0.0,48.5,6.4,14.0,48.5,40.2,29.86
2016,3,21,15,30,0.0,22.0,6.3,14.0,22.0,18.19,10.48
2016,3,21,15,45,0.0,19.5,6.25,14.0,19.5,16.1,8.68
2016,3,21,16,0,0.0,17.0,6.2,14.0,17.0,14.03,6.87
2016,3,21,16,15,238.0,73.5,6.0,13.5,160.0,50.83,39.84
2016,3,21,16,30,476.0,130.0,5.8,13.0,303.0,92.06,76.77
2016,3,21,16,45,473.0,108.5,5.65,13.0,258.0,78.67,64.94
2016,3,21,17,0,470.0,87.0,5.5,13.0,213.0,64.62,52.38
2016,3,21,17,15,391.5,75.0,5.3,12.5,164.5,56.22,44.74
2016,3,21,17,30,313.0,63.0,5.1,12.0,116.0,47.67,36.7
2016,3,21,17,45,225.5,45.0,4.9,12.0,76.0,34.43,24.13
2016,3,21,18,0,138.0,27.0,4.7,12.0,36.0,20.89,7.79
2016,3,21,18,15,69.0,13.5,4.75,12.0,18.0,11.52,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,76.5,11.5,4.15,10.5,15.5,64.77,0.0
2016,3,22,6,30,153.0,23.0,4.3,11.0,31.0,180.81,77.95
2016,3,22,6,45,291.0,36.0,4.45,11.5,74.0,322.83,263.07
2016,3,22,7,0,429.0,49.0,4.6,12.0,117.0,458.61,383.46
2016,3,22,7,15,510.0,57.5,4.6,12.0,168.0,547.89,460.45
2016,3,22,7,30,591.0,66.0,4.6,12.0,219.0,638.89,535.3
2016,3,22,7,45,650.0,70.5,4.7,12.0,273.0,706.04,588.71
2016,3,22,8,0,709.0,75.0,4.8,12.0,327.0,772.49,639.68
2016,3,22,8,15,744.0,79.5,4.75,12.0,379.0,810.02,666.25
2016,3,22,8,30,779.0,84.0,4.7,12.0,431.0,851.57,695.24
2016,3,22,8,45,810.5,85.0,4.7,12.0,481.5,882.63,716.11
2016,3,22,9,0,842.0,86.0,4.7,12.0,532.0,910.39,734.36
2016,3,22,9,15,859.5,88.5,4.75,12.0,576.0,923.49,742.14
2016,3,22,9,30,877.0,91.0,4.8,12.0,620.0,923.02,740.19
2016,3,22,9,45,894.5,91.5,4.85,12.5,660.0,926.51,739.99
2016,3,22,10,0,912.0,92.0,4.9,13.0,700.0,926.15,737.13
2016,3,22,10,15,921.0,93.5,4.95,13.0,732.0,915.47,728.35
2016,3,22,10,30,930.0,95.0,5.0,13.0,764.0,900.98,717.02
2016,3,22,10,45,937.0,95.5,5.05,13.0,788.5,879.99,701.08
2016,3,22,11,0,944.0,96.0,5.1,13.0,813.0,855.36,682.59
2016,3,22,11,15,947.5,97.0,5.1,13.0,830.0,824.98,659.63
2016,3,22,11,30,951.0,98.0,5.1,13.0,847.0,791.31,634.27
2016,3,22,11,45,952.0,99.0,5.2,13.0,855.5,752.77,604.1
2016,3,22,12,0,953.0,100.0,5.3,13.0,864.0,711.41,570.6
2016,3,22,12,15,953.0,100.0,5.4,13.0,864.5,665.94,533.17
2016,3,22,12,30,953.0,100.0,5.5,13.0,865.0,618.17,492.95
2016,3,22,12,45,950.0,100.0,5.6,13.0,856.5,566.77,448.77
2016,3,22,13,0,947.0,100.0,5.7,13.0,848.0,513.76,402.06
2016,3,22,13,15,729.5,189.0,5.8,13.0,759.0,435.68,337.12
2016,3,22,13,30,512.0,278.0,5.9,13.0,670.0,378.24,290.71
2016,3,22,13,45,719.5,187.0,6.05,13.0,719.0,337.0,247.56
2016,3,22,14,0,927.0,96.0,6.2,13.0,768.0,285.44,192.8
2016,3,22,14,15,918.0,94.5,6.25,13.0,737.0,226.21,141.07
2016,3,22,14,30,909.0,93.0,6.3,13.0,706.0,167.45,96.32
2016,3,22,14,45,898.5,90.5,6.35,13.0,668.5,108.67,65.35
2016,3,22,15,0,888.0,88.0,6.4,13.0,631.0,77.37,62.53
2016,3,22,15,15,872.0,85.5,6.35,13.0,587.5,75.72,61.27
2016,3,22,15,30,856.0,83.0,6.3,13.0,544.0,65.58,52.51
2016,3,22,15,45,834.0,80.0,6.25,13.0,496.0,64.07,51.35
2016,3,22,16,0,812.0,77.0,6.2,13.0,448.0,62.53,50.15
2016,3,22,16,15,781.0,73.0,6.1,12.5,396.5,60.08,48.24
2016,3,22,16,30,750.0,69.0,6.0,12.0,345.0,57.59,46.24
2016,3,22,16,45,705.5,64.0,5.95,12.0,292.0,54.13,43.21
2016,3,22,17,0,661.0,59.0,5.9,12.0,239.0,46.5,36.33
2016,3,22,17,15,589.0,52.0,5.7,12.0,186.5,41.47,31.65
2016,3,22,17,30,517.0,45.0,5.5,12.0,134.0,36.42,26.77
2016,3,22,17,45,396.0,34.5,5.35,12.0,88.5,28.16,18.78
2016,3,22,18,0,275.0,24.0,5.2,12.0,43.0,19.82,7.92
2016,3,22,18,15,137.5,12.0,5.15,11.5,21.5,10.24,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,55.0,11.0,3.1,10.0,14.5,49.07,0.0
2016,3,23,6,30,110.0,22.0,3.1,10.0,29.0,148.07,80.16
2016,3,23,6,45,187.5,39.0,3.1,10.5,64.5,243.79,199.37
2016,3,23,7,0,265.0,56.0,3.1,11.0,100.0,331.87,279.24
2016,3,23,7,15,309.5,73.0,3.05,11.0,142.0,395.37,335.15
2016,3,23,7,30,354.0,90.0,3.0,11.0,184.0,459.65,389.36
2016,3,23,7,45,392.5,102.0,3.0,11.5,227.0,512.08,431.3
2016,3,23,8,0,431.0,114.0,3.0,12.0,270.0,564.31,471.41
2016,3,23,8,15,443.0,131.5,2.95,12.5,312.0,598.44,495.3
2016,3,23,8,30,455.0,149.0,2.9,13.0,354.0,630.34,516.81
2016,3,23,8,45,649.0,118.5,2.9,13.5,446.0,781.77,628.71
2016,3,23,9,0,843.0,88.0,2.9,14.0,538.0,916.08,721.42
2016,3,23,9,15,860.5,90.5,2.8,14.0,582.5,929.13,726.57
2016,3,23,9,30,878.0,93.0,2.7,14.0,627.0,928.48,723.29
2016,3,23,9,45,893.0,94.5,2.65,14.5,666.0,930.77,721.44
2016,3,23,10,0,908.0,96.0,2.6,15.0,705.0,929.21,717.07
2016,3,23,10,15,917.0,97.5,2.5,15.0,737.0,918.45,707.43
2016,3,23,10,30,926.0,99.0,2.4,15.0,769.0,903.89,695.43
2016,3,23,10,45,933.5,99.5,2.35,15.0,794.0,883.26,679.89
2016,3,23,11,0,941.0,100.0,2.3,15.0,819.0,858.98,662.01
2016,3,23,11,15,945.0,101.0,2.4,15.0,836.0,828.91,641.41
2016,3,23,11,30,949.0,102.0,2.5,15.0,853.0,795.53,618.37
2016,3,23,11,45,795.5,177.0,2.6,15.0,811.0,721.71,561.84
2016,3,23,12,0,642.0,252.0,2.7,15.0,769.0,648.73,505.24
2016,3,23,12,15,795.5,178.5,2.85,15.0,820.0,642.07,500.93
2016,3,23,12,30,949.0,105.0,3.0,15.0,871.0,621.86,484.35
2016,3,23,12,45,938.0,109.5,3.2,15.5,860.5,570.06,440.91
2016,3,23,13,0,927.0,114.0,3.4,16.0,850.0,517.24,395.64
2016,3,23,13,15,923.0,113.0,3.5,15.5,834.0,462.42,348.7
2016,3,23,13,30,919.0,112.0,3.6,15.0,818.0,406.63,299.56
2016,3,23,13,45,760.0,170.0,3.75,15.0,742.0,337.76,243.37
2016,3,23,14,0,601.0,228.0,3.9,15.0,666.0,291.92,207.87
2016,3,23,14,15,738.0,169.5,4.0,15.0,685.0,233.89,153.32
2016,3,23,14,30,875.0,111.0,4.1,15.0,704.0,168.56,97.3
2016,3,23,14,45,859.5,109.5,4.2,15.0,665.5,111.08,66.77
2016,3,23,15,0,844.0,108.0,4.3,15.0,627.0,79.87,64.16
2016,3,23,15,15,742.5,121.0,4.35,15.0,554.0,80.69,65.08
2016,3,23,15,30,641.0,134.0,4.4,15.0,481.0,89.7,73.12
2016,3,23,15,45,700.0,114.0,4.5,15.0,462.0,79.26,64.22
2016,3,23,16,0,759.0,94.0,4.6,15.0,443.0,68.13,54.67
2016,3,23,16,15,724.0,89.0,4.6,14.5,391.5,65.63,52.75
2016,3,23,16,30,689.0,84.0,4.6,14.0,340.0,63.07,50.73
2016,3,23,16,45,635.5,78.5,4.65,14.0,286.5,59.92,48.02
2016,3,23,17,0,582.0,73.0,4.7,14.0,233.0,56.78,45.21
2016,3,23,17,15,505.5,64.0,4.55,13.5,181.5,50.62,39.62
2016,3,23,17,30,429.0,55.0,4.4,13.0,130.0,44.38,33.74
