Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,308.5,41.5,4.3,12.5,85.5,33.88,23.78
2016,3,23,18,0,188.0,28.0,4.2,12.0,41.0,21.74,9.96
2016,3,23,18,15,94.0,14.0,4.1,11.5,20.5,11.95,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,82.0,12.0,4.95,11.0,17.5,69.67,0.0
2016,3,24,6,30,164.0,24.0,5.1,11.0,35.0,195.43,122.9
2016,3,24,6,45,278.0,38.5,5.3,11.5,77.0,313.99,259.58
2016,3,24,7,0,392.0,53.0,5.5,12.0,119.0,435.64,367.45
2016,3,24,7,15,467.5,62.5,5.5,12.0,169.0,521.2,441.68
2016,3,24,7,30,543.0,72.0,5.5,12.0,219.0,608.28,514.08
2016,3,24,7,45,436.0,102.0,5.5,12.5,236.0,551.77,467.33
2016,3,24,8,0,329.0,132.0,5.5,13.0,253.0,475.0,401.76
2016,3,24,8,15,516.0,117.0,5.5,13.0,338.0,648.03,542.22
2016,3,24,8,30,703.0,102.0,5.5,13.0,423.0,814.11,669.16
2016,3,24,8,45,704.5,116.0,5.5,13.5,466.5,832.29,678.83
2016,3,24,9,0,706.0,130.0,5.5,14.0,510.0,846.85,686.42
2016,3,24,9,15,727.5,134.0,5.4,14.0,553.5,864.93,697.43
2016,3,24,9,30,749.0,138.0,5.3,14.0,597.0,879.53,705.83
2016,3,24,9,45,760.0,144.0,5.25,14.5,634.0,883.14,705.14
2016,3,24,10,0,771.0,150.0,5.2,15.0,671.0,883.09,701.99
2016,3,24,10,15,783.5,152.0,5.1,15.0,702.5,876.29,695.13
2016,3,24,10,30,796.0,154.0,5.0,15.0,734.0,860.42,681.86
2016,3,24,10,45,820.5,147.5,4.95,15.0,762.0,848.53,672.04
2016,3,24,11,0,845.0,141.0,4.9,15.0,790.0,832.36,659.22
2016,3,24,11,15,851.0,142.0,4.85,15.0,807.5,804.96,638.31
2016,3,24,11,30,857.0,143.0,4.8,15.0,825.0,774.32,613.91
2016,3,24,11,45,853.5,147.5,4.8,15.5,833.0,737.14,583.14
2016,3,24,12,0,850.0,152.0,4.8,16.0,841.0,697.57,550.25
2016,3,24,12,15,851.0,152.0,4.85,16.0,842.0,654.71,515.67
2016,3,24,12,30,852.0,152.0,4.9,16.0,843.0,609.7,478.61
2016,3,24,12,45,871.5,140.0,4.95,16.0,841.0,562.38,438.86
2016,3,24,13,0,891.0,128.0,5.0,16.0,839.0,513.0,396.14
2016,3,24,13,15,886.5,127.5,5.05,16.0,823.0,459.94,349.34
2016,3,24,13,30,882.0,127.0,5.1,16.0,807.0,406.01,300.78
2016,3,24,13,45,875.0,125.5,5.15,16.0,783.5,345.25,246.27
2016,3,24,14,0,868.0,124.0,5.2,16.0,760.0,288.06,194.78
2016,3,24,14,15,440.5,178.5,5.25,15.5,501.0,192.34,132.97
2016,3,24,14,30,13.0,233.0,5.3,15.0,242.0,182.8,144.72
2016,3,24,14,45,11.5,220.5,5.35,15.0,228.5,171.15,135.82
2016,3,24,15,0,10.0,208.0,5.4,15.0,215.0,160.63,133.67
2016,3,24,15,15,386.0,162.0,5.4,15.0,373.5,102.37,83.84
2016,3,24,15,30,762.0,116.0,5.4,15.0,532.0,79.49,64.21
2016,3,24,15,45,727.5,114.5,5.45,15.0,483.0,79.85,64.74
2016,3,24,16,0,693.0,113.0,5.5,15.0,434.0,80.36,65.41
2016,3,24,16,15,657.0,106.5,5.55,14.5,383.0,77.33,63.07
2016,3,24,16,30,621.0,100.0,5.6,14.0,332.0,74.22,60.62
2016,3,24,16,45,580.5,90.0,5.7,14.0,281.0,68.22,55.4
2016,3,24,17,0,540.0,80.0,5.8,14.0,230.0,61.97,49.83
2016,3,24,17,15,468.0,69.5,5.7,13.5,179.5,54.85,43.4
2016,3,24,17,30,396.0,59.0,5.6,13.0,129.0,45.09,34.38
2016,3,24,17,45,291.5,43.5,5.5,12.5,86.0,33.5,23.5
2016,3,24,18,0,187.0,28.0,5.4,12.0,43.0,21.72,10.53
2016,3,24,18,15,93.5,14.0,5.35,12.0,21.5,11.95,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,97.0,14.0,4.7,11.0,21.0,82.55,0.0
2016,3,25,6,30,194.0,28.0,4.9,11.0,42.0,229.26,157.4
2016,3,25,6,45,305.5,42.0,5.1,11.5,85.5,342.17,283.8
2016,3,25,7,0,417.0,56.0,5.3,12.0,129.0,460.84,388.34
2016,3,25,7,15,491.5,65.0,5.4,12.0,179.5,546.14,462.02
2016,3,25,7,30,566.0,74.0,5.5,12.0,230.0,632.57,533.62
2016,3,25,7,45,624.5,78.5,5.6,12.5,283.5,699.58,586.01
2016,3,25,8,0,683.0,83.0,5.7,13.0,337.0,765.7,635.8
2016,3,25,8,15,717.0,88.0,5.8,13.0,388.0,808.55,667.43
2016,3,25,8,30,751.0,93.0,5.9,13.0,439.0,849.05,696.73
2016,3,25,8,45,780.0,95.0,6.0,13.0,488.0,872.94,713.07
2016,3,25,9,0,809.0,97.0,6.1,13.0,537.0,899.65,731.53
2016,3,25,9,15,826.5,100.0,6.05,13.0,580.5,913.28,739.35
2016,3,25,9,30,844.0,103.0,6.0,13.0,624.0,923.23,744.56
2016,3,25,9,45,859.0,104.5,5.95,13.5,662.5,925.32,742.67
2016,3,25,10,0,874.0,106.0,5.9,14.0,701.0,913.84,730.97
2016,3,25,10,15,883.5,107.5,5.8,14.0,732.5,903.79,721.75
2016,3,25,10,30,893.0,109.0,5.7,14.0,764.0,890.04,709.98
2016,3,25,10,45,898.5,111.5,5.65,14.5,788.0,870.26,692.91
2016,3,25,11,0,904.0,114.0,5.6,15.0,812.0,846.95,673.48
2016,3,25,11,15,908.5,114.5,5.5,15.0,829.0,817.52,650.73
2016,3,25,11,30,913.0,115.0,5.4,15.0,846.0,784.9,625.72
2016,3,25,11,45,915.0,116.0,5.35,15.0,854.5,747.92,595.88
2016,3,25,12,0,917.0,117.0,5.3,15.0,863.0,708.16,563.36
2016,3,25,12,15,917.0,117.0,5.25,15.0,863.5,663.76,526.7
2016,3,25,12,30,917.0,117.0,5.2,15.0,864.0,617.16,487.56
2016,3,25,12,45,698.5,214.0,5.2,15.0,779.5,533.6,418.91
2016,3,25,13,0,480.0,311.0,5.2,15.0,695.0,462.54,361.13
2016,3,25,13,15,699.5,208.5,5.25,15.0,757.0,441.61,339.29
2016,3,25,13,30,919.0,106.0,5.3,15.0,819.0,405.45,301.21
2016,3,25,13,45,706.0,188.5,5.35,15.0,726.5,337.56,246.45
2016,3,25,14,0,493.0,271.0,5.4,15.0,634.0,297.04,217.09
2016,3,25,14,15,690.0,186.0,5.5,15.0,671.0,239.02,160.06
2016,3,25,14,30,887.0,101.0,5.6,15.0,708.0,174.96,101.78
2016,3,25,14,45,873.5,99.0,5.75,15.0,670.0,117.49,70.28
2016,3,25,15,0,860.0,97.0,5.9,15.0,632.0,72.64,57.88
2016,3,25,15,15,843.0,94.5,6.0,14.5,588.0,71.86,57.49
2016,3,25,15,30,826.0,92.0,6.1,14.0,544.0,71.07,57.08
2016,3,25,15,45,796.5,90.0,6.25,14.0,495.0,70.43,56.71
2016,3,25,16,0,767.0,88.0,6.4,14.0,446.0,69.85,56.39
2016,3,25,16,15,734.0,83.5,6.45,13.5,395.0,67.35,54.47
2016,3,25,16,30,701.0,79.0,6.5,13.0,344.0,59.36,47.61
2016,3,25,16,45,646.0,74.5,6.6,13.0,290.5,56.78,45.4
2016,3,25,17,0,591.0,70.0,6.7,13.0,237.0,54.26,43.14
2016,3,25,17,15,518.0,62.0,6.6,12.5,185.5,48.84,38.22
2016,3,25,17,30,445.0,54.0,6.5,12.0,134.0,43.38,33.04
2016,3,25,17,45,322.5,41.5,6.45,12.0,89.5,33.72,23.8
2016,3,25,18,0,200.0,29.0,6.4,12.0,45.0,22.5,11.59
2016,3,25,18,15,100.0,14.5,6.35,12.0,22.5,12.38,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,137.5,12.5,4.1,11.5,23.0,111.18,0.0
2016,3,26,6,30,275.0,25.0,4.2,12.0,46.0,292.47,212.14
2016,3,26,6,45,389.0,35.0,4.3,12.5,91.0,403.56,332.56
2016,3,26,7,0,503.0,45.0,4.4,13.0,136.0,520.44,433.59
2016,3,26,7,15,570.5,52.0,4.35,13.0,187.0,598.19,499.09
2016,3,26,7,30,638.0,59.0,4.3,13.0,238.0,677.29,562.35
2016,3,26,7,45,683.0,63.5,4.3,13.5,290.0,727.6,599.69
2016,3,26,8,0,728.0,68.0,4.3,14.0,342.0,782.99,639.29
2016,3,26,8,15,758.5,72.0,4.25,14.0,392.5,822.48,666.52
2016,3,26,8,30,789.0,76.0,4.2,14.0,443.0,859.41,691.31
2016,3,26,8,45,812.0,78.5,4.2,14.5,491.0,884.44,705.99
2016,3,26,9,0,835.0,81.0,4.2,15.0,539.0,906.23,718.22
2016,3,26,9,15,850.5,83.5,4.15,15.0,582.0,907.5,716.75
2016,3,26,9,30,866.0,86.0,4.1,15.0,625.0,915.4,720.34
2016,3,26,9,45,874.5,89.0,4.1,15.5,661.5,913.75,716.12
2016,3,26,10,0,883.0,92.0,4.1,16.0,698.0,908.4,709.53
2016,3,26,10,15,891.5,93.5,4.1,16.0,728.5,897.67,700.67
2016,3,26,10,30,900.0,95.0,4.1,16.0,759.0,883.26,689.4
2016,3,26,10,45,905.5,96.5,4.2,16.0,782.5,862.67,674.35
2016,3,26,11,0,911.0,98.0,4.3,16.0,806.0,838.59,656.96
2016,3,26,11,15,914.5,98.5,4.35,16.0,822.0,808.57,635.17
2016,3,26,11,30,918.0,99.0,4.4,16.0,838.0,775.41,611.08
2016,3,26,11,45,920.0,99.5,4.5,16.0,846.0,738.19,582.96
2016,3,26,12,0,922.0,100.0,4.6,16.0,854.0,698.22,551.4
2016,3,26,12,15,921.5,100.0,4.7,16.0,854.0,653.71,515.64
2016,3,26,12,30,921.0,100.0,4.8,16.0,854.0,607.03,477.26
2016,3,26,12,45,690.5,210.0,4.9,16.0,772.5,527.45,412.15
2016,3,26,13,0,460.0,320.0,5.0,16.0,691.0,460.57,358.05
2016,3,26,13,15,472.0,304.0,5.05,16.0,678.0,420.13,323.86
2016,3,26,13,30,484.0,288.0,5.1,16.0,665.0,378.46,287.78
2016,3,26,13,45,368.0,319.5,5.2,16.0,601.0,335.02,253.41
2016,3,26,14,0,252.0,351.0,5.3,16.0,537.0,297.87,225.97
2016,3,26,14,15,202.5,339.5,5.4,16.0,485.0,267.8,203.43
2016,3,26,14,30,153.0,328.0,5.5,16.0,433.0,235.51,180.51
2016,3,26,14,45,300.5,282.5,5.6,16.0,475.0,191.99,144.59
2016,3,26,15,0,448.0,237.0,5.7,16.0,517.0,144.58,119.43
2016,3,26,15,15,382.0,233.0,5.7,15.5,460.0,152.19,126.54
2016,3,26,15,30,316.0,229.0,5.7,15.0,403.0,149.88,125.15
2016,3,26,15,45,163.5,197.0,5.75,15.0,287.0,137.9,115.19
2016,3,26,16,0,11.0,165.0,5.8,15.0,171.0,127.81,106.79
2016,3,26,16,15,5.5,129.0,5.7,14.5,132.0,102.16,84.87
2016,3,26,16,30,0.0,93.0,5.6,14.0,93.0,75.56,61.77
2016,3,26,16,45,0.0,78.5,5.6,14.0,78.5,64.18,51.79
2016,3,26,17,0,0.0,64.0,5.6,14.0,64.0,52.69,41.57
2016,3,26,17,15,0.0,50.0,5.45,13.5,50.0,41.38,31.43
2016,3,26,17,30,0.0,36.0,5.3,13.0,36.0,29.74,20.84
2016,3,26,17,45,0.0,24.0,5.15,13.0,24.0,19.79,11.63
2016,3,26,18,0,0.0,12.0,5.0,13.0,12.0,9.87,2.06
2016,3,26,18,15,0.0,6.0,4.85,13.0,6.0,5.12,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,102.68,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,276.79,208.96
2016,3,27,6,45,359.0,40.5,4.55,11.5,94.5,387.57,322.34
2016,3,27,7,0,472.0,52.0,4.7,12.0,140.0,505.33,424.4
2016,3,27,7,15,543.5,60.5,4.7,12.0,192.0,588.43,494.68
2016,3,27,7,30,615.0,69.0,4.7,12.0,244.0,672.81,562.81
2016,3,27,7,45,318.0,105.0,4.7,12.0,196.5,452.37,383.42
2016,3,27,8,0,21.0,141.0,4.7,12.0,149.0,152.86,125.65
2016,3,27,8,15,66.5,172.0,4.8,12.0,202.5,244.11,203.86
2016,3,27,8,30,112.0,203.0,4.9,12.0,256.0,338.93,282.56
2016,3,27,8,45,78.0,214.5,5.0,12.5,253.5,294.65,243.66
2016,3,27,9,0,44.0,226.0,5.1,13.0,251.0,269.86,220.95
2016,3,27,9,15,25.5,213.0,5.25,13.0,228.0,215.55,175.33
2016,3,27,9,30,7.0,200.0,5.4,13.0,205.0,182.81,147.31
2016,3,27,9,45,151.5,255.5,5.55,13.0,360.0,403.25,330.7
2016,3,27,10,0,296.0,311.0,5.7,13.0,515.0,603.43,489.77
2016,3,27,10,15,273.0,331.5,5.8,13.0,526.0,591.05,477.71
2016,3,27,10,30,250.0,352.0,5.9,13.0,537.0,577.53,465.64
2016,3,27,10,45,306.5,350.0,6.0,13.0,584.5,607.42,489.45
2016,3,27,11,0,363.0,348.0,6.1,13.0,632.0,633.21,509.65
2016,3,27,11,15,281.5,374.5,6.1,13.0,597.5,574.11,461.03
2016,3,27,11,30,200.0,401.0,6.1,13.0,563.0,509.06,408.09
2016,3,27,11,45,558.0,263.0,6.15,13.5,720.5,637.58,512.97
2016,3,27,12,0,916.0,125.0,6.2,14.0,878.0,717.5,575.89
2016,3,27,12,15,917.0,125.0,6.2,14.0,879.0,673.49,538.82
2016,3,27,12,30,918.0,125.0,6.2,14.0,880.0,627.2,499.64
2016,3,27,12,45,920.5,122.5,6.25,14.0,873.5,577.68,457.08
2016,3,27,13,0,923.0,120.0,6.3,14.0,867.0,526.21,411.8
2016,3,27,13,15,919.5,119.5,6.4,14.0,851.0,472.0,363.23
2016,3,27,13,30,916.0,119.0,6.5,14.0,835.0,416.77,312.71
2016,3,27,13,45,903.0,121.0,6.6,14.0,809.5,359.64,260.21
2016,3,27,14,0,890.0,123.0,6.7,14.0,784.0,296.9,203.54
2016,3,27,14,15,782.0,152.5,6.8,13.5,716.0,242.4,160.09
2016,3,27,14,30,674.0,182.0,6.9,13.0,648.0,190.27,123.83
2016,3,27,14,45,649.0,177.5,7.0,13.0,606.5,140.52,94.47
2016,3,27,15,0,624.0,173.0,7.1,13.0,565.0,108.64,89.73
2016,3,27,15,15,553.5,182.0,7.15,13.0,512.0,116.58,96.92
2016,3,27,15,30,483.0,191.0,7.2,13.0,459.0,122.87,102.7
2016,3,27,15,45,397.0,189.0,7.25,13.0,396.5,122.6,102.77
2016,3,27,16,0,311.0,187.0,7.3,13.0,334.0,127.45,107.36
2016,3,27,16,15,293.5,167.0,7.25,12.5,293.5,115.87,97.68
2016,3,27,16,30,276.0,147.0,7.2,12.0,253.0,103.82,87.45
2016,3,27,16,45,235.5,132.5,7.15,12.0,213.5,94.49,79.31
2016,3,27,17,0,195.0,118.0,7.1,12.0,174.0,84.87,70.75
2016,3,27,17,15,165.5,96.0,7.1,11.5,137.0,70.25,57.6
2016,3,27,17,30,136.0,74.0,7.1,11.0,100.0,56.17,44.65
2016,3,27,17,45,90.5,52.5,7.1,11.0,67.5,40.51,29.98
2016,3,27,18,0,45.0,31.0,7.1,11.0,35.0,24.56,14.04
2016,3,27,18,15,22.5,15.5,7.15,11.0,17.5,13.23,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,158.5,14.5,8.5,10.0,28.5,163.42,0.0
2016,3,28,6,30,317.0,29.0,8.6,10.0,57.0,332.5,260.82
2016,3,28,6,45,436.5,38.5,8.7,10.0,105.5,448.66,379.2
2016,3,28,7,0,556.0,48.0,8.8,10.0,154.0,571.73,489.01
2016,3,28,7,15,622.0,54.5,8.75,10.0,207.5,649.33,556.97
2016,3,28,7,30,688.0,61.0,8.7,10.0,261.0,721.41,617.33
2016,3,28,7,45,732.0,65.5,8.7,10.5,315.5,778.41,661.94
2016,3,28,8,0,776.0,70.0,8.7,11.0,370.0,833.79,703.56
2016,3,28,8,15,805.5,74.0,8.6,11.0,422.5,872.95,732.21
2016,3,28,8,30,835.0,78.0,8.5,11.0,475.0,909.34,758.11
2016,3,28,8,45,856.0,81.0,8.4,11.0,524.0,933.29,773.97
2016,3,28,9,0,877.0,84.0,8.3,11.0,573.0,943.43,779.12
2016,3,28,9,15,648.0,165.5,8.25,11.0,542.0,832.41,690.59
2016,3,28,9,30,419.0,247.0,8.2,11.0,511.0,689.3,571.4
2016,3,28,9,45,675.5,170.0,8.15,11.5,625.5,840.8,693.1
2016,3,28,10,0,932.0,93.0,8.1,12.0,740.0,957.66,779.31
2016,3,28,10,15,940.5,94.5,8.05,12.0,771.5,945.89,768.4
2016,3,28,10,30,949.0,96.0,8.0,12.0,803.0,930.26,755.23
2016,3,28,10,45,954.0,97.0,7.95,12.0,827.5,907.33,736.72
2016,3,28,11,0,959.0,98.0,7.9,12.0,852.0,880.8,715.64
2016,3,28,11,15,962.5,99.0,7.9,12.0,868.5,849.59,691.27
2016,3,28,11,30,966.0,100.0,7.9,12.0,885.0,815.07,664.41
2016,3,28,11,45,967.0,100.5,7.9,12.0,893.0,775.17,632.4
2016,3,28,12,0,968.0,101.0,7.9,12.0,901.0,732.47,596.59
2016,3,28,12,15,744.5,206.0,7.85,12.0,821.5,641.48,519.56
2016,3,28,12,30,521.0,311.0,7.8,12.0,742.0,555.22,447.02
2016,3,28,12,45,521.5,306.5,7.75,12.0,734.5,516.74,414.15
2016,3,28,13,0,522.0,302.0,7.7,12.0,727.0,477.45,379.94
2016,3,28,13,15,722.0,209.0,7.65,12.0,783.5,454.3,355.68
2016,3,28,13,30,922.0,116.0,7.6,12.0,840.0,418.27,317.19
2016,3,28,13,45,915.0,114.5,7.6,12.5,815.0,360.25,262.53
2016,3,28,14,0,908.0,113.0,7.6,13.0,790.0,302.09,208.27
2016,3,28,14,15,716.5,175.5,7.5,13.0,696.5,240.01,161.44
2016,3,28,14,30,525.0,238.0,7.4,13.0,603.0,210.13,146.36
2016,3,28,14,45,691.0,172.0,7.35,13.0,625.0,140.58,92.84
2016,3,28,15,0,857.0,106.0,7.3,13.0,647.0,78.1,63.07
2016,3,28,15,15,838.5,103.5,7.2,12.5,603.0,77.52,62.88
2016,3,28,15,30,820.0,101.0,7.1,12.0,559.0,76.94,62.68
2016,3,28,15,45,795.5,97.0,7.0,12.0,510.0,75.18,61.32
2016,3,28,16,0,771.0,93.0,6.9,12.0,461.0,73.36,59.91
2016,3,28,16,15,738.0,88.5,6.7,12.0,408.5,64.96,52.62
2016,3,28,16,30,705.0,84.0,6.5,12.0,356.0,62.76,50.82
2016,3,28,16,45,658.5,78.0,6.35,12.0,303.0,59.27,47.8
2016,3,28,17,0,612.0,72.0,6.2,12.0,250.0,55.72,44.64
2016,3,28,17,15,541.0,64.0,6.05,11.5,197.5,50.34,39.77
2016,3,28,17,30,470.0,56.0,5.9,11.0,145.0,44.91,34.63
2016,3,28,17,45,357.0,44.0,5.75,11.0,99.0,35.74,25.85
2016,3,28,18,0,244.0,32.0,5.6,11.0,53.0,24.87,14.59
2016,3,28,18,15,122.0,16.0,5.5,11.0,26.5,12.5,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,153.0,15.0,2.3,10.0,29.5,162.72,0.0
2016,3,29,6,30,306.0,30.0,2.3,10.0,59.0,325.91,256.77
2016,3,29,6,45,426.5,39.5,2.35,10.5,107.0,443.07,366.68
2016,3,29,7,0,547.0,49.0,2.4,11.0,155.0,567.09,470.06
2016,3,29,7,15,612.0,55.5,2.55,11.0,208.5,643.78,532.97
2016,3,29,7,30,677.0,62.0,2.7,11.0,262.0,714.89,588.85
2016,3,29,7,45,726.0,65.5,2.9,11.5,317.0,775.01,633.3
2016,3,29,8,0,775.0,69.0,3.1,12.0,372.0,833.64,675.08
2016,3,29,8,15,804.5,72.5,3.1,12.0,424.5,872.13,700.92
2016,3,29,8,30,834.0,76.0,3.1,12.0,477.0,907.88,724.36
2016,3,29,8,45,858.0,78.0,3.1,12.5,526.5,923.01,731.35
2016,3,29,9,0,882.0,80.0,3.1,13.0,576.0,945.21,743.51
2016,3,29,9,15,897.5,82.0,2.85,13.0,620.5,955.86,746.73
2016,3,29,9,30,913.0,84.0,2.6,13.0,665.0,962.8,747.33
2016,3,29,9,45,925.0,86.0,2.4,13.0,703.5,962.62,743.49
2016,3,29,10,0,937.0,88.0,2.2,13.0,742.0,958.53,737.07
2016,3,29,10,15,945.5,89.0,2.0,13.0,774.0,946.23,725.14
2016,3,29,10,30,954.0,90.0,1.8,13.0,806.0,930.08,710.77
2016,3,29,10,45,959.5,91.5,1.65,13.5,830.5,908.09,691.93
2016,3,29,11,0,965.0,93.0,1.5,14.0,855.0,882.43,670.84
2016,3,29,11,15,968.5,93.5,1.6,14.0,871.5,850.64,650.09
2016,3,29,11,30,972.0,94.0,1.7,14.0,888.0,815.56,626.88
2016,3,29,11,45,972.5,95.0,1.8,14.0,895.5,775.66,599.33
2016,3,29,12,0,973.0,96.0,1.9,14.0,903.0,732.97,567.65
2016,3,29,12,15,972.5,96.0,2.1,14.0,903.0,686.19,532.67
2016,3,29,12,30,972.0,96.0,2.3,14.0,903.0,637.13,494.61
2016,3,29,12,45,969.0,96.0,2.55,14.0,893.5,584.72,452.69
2016,3,29,13,0,966.0,96.0,2.8,14.0,884.0,530.71,407.8
2016,3,29,13,15,961.5,95.5,2.95,14.0,867.0,474.32,359.16
2016,3,29,13,30,957.0,95.0,3.1,14.0,850.0,416.97,308.28
2016,3,29,13,45,948.5,95.0,3.3,14.0,825.0,358.04,255.24
2016,3,29,14,0,940.0,95.0,3.5,14.0,800.0,299.04,202.0
2016,3,29,14,15,931.0,93.5,3.6,14.0,768.0,239.1,149.78
2016,3,29,14,30,922.0,92.0,3.7,14.0,736.0,179.66,103.37
2016,3,29,14,45,906.0,91.5,3.8,14.0,696.5,121.14,69.7
2016,3,29,15,0,890.0,91.0,3.9,14.0,657.0,79.07,63.61
2016,3,29,15,15,874.0,89.0,3.95,13.5,612.5,77.84,62.87
2016,3,29,15,30,858.0,87.0,4.0,13.0,568.0,67.79,54.36
2016,3,29,15,45,832.5,84.5,4.05,13.0,518.5,66.7,53.58
2016,3,29,16,0,807.0,82.0,4.1,13.0,469.0,65.61,52.8
2016,3,29,16,15,776.0,78.0,4.1,12.5,416.5,63.32,51.05
2016,3,29,16,30,745.0,74.0,4.1,12.0,364.0,60.98,49.22
2016,3,29,16,45,699.0,69.5,4.1,12.0,310.5,53.28,42.43
2016,3,29,17,0,653.0,65.0,4.1,12.0,257.0,50.57,40.03
2016,3,29,17,15,586.0,57.5,3.9,11.5,204.0,45.36,35.32
2016,3,29,17,30,519.0,50.0,3.7,11.0,151.0,40.07,30.36
2016,3,29,17,45,408.0,40.0,3.55,11.0,104.0,32.4,22.99
2016,3,29,18,0,297.0,30.0,3.4,11.0,57.0,24.66,14.7
2016,3,29,18,15,148.5,15.0,3.35,10.5,28.5,12.21,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,2.65,10.0,29.0,135.06,0.66
2016,3,30,6,30,223.0,36.0,2.7,10.0,58.0,268.32,214.45
2016,3,30,6,45,325.0,49.5,2.8,10.0,103.5,371.07,311.13
2016,3,30,7,0,427.0,63.0,2.9,10.0,149.0,484.31,408.28
2016,3,30,7,15,496.0,72.5,2.8,10.0,200.5,566.65,476.14
2016,3,30,7,30,565.0,82.0,2.7,10.0,252.0,649.85,541.45
2016,3,30,7,45,333.0,123.0,2.65,10.5,228.0,491.46,412.33
2016,3,30,8,0,101.0,164.0,2.6,11.0,204.0,290.16,242.13
2016,3,30,8,15,90.5,185.0,2.6,11.0,224.5,282.01,235.06
2016,3,30,8,30,80.0,206.0,2.6,11.0,245.0,291.74,241.71
2016,3,30,8,45,81.0,227.5,2.65,11.0,270.5,312.23,257.42
2016,3,30,9,0,82.0,249.0,2.7,11.0,296.0,332.01,272.38
2016,3,30,9,15,136.5,273.0,2.8,11.0,358.0,424.29,346.44
2016,3,30,9,30,191.0,297.0,2.9,11.0,420.0,494.6,401.49
2016,3,30,9,45,142.0,312.0,3.0,11.5,406.0,456.44,368.37
2016,3,30,10,0,93.0,327.0,3.1,12.0,392.0,400.72,322.29
2016,3,30,10,15,85.5,338.5,3.15,12.0,401.0,398.17,319.6
2016,3,30,10,30,78.0,350.0,3.2,12.0,410.0,395.48,316.66
2016,3,30,10,45,77.0,361.0,3.3,12.0,421.5,397.62,317.83
2016,3,30,11,0,76.0,372.0,3.4,12.0,433.0,399.26,318.63
2016,3,30,11,15,95.0,387.5,3.4,12.0,465.0,420.07,334.74
2016,3,30,11,30,114.0,403.0,3.4,12.0,497.0,447.62,355.7
2016,3,30,11,45,115.5,406.0,3.45,12.0,502.0,438.48,348.15
2016,3,30,12,0,117.0,409.0,3.5,12.0,507.0,428.72,340.26
2016,3,30,12,15,117.0,409.0,3.5,12.0,507.0,415.01,329.2
2016,3,30,12,30,117.0,409.0,3.5,12.0,507.0,400.98,317.85
2016,3,30,12,45,197.0,399.5,3.5,12.5,562.5,421.02,332.44
2016,3,30,13,0,277.0,390.0,3.5,13.0,618.0,430.21,337.32
2016,3,30,13,15,274.5,384.5,3.55,13.0,606.5,400.75,312.79
2016,3,30,13,30,272.0,379.0,3.6,13.0,595.0,371.45,288.22
2016,3,30,13,45,246.0,371.0,3.65,13.0,562.0,341.04,263.25
2016,3,30,14,0,220.0,363.0,3.7,13.0,529.0,307.52,236.27
2016,3,30,14,15,551.0,234.5,3.75,13.0,627.0,252.3,177.35
2016,3,30,14,30,882.0,106.0,3.8,13.0,725.0,185.27,109.86
2016,3,30,14,45,869.5,104.0,3.9,13.0,687.0,128.14,76.13
2016,3,30,15,0,857.0,102.0,4.0,13.0,649.0,75.25,60.51
2016,3,30,15,15,840.0,99.0,4.1,12.5,605.0,74.29,59.99
2016,3,30,15,30,823.0,96.0,4.2,12.0,561.0,73.28,59.41
2016,3,30,15,45,800.0,92.5,4.3,12.0,512.5,71.79,58.28
2016,3,30,16,0,777.0,89.0,4.4,12.0,464.0,70.25,57.11
2016,3,30,16,15,745.5,85.0,4.45,11.5,412.5,68.18,55.58
2016,3,30,16,30,714.0,81.0,4.5,11.0,361.0,60.53,49.0
2016,3,30,16,45,669.5,75.0,4.6,11.0,308.0,56.97,45.91
2016,3,30,17,0,625.0,69.0,4.7,11.0,255.0,53.33,42.67
2016,3,30,17,15,557.5,61.5,4.6,10.5,203.0,48.26,38.09
2016,3,30,17,30,490.0,54.0,4.5,10.0,151.0,43.14,33.26
2016,3,30,17,45,382.0,43.0,4.4,10.0,104.5,34.78,25.23
2016,3,30,18,0,274.0,32.0,4.3,10.0,58.0,26.29,16.33
2016,3,30,18,15,137.0,16.0,4.2,10.0,29.0,13.02,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,18.0,2.65,11.0,32.5,159.33,40.82
2016,3,31,6,30,284.0,36.0,2.7,11.0,65.0,316.4,254.89
2016,3,31,6,45,384.5,47.5,2.75,11.0,112.0,420.92,350.75
2016,3,31,7,0,485.0,59.0,2.8,11.0,159.0,530.54,443.6
2016,3,31,7,15,242.5,70.5,2.75,11.0,120.5,336.59,286.03
2016,3,31,7,30,0.0,82.0,2.7,11.0,82.0,72.43,56.88
2016,3,31,7,45,0.0,99.0,2.65,11.0,99.0,88.11,70.49
2016,3,31,8,0,0.0,116.0,2.6,11.0,116.0,103.58,83.47
2016,3,31,8,15,0.0,132.5,2.55,11.0,132.5,118.36,95.68
2016,3,31,8,30,0.0,149.0,2.5,11.0,149.0,133.0,107.64
2016,3,31,8,45,15.5,186.5,2.5,11.5,195.5,184.04,150.14
2016,3,31,9,0,31.0,224.0,2.5,12.0,242.0,253.58,206.57
2016,3,31,9,15,57.0,257.5,2.55,12.0,293.5,310.99,252.8
2016,3,31,9,30,83.0,291.0,2.6,12.0,345.0,366.85,296.95
2016,3,31,9,45,165.0,310.5,2.7,12.0,425.0,476.02,383.53
2016,3,31,10,0,247.0,330.0,2.8,12.0,505.0,580.35,463.54
2016,3,31,10,15,196.5,349.5,2.85,12.0,492.5,525.51,419.21
2016,3,31,10,30,146.0,369.0,2.9,12.0,480.0,489.41,389.69
2016,3,31,10,45,117.5,374.5,3.0,12.5,466.0,459.21,364.79
2016,3,31,11,0,89.0,380.0,3.1,13.0,452.0,417.36,331.03
2016,3,31,11,15,135.0,395.5,3.15,13.0,506.0,469.56,371.79
2016,3,31,11,30,181.0,411.0,3.2,13.0,560.0,504.52,398.5
2016,3,31,11,45,184.0,412.5,3.3,13.0,565.5,492.29,388.63
2016,3,31,12,0,187.0,414.0,3.4,13.0,571.0,479.21,378.26
2016,3,31,12,15,565.0,260.5,3.55,13.0,734.0,578.49,458.1
2016,3,31,12,30,943.0,107.0,3.7,13.0,897.0,632.83,499.12
2016,3,31,12,45,947.5,103.0,3.85,13.0,890.0,582.28,456.56
2016,3,31,13,0,952.0,99.0,4.0,13.0,883.0,529.6,411.51
2016,3,31,13,15,948.5,98.5,4.15,13.0,866.5,474.3,363.03
2016,3,31,13,30,945.0,98.0,4.3,13.0,850.0,417.97,312.39
2016,3,31,13,45,729.0,185.0,4.45,13.0,755.0,348.45,256.23
2016,3,31,14,0,513.0,272.0,4.6,13.0,660.0,307.11,225.82
2016,3,31,14,15,714.0,182.5,4.65,13.0,698.5,247.59,166.98
2016,3,31,14,30,915.0,93.0,4.7,13.0,737.0,182.63,106.29
2016,3,31,14,45,903.0,91.5,4.8,13.0,699.0,124.17,71.29
2016,3,31,15,0,891.0,90.0,4.9,13.0,661.0,78.41,63.28
2016,3,31,15,15,463.5,158.5,4.95,13.0,454.0,100.57,82.83
2016,3,31,15,30,36.0,227.0,5.0,13.0,247.0,161.28,135.78
2016,3,31,15,45,18.0,184.0,5.05,13.0,194.0,142.27,119.64
2016,3,31,16,0,0.0,141.0,5.1,13.0,141.0,111.77,93.39
2016,3,31,16,15,0.0,122.0,5.05,12.5,122.0,97.51,81.32
2016,3,31,16,30,0.0,103.0,5.0,12.0,103.0,83.08,68.9
2016,3,31,16,45,0.0,88.0,5.0,12.0,88.0,71.39,58.64
2016,3,31,17,0,0.0,73.0,5.0,12.0,73.0,59.61,48.13
2016,3,31,17,15,272.0,62.0,4.85,11.5,116.0,45.75,35.68
2016,3,31,17,30,544.0,51.0,4.7,11.0,159.0,40.89,31.13
2016,3,31,17,45,435.5,41.5,4.55,11.0,111.0,33.64,24.16
2016,3,31,18,0,327.0,32.0,4.4,11.0,63.0,26.36,16.49
2016,3,31,18,15,163.5,16.0,4.25,11.0,31.5,13.0,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,17.5,3.45,10.0,35.5,187.38,80.55
2016,4,1,6,30,340.0,35.0,3.5,10.0,71.0,360.7,294.14
2016,4,1,6,45,435.0,45.5,3.55,10.5,119.0,461.24,385.72
2016,4,1,7,0,530.0,56.0,3.6,11.0,167.0,566.5,474.42
2016,4,1,7,15,265.0,60.0,3.55,11.0,115.5,340.06,290.76
2016,4,1,7,30,0.0,64.0,3.5,11.0,64.0,53.1,40.31
2016,4,1,7,45,0.0,76.5,3.45,11.0,76.5,64.37,50.13
2016,4,1,8,0,0.0,89.0,3.4,11.0,89.0,75.57,59.58
2016,4,1,8,15,0.0,119.5,3.35,11.0,119.5,104.66,84.14
2016,4,1,8,30,0.0,150.0,3.3,11.0,150.0,133.8,108.37
2016,4,1,8,45,2.0,165.5,3.3,11.5,166.5,149.2,120.72
2016,4,1,9,0,4.0,181.0,3.3,12.0,183.0,164.51,132.85
2016,4,1,9,15,7.0,197.0,3.25,12.0,201.0,181.12,146.23
2016,4,1,9,30,10.0,213.0,3.2,12.0,219.0,197.53,159.35
2016,4,1,9,45,17.5,242.5,3.15,12.0,254.5,230.9,186.28
2016,4,1,10,0,25.0,272.0,3.1,12.0,290.0,263.56,212.28
2016,4,1,10,15,41.0,306.0,3.05,12.0,336.5,324.54,260.68
2016,4,1,10,30,57.0,340.0,3.0,12.0,383.0,366.8,293.54
2016,4,1,10,45,87.0,365.5,2.95,12.5,434.0,410.23,326.8
2016,4,1,11,0,117.0,391.0,2.9,13.0,485.0,463.25,366.6
2016,4,1,11,15,115.5,399.0,2.85,13.0,493.5,457.55,361.25
2016,4,1,11,30,114.0,407.0,2.8,13.0,502.0,451.18,355.73
2016,4,1,11,45,157.5,413.5,2.75,13.0,545.5,474.6,373.77
2016,4,1,12,0,201.0,420.0,2.7,13.0,589.0,493.62,387.9
2016,4,1,12,15,236.0,414.0,2.7,13.0,612.5,492.7,386.73
2016,4,1,12,30,271.0,408.0,2.7,13.0,636.0,489.06,383.19
2016,4,1,12,45,609.0,254.5,2.75,13.0,760.0,525.24,410.61
2016,4,1,13,0,947.0,101.0,2.8,13.0,884.0,530.29,409.78
2016,4,1,13,15,730.0,198.0,2.9,13.0,794.5,453.63,347.43
2016,4,1,13,30,513.0,295.0,3.0,13.0,705.0,397.79,303.24
2016,4,1,13,45,722.0,195.5,3.1,13.0,754.0,354.75,260.26
2016,4,1,14,0,931.0,96.0,3.2,13.0,803.0,302.19,205.88
2016,4,1,14,15,922.5,94.5,3.3,13.0,771.5,242.9,153.83
2016,4,1,14,30,914.0,93.0,3.4,13.0,740.0,184.09,107.12
2016,4,1,14,45,903.0,91.0,3.5,13.0,702.0,125.46,71.63
2016,4,1,15,0,892.0,89.0,3.6,13.0,664.0,77.79,62.69
2016,4,1,15,15,876.5,87.0,3.7,13.0,620.0,76.56,61.83
2016,4,1,15,30,861.0,85.0,3.8,13.0,576.0,75.24,60.86
2016,4,1,15,45,839.5,82.0,3.9,13.0,527.5,64.84,51.89
2016,4,1,16,0,818.0,79.0,4.0,13.0,479.0,63.37,50.78
2016,4,1,16,15,789.5,75.5,4.0,12.5,427.0,61.41,49.31
2016,4,1,16,30,761.0,72.0,4.0,12.0,375.0,59.4,47.78
2016,4,1,16,45,717.5,67.5,4.05,12.0,321.0,56.42,45.23
2016,4,1,17,0,674.0,63.0,4.1,12.0,267.0,49.05,38.66
2016,4,1,17,15,612.0,56.5,3.95,11.5,214.5,44.56,34.63
2016,4,1,17,30,550.0,50.0,3.8,11.0,162.0,40.04,30.4
2016,4,1,17,45,446.0,40.5,3.7,11.0,114.0,32.77,23.43
2016,4,1,18,0,342.0,31.0,3.6,11.0,66.0,25.44,15.88
2016,4,1,18,15,171.0,15.5,3.5,11.0,33.0,12.53,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,146.5,19.5,1.4,10.0,36.0,169.32,91.47
2016,4,2,6,30,293.0,39.0,1.3,10.0,72.0,327.32,266.63
2016,4,2,6,45,372.5,53.0,1.25,10.0,118.0,419.33,348.2
2016,4,2,7,0,452.0,67.0,1.2,10.0,164.0,514.23,426.68
2016,4,2,7,15,226.0,63.5,1.1,10.0,112.0,311.64,263.42
2016,4,2,7,30,0.0,60.0,1.0,10.0,60.0,49.69,37.4
2016,4,2,7,45,0.0,71.5,0.9,10.5,71.5,59.35,45.91
2016,4,2,8,0,0.0,83.0,0.8,11.0,83.0,69.63,54.47
2016,4,2,8,15,22.5,142.0,0.75,11.0,153.5,162.66,133.48
2016,4,2,8,30,45.0,201.0,0.7,11.0,224.0,250.64,205.01
2016,4,2,8,45,44.0,222.0,0.7,11.0,246.0,268.84,218.17
2016,4,2,9,0,43.0,243.0,0.7,11.0,268.0,286.45,231.18
2016,4,2,9,15,46.5,260.5,0.75,11.0,289.5,303.73,244.18
2016,4,2,9,30,50.0,278.0,0.8,11.0,311.0,320.53,256.72
2016,4,2,9,45,81.0,308.0,0.9,11.5,365.0,375.98,299.6
2016,4,2,10,0,112.0,338.0,1.0,12.0,419.0,429.27,339.62
2016,4,2,10,15,174.5,353.0,1.15,12.0,484.5,509.53,400.8
2016,4,2,10,30,237.0,368.0,1.3,12.0,550.0,567.85,444.6
2016,4,2,10,45,548.0,257.0,1.45,12.5,694.0,738.32,573.77
2016,4,2,11,0,859.0,146.0,1.6,13.0,838.0,862.53,662.34
2016,4,2,11,15,863.5,146.5,1.75,13.0,854.0,832.56,641.29
2016,4,2,11,30,868.0,147.0,1.9,13.0,870.0,799.47,618.91
2016,4,2,11,45,879.0,142.0,2.05,13.0,879.5,756.93,588.74
2016,4,2,12,0,890.0,137.0,2.2,13.0,889.0,718.9,560.69
2016,4,2,12,15,889.5,137.0,2.35,13.0,888.5,674.72,526.96
2016,4,2,12,30,889.0,137.0,2.5,13.0,888.0,628.52,490.64
2016,4,2,12,45,564.0,272.5,2.65,13.5,747.0,516.79,402.31
2016,4,2,13,0,239.0,408.0,2.8,14.0,606.0,429.12,333.74
2016,4,2,13,15,332.0,370.5,2.9,14.0,640.0,416.11,321.94
2016,4,2,13,30,425.0,333.0,3.0,14.0,674.0,392.29,299.7
2016,4,2,13,45,464.0,305.5,3.15,14.0,668.0,353.03,265.14
2016,4,2,14,0,503.0,278.0,3.3,14.0,662.0,310.02,226.83
2016,4,2,14,15,330.0,308.5,3.3,13.5,557.0,267.11,198.08
2016,4,2,14,30,157.0,339.0,3.3,13.0,452.0,245.06,188.7
2016,4,2,14,45,153.0,322.5,3.35,13.0,427.5,218.57,169.95
2016,4,2,15,0,149.0,306.0,3.4,13.0,403.0,195.38,163.55
2016,4,2,15,15,75.0,237.5,3.4,13.0,286.5,169.08,141.61
2016,4,2,15,30,1.0,169.0,3.4,13.0,170.0,133.05,111.05
2016,4,2,15,45,0.5,154.5,3.4,13.0,155.0,122.17,102.0
2016,4,2,16,0,0.0,140.0,3.4,13.0,140.0,111.19,92.76
2016,4,2,16,15,0.0,107.5,3.4,12.5,107.5,87.16,72.08
2016,4,2,16,30,0.0,75.0,3.4,12.0,75.0,62.22,50.27
2016,4,2,16,45,0.0,64.0,3.4,12.0,64.0,53.03,42.19
2016,4,2,17,0,0.0,53.0,3.4,12.0,53.0,43.86,34.0
2016,4,2,17,15,0.0,42.0,3.3,12.0,42.0,34.7,25.71
2016,4,2,17,30,0.0,31.0,3.2,12.0,31.0,25.57,17.34
2016,4,2,17,45,0.0,21.5,3.15,12.0,21.5,17.71,10.05
2016,4,2,18,0,0.0,12.0,3.1,12.0,12.0,9.86,2.73
2016,4,2,18,15,0.0,6.0,3.0,11.5,6.0,4.92,0.0
2016,4,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
