Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,19.0,2.1,8.0,19.0,15.69,4.47
2016,4,3,6,30,0.0,38.0,2.1,8.0,38.0,36.85,25.43
2016,4,3,6,45,11.5,59.0,2.15,8.5,61.5,68.76,54.1
2016,4,3,7,0,23.0,80.0,2.2,9.0,85.0,111.2,91.6
2016,4,3,7,15,31.5,102.0,2.15,9.0,111.0,142.5,119.06
2016,4,3,7,30,40.0,124.0,2.1,9.0,137.0,173.2,145.44
2016,4,3,7,45,47.5,145.0,2.1,9.5,163.0,201.13,168.61
2016,4,3,8,0,55.0,166.0,2.1,10.0,189.0,228.74,190.97
2016,4,3,8,15,418.0,131.5,2.1,10.0,340.0,585.26,487.06
2016,4,3,8,30,781.0,97.0,2.1,10.0,491.0,893.43,712.56
2016,4,3,8,45,804.0,100.0,2.15,10.5,539.5,918.93,724.24
2016,4,3,9,0,827.0,103.0,2.2,11.0,588.0,941.05,736.6
2016,4,3,9,15,843.5,106.0,2.25,11.0,631.5,953.34,743.51
2016,4,3,9,30,860.0,109.0,2.3,11.0,675.0,961.89,748.06
2016,4,3,9,45,872.5,111.0,2.35,11.5,713.0,961.67,745.36
2016,4,3,10,0,885.0,113.0,2.4,12.0,751.0,947.2,733.09
2016,4,3,10,15,894.0,115.0,2.45,12.0,782.0,936.51,725.1
2016,4,3,10,30,903.0,117.0,2.5,12.0,813.0,922.08,714.6
2016,4,3,10,45,709.0,208.5,2.55,12.0,765.0,834.55,651.86
2016,4,3,11,0,515.0,300.0,2.6,12.0,717.0,728.23,570.72
2016,4,3,11,15,390.0,353.0,2.65,12.0,672.5,641.62,504.61
2016,4,3,11,30,265.0,406.0,2.7,12.0,628.0,572.1,449.91
2016,4,3,11,45,285.0,405.0,2.75,12.5,645.5,564.66,443.65
2016,4,3,12,0,305.0,404.0,2.8,13.0,663.0,554.79,434.99
2016,4,3,12,15,401.5,366.0,2.9,13.0,706.5,560.28,439.62
2016,4,3,12,30,498.0,328.0,3.0,13.0,750.0,559.28,438.24
2016,4,3,12,45,416.5,357.0,3.15,13.0,708.0,503.19,393.69
2016,4,3,13,0,335.0,386.0,3.3,13.0,666.0,456.01,356.15
2016,4,3,13,15,616.0,258.0,3.4,13.0,759.5,451.77,348.42
2016,4,3,13,30,897.0,130.0,3.5,13.0,853.0,427.63,320.19
2016,4,3,13,45,884.5,132.0,3.65,13.0,827.0,366.86,266.0
2016,4,3,14,0,872.0,134.0,3.8,13.0,801.0,310.2,214.95
2016,4,3,14,15,862.0,132.0,3.9,13.0,769.5,252.05,164.05
2016,4,3,14,30,852.0,130.0,4.0,13.0,738.0,194.77,118.26
2016,4,3,14,45,839.0,127.0,4.1,13.0,699.5,137.68,82.52
2016,4,3,15,0,826.0,124.0,4.2,13.0,661.0,88.52,72.01
2016,4,3,15,15,808.0,120.5,4.25,13.0,617.0,87.76,71.57
2016,4,3,15,30,790.0,117.0,4.3,13.0,573.0,86.96,71.09
2016,4,3,15,45,771.5,111.0,4.35,13.0,525.0,76.8,62.4
2016,4,3,16,0,753.0,105.0,4.4,13.0,477.0,74.3,60.41
2016,4,3,16,15,637.5,109.5,4.35,12.5,401.0,77.8,63.83
2016,4,3,16,30,522.0,114.0,4.3,12.0,325.0,80.9,66.93
2016,4,3,16,45,470.5,109.0,4.3,12.0,279.0,78.1,64.6
2016,4,3,17,0,419.0,104.0,4.3,12.0,233.0,75.28,62.16
2016,4,3,17,15,373.5,88.5,4.15,11.5,187.0,65.08,53.07
2016,4,3,17,30,328.0,73.0,4.0,11.0,141.0,54.52,43.41
2016,4,3,17,45,260.5,55.5,3.85,11.0,100.0,42.02,31.69
2016,4,3,18,0,193.0,38.0,3.7,11.0,59.0,29.15,19.3
2016,4,3,18,15,96.5,19.0,3.6,11.0,29.5,14.72,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,9.39,0.0
2016,4,4,6,15,158.0,27.0,5.6,11.0,46.5,198.74,134.57
2016,4,4,6,30,316.0,43.0,5.7,11.0,82.0,352.37,293.02
2016,4,4,6,45,417.5,54.0,5.8,11.5,132.0,460.29,389.21
2016,4,4,7,0,519.0,65.0,5.9,12.0,182.0,572.43,484.42
2016,4,4,7,15,582.5,72.5,5.85,12.0,236.0,650.16,548.62
2016,4,4,7,30,646.0,80.0,5.8,12.0,290.0,728.26,610.43
2016,4,4,7,45,690.5,85.5,5.75,12.0,344.5,786.01,654.08
2016,4,4,8,0,735.0,91.0,5.7,12.0,399.0,842.32,695.3
2016,4,4,8,15,765.0,95.0,5.8,12.0,451.5,880.92,722.85
2016,4,4,8,30,795.0,99.0,5.9,12.0,504.0,910.95,743.64
2016,4,4,8,45,819.5,101.5,6.0,12.5,553.0,937.34,760.17
2016,4,4,9,0,844.0,104.0,6.1,13.0,602.0,960.27,774.04
2016,4,4,9,15,860.0,107.0,6.1,13.0,646.0,971.98,780.54
2016,4,4,9,30,876.0,110.0,6.1,13.0,690.0,979.87,784.43
2016,4,4,9,45,888.5,112.0,6.15,13.5,728.5,979.4,781.17
2016,4,4,10,0,901.0,114.0,6.2,14.0,767.0,964.54,767.62
2016,4,4,10,15,909.5,115.5,6.05,14.0,798.0,952.51,756.74
2016,4,4,10,30,918.0,117.0,5.9,14.0,829.0,936.74,743.31
2016,4,4,10,45,923.0,119.0,5.8,14.0,852.5,914.74,725.81
2016,4,4,11,0,928.0,121.0,5.7,14.0,876.0,889.2,705.91
2016,4,4,11,15,931.5,122.0,5.65,14.0,892.0,858.12,682.32
2016,4,4,11,30,935.0,123.0,5.6,14.0,908.0,823.85,656.45
2016,4,4,11,45,934.5,124.5,5.6,14.0,915.0,784.13,625.59
2016,4,4,12,0,934.0,126.0,5.6,14.0,922.0,741.82,591.48
2016,4,4,12,15,934.0,126.0,5.5,14.0,921.0,696.22,553.9
2016,4,4,12,30,934.0,126.0,5.4,14.0,920.0,648.47,513.91
2016,4,4,12,45,934.0,124.0,5.35,14.0,911.5,597.23,470.48
2016,4,4,13,0,934.0,122.0,5.3,14.0,903.0,544.31,424.61
2016,4,4,13,15,929.5,121.0,5.3,14.0,885.5,488.72,375.57
2016,4,4,13,30,925.0,120.0,5.3,14.0,868.0,432.3,324.69
2016,4,4,13,45,915.0,120.5,5.35,14.0,842.0,374.57,272.1
2016,4,4,14,0,905.0,121.0,5.4,14.0,816.0,316.98,219.58
2016,4,4,14,15,894.5,119.0,5.75,14.0,783.5,258.1,167.73
2016,4,4,14,30,884.0,117.0,6.1,14.0,751.0,191.69,114.19
2016,4,4,14,45,867.5,116.0,6.5,14.0,711.0,133.93,77.84
2016,4,4,15,0,851.0,115.0,6.9,14.0,671.0,82.92,66.92
2016,4,4,15,15,833.5,112.0,7.05,13.5,626.0,82.28,66.69
2016,4,4,15,30,816.0,109.0,7.2,13.0,581.0,81.62,66.44
2016,4,4,15,45,788.5,106.0,7.4,13.0,531.5,80.78,65.91
2016,4,4,16,0,761.0,103.0,7.6,13.0,482.0,72.96,59.22
2016,4,4,16,15,729.0,98.5,7.4,13.0,429.5,71.11,57.79
2016,4,4,16,30,697.0,94.0,7.2,13.0,377.0,69.23,56.3
2016,4,4,16,45,649.5,88.0,7.0,13.0,323.5,66.02,53.59
2016,4,4,17,0,602.0,82.0,6.8,13.0,270.0,62.77,50.76
2016,4,4,17,15,534.0,73.5,6.4,12.5,217.0,57.3,45.91
2016,4,4,17,30,466.0,65.0,6.0,12.0,164.0,51.75,40.78
2016,4,4,17,45,361.0,53.0,5.6,12.0,116.5,40.64,30.37
2016,4,4,18,0,256.0,41.0,5.2,12.0,69.0,31.6,21.4
2016,4,4,18,15,128.0,20.5,4.95,11.5,34.5,15.92,1.83
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,66.83,0.0
2016,4,5,6,15,230.0,25.5,2.65,11.5,51.0,256.98,184.2
2016,4,5,6,30,382.0,39.0,2.6,12.0,88.0,402.7,330.18
2016,4,5,6,45,472.5,49.0,2.55,12.5,138.0,501.49,415.11
2016,4,5,7,0,563.0,59.0,2.5,13.0,188.0,604.33,498.16
2016,4,5,7,15,621.5,65.5,2.4,13.0,242.0,676.99,554.38
2016,4,5,7,30,680.0,72.0,2.3,13.0,296.0,749.96,607.98
2016,4,5,7,45,724.0,76.0,2.2,13.5,351.0,799.48,640.72
2016,4,5,8,0,768.0,80.0,2.1,14.0,406.0,854.58,676.11
2016,4,5,8,15,796.0,83.5,2.15,14.0,458.0,891.66,700.21
2016,4,5,8,30,824.0,87.0,2.2,14.0,510.0,925.89,722.1
2016,4,5,8,45,848.0,89.0,2.25,14.5,559.5,951.21,736.27
2016,4,5,9,0,872.0,91.0,2.3,15.0,609.0,962.24,740.63
2016,4,5,9,15,887.0,93.5,2.4,15.0,653.0,972.57,746.7
2016,4,5,9,30,902.0,96.0,2.5,15.0,697.0,979.2,750.36
2016,4,5,9,45,912.5,98.0,2.7,15.5,734.5,977.17,747.85
2016,4,5,10,0,923.0,100.0,2.9,16.0,772.0,971.31,742.85
2016,4,5,10,15,930.5,101.5,2.95,16.0,803.0,958.31,733.19
2016,4,5,10,30,938.0,103.0,3.0,16.0,834.0,941.54,721.13
2016,4,5,10,45,942.5,104.5,3.15,16.5,857.0,918.47,704.24
2016,4,5,11,0,947.0,106.0,3.3,17.0,880.0,891.86,684.94
2016,4,5,11,15,950.5,106.5,3.3,17.0,895.5,860.07,662.35
2016,4,5,11,30,954.0,107.0,3.3,17.0,911.0,825.08,637.52
2016,4,5,11,45,955.5,107.5,3.35,17.5,918.5,785.58,608.02
2016,4,5,12,0,957.0,108.0,3.4,18.0,926.0,743.34,574.68
2016,4,5,12,15,956.5,107.5,3.35,18.0,925.0,696.43,537.95
2016,4,5,12,30,956.0,107.0,3.3,18.0,924.0,647.38,498.79
2016,4,5,12,45,955.5,106.0,3.3,18.5,915.5,595.98,456.15
2016,4,5,13,0,955.0,105.0,3.3,19.0,907.0,542.86,411.13
2016,4,5,13,15,951.0,104.0,3.3,19.0,889.5,486.74,363.42
2016,4,5,13,30,947.0,103.0,3.3,19.0,872.0,429.69,313.7
2016,4,5,13,45,940.5,102.0,3.3,19.0,847.0,371.15,261.89
2016,4,5,14,0,934.0,101.0,3.3,19.0,822.0,312.41,209.69
2016,4,5,14,15,925.5,99.5,3.3,19.0,790.0,252.96,158.37
2016,4,5,14,30,917.0,98.0,3.3,19.0,758.0,193.99,111.83
2016,4,5,14,45,904.0,96.5,3.35,19.0,718.5,135.38,75.59
2016,4,5,15,0,891.0,95.0,3.4,19.0,679.0,81.28,64.12
2016,4,5,15,15,875.0,92.5,3.45,18.5,634.5,79.86,63.25
2016,4,5,15,30,859.0,90.0,3.5,18.0,590.0,69.25,54.44
2016,4,5,15,45,836.0,87.5,3.6,18.0,540.5,68.3,53.81
2016,4,5,16,0,813.0,85.0,3.7,18.0,491.0,67.34,53.15
2016,4,5,16,15,783.5,81.0,3.7,17.5,439.0,65.16,51.55
2016,4,5,16,30,754.0,77.0,3.7,17.0,387.0,62.92,49.87
2016,4,5,16,45,711.0,72.5,3.7,16.5,332.5,60.09,47.62
2016,4,5,17,0,668.0,68.0,3.7,16.0,278.0,52.5,41.08
2016,4,5,17,15,606.5,61.0,3.55,15.5,224.5,47.78,36.94
2016,4,5,17,30,545.0,54.0,3.4,15.0,171.0,42.99,32.57
2016,4,5,17,45,444.5,44.5,3.25,14.5,122.5,35.85,25.91
2016,4,5,18,0,344.0,35.0,3.1,14.0,74.0,28.64,18.82
2016,4,5,18,15,172.0,17.5,2.95,14.0,37.0,14.06,1.93
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,93.0,12.0,3.3,14.0,15.0,77.97,0.0
2016,4,6,6,15,238.5,26.0,3.4,14.0,53.0,266.78,197.19
2016,4,6,6,30,384.0,40.0,3.5,14.0,91.0,406.51,333.01
2016,4,6,6,45,474.0,49.5,3.6,14.5,141.0,504.58,417.34
2016,4,6,7,0,564.0,59.0,3.7,15.0,191.0,606.57,500.38
2016,4,6,7,15,621.0,65.5,3.65,15.5,245.0,677.98,555.39
2016,4,6,7,30,678.0,72.0,3.6,16.0,299.0,749.66,607.86
2016,4,6,7,45,717.5,77.0,3.55,16.5,353.0,802.61,644.14
2016,4,6,8,0,757.0,82.0,3.5,17.0,407.0,848.43,673.95
2016,4,6,8,15,785.5,86.0,3.45,17.0,459.0,886.5,698.63
2016,4,6,8,30,814.0,90.0,3.4,17.0,511.0,921.74,720.87
2016,4,6,8,45,834.0,93.5,3.4,17.5,559.5,945.02,733.38
2016,4,6,9,0,854.0,97.0,3.4,18.0,608.0,964.84,743.5
2016,4,6,9,15,869.5,99.5,3.4,18.5,652.0,975.46,747.31
2016,4,6,9,30,885.0,102.0,3.4,19.0,696.0,971.49,741.31
2016,4,6,9,45,895.0,104.5,3.45,19.5,733.0,969.54,737.39
2016,4,6,10,0,905.0,107.0,3.5,20.0,770.0,963.81,731.06
2016,4,6,10,15,913.0,109.0,3.4,20.0,801.0,951.91,721.09
2016,4,6,10,30,921.0,111.0,3.3,20.0,832.0,936.25,708.78
2016,4,6,10,45,925.0,113.0,3.25,20.5,854.5,913.43,690.77
2016,4,6,11,0,929.0,115.0,3.2,21.0,877.0,887.13,670.62
2016,4,6,11,15,931.5,115.5,3.1,21.0,892.0,854.88,647.47
2016,4,6,11,30,934.0,116.0,3.0,21.0,907.0,819.55,622.27
2016,4,6,11,45,934.0,117.0,2.9,21.5,914.0,779.95,592.22
2016,4,6,12,0,934.0,118.0,2.8,22.0,921.0,737.76,558.94
2016,4,6,12,15,933.0,118.0,2.65,22.5,919.5,691.73,522.25
2016,4,6,12,30,932.0,118.0,2.5,23.0,918.0,643.65,483.5
2016,4,6,12,45,923.5,120.5,2.45,23.5,906.5,591.66,441.6
2016,4,6,13,0,915.0,123.0,2.4,24.0,895.0,538.66,398.04
2016,4,6,13,15,910.0,122.0,2.25,24.0,877.5,483.9,352.6
2016,4,6,13,30,905.0,121.0,2.1,24.0,860.0,428.4,305.51
2016,4,6,13,45,896.5,120.5,1.95,24.5,834.0,371.61,256.21
2016,4,6,14,0,888.0,120.0,1.8,25.0,808.0,314.88,207.01
2016,4,6,14,15,878.0,118.5,1.7,25.0,775.5,257.48,159.18
2016,4,6,14,30,868.0,117.0,1.6,25.0,743.0,192.45,109.37
2016,4,6,14,45,727.5,157.0,1.5,25.0,663.5,144.33,85.56
2016,4,6,15,0,587.0,197.0,1.4,25.0,584.0,120.53,94.76
2016,4,6,15,15,569.0,187.5,1.3,25.0,542.0,118.38,93.27
2016,4,6,15,30,551.0,178.0,1.2,25.0,500.0,114.61,90.41
2016,4,6,15,45,551.5,161.0,1.1,25.0,461.0,106.35,83.85
2016,4,6,16,0,552.0,144.0,1.0,25.0,422.0,97.58,76.83
2016,4,6,16,15,618.0,118.5,0.85,25.0,398.5,83.56,65.35
2016,4,6,16,30,684.0,93.0,0.7,25.0,375.0,68.13,52.57
2016,4,6,16,45,635.0,87.5,0.55,25.0,321.5,65.27,50.31
2016,4,6,17,0,586.0,82.0,0.4,25.0,268.0,62.4,47.95
2016,4,6,17,15,521.5,73.5,0.35,24.5,216.0,56.98,43.41
2016,4,6,17,30,457.0,65.0,0.3,24.0,164.0,51.46,38.59
2016,4,6,17,45,363.0,52.5,0.3,23.5,117.5,40.24,28.68
2016,4,6,18,0,269.0,40.0,0.3,23.0,71.0,30.86,19.99
2016,4,6,18,15,134.5,20.0,0.45,22.5,35.5,15.54,3.35
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.0,3.25,13.5,4.0,3.41,0.0
2016,4,7,6,0,0.0,8.0,3.3,14.0,8.0,6.58,0.0
2016,4,7,6,15,1.5,26.5,3.45,14.0,27.0,25.25,13.85
2016,4,7,6,30,3.0,45.0,3.6,14.0,46.0,46.48,33.31
2016,4,7,6,45,16.0,67.0,3.75,14.5,71.0,80.73,63.39
2016,4,7,7,0,29.0,89.0,3.9,15.0,96.0,126.69,103.06
2016,4,7,7,15,41.0,110.5,3.9,15.0,123.0,160.16,131.83
2016,4,7,7,30,53.0,132.0,3.9,15.0,150.0,193.37,159.83
2016,4,7,7,45,312.5,122.5,3.95,15.0,256.0,476.2,397.52
2016,4,7,8,0,572.0,113.0,4.0,15.0,362.0,720.43,587.81
2016,4,7,8,15,427.5,165.0,3.9,15.0,363.0,638.78,520.35
2016,4,7,8,30,283.0,217.0,3.8,15.0,364.0,539.0,438.14
2016,4,7,8,45,350.0,223.5,3.75,15.0,423.0,606.1,490.19
2016,4,7,9,0,417.0,230.0,3.7,15.0,482.0,693.14,554.65
2016,4,7,9,15,355.0,265.5,3.6,15.0,490.5,645.42,514.87
2016,4,7,9,30,293.0,301.0,3.5,15.0,499.0,616.28,489.49
2016,4,7,9,45,561.5,218.0,3.45,15.0,622.5,788.87,622.68
2016,4,7,10,0,830.0,135.0,3.4,15.0,746.0,936.76,726.79
2016,4,7,10,15,837.5,137.0,3.3,15.0,775.0,924.71,715.22
2016,4,7,10,30,845.0,139.0,3.2,15.0,804.0,909.05,702.67
2016,4,7,10,45,709.5,214.0,3.15,15.5,783.5,844.57,654.16
2016,4,7,11,0,574.0,289.0,3.1,16.0,763.0,769.61,595.25
2016,4,7,11,15,468.5,338.0,3.05,16.0,729.5,701.88,543.3
2016,4,7,11,30,363.0,387.0,3.0,16.0,696.0,630.16,488.17
2016,4,7,11,45,370.0,383.0,2.95,16.0,700.5,607.64,471.14
2016,4,7,12,0,377.0,379.0,2.9,16.0,705.0,583.69,452.54
2016,4,7,12,15,402.0,370.5,2.9,16.0,717.5,566.04,438.68
2016,4,7,12,30,427.0,362.0,2.9,16.0,730.0,546.16,422.65
2016,4,7,12,45,459.0,345.5,2.9,16.0,737.5,519.18,400.87
2016,4,7,13,0,491.0,329.0,2.9,16.0,745.0,488.88,375.78
2016,4,7,13,15,480.5,324.5,2.9,15.5,725.0,445.48,340.85
2016,4,7,13,30,470.0,320.0,2.9,15.0,705.0,402.91,305.9
2016,4,7,13,45,480.5,305.0,2.95,15.0,688.5,361.06,269.98
2016,4,7,14,0,491.0,290.0,3.0,15.0,672.0,318.31,232.93
2016,4,7,14,15,307.5,318.0,3.0,15.0,554.0,271.18,200.91
2016,4,7,14,30,124.0,346.0,3.0,15.0,436.0,246.46,189.4
2016,4,7,14,45,265.5,305.5,3.0,15.0,485.0,209.11,156.59
2016,4,7,15,0,407.0,265.0,3.0,15.0,534.0,167.42,138.52
2016,4,7,15,15,322.5,262.5,2.95,15.0,467.5,165.78,137.57
2016,4,7,15,30,238.0,260.0,2.9,15.0,401.0,173.77,144.72
2016,4,7,15,45,149.0,235.0,2.9,15.0,321.0,158.77,132.37
2016,4,7,16,0,60.0,210.0,2.9,15.0,241.0,150.0,125.31
2016,4,7,16,15,42.5,182.5,2.8,14.5,203.5,132.62,110.95
2016,4,7,16,30,25.0,155.0,2.7,14.0,166.0,119.51,100.12
2016,4,7,16,45,18.5,135.0,2.6,14.0,142.5,104.62,87.36
2016,4,7,17,0,12.0,115.0,2.5,14.0,119.0,89.61,74.29
2016,4,7,17,15,6.0,94.0,2.35,14.0,96.0,73.81,60.3
2016,4,7,17,30,0.0,73.0,2.2,14.0,73.0,57.89,45.95
2016,4,7,17,45,0.0,52.0,2.1,14.0,52.0,41.84,31.31
2016,4,7,18,0,0.0,31.0,2.0,14.0,31.0,25.54,16.33
2016,4,7,18,15,0.0,15.5,1.9,13.5,15.5,12.78,2.62
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,21.5,1.6,13.0,21.5,17.74,8.36
2016,4,8,6,30,0.0,36.0,1.6,13.0,36.0,30.33,19.91
2016,4,8,6,45,0.0,55.0,1.65,13.0,55.0,49.73,36.89
2016,4,8,7,0,0.0,74.0,1.7,13.0,74.0,68.29,53.04
2016,4,8,7,15,0.5,94.5,1.6,13.0,95.0,88.54,70.41
2016,4,8,7,30,1.0,115.0,1.5,13.0,116.0,108.32,87.05
2016,4,8,7,45,0.5,125.5,1.45,13.5,126.0,115.36,92.51
2016,4,8,8,0,0.0,136.0,1.4,14.0,136.0,122.84,98.22
2016,4,8,8,15,3.0,154.0,1.35,14.0,156.0,141.84,113.71
2016,4,8,8,30,6.0,172.0,1.3,14.0,176.0,160.73,128.88
2016,4,8,8,45,35.5,217.0,1.3,14.0,239.0,252.24,203.41
2016,4,8,9,0,65.0,262.0,1.3,14.0,302.0,327.57,262.61
2016,4,8,9,15,39.0,245.5,1.3,14.0,270.0,277.81,221.65
2016,4,8,9,30,13.0,229.0,1.3,14.0,238.0,214.95,170.66
2016,4,8,9,45,28.5,271.5,1.3,14.0,292.5,286.21,227.18
2016,4,8,10,0,44.0,314.0,1.3,14.0,347.0,339.93,268.31
2016,4,8,10,15,34.0,307.5,1.3,14.0,334.0,318.48,250.68
2016,4,8,10,30,24.0,301.0,1.3,14.0,321.0,283.4,222.99
2016,4,8,10,45,39.5,337.0,1.35,14.0,369.5,341.3,267.9
2016,4,8,11,0,55.0,373.0,1.4,14.0,418.0,382.06,298.62
2016,4,8,11,15,53.5,378.0,1.45,14.0,423.0,378.13,295.11
2016,4,8,11,30,52.0,383.0,1.5,14.0,428.0,374.02,291.77
2016,4,8,11,45,56.5,391.5,1.55,14.0,440.5,377.0,293.97
2016,4,8,12,0,61.0,400.0,1.6,14.0,453.0,379.04,295.4
2016,4,8,12,15,43.0,367.0,1.65,14.0,404.5,332.27,259.49
2016,4,8,12,30,25.0,334.0,1.7,14.0,356.0,288.58,225.88
2016,4,8,12,45,46.5,365.5,1.75,14.0,405.0,318.56,249.25
2016,4,8,13,0,68.0,397.0,1.8,14.0,454.0,344.33,268.65
2016,4,8,13,15,61.5,383.5,1.85,14.0,434.5,322.24,251.41
2016,4,8,13,30,55.0,370.0,1.9,14.0,415.0,301.26,235.21
2016,4,8,13,45,120.0,376.0,2.0,14.0,471.0,308.6,239.14
2016,4,8,14,0,185.0,382.0,2.1,14.0,527.0,313.89,240.3
2016,4,8,14,15,205.0,363.5,2.1,14.0,518.0,288.11,218.52
2016,4,8,14,30,225.0,345.0,2.1,14.0,509.0,260.49,196.16
2016,4,8,14,45,122.5,294.0,2.15,14.0,383.0,204.22,157.61
2016,4,8,15,0,20.0,243.0,2.2,14.0,257.0,185.03,153.67
2016,4,8,15,15,10.5,207.0,2.15,14.0,214.5,160.24,133.12
2016,4,8,15,30,1.0,171.0,2.1,14.0,172.0,134.77,111.79
2016,4,8,15,45,223.0,173.5,2.1,14.0,287.0,116.72,96.64
2016,4,8,16,0,445.0,176.0,2.1,14.0,402.0,115.65,96.06
2016,4,8,16,15,349.5,171.0,2.0,14.0,337.5,118.67,99.0
2016,4,8,16,30,254.0,166.0,1.9,14.0,273.0,114.86,95.98
2016,4,8,16,45,212.5,153.5,1.85,14.0,234.5,107.09,89.45
2016,4,8,17,0,171.0,141.0,1.8,14.0,196.0,101.36,84.59
2016,4,8,17,15,141.5,117.5,1.7,14.0,157.5,85.66,70.74
2016,4,8,17,30,112.0,94.0,1.6,14.0,119.0,69.58,56.3
2016,4,8,17,45,81.5,69.5,1.5,14.0,85.5,52.51,40.71
2016,4,8,18,0,51.0,45.0,1.4,14.0,52.0,34.98,24.51
2016,4,8,18,15,25.5,24.5,1.3,13.5,28.0,19.66,7.83
2016,4,8,18,30,0.0,4.0,1.2,13.0,4.0,3.41,0.0
2016,4,8,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.8,13.0,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,1.8,13.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,9.0,1.85,13.0,9.0,7.39,0.26
2016,4,9,6,30,0.0,15.0,1.9,13.0,15.0,12.33,4.78
2016,4,9,6,45,0.0,23.0,2.0,13.0,23.0,18.94,10.62
2016,4,9,7,0,0.0,31.0,2.1,13.0,31.0,25.57,16.44
2016,4,9,7,15,0.0,39.5,2.05,13.0,39.5,32.62,22.57
2016,4,9,7,30,0.0,48.0,2.0,13.0,48.0,39.69,28.62
2016,4,9,7,45,0.0,76.5,2.0,13.5,76.5,63.64,48.91
2016,4,9,8,0,0.0,105.0,2.0,14.0,105.0,90.46,71.26
2016,4,9,8,15,0.0,131.0,1.95,14.0,131.0,114.94,91.42
2016,4,9,8,30,0.0,157.0,1.9,14.0,157.0,139.28,111.18
2016,4,9,8,45,4.0,176.5,1.9,14.0,179.0,160.7,128.52
2016,4,9,9,0,8.0,196.0,1.9,14.0,201.0,181.93,145.51
2016,4,9,9,15,7.5,200.5,1.85,14.0,206.0,183.86,146.57
2016,4,9,9,30,7.0,205.0,1.8,14.0,211.0,186.02,147.89
2016,4,9,9,45,40.5,273.0,1.8,14.0,303.5,298.92,238.39
2016,4,9,10,0,74.0,341.0,1.8,14.0,396.0,395.92,313.15
2016,4,9,10,15,87.5,361.0,1.75,14.0,429.0,421.46,331.58
2016,4,9,10,30,101.0,381.0,1.7,14.0,462.0,445.44,349.04
2016,4,9,10,45,88.0,386.0,1.7,14.0,458.0,430.24,336.48
2016,4,9,11,0,75.0,391.0,1.7,14.0,454.0,415.5,324.59
2016,4,9,11,15,56.0,376.0,1.65,14.0,423.5,378.21,295.52
2016,4,9,11,30,37.0,361.0,1.6,14.0,393.0,343.05,268.11
2016,4,9,11,45,53.5,385.0,1.6,14.5,431.5,369.2,287.74
2016,4,9,12,0,70.0,409.0,1.6,15.0,470.0,392.63,304.67
2016,4,9,12,15,87.5,418.5,1.55,15.0,494.5,402.04,311.37
2016,4,9,12,30,105.0,428.0,1.5,15.0,519.0,409.04,316.15
2016,4,9,12,45,137.5,428.0,1.5,15.0,546.0,412.61,318.43
2016,4,9,13,0,170.0,428.0,1.5,15.0,573.0,412.23,317.33
2016,4,9,13,15,188.5,418.0,1.55,15.0,576.0,395.34,303.65
2016,4,9,13,30,207.0,408.0,1.6,15.0,579.0,376.58,288.17
2016,4,9,13,45,217.5,393.5,1.65,15.0,568.5,350.56,266.9
2016,4,9,14,0,228.0,379.0,1.7,15.0,558.0,323.68,244.71
2016,4,9,14,15,140.0,348.5,1.7,15.0,457.5,267.06,203.54
2016,4,9,14,30,52.0,318.0,1.7,15.0,357.0,232.65,180.76
2016,4,9,14,45,53.5,303.0,1.75,15.0,341.0,215.26,167.95
2016,4,9,15,0,55.0,288.0,1.8,15.0,325.0,197.87,163.57
2016,4,9,15,15,35.0,249.0,1.8,15.0,272.0,175.22,145.06
2016,4,9,15,30,15.0,210.0,1.8,15.0,219.0,161.3,133.77
2016,4,9,15,45,7.5,149.0,1.85,15.0,153.5,118.79,97.94
2016,4,9,16,0,0.0,88.0,1.9,15.0,88.0,73.05,58.68
2016,4,9,16,15,43.0,131.0,1.85,14.5,149.5,101.12,83.6
2016,4,9,16,30,86.0,174.0,1.8,14.0,211.0,126.67,106.26
2016,4,9,16,45,77.5,152.0,1.8,14.0,181.5,111.89,93.62
2016,4,9,17,0,69.0,130.0,1.8,14.0,152.0,96.8,80.57
2016,4,9,17,15,58.0,107.0,1.7,14.0,123.5,80.8,66.46
2016,4,9,17,30,47.0,84.0,1.6,14.0,95.0,64.47,51.81
2016,4,9,17,45,29.0,62.5,1.55,14.0,69.0,48.75,37.45
2016,4,9,18,0,11.0,41.0,1.5,14.0,43.0,32.74,22.66
2016,4,9,18,15,5.5,23.5,1.4,13.5,24.5,19.21,8.13
2016,4,9,18,30,0.0,6.0,1.3,13.0,6.0,5.12,0.0
2016,4,9,18,45,0.0,3.0,1.25,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.5,3.1,13.0,3.5,2.87,0.0
2016,4,10,6,30,0.0,6.0,3.2,13.0,6.0,4.92,0.0
2016,4,10,6,45,0.0,9.5,3.3,13.0,9.5,7.8,1.05
2016,4,10,7,0,0.0,13.0,3.4,13.0,13.0,10.69,3.59
2016,4,10,7,15,0.0,16.5,3.45,13.0,16.5,13.58,6.11
2016,4,10,7,30,0.0,20.0,3.5,13.0,20.0,16.48,8.6
2016,4,10,7,45,0.0,23.0,3.6,13.0,23.0,18.97,10.71
2016,4,10,8,0,0.0,26.0,3.7,13.0,26.0,21.47,12.8
2016,4,10,8,15,0.0,38.0,3.7,13.0,38.0,31.43,21.26
2016,4,10,8,30,0.0,50.0,3.7,13.0,50.0,41.43,29.67
2016,4,10,8,45,0.0,75.0,3.75,13.0,75.0,62.3,47.19
2016,4,10,9,0,0.0,100.0,3.8,13.0,100.0,83.6,64.89
2016,4,10,9,15,0.0,87.5,3.85,13.0,87.5,72.83,55.7
2016,4,10,9,30,0.0,75.0,3.9,13.0,75.0,62.41,46.86
2016,4,10,9,45,1.5,124.0,3.95,13.0,125.0,105.94,82.99
2016,4,10,10,0,3.0,173.0,4.0,13.0,175.0,150.6,119.52
2016,4,10,10,15,5.0,189.5,4.05,13.0,193.5,166.55,132.34
2016,4,10,10,30,7.0,206.0,4.1,13.0,212.0,182.21,144.9
2016,4,10,10,45,3.5,173.5,4.2,13.0,176.5,149.88,118.35
2016,4,10,11,0,0.0,141.0,4.3,13.0,141.0,118.58,92.6
2016,4,10,11,15,0.5,145.0,4.35,13.0,145.5,122.21,95.54
2016,4,10,11,30,1.0,149.0,4.4,13.0,150.0,125.74,98.38
2016,4,10,11,45,5.5,190.0,4.5,13.0,195.0,163.15,128.9
2016,4,10,12,0,10.0,231.0,4.6,13.0,240.0,199.59,158.34
2016,4,10,12,15,8.0,210.0,4.6,13.0,217.5,179.7,142.16
2016,4,10,12,30,6.0,189.0,4.6,13.0,195.0,160.29,126.44
2016,4,10,12,45,6.5,194.0,4.7,13.0,200.0,163.76,129.29
2016,4,10,13,0,7.0,199.0,4.8,13.0,205.0,167.06,132.0
2016,4,10,13,15,9.5,227.0,4.8,13.0,235.0,189.08,149.83
2016,4,10,13,30,12.0,255.0,4.8,13.0,265.0,209.89,166.59
2016,4,10,13,45,7.0,210.0,4.8,13.0,216.5,172.16,136.25
2016,4,10,14,0,2.0,165.0,4.8,13.0,168.0,135.14,106.39
2016,4,10,14,15,3.0,174.0,4.75,13.0,177.0,141.53,111.77
2016,4,10,14,30,4.0,183.0,4.7,13.0,186.0,147.42,116.74
2016,4,10,14,45,15.5,220.5,4.7,13.0,231.5,173.6,138.03
2016,4,10,15,0,27.0,258.0,4.7,13.0,277.0,181.46,151.87
2016,4,10,15,15,18.5,228.0,4.65,13.0,240.5,174.3,146.12
2016,4,10,15,30,10.0,198.0,4.6,13.0,204.0,153.39,128.55
2016,4,10,15,45,5.5,178.0,4.55,13.0,181.0,138.87,116.39
2016,4,10,16,0,1.0,158.0,4.5,13.0,158.0,124.17,103.98
2016,4,10,16,15,16.0,159.5,4.4,12.5,166.5,124.21,104.57
2016,4,10,16,30,31.0,161.0,4.3,12.0,175.0,118.63,100.19
2016,4,10,16,45,24.0,140.5,4.2,12.0,150.5,108.59,91.59
2016,4,10,17,0,17.0,120.0,4.1,12.0,126.0,93.26,78.16
2016,4,10,17,15,9.0,99.0,3.95,12.0,102.0,77.48,64.09
2016,4,10,17,30,1.0,78.0,3.8,12.0,78.0,61.58,49.68
2016,4,10,17,45,0.5,56.5,3.65,12.0,56.5,45.24,34.67
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,28.66,19.35
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,16.1,6.35
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,41.0,10.5,1.05,11.5,13.0,37.84,0.0
2016,4,11,6,0,82.0,21.0,1.0,12.0,26.0,106.32,35.16
2016,4,11,6,15,191.5,38.0,1.05,12.0,64.0,245.21,195.9
2016,4,11,6,30,301.0,55.0,1.1,12.0,102.0,360.05,297.39
2016,4,11,6,45,383.0,66.5,1.15,12.0,150.0,449.78,372.92
2016,4,11,7,0,465.0,78.0,1.2,12.0,198.0,549.54,452.52
2016,4,11,7,15,232.5,91.0,1.3,12.0,151.0,336.99,282.61
2016,4,11,7,30,0.0,104.0,1.4,12.0,104.0,93.54,74.31
2016,4,11,7,45,47.5,146.5,1.5,12.5,168.5,198.22,164.02
2016,4,11,8,0,95.0,189.0,1.6,13.0,233.0,292.63,241.33
2016,4,11,8,15,69.5,203.5,1.65,13.0,237.5,279.7,228.68
2016,4,11,8,30,44.0,218.0,1.7,13.0,242.0,266.36,216.22
2016,4,11,8,45,53.0,242.5,1.8,13.0,273.5,298.27,241.4
2016,4,11,9,0,62.0,267.0,1.9,13.0,305.0,329.38,265.48
2016,4,11,9,15,92.5,295.5,1.9,13.0,357.0,385.02,308.97
2016,4,11,9,30,123.0,324.0,1.9,13.0,409.0,458.98,365.24
2016,4,11,9,45,111.0,339.0,1.95,13.5,419.0,435.93,345.55
2016,4,11,10,0,99.0,354.0,2.0,14.0,429.0,432.53,341.34
2016,4,11,10,15,66.0,339.5,2.05,14.0,390.5,379.52,299.45
2016,4,11,10,30,33.0,325.0,2.1,14.0,352.0,329.19,259.48
2016,4,11,10,45,65.0,365.5,2.15,14.0,420.0,390.33,307.28
2016,4,11,11,0,97.0,406.0,2.2,14.0,488.0,447.79,350.88
2016,4,11,11,15,217.0,404.0,2.2,14.0,590.5,542.95,424.01
2016,4,11,11,30,337.0,402.0,2.2,14.0,693.0,624.92,484.87
2016,4,11,11,45,168.5,253.0,2.25,14.0,398.5,350.79,277.45
2016,4,11,12,0,0.0,104.0,2.3,14.0,104.0,86.95,65.89
2016,4,11,12,15,21.5,241.5,2.3,14.0,260.5,215.94,170.43
2016,4,11,12,30,43.0,379.0,2.3,14.0,417.0,334.61,262.69
2016,4,11,12,45,38.5,367.0,2.35,14.0,400.5,315.54,247.36
2016,4,11,13,0,34.0,355.0,2.4,14.0,384.0,297.35,233.26
2016,4,11,13,15,33.5,347.0,2.4,14.0,375.5,284.62,223.33
2016,4,11,13,30,33.0,339.0,2.4,14.0,367.0,272.14,213.54
2016,4,11,13,45,33.5,329.0,2.4,14.0,356.5,258.84,203.07
2016,4,11,14,0,34.0,319.0,2.4,14.0,346.0,245.69,192.7
2016,4,11,14,15,425.0,226.0,2.35,14.0,539.5,231.87,165.58
2016,4,11,14,30,816.0,133.0,2.3,14.0,733.0,202.82,124.69
2016,4,11,14,45,806.0,128.5,2.3,14.0,696.0,147.36,87.22
2016,4,11,15,0,796.0,124.0,2.3,14.0,659.0,93.28,75.63
2016,4,11,15,15,778.5,120.5,2.25,14.0,616.0,86.02,69.62
2016,4,11,15,30,761.0,117.0,2.2,14.0,573.0,85.32,69.22
2016,4,11,15,45,741.0,112.0,2.2,14.0,526.0,75.98,61.3
2016,4,11,16,0,721.0,107.0,2.2,14.0,479.0,74.25,60.0
2016,4,11,16,15,690.5,102.0,2.2,14.0,429.0,72.25,58.45
2016,4,11,16,30,660.0,97.0,2.2,14.0,379.0,70.18,56.83
2016,4,11,16,45,623.5,89.5,2.2,14.0,327.5,66.12,53.4
2016,4,11,17,0,587.0,82.0,2.2,14.0,276.0,61.88,49.76
2016,4,11,17,15,528.0,74.0,2.2,13.5,225.0,56.9,45.43
2016,4,11,17,30,469.0,66.0,2.2,13.0,174.0,51.81,40.82
2016,4,11,17,45,384.0,54.5,2.2,13.0,128.0,43.5,33.04
2016,4,11,18,0,299.0,43.0,2.2,13.0,82.0,33.14,23.23
2016,4,11,18,15,175.5,27.0,2.3,12.5,47.5,20.92,10.37
2016,4,11,18,30,52.0,11.0,2.4,12.0,13.0,9.39,0.0
2016,4,11,18,45,26.0,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,3.75,11.5,1.5,1.28,0.0
2016,4,12,6,0,0.0,3.0,3.9,12.0,3.0,2.46,0.0
2016,4,12,6,15,0.0,7.5,3.95,12.0,7.5,6.15,0.0
2016,4,12,6,30,0.0,12.0,4.0,12.0,12.0,9.86,2.75
2016,4,12,6,45,0.0,18.0,4.1,12.0,18.0,14.81,7.13
2016,4,12,7,0,0.0,24.0,4.2,12.0,24.0,19.77,11.5
2016,4,12,7,15,0.0,30.0,4.2,12.0,30.0,24.74,15.82
2016,4,12,7,30,0.0,36.0,4.2,12.0,36.0,29.73,20.1
2016,4,12,7,45,0.0,47.0,4.25,12.0,47.0,38.87,27.91
2016,4,12,8,0,0.0,58.0,4.3,12.0,58.0,48.04,35.66
2016,4,12,8,15,0.0,71.5,4.35,12.0,71.5,59.33,45.14
2016,4,12,8,30,0.0,85.0,4.4,12.0,85.0,70.64,54.56
2016,4,12,8,45,0.0,81.5,4.45,12.5,81.5,67.74,51.83
2016,4,12,9,0,0.0,78.0,4.5,13.0,78.0,64.85,49.14
2016,4,12,9,15,9.5,165.0,4.55,13.0,172.0,151.71,121.62
2016,4,12,9,30,19.0,252.0,4.6,13.0,266.0,242.59,195.61
2016,4,12,9,45,13.5,234.5,4.65,13.0,245.0,218.21,175.12
2016,4,12,10,0,8.0,217.0,4.7,13.0,224.0,195.16,155.93
2016,4,12,10,15,7.5,214.0,4.8,13.0,220.5,190.78,152.16
2016,4,12,10,30,7.0,211.0,4.9,13.0,217.0,186.61,148.55
2016,4,12,10,45,5.0,189.5,5.0,13.0,194.0,165.1,130.86
2016,4,12,11,0,3.0,168.0,5.1,13.0,171.0,144.24,113.7
2016,4,12,11,15,4.0,175.5,5.1,13.0,179.5,151.0,119.16
2016,4,12,11,30,5.0,183.0,5.1,13.0,188.0,157.57,124.45
2016,4,12,11,45,12.5,249.0,5.2,13.5,260.5,217.86,172.97
2016,4,12,12,0,20.0,315.0,5.3,14.0,333.0,276.22,219.1
2016,4,12,12,15,20.0,316.0,5.3,14.0,334.5,274.27,217.34
2016,4,12,12,30,20.0,317.0,5.3,14.0,336.0,272.21,215.63
2016,4,12,12,45,34.0,348.5,5.35,14.0,379.0,299.02,236.87
2016,4,12,13,0,48.0,380.0,5.4,14.0,422.0,322.6,255.27
2016,4,12,13,15,73.0,391.0,5.45,14.0,453.5,332.96,262.99
2016,4,12,13,30,98.0,402.0,5.5,14.0,485.0,339.58,267.37
2016,4,12,13,45,278.5,355.0,5.6,14.0,578.5,338.57,261.47
2016,4,12,14,0,459.0,308.0,5.7,14.0,672.0,324.81,242.37
2016,4,12,14,15,623.5,231.5,5.75,14.0,704.5,274.67,192.84
2016,4,12,14,30,788.0,155.0,5.8,14.0,737.0,214.94,136.48
2016,4,12,14,45,622.0,203.5,5.9,14.0,648.5,172.0,114.07
2016,4,12,15,0,456.0,252.0,6.0,14.0,560.0,154.67,119.04
2016,4,12,15,15,436.0,240.0,6.0,13.5,519.5,144.92,120.8
2016,4,12,15,30,416.0,228.0,6.0,13.0,479.0,140.68,117.71
2016,4,12,15,45,445.0,200.5,6.05,13.0,449.0,127.63,106.73
2016,4,12,16,0,474.0,173.0,6.1,13.0,419.0,113.69,94.89
2016,4,12,16,15,403.5,166.0,6.0,13.0,360.5,110.41,92.33
2016,4,12,16,30,333.0,159.0,5.9,13.0,302.0,111.57,93.67
2016,4,12,16,45,289.5,148.0,5.8,13.0,260.5,104.59,87.76
2016,4,12,17,0,246.0,137.0,5.7,13.0,219.0,97.36,81.54
2016,4,12,17,15,214.0,116.0,5.55,12.5,178.5,83.75,69.59
2016,4,12,17,30,182.0,95.0,5.4,12.0,138.0,69.68,56.95
2016,4,12,17,45,139.0,73.0,5.25,12.0,101.0,54.45,42.9
2016,4,12,18,0,96.0,51.0,5.1,12.0,64.0,39.44,28.85
2016,4,12,18,15,48.0,30.5,5.0,11.5,37.0,24.14,13.29
2016,4,12,18,30,0.0,10.0,4.9,11.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,4.8,11.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
