Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,3.05,11.5,9.5,8.11,0.0
2016,4,13,6,0,0.0,19.0,3.1,12.0,19.0,15.69,3.59
2016,4,13,6,15,20.0,39.5,3.25,12.0,43.0,63.46,47.53
2016,4,13,6,30,40.0,60.0,3.4,12.0,67.0,104.41,84.42
2016,4,13,6,45,60.5,83.0,3.55,12.0,97.5,149.25,124.21
2016,4,13,7,0,81.0,106.0,3.7,12.0,128.0,210.18,176.8
2016,4,13,7,15,99.0,127.0,3.7,12.0,159.5,249.93,210.62
2016,4,13,7,30,117.0,148.0,3.7,12.0,191.0,289.68,243.69
2016,4,13,7,45,100.5,170.0,3.7,12.5,211.0,298.03,248.54
2016,4,13,8,0,84.0,192.0,3.7,13.0,231.0,284.98,235.97
2016,4,13,8,15,115.0,217.5,3.65,13.0,277.0,361.18,297.59
2016,4,13,8,30,146.0,243.0,3.6,13.0,323.0,416.69,341.3
2016,4,13,8,45,227.5,255.5,3.55,13.5,392.5,504.81,410.72
2016,4,13,9,0,309.0,268.0,3.5,14.0,462.0,613.59,493.01
2016,4,13,9,15,310.5,288.0,3.4,14.0,494.0,629.55,502.4
2016,4,13,9,30,312.0,308.0,3.3,14.0,526.0,643.45,510.76
2016,4,13,9,45,588.0,216.5,3.2,14.0,653.0,824.62,648.88
2016,4,13,10,0,864.0,125.0,3.1,14.0,780.0,965.2,745.89
2016,4,13,10,15,872.0,127.0,3.1,14.0,810.0,942.03,727.35
2016,4,13,10,30,880.0,129.0,3.1,14.0,840.0,926.64,715.86
2016,4,13,10,45,701.0,223.0,3.1,14.5,799.0,851.37,660.03
2016,4,13,11,0,522.0,317.0,3.1,15.0,758.0,756.16,585.93
2016,4,13,11,15,710.0,225.0,3.05,15.0,836.0,800.0,620.98
2016,4,13,11,30,898.0,133.0,3.0,15.0,914.0,815.53,633.34
2016,4,13,11,45,699.0,240.0,3.0,15.0,851.0,734.24,569.76
2016,4,13,12,0,500.0,347.0,3.0,15.0,788.0,647.69,502.22
2016,4,13,12,15,697.0,242.0,3.0,15.0,856.0,656.2,510.32
2016,4,13,12,30,894.0,137.0,3.0,15.0,924.0,644.47,501.19
2016,4,13,12,45,890.0,138.0,3.05,15.0,914.0,595.22,461.08
2016,4,13,13,0,886.0,139.0,3.1,15.0,904.0,544.73,419.07
2016,4,13,13,15,882.0,138.0,3.15,15.0,887.0,491.82,374.0
2016,4,13,13,30,878.0,137.0,3.2,15.0,870.0,438.16,327.07
2016,4,13,13,45,865.5,138.5,3.3,15.0,844.0,378.51,274.76
2016,4,13,14,0,853.0,140.0,3.4,15.0,818.0,322.71,224.99
2016,4,13,14,15,843.5,138.0,3.4,14.5,786.5,266.02,175.58
2016,4,13,14,30,834.0,136.0,3.4,14.0,755.0,210.2,129.97
2016,4,13,14,45,814.0,136.5,3.45,14.0,715.5,156.17,93.47
2016,4,13,15,0,794.0,137.0,3.5,14.0,676.0,104.65,73.9
2016,4,13,15,15,776.5,133.5,3.55,14.0,632.5,85.6,69.25
2016,4,13,15,30,759.0,130.0,3.6,14.0,589.0,85.37,69.27
2016,4,13,15,45,732.0,127.0,3.65,14.0,540.5,85.26,69.39
2016,4,13,16,0,705.0,124.0,3.7,14.0,492.0,85.17,69.55
2016,4,13,16,15,674.0,118.0,3.75,13.5,441.0,82.94,67.96
2016,4,13,16,30,643.0,112.0,3.8,13.0,390.0,80.6,66.26
2016,4,13,16,45,595.5,105.5,3.9,13.0,337.0,77.6,63.81
2016,4,13,17,0,548.0,99.0,4.0,13.0,284.0,74.56,61.25
2016,4,13,17,15,487.5,89.0,3.9,12.5,232.5,65.89,53.65
2016,4,13,17,30,427.0,79.0,3.8,12.0,181.0,59.09,47.51
2016,4,13,17,45,327.0,66.0,3.75,12.0,132.5,49.73,38.76
2016,4,13,18,0,227.0,53.0,3.7,12.0,84.0,40.25,29.63
2016,4,13,18,15,126.0,33.0,3.6,11.5,49.0,25.7,14.89
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,11.1,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,5.55,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,14.0,4.0,10.5,18.0,50.72,0.0
2016,4,14,6,0,109.0,28.0,4.1,11.0,36.0,144.76,91.1
2016,4,14,6,15,225.5,44.5,4.2,11.0,77.5,281.77,232.09
2016,4,14,6,30,342.0,61.0,4.3,11.0,119.0,403.3,340.58
2016,4,14,6,45,416.0,73.5,4.45,11.5,169.0,489.61,414.66
2016,4,14,7,0,490.0,86.0,4.6,12.0,219.0,579.4,488.43
2016,4,14,7,15,384.0,112.5,4.6,12.0,230.5,526.94,445.24
2016,4,14,7,30,278.0,139.0,4.6,12.0,242.0,445.93,376.74
2016,4,14,7,45,449.5,124.0,4.6,12.5,319.5,610.65,510.7
2016,4,14,8,0,621.0,109.0,4.6,13.0,397.0,770.42,631.18
2016,4,14,8,15,498.5,160.5,4.6,13.0,408.0,706.84,579.55
2016,4,14,8,30,376.0,212.0,4.6,13.0,419.0,624.77,511.59
2016,4,14,8,45,405.0,225.0,4.6,13.0,465.5,685.5,556.85
2016,4,14,9,0,434.0,238.0,4.6,13.0,512.0,722.73,583.44
2016,4,14,9,15,611.5,194.5,4.65,13.0,608.5,848.63,679.9
2016,4,14,9,30,789.0,151.0,4.7,13.0,705.0,962.82,761.0
2016,4,14,9,45,818.5,144.5,4.8,13.5,745.0,962.35,757.68
2016,4,14,10,0,848.0,138.0,4.9,14.0,785.0,965.31,757.79
2016,4,14,10,15,856.5,140.0,4.95,14.0,814.5,953.55,748.57
2016,4,14,10,30,865.0,142.0,5.0,14.0,844.0,938.09,736.93
2016,4,14,10,45,857.0,151.5,5.1,14.0,863.0,912.05,718.11
2016,4,14,11,0,849.0,161.0,5.2,14.0,882.0,882.9,697.08
2016,4,14,11,15,853.0,162.0,5.3,14.0,897.0,852.73,675.26
2016,4,14,11,30,857.0,163.0,5.4,14.0,912.0,819.53,650.66
2016,4,14,11,45,841.0,174.5,5.5,14.0,914.0,778.0,618.23
2016,4,14,12,0,825.0,186.0,5.6,14.0,916.0,734.84,584.08
2016,4,14,12,15,825.0,185.5,5.7,14.0,914.5,691.05,549.12
2016,4,14,12,30,825.0,185.0,5.8,14.0,913.0,645.46,511.95
2016,4,14,12,45,855.5,164.0,5.95,14.0,912.0,598.94,473.45
2016,4,14,13,0,886.0,143.0,6.1,14.0,911.0,548.67,430.56
2016,4,14,13,15,881.5,142.0,6.2,14.0,894.0,495.51,383.87
2016,4,14,13,30,877.0,141.0,6.3,14.0,877.0,441.66,335.46
2016,4,14,13,45,861.0,145.0,6.4,14.0,849.5,382.92,282.56
2016,4,14,14,0,845.0,149.0,6.5,14.0,822.0,328.11,232.6
2016,4,14,14,15,835.0,146.5,6.55,14.0,790.0,271.38,181.95
2016,4,14,14,30,825.0,144.0,6.6,14.0,758.0,215.6,135.42
2016,4,14,14,45,813.0,140.5,6.7,14.0,720.0,160.14,96.74
2016,4,14,15,0,801.0,137.0,6.8,14.0,682.0,106.3,74.27
2016,4,14,15,15,783.0,133.5,6.85,13.5,638.0,85.57,69.41
2016,4,14,15,30,765.0,130.0,6.9,13.0,594.0,85.33,69.54
2016,4,14,15,45,749.0,122.5,7.0,13.0,546.5,82.48,67.26
2016,4,14,16,0,733.0,115.0,7.1,13.0,499.0,79.4,64.77
2016,4,14,16,15,702.0,110.0,7.1,13.0,448.0,77.6,63.41
2016,4,14,16,30,671.0,105.0,7.1,13.0,397.0,75.73,61.97
2016,4,14,16,45,628.5,98.5,7.1,13.0,344.0,72.55,59.33
2016,4,14,17,0,586.0,92.0,7.1,13.0,291.0,69.28,56.55
2016,4,14,17,15,526.0,83.0,7.0,12.5,238.5,63.78,51.77
2016,4,14,17,30,466.0,74.0,6.9,12.0,186.0,58.14,46.67
2016,4,14,17,45,378.0,62.0,6.8,12.0,138.0,47.08,36.41
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,38.25,27.92
2016,4,14,18,15,145.0,33.5,6.55,11.5,53.5,25.73,15.2
2016,4,14,18,30,0.0,17.0,6.4,11.0,17.0,13.77,0.0
2016,4,14,18,45,0.0,8.5,6.3,11.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,13.0,4.4,9.5,21.0,87.1,0.0
2016,4,15,6,0,213.0,26.0,4.4,10.0,42.0,239.17,165.4
2016,4,15,6,15,333.0,38.5,4.45,10.0,86.0,359.89,299.18
2016,4,15,6,30,453.0,51.0,4.5,10.0,130.0,484.91,409.38
2016,4,15,6,45,526.0,60.0,4.55,10.5,182.0,572.16,483.39
2016,4,15,7,0,599.0,69.0,4.6,11.0,234.0,661.7,555.65
2016,4,15,7,15,649.0,75.0,4.7,11.0,288.5,727.85,607.74
2016,4,15,7,30,699.0,81.0,4.8,11.0,343.0,793.68,657.82
2016,4,15,7,45,730.0,87.5,4.9,11.5,396.5,841.31,691.32
2016,4,15,8,0,761.0,94.0,5.0,12.0,450.0,880.42,717.67
2016,4,15,8,15,787.0,98.0,4.95,12.5,501.5,916.07,739.95
2016,4,15,8,30,813.0,102.0,4.9,13.0,553.0,948.76,759.64
2016,4,15,8,45,830.5,106.0,4.85,13.5,600.5,969.88,770.66
2016,4,15,9,0,848.0,110.0,4.8,14.0,648.0,987.49,779.18
2016,4,15,9,15,862.5,112.5,4.65,14.0,691.0,996.74,782.41
2016,4,15,9,30,877.0,115.0,4.5,14.0,734.0,1002.22,783.1
2016,4,15,9,45,895.0,113.5,4.4,14.0,772.5,991.39,772.93
2016,4,15,10,0,913.0,112.0,4.3,14.0,811.0,988.48,768.65
2016,4,15,10,15,920.5,113.5,4.25,14.0,841.0,975.07,757.6
2016,4,15,10,30,928.0,115.0,4.2,14.0,871.0,957.95,744.42
2016,4,15,10,45,936.0,114.5,4.2,14.5,894.5,935.64,726.61
2016,4,15,11,0,944.0,114.0,4.2,15.0,918.0,909.77,706.47
2016,4,15,11,15,947.0,115.0,4.3,15.0,933.0,877.75,683.98
2016,4,15,11,30,950.0,116.0,4.4,15.0,948.0,842.6,659.35
2016,4,15,11,45,951.5,115.5,4.55,15.5,954.5,802.08,629.66
2016,4,15,12,0,953.0,115.0,4.7,16.0,961.0,758.95,595.7
2016,4,15,12,15,952.5,115.0,4.85,16.0,959.5,712.52,559.58
2016,4,15,12,30,952.0,115.0,5.0,16.0,958.0,664.0,520.83
2016,4,15,12,45,952.5,113.0,5.15,16.0,948.5,612.61,478.73
2016,4,15,13,0,953.0,111.0,5.3,16.0,939.0,559.53,433.98
2016,4,15,13,15,948.5,110.0,5.4,16.0,921.0,503.48,385.45
2016,4,15,13,30,944.0,109.0,5.5,16.0,903.0,446.62,334.97
2016,4,15,13,45,938.5,107.5,5.65,16.0,877.5,388.5,282.48
2016,4,15,14,0,933.0,106.0,5.8,16.0,852.0,330.13,229.32
2016,4,15,14,15,924.0,104.5,5.8,16.0,819.0,270.98,176.53
2016,4,15,14,30,915.0,103.0,5.8,16.0,786.0,212.43,127.74
2016,4,15,14,45,902.0,101.5,5.85,16.0,746.5,154.29,87.5
2016,4,15,15,0,889.0,100.0,5.9,16.0,707.0,97.62,64.43
2016,4,15,15,15,873.5,97.5,5.85,16.0,662.0,82.56,66.12
2016,4,15,15,30,858.0,95.0,5.8,16.0,617.0,71.74,56.93
2016,4,15,15,45,836.0,92.5,5.75,16.0,567.5,70.96,56.45
2016,4,15,16,0,814.0,90.0,5.7,16.0,518.0,70.16,55.94
2016,4,15,16,15,786.5,86.0,5.6,15.5,466.0,68.16,54.5
2016,4,15,16,30,759.0,82.0,5.5,15.0,414.0,66.09,52.98
2016,4,15,16,45,721.5,77.0,5.45,15.0,360.0,63.06,50.47
2016,4,15,17,0,684.0,72.0,5.4,15.0,306.0,54.98,43.41
2016,4,15,17,15,630.0,65.5,5.3,14.5,252.5,50.78,39.79
2016,4,15,17,30,576.0,59.0,5.2,14.0,199.0,46.51,35.97
2016,4,15,17,45,493.0,50.0,5.15,13.5,149.0,39.95,29.91
2016,4,15,18,0,410.0,41.0,5.1,13.0,99.0,33.3,23.53
2016,4,15,18,15,273.5,28.0,5.05,12.5,60.0,22.84,13.03
2016,4,15,18,30,137.0,15.0,5.0,12.0,21.0,12.19,0.0
2016,4,15,18,45,68.5,7.5,4.95,12.0,10.5,6.4,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.0,1.4,12.5,22.5,98.07,0.0
2016,4,16,6,0,243.0,26.0,1.3,13.0,45.0,265.26,188.95
2016,4,16,6,15,354.5,38.0,1.3,13.0,89.5,377.11,306.06
2016,4,16,6,30,466.0,50.0,1.3,13.0,134.0,495.48,405.25
2016,4,16,6,45,534.5,58.5,1.3,13.5,185.0,578.55,471.24
2016,4,16,7,0,603.0,67.0,1.3,14.0,236.0,663.71,535.11
2016,4,16,7,15,651.0,73.5,1.3,14.0,290.0,728.77,581.93
2016,4,16,7,30,699.0,80.0,1.3,14.0,344.0,793.49,626.62
2016,4,16,7,45,728.5,86.0,1.3,14.5,397.0,839.03,655.0
2016,4,16,8,0,758.0,92.0,1.3,15.0,450.0,876.45,677.05
2016,4,16,8,15,783.0,96.0,1.35,15.0,501.0,911.04,698.76
2016,4,16,8,30,808.0,100.0,1.4,15.0,552.0,942.72,718.29
2016,4,16,8,45,824.0,105.0,1.5,15.5,599.0,963.52,729.87
2016,4,16,9,0,840.0,110.0,1.6,16.0,646.0,980.84,739.26
2016,4,16,9,15,854.5,112.5,1.6,16.5,688.5,990.1,741.96
2016,4,16,9,30,869.0,115.0,1.6,17.0,731.0,995.64,742.43
2016,4,16,9,45,876.5,119.0,1.65,17.5,767.0,980.71,730.45
2016,4,16,10,0,884.0,123.0,1.7,18.0,803.0,973.82,724.16
2016,4,16,10,15,892.0,124.5,1.75,18.0,833.0,961.13,715.45
2016,4,16,10,30,900.0,126.0,1.8,18.0,863.0,944.81,704.52
2016,4,16,10,45,912.5,123.0,1.85,18.5,887.0,924.5,689.73
2016,4,16,11,0,925.0,120.0,1.9,19.0,911.0,900.56,672.63
2016,4,16,11,15,928.5,120.5,1.95,19.0,925.5,868.95,651.69
2016,4,16,11,30,932.0,121.0,2.0,19.0,940.0,834.27,628.62
2016,4,16,11,45,940.5,117.0,2.05,19.0,949.0,796.45,603.14
2016,4,16,12,0,949.0,113.0,2.1,19.0,958.0,755.64,573.47
2016,4,16,12,15,948.5,113.0,2.15,19.0,956.0,709.45,539.09
2016,4,16,12,30,948.0,113.0,2.2,19.0,954.0,661.2,502.27
2016,4,16,12,45,946.0,112.0,2.25,19.5,944.0,609.5,460.96
2016,4,16,13,0,944.0,111.0,2.3,20.0,934.0,556.33,417.41
2016,4,16,13,15,940.0,110.0,2.35,20.0,916.5,501.02,371.75
2016,4,16,13,30,936.0,109.0,2.4,20.0,899.0,444.87,324.03
2016,4,16,13,45,930.5,107.5,2.5,20.0,873.5,387.25,274.11
2016,4,16,14,0,925.0,106.0,2.6,20.0,848.0,329.39,223.32
2016,4,16,14,15,916.5,104.5,2.65,20.0,815.5,270.87,172.72
2016,4,16,14,30,908.0,103.0,2.7,20.0,783.0,212.89,125.63
2016,4,16,14,45,898.5,100.0,2.8,20.0,744.5,154.63,85.82
2016,4,16,15,0,889.0,97.0,2.9,20.0,706.0,97.48,62.02
2016,4,16,15,15,874.0,94.5,2.95,19.5,662.0,80.74,63.58
2016,4,16,15,30,859.0,92.0,3.0,19.0,618.0,79.34,62.71
2016,4,16,15,45,839.0,89.5,3.05,19.0,569.0,68.9,53.96
2016,4,16,16,0,819.0,87.0,3.1,19.0,520.0,68.05,53.42
2016,4,16,16,15,793.0,83.5,3.05,18.5,468.5,66.35,52.25
2016,4,16,16,30,767.0,80.0,3.0,18.0,417.0,64.61,51.03
2016,4,16,16,45,720.5,77.5,3.0,17.5,362.0,63.37,50.22
2016,4,16,17,0,674.0,75.0,3.0,17.0,307.0,57.03,44.87
2016,4,16,17,15,621.5,68.5,2.8,16.5,254.5,52.95,41.39
2016,4,16,17,30,569.0,62.0,2.6,16.0,202.0,48.79,37.71
2016,4,16,17,45,463.5,54.5,2.4,15.5,150.5,43.45,32.78
2016,4,16,18,0,358.0,47.0,2.2,15.0,99.0,38.22,27.67
2016,4,16,18,15,179.0,34.5,2.1,15.0,60.5,26.55,16.11
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,17.4,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,9.39,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.5,14.0,0.95,13.0,23.5,92.73,0.0
2016,4,17,6,0,225.0,28.0,1.0,13.0,47.0,256.08,188.24
2016,4,17,6,15,330.5,41.0,1.1,13.0,90.5,362.17,294.7
2016,4,17,6,30,436.0,54.0,1.2,13.0,134.0,476.28,390.47
2016,4,17,6,45,507.0,62.5,1.3,13.5,185.0,561.02,458.3
2016,4,17,7,0,578.0,71.0,1.4,14.0,236.0,647.85,524.38
2016,4,17,7,15,625.5,78.0,1.35,14.0,289.0,712.66,570.8
2016,4,17,7,30,673.0,85.0,1.3,14.0,342.0,777.11,614.99
2016,4,17,7,45,710.0,89.0,1.3,14.5,395.0,826.63,646.35
2016,4,17,8,0,747.0,93.0,1.3,15.0,448.0,868.26,671.39
2016,4,17,8,15,772.0,97.0,1.3,15.5,499.0,902.73,690.99
2016,4,17,8,30,797.0,101.0,1.3,16.0,550.0,934.31,708.36
2016,4,17,8,45,817.0,104.0,1.3,16.5,597.0,956.61,719.37
2016,4,17,9,0,837.0,107.0,1.3,17.0,644.0,975.49,728.2
2016,4,17,9,15,851.0,109.5,1.35,17.5,686.0,984.3,731.37
2016,4,17,9,30,865.0,112.0,1.4,18.0,728.0,977.79,724.84
2016,4,17,9,45,879.0,112.0,1.5,18.5,765.5,976.68,722.95
2016,4,17,10,0,893.0,112.0,1.6,19.0,803.0,971.87,718.67
2016,4,17,10,15,901.0,114.0,1.65,19.5,832.5,959.8,709.1
2016,4,17,10,30,909.0,116.0,1.7,20.0,862.0,944.05,697.34
2016,4,17,10,45,914.0,117.0,1.75,20.5,884.5,921.06,680.95
2016,4,17,11,0,919.0,118.0,1.8,21.0,907.0,894.67,662.46
2016,4,17,11,15,922.5,118.5,1.8,21.0,921.5,863.32,641.42
2016,4,17,11,30,926.0,119.0,1.8,21.0,936.0,828.92,618.33
2016,4,17,11,45,928.0,119.0,1.8,21.5,943.0,790.09,590.88
2016,4,17,12,0,930.0,119.0,1.8,22.0,950.0,748.66,559.71
2016,4,17,12,15,930.0,119.0,1.7,22.0,948.5,703.51,525.67
2016,4,17,12,30,930.0,119.0,1.6,22.0,947.0,656.32,489.46
2016,4,17,12,45,930.0,117.0,1.55,22.5,938.0,605.75,449.46
2016,4,17,13,0,930.0,115.0,1.5,23.0,929.0,553.59,407.34
2016,4,17,13,15,926.5,114.0,1.35,23.0,911.5,499.21,362.79
2016,4,17,13,30,923.0,113.0,1.2,23.0,894.0,443.97,316.47
2016,4,17,13,45,919.5,110.5,1.1,23.0,869.5,387.03,268.12
2016,4,17,14,0,916.0,108.0,1.0,23.0,845.0,329.69,218.91
2016,4,17,14,15,908.0,106.5,1.05,23.0,813.0,271.82,170.32
2016,4,17,14,30,900.0,105.0,1.1,23.0,781.0,214.44,124.8
2016,4,17,14,45,891.0,102.0,1.15,23.0,743.5,156.72,85.96
2016,4,17,15,0,882.0,99.0,1.2,23.0,706.0,100.06,62.18
2016,4,17,15,15,868.0,96.5,1.3,22.5,662.0,81.79,63.61
2016,4,17,15,30,854.0,94.0,1.4,22.0,618.0,70.85,54.73
2016,4,17,15,45,836.0,90.5,1.5,22.0,570.0,69.45,53.74
2016,4,17,16,0,818.0,87.0,1.6,22.0,522.0,67.96,52.66
2016,4,17,16,15,792.5,83.0,1.7,21.5,470.5,65.91,51.21
2016,4,17,16,30,767.0,79.0,1.8,21.0,419.0,63.78,49.67
2016,4,17,16,45,731.0,74.5,1.9,20.5,365.5,61.07,47.6
2016,4,17,17,0,695.0,70.0,2.0,20.0,312.0,53.5,41.23
2016,4,17,17,15,644.5,64.0,1.95,19.0,258.5,49.64,38.08
2016,4,17,17,30,594.0,58.0,1.9,18.0,205.0,45.71,34.71
2016,4,17,17,45,513.5,49.5,1.85,17.5,155.0,39.52,29.09
2016,4,17,18,0,433.0,41.0,1.8,17.0,105.0,33.25,23.19
2016,4,17,18,15,306.5,28.5,1.7,16.5,64.5,23.24,13.47
2016,4,17,18,30,180.0,16.0,1.6,16.0,24.0,13.03,0.0
2016,4,17,18,45,90.0,8.0,1.55,15.5,12.0,6.83,0.0
2016,4,17,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.35,14.0,25.5,138.22,0.0
2016,4,18,6,0,258.0,29.0,0.4,14.0,51.0,282.56,210.67
2016,4,18,6,15,365.0,41.0,0.5,14.0,96.5,390.43,313.65
2016,4,18,6,30,472.0,53.0,0.6,14.0,142.0,506.02,408.08
2016,4,18,6,45,540.5,61.5,0.75,14.5,194.0,589.63,473.6
2016,4,18,7,0,609.0,70.0,0.9,15.0,246.0,675.19,537.54
2016,4,18,7,15,655.5,76.5,0.95,15.0,300.5,739.17,582.94
2016,4,18,7,30,702.0,83.0,1.0,15.0,355.0,802.67,626.44
2016,4,18,7,45,734.5,88.5,1.1,15.5,408.5,850.44,657.21
2016,4,18,8,0,767.0,94.0,1.2,16.0,462.0,890.03,681.83
2016,4,18,8,15,792.0,98.0,1.25,16.5,513.0,924.69,701.98
2016,4,18,8,30,817.0,102.0,1.3,17.0,564.0,956.38,719.92
2016,4,18,8,45,838.0,104.0,1.4,17.5,612.0,978.48,732.22
2016,4,18,9,0,859.0,106.0,1.5,18.0,660.0,997.12,742.36
2016,4,18,9,15,872.5,108.5,1.55,18.0,702.5,1005.32,746.43
2016,4,18,9,30,886.0,111.0,1.6,18.0,745.0,998.16,740.78
2016,4,18,9,45,902.0,109.5,1.7,18.5,783.0,997.09,738.78
2016,4,18,10,0,918.0,108.0,1.8,19.0,821.0,992.25,734.35
2016,4,18,10,15,925.0,109.5,1.85,19.5,850.5,978.35,723.49
2016,4,18,10,30,932.0,111.0,1.9,20.0,880.0,960.75,710.45
2016,4,18,10,45,938.0,111.5,2.0,20.5,902.5,937.65,694.49
2016,4,18,11,0,944.0,112.0,2.1,21.0,925.0,911.06,676.24
2016,4,18,11,15,947.0,112.5,2.1,21.0,939.5,878.63,654.38
2016,4,18,11,30,950.0,113.0,2.1,21.0,954.0,843.12,630.45
2016,4,18,11,45,950.0,114.0,2.15,21.5,960.0,802.9,602.46
2016,4,18,12,0,950.0,115.0,2.2,22.0,966.0,760.14,570.62
2016,4,18,12,15,949.0,115.0,2.15,22.0,964.0,713.58,535.76
2016,4,18,12,30,948.0,115.0,2.1,22.0,962.0,665.01,498.67
2016,4,18,12,45,940.0,118.0,2.1,22.0,950.0,613.1,458.44
2016,4,18,13,0,932.0,121.0,2.1,22.0,938.0,560.16,416.3
2016,4,18,13,15,927.5,120.0,2.1,21.5,920.5,505.16,372.11
2016,4,18,13,30,923.0,119.0,2.1,21.0,903.0,449.41,325.86
2016,4,18,13,45,908.5,122.5,2.1,21.0,875.0,392.81,277.31
2016,4,18,14,0,894.0,126.0,2.1,21.0,847.0,336.82,228.76
2016,4,18,14,15,884.5,124.0,2.1,20.5,815.0,279.33,179.93
2016,4,18,14,30,875.0,122.0,2.1,20.0,783.0,222.52,134.25
2016,4,18,14,45,853.5,124.5,2.15,20.0,742.0,159.24,90.31
2016,4,18,15,0,832.0,127.0,2.2,20.0,701.0,106.82,68.24
2016,4,18,15,15,779.5,127.5,2.25,19.5,639.0,89.71,71.13
2016,4,18,15,30,727.0,128.0,2.3,19.0,577.0,82.84,65.65
2016,4,18,15,45,737.0,121.5,2.35,19.0,545.5,81.12,64.4
2016,4,18,16,0,747.0,115.0,2.4,19.0,514.0,79.14,62.92
2016,4,18,16,15,721.0,99.5,2.45,18.5,453.5,70.28,55.62
2016,4,18,16,30,695.0,84.0,2.5,18.0,393.0,60.93,47.8
2016,4,18,16,45,614.0,94.0,2.55,17.5,342.0,68.6,54.77
2016,4,18,17,0,533.0,104.0,2.6,17.0,291.0,77.66,62.96
2016,4,18,17,15,484.5,92.5,2.6,16.5,240.5,68.08,54.72
2016,4,18,17,30,436.0,81.0,2.6,16.0,190.0,60.39,47.96
2016,4,18,17,45,362.0,67.0,2.65,15.5,143.0,50.5,39.02
2016,4,18,18,0,288.0,53.0,2.7,15.0,96.0,40.38,29.63
2016,4,18,18,15,144.0,37.5,2.65,14.5,59.0,29.12,18.63
2016,4,18,18,30,0.0,22.0,2.6,14.0,22.0,17.57,0.0
2016,4,18,18,45,0.0,11.0,2.6,14.0,11.0,9.39,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,15.5,0.65,13.5,26.5,133.16,0.0
2016,4,19,6,0,246.0,31.0,0.6,14.0,53.0,275.81,209.97
2016,4,19,6,15,350.5,43.0,0.6,14.0,98.0,381.84,308.33
2016,4,19,6,30,455.0,55.0,0.6,14.0,143.0,495.16,400.35
2016,4,19,6,45,534.5,62.0,0.6,14.0,196.0,586.04,470.58
2016,4,19,7,0,614.0,69.0,0.6,14.0,249.0,679.34,538.88
2016,4,19,7,15,659.5,75.0,0.65,14.0,302.5,741.83,582.63
2016,4,19,7,30,705.0,81.0,0.7,14.0,356.0,803.82,624.7
2016,4,19,7,45,735.0,86.5,0.75,14.5,409.0,849.26,652.9
2016,4,19,8,0,765.0,92.0,0.8,15.0,462.0,886.87,675.28
2016,4,19,8,15,789.0,96.0,0.9,15.5,513.0,920.48,695.6
2016,4,19,8,30,813.0,100.0,1.0,16.0,564.0,951.16,713.79
2016,4,19,8,45,821.0,107.5,1.15,16.5,609.0,966.97,723.05
2016,4,19,9,0,829.0,115.0,1.3,17.0,654.0,979.18,730.13
2016,4,19,9,15,721.5,164.0,1.3,17.0,654.5,928.08,694.59
2016,4,19,9,30,614.0,213.0,1.3,17.0,655.0,863.75,650.48
2016,4,19,9,45,574.5,243.0,1.35,17.5,672.5,836.59,629.79
2016,4,19,10,0,535.0,273.0,1.4,18.0,690.0,814.28,611.8
2016,4,19,10,15,707.0,205.0,1.4,18.0,777.5,893.67,667.71
2016,4,19,10,30,879.0,137.0,1.4,18.0,865.0,939.47,696.06
2016,4,19,10,45,881.5,140.5,1.45,18.0,886.0,916.82,680.57
2016,4,19,11,0,884.0,144.0,1.5,18.0,907.0,890.89,663.74
2016,4,19,11,15,693.5,247.5,1.5,18.0,852.0,811.23,607.32
2016,4,19,11,30,503.0,351.0,1.5,18.0,797.0,718.17,539.08
2016,4,19,11,45,476.5,360.5,1.5,18.5,785.5,676.13,508.3
2016,4,19,12,0,450.0,370.0,1.5,19.0,774.0,634.35,476.97
2016,4,19,12,15,457.5,367.0,1.6,19.0,777.5,605.59,456.49
2016,4,19,12,30,465.0,364.0,1.7,19.0,781.0,575.27,434.18
2016,4,19,12,45,524.0,340.0,1.8,19.0,804.5,556.49,419.77
2016,4,19,13,0,583.0,316.0,1.9,19.0,828.0,531.9,399.9
2016,4,19,13,15,393.5,369.0,1.95,18.5,712.0,449.16,338.35
2016,4,19,13,30,204.0,422.0,2.0,18.0,596.0,387.8,293.95
2016,4,19,13,45,142.0,401.0,2.15,18.0,520.5,334.08,254.12
2016,4,19,14,0,80.0,380.0,2.3,18.0,445.0,298.07,228.17
2016,4,19,14,15,146.5,371.0,2.4,18.0,484.5,284.81,215.3
2016,4,19,14,30,213.0,362.0,2.5,18.0,524.0,273.8,203.91
2016,4,19,14,45,179.0,344.0,2.6,18.0,475.5,240.31,180.69
2016,4,19,15,0,145.0,326.0,2.7,18.0,427.0,211.25,162.8
2016,4,19,15,15,160.5,304.0,2.75,17.5,409.5,194.74,159.97
2016,4,19,15,30,176.0,282.0,2.8,17.0,392.0,184.05,151.83
2016,4,19,15,45,111.0,249.5,2.9,17.0,317.0,166.11,137.23
2016,4,19,16,0,46.0,217.0,3.0,17.0,242.0,154.85,128.18
2016,4,19,16,15,360.5,163.5,3.0,16.5,327.5,107.37,88.14
2016,4,19,16,30,675.0,110.0,3.0,16.0,413.0,78.78,63.79
2016,4,19,16,45,652.0,99.5,3.0,16.0,362.0,72.99,58.94
2016,4,19,17,0,629.0,89.0,3.0,16.0,311.0,66.85,53.69
2016,4,19,17,15,575.5,81.0,2.9,15.5,258.0,62.05,49.62
2016,4,19,17,30,522.0,73.0,2.8,15.0,205.0,57.13,45.28
2016,4,19,17,45,465.5,60.0,2.7,15.0,157.0,47.82,36.76
2016,4,19,18,0,409.0,47.0,2.6,15.0,109.0,38.14,27.73
2016,4,19,18,15,281.0,33.0,2.5,14.5,68.0,26.97,16.98
2016,4,19,18,30,153.0,19.0,2.4,14.0,27.0,14.83,0.0
2016,4,19,18,45,76.5,9.5,2.35,14.0,13.5,8.11,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,15.0,2.0,13.5,29.0,156.38,0.0
2016,4,20,6,0,295.0,30.0,2.1,14.0,58.0,312.76,243.78
2016,4,20,6,15,398.0,41.0,2.15,14.0,104.0,418.27,342.22
2016,4,20,6,30,501.0,52.0,2.2,14.0,150.0,530.79,436.23
2016,4,20,6,45,569.0,59.0,2.3,14.5,202.5,612.82,501.64
2016,4,20,7,0,637.0,66.0,2.4,15.0,255.0,696.75,565.24
2016,4,20,7,15,681.0,71.5,2.3,15.0,308.5,757.69,608.74
2016,4,20,7,30,725.0,77.0,2.2,15.0,362.0,812.12,645.7
2016,4,20,7,45,757.0,81.0,2.15,15.5,415.5,858.45,674.71
2016,4,20,8,0,789.0,85.0,2.1,16.0,469.0,902.63,701.3
2016,4,20,8,15,811.5,88.0,2.1,16.0,519.5,933.72,720.07
2016,4,20,8,30,834.0,91.0,2.1,16.0,570.0,961.84,736.73
2016,4,20,8,45,692.0,147.5,2.1,16.5,566.5,894.28,686.73
2016,4,20,9,0,550.0,204.0,2.1,17.0,563.0,802.53,619.93
2016,4,20,9,15,587.5,207.0,2.1,17.0,612.5,842.65,647.53
2016,4,20,9,30,625.0,210.0,2.1,17.0,662.0,872.19,666.47
2016,4,20,9,45,772.0,155.5,2.1,17.0,741.0,935.04,707.79
2016,4,20,10,0,919.0,101.0,2.1,17.0,820.0,987.78,741.2
2016,4,20,10,15,925.5,102.5,2.1,17.0,849.5,973.57,730.05
2016,4,20,10,30,932.0,104.0,2.1,17.0,879.0,955.7,717.36
2016,4,20,10,45,927.5,111.0,2.15,17.5,898.5,929.98,698.75
2016,4,20,11,0,923.0,118.0,2.2,18.0,918.0,900.96,678.06
2016,4,20,11,15,926.0,119.0,2.2,18.0,932.5,869.53,656.55
2016,4,20,11,30,929.0,120.0,2.2,18.0,947.0,835.06,632.93
2016,4,20,11,45,922.5,125.0,2.2,18.0,951.0,794.12,604.58
2016,4,20,12,0,916.0,130.0,2.2,18.0,955.0,751.01,572.57
2016,4,20,12,15,915.0,130.0,2.2,18.0,953.5,705.65,538.4
2016,4,20,12,30,914.0,130.0,2.2,18.0,952.0,658.4,502.01
2016,4,20,12,45,911.0,130.0,2.25,18.0,941.5,608.36,462.81
2016,4,20,13,0,908.0,130.0,2.3,18.0,931.0,557.02,421.41
2016,4,20,13,15,903.5,129.0,2.3,18.0,913.0,503.22,376.73
2016,4,20,13,30,899.0,128.0,2.3,18.0,895.0,448.73,330.22
2016,4,20,13,45,890.0,128.0,2.35,18.0,869.5,392.88,281.76
2016,4,20,14,0,881.0,128.0,2.4,18.0,844.0,337.2,232.82
2016,4,20,14,15,747.5,180.5,2.4,17.5,771.5,275.75,185.04
2016,4,20,14,30,614.0,233.0,2.4,17.0,699.0,239.66,160.65
2016,4,20,14,45,621.0,214.5,2.45,17.0,666.0,187.35,122.29
2016,4,20,15,0,628.0,196.0,2.5,17.0,633.0,134.88,93.59
2016,4,20,15,15,717.0,154.0,2.45,17.0,623.0,95.74,76.94
2016,4,20,15,30,806.0,112.0,2.4,17.0,613.0,81.61,65.1
2016,4,20,15,45,789.5,106.5,2.4,17.0,565.5,79.36,63.38
2016,4,20,16,0,773.0,101.0,2.4,17.0,518.0,76.93,61.5
2016,4,20,16,15,741.5,91.5,2.35,16.5,459.5,71.16,56.82
2016,4,20,16,30,710.0,82.0,2.3,16.0,401.0,65.09,51.82
2016,4,20,16,45,650.5,85.5,2.3,16.0,350.5,62.69,49.89
2016,4,20,17,0,591.0,89.0,2.3,16.0,300.0,66.35,53.25
2016,4,20,17,15,543.0,80.0,2.25,15.5,249.0,60.86,48.57
2016,4,20,17,30,495.0,71.0,2.2,15.0,198.0,55.17,43.56
2016,4,20,17,45,427.0,59.5,2.15,15.0,151.0,47.06,36.12
2016,4,20,18,0,359.0,48.0,2.1,15.0,104.0,38.69,28.24
2016,4,20,18,15,247.5,34.0,2.05,14.5,65.5,26.33,16.57
2016,4,20,18,30,136.0,20.0,2.0,14.0,27.0,15.56,0.0
2016,4,20,18,45,68.0,10.0,1.95,14.0,13.5,8.54,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,15.5,1.2,14.0,15.5,12.8,0.0
2016,4,21,6,0,0.0,31.0,1.3,14.0,31.0,29.23,17.83
2016,4,21,6,15,17.0,52.0,1.45,14.0,55.5,75.08,57.97
2016,4,21,6,30,34.0,73.0,1.6,14.0,80.0,113.43,91.78
2016,4,21,6,45,46.5,95.5,1.75,14.5,108.0,149.84,123.13
2016,4,21,7,0,59.0,118.0,1.9,15.0,136.0,185.7,153.3
2016,4,21,7,15,70.0,139.5,1.95,15.0,165.0,218.41,180.37
2016,4,21,7,30,81.0,161.0,2.0,15.0,194.0,250.94,206.72
2016,4,21,7,45,143.5,184.5,2.15,15.0,251.5,355.26,291.77
2016,4,21,8,0,206.0,208.0,2.3,15.0,309.0,441.18,359.77
2016,4,21,8,15,191.0,233.0,2.4,15.0,334.5,452.8,366.5
2016,4,21,8,30,176.0,258.0,2.5,15.0,360.0,462.7,372.3
2016,4,21,8,45,375.0,227.5,2.6,15.5,467.0,639.35,509.85
2016,4,21,9,0,574.0,197.0,2.7,16.0,574.0,818.89,641.12
2016,4,21,9,15,496.0,244.5,2.75,16.0,584.5,786.47,612.46
2016,4,21,9,30,418.0,292.0,2.8,16.0,595.0,749.63,582.55
2016,4,21,9,45,362.5,326.5,2.85,16.0,598.5,702.05,546.05
2016,4,21,10,0,307.0,361.0,2.9,16.0,602.0,672.01,521.82
2016,4,21,10,15,266.0,384.5,2.9,16.0,599.0,643.31,498.85
2016,4,21,10,30,225.0,408.0,2.9,16.0,596.0,598.59,464.42
2016,4,21,10,45,287.5,403.5,2.95,16.0,650.0,648.77,502.1
2016,4,21,11,0,350.0,399.0,3.0,16.0,704.0,678.97,524.43
2016,4,21,11,15,318.0,416.0,3.0,16.0,696.5,646.83,499.27
2016,4,21,11,30,286.0,433.0,3.0,16.0,689.0,614.88,474.62
2016,4,21,11,45,298.5,426.0,3.05,16.5,694.5,595.97,459.84
2016,4,21,12,0,311.0,419.0,3.1,17.0,700.0,575.54,443.71
2016,4,21,12,15,385.5,394.0,3.15,17.0,741.5,579.52,446.94
2016,4,21,12,30,460.0,369.0,3.2,17.0,783.0,576.85,444.38
2016,4,21,12,45,343.5,405.0,3.3,17.0,712.5,507.81,390.98
2016,4,21,13,0,227.0,441.0,3.4,17.0,642.0,452.25,348.11
2016,4,21,13,15,251.0,427.0,3.5,17.0,645.0,426.05,327.33
2016,4,21,13,30,275.0,413.0,3.6,17.0,648.0,402.53,307.72
2016,4,21,13,45,342.0,377.5,3.7,17.0,661.5,377.74,285.5
2016,4,21,14,0,409.0,342.0,3.8,17.0,675.0,338.11,250.54
2016,4,21,14,15,299.5,354.5,3.85,16.5,593.5,298.44,221.95
2016,4,21,14,30,190.0,367.0,3.9,16.0,512.0,273.81,207.18
2016,4,21,14,45,147.5,345.0,3.95,16.0,454.5,238.6,182.35
2016,4,21,15,0,105.0,323.0,4.0,16.0,397.0,222.21,173.64
2016,4,21,15,15,76.5,291.0,4.0,16.0,343.0,199.06,164.77
2016,4,21,15,30,48.0,259.0,4.0,16.0,289.0,180.63,149.74
2016,4,21,15,45,156.0,243.5,4.0,16.0,330.5,163.82,135.97
2016,4,21,16,0,264.0,228.0,4.0,16.0,372.0,148.76,123.57
2016,4,21,16,15,224.0,209.0,4.0,15.5,322.5,145.12,121.11
2016,4,21,16,30,184.0,190.0,4.0,15.0,273.0,133.1,111.36
2016,4,21,16,45,304.0,151.0,4.0,15.0,268.0,106.5,88.54
2016,4,21,17,0,424.0,112.0,4.0,15.0,263.0,79.61,65.15
2016,4,21,17,15,387.5,98.5,3.9,15.0,219.5,71.2,57.82
2016,4,21,17,30,351.0,85.0,3.8,15.0,176.0,62.44,50.0
2016,4,21,17,45,305.0,68.5,3.75,15.0,134.5,51.13,39.72
2016,4,21,18,0,259.0,52.0,3.7,15.0,93.0,39.43,28.91
2016,4,21,18,15,176.0,36.0,3.6,14.5,59.5,27.58,17.72
2016,4,21,18,30,93.0,20.0,3.5,14.0,26.0,15.48,1.31
2016,4,21,18,45,46.5,10.0,3.45,14.0,13.0,8.54,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,5.95,14.0,5.0,4.1,0.0
2016,4,22,6,0,0.0,10.0,6.0,14.0,10.0,8.21,0.98
2016,4,22,6,15,0.0,18.5,6.05,14.0,18.5,15.22,7.18
2016,4,22,6,30,0.0,27.0,6.1,14.0,27.0,22.25,13.36
2016,4,22,6,45,0.0,36.0,6.2,14.0,36.0,29.72,19.88
2016,4,22,7,0,0.0,45.0,6.3,14.0,45.0,37.19,26.34
2016,4,22,7,15,0.0,55.0,6.4,14.0,55.0,45.52,33.43
2016,4,22,7,30,0.0,65.0,6.5,14.0,65.0,53.86,40.46
2016,4,22,7,45,29.0,133.5,6.6,14.5,148.0,160.56,131.47
2016,4,22,8,0,58.0,202.0,6.7,15.0,231.0,268.29,220.7
2016,4,22,8,15,29.0,121.5,6.8,15.0,136.0,142.96,115.65
2016,4,22,8,30,0.0,41.0,6.9,15.0,41.0,33.97,22.98
2016,4,22,8,45,0.0,102.0,7.05,15.0,102.5,85.39,65.9
2016,4,22,9,0,0.0,163.0,7.2,15.0,164.0,140.87,111.54
2016,4,22,9,15,1.5,169.5,7.3,15.0,171.0,147.58,116.8
2016,4,22,9,30,3.0,176.0,7.4,15.0,178.0,154.28,122.09
2016,4,22,9,45,1.5,140.5,7.5,15.0,141.5,120.45,94.1
2016,4,22,10,0,0.0,105.0,7.6,15.0,105.0,87.98,67.22
2016,4,22,10,15,10.5,204.0,7.75,15.0,213.0,184.34,146.23
2016,4,22,10,30,21.0,303.0,7.9,15.0,321.0,281.65,224.51
2016,4,22,10,45,160.0,360.0,8.05,15.0,499.0,481.66,386.55
2016,4,22,11,0,299.0,417.0,8.2,15.0,677.0,652.71,520.83
2016,4,22,11,15,164.5,389.0,8.25,14.5,532.5,488.05,390.44
2016,4,22,11,30,30.0,361.0,8.3,14.0,388.0,336.95,268.35
2016,4,22,11,45,15.0,245.5,8.4,14.0,259.0,216.86,172.13
2016,4,22,12,0,0.0,130.0,8.5,14.0,130.0,108.7,83.97
2016,4,22,12,15,18.0,254.5,8.4,14.0,271.0,224.36,178.25
2016,4,22,12,30,36.0,379.0,8.3,14.0,412.0,330.62,263.09
2016,4,22,12,45,257.5,367.0,8.25,14.0,596.5,432.58,345.02
2016,4,22,13,0,479.0,355.0,8.2,14.0,781.0,509.43,403.36
2016,4,22,13,15,669.5,249.0,8.05,14.0,831.5,482.9,378.32
2016,4,22,13,30,860.0,143.0,7.9,14.0,882.0,442.98,339.38
2016,4,22,13,45,851.5,143.5,7.8,14.0,857.5,388.44,289.34
2016,4,22,14,0,843.0,144.0,7.7,14.0,833.0,334.17,239.27
2016,4,22,14,15,835.0,142.0,7.65,14.0,802.5,278.81,189.1
2016,4,22,14,30,827.0,140.0,7.6,14.0,772.0,224.16,142.24
2016,4,22,14,45,833.5,129.0,7.6,14.0,739.0,166.08,98.28
2016,4,22,15,0,840.0,118.0,7.6,14.0,706.0,107.62,67.01
2016,4,22,15,15,825.5,115.5,7.55,14.0,663.5,82.23,66.28
2016,4,22,15,30,811.0,113.0,7.5,14.0,621.0,82.16,66.41
2016,4,22,15,45,801.5,105.5,7.45,14.0,575.5,78.68,63.58
2016,4,22,16,0,792.0,98.0,7.4,14.0,530.0,74.92,60.49
2016,4,22,16,15,766.0,94.0,7.2,13.5,478.5,73.2,59.3
2016,4,22,16,30,740.0,90.0,7.0,13.0,427.0,65.33,52.65
2016,4,22,16,45,697.5,86.5,6.85,13.0,373.0,63.8,51.47
2016,4,22,17,0,655.0,83.0,6.7,13.0,319.0,62.32,50.29
2016,4,22,17,15,601.0,76.5,6.45,12.5,266.0,58.47,47.01
2016,4,22,17,30,547.0,70.0,6.2,12.0,213.0,54.56,43.55
2016,4,22,17,45,452.5,62.0,5.95,12.0,162.5,49.12,38.43
2016,4,22,18,0,358.0,54.0,5.7,12.0,112.0,41.35,31.01
2016,4,22,18,15,235.0,39.5,5.5,12.0,72.0,30.39,20.41
2016,4,22,18,30,112.0,25.0,5.3,12.0,32.0,19.33,4.55
2016,4,22,18,45,56.0,12.5,5.15,12.0,16.0,10.67,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
