Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,18.5,3.85,11.5,33.0,152.34,63.0
2016,4,23,6,0,268.0,37.0,4.0,12.0,66.0,299.36,242.44
2016,4,23,6,15,367.0,48.0,4.05,12.0,111.5,403.56,337.6
2016,4,23,6,30,466.0,59.0,4.1,12.0,157.0,512.56,430.72
2016,4,23,6,45,529.5,67.0,4.2,12.5,207.5,591.6,495.48
2016,4,23,7,0,593.0,75.0,4.3,13.0,258.0,672.17,558.55
2016,4,23,7,15,637.0,81.5,4.2,13.0,311.0,733.66,604.42
2016,4,23,7,30,681.0,88.0,4.1,13.0,364.0,794.57,648.35
2016,4,23,7,45,711.0,93.0,4.1,13.0,415.5,838.91,679.12
2016,4,23,8,0,741.0,98.0,4.1,13.0,467.0,881.3,707.89
2016,4,23,8,15,764.0,102.0,4.1,13.0,516.5,907.25,724.25
2016,4,23,8,30,787.0,106.0,4.1,13.0,566.0,936.69,743.13
2016,4,23,8,45,800.5,111.0,4.2,13.5,610.5,954.71,752.9
2016,4,23,9,0,814.0,116.0,4.3,14.0,655.0,969.33,760.49
2016,4,23,9,15,827.5,118.5,4.3,14.0,695.5,977.53,764.37
2016,4,23,9,30,841.0,121.0,4.3,14.0,736.0,982.12,765.91
2016,4,23,9,45,861.5,117.0,4.35,14.0,773.5,970.85,756.94
2016,4,23,10,0,882.0,113.0,4.4,14.0,811.0,968.2,754.34
2016,4,23,10,15,889.0,114.5,4.4,14.0,839.5,954.83,743.81
2016,4,23,10,30,896.0,116.0,4.4,14.0,868.0,937.92,731.01
2016,4,23,10,45,898.5,118.5,4.45,14.5,888.5,914.5,712.75
2016,4,23,11,0,901.0,121.0,4.5,15.0,909.0,887.82,692.31
2016,4,23,11,15,904.0,121.5,4.4,15.0,923.0,856.62,668.96
2016,4,23,11,30,907.0,122.0,4.3,15.0,937.0,822.49,643.58
2016,4,23,11,45,906.5,123.5,4.25,15.0,942.5,783.84,615.24
2016,4,23,12,0,906.0,125.0,4.2,15.0,948.0,742.83,583.08
2016,4,23,12,15,669.5,251.5,4.25,15.0,859.0,652.87,511.09
2016,4,23,12,30,433.0,378.0,4.3,15.0,770.0,568.09,443.31
2016,4,23,12,45,663.5,253.0,4.35,15.0,847.0,568.92,444.36
2016,4,23,13,0,894.0,128.0,4.4,15.0,924.0,551.87,428.53
2016,4,23,13,15,890.0,127.0,4.55,15.0,906.5,499.25,383.45
2016,4,23,13,30,886.0,126.0,4.7,15.0,889.0,445.9,336.59
2016,4,23,13,45,876.0,127.0,4.9,15.0,863.0,391.31,287.79
2016,4,23,14,0,866.0,128.0,5.1,15.0,837.0,336.98,238.62
2016,4,23,14,15,857.0,126.0,5.2,15.0,805.5,281.49,188.95
2016,4,23,14,30,848.0,124.0,5.3,15.0,774.0,218.46,135.74
2016,4,23,14,45,832.0,123.5,5.45,15.0,735.0,163.83,95.67
2016,4,23,15,0,816.0,123.0,5.6,15.0,696.0,111.2,69.3
2016,4,23,15,15,800.0,120.0,5.6,14.5,653.0,84.52,68.1
2016,4,23,15,30,784.0,117.0,5.6,14.0,610.0,84.23,68.19
2016,4,23,15,45,761.0,114.0,5.65,14.0,562.5,83.77,68.0
2016,4,23,16,0,738.0,111.0,5.7,14.0,515.0,75.84,61.28
2016,4,23,16,15,710.5,106.5,5.65,14.0,465.0,74.35,60.18
2016,4,23,16,30,683.0,102.0,5.6,14.0,415.0,72.77,59.0
2016,4,23,16,45,635.5,98.5,5.6,14.0,362.0,71.63,58.19
2016,4,23,17,0,588.0,95.0,5.6,14.0,309.0,70.57,57.41
2016,4,23,17,15,534.5,87.0,5.5,13.5,257.5,65.99,53.54
2016,4,23,17,30,481.0,79.0,5.4,13.0,206.0,61.31,49.41
2016,4,23,17,45,396.5,68.5,5.35,13.0,157.5,51.65,40.54
2016,4,23,18,0,312.0,58.0,5.3,13.0,109.0,44.05,33.29
2016,4,23,18,15,206.0,41.5,5.2,13.0,70.0,31.78,21.6
2016,4,23,18,30,100.0,25.0,5.1,13.0,31.0,19.65,5.84
2016,4,23,18,45,50.0,12.5,5.05,13.0,15.5,10.67,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,74.0,23.0,6.45,12.0,31.5,104.09,51.11
2016,4,24,6,0,148.0,46.0,6.7,12.0,63.0,206.52,167.53
2016,4,24,6,15,238.0,64.0,6.7,12.0,107.5,319.84,269.68
2016,4,24,6,30,328.0,82.0,6.7,12.0,152.0,423.74,361.53
2016,4,24,6,45,414.5,91.5,6.7,12.0,204.5,517.83,442.66
2016,4,24,7,0,501.0,101.0,6.7,12.0,257.0,615.87,523.37
2016,4,24,7,15,505.0,108.5,6.65,12.0,290.5,637.61,539.88
2016,4,24,7,30,509.0,116.0,6.6,12.0,324.0,657.8,554.58
2016,4,24,7,45,610.0,117.0,6.6,12.5,399.0,772.67,642.72
2016,4,24,8,0,711.0,118.0,6.6,13.0,474.0,878.43,720.59
2016,4,24,8,15,736.5,122.5,6.6,13.0,524.0,913.0,744.06
2016,4,24,8,30,762.0,127.0,6.6,13.0,574.0,944.8,765.56
2016,4,24,8,45,791.5,126.0,6.6,13.5,622.5,963.79,775.93
2016,4,24,9,0,821.0,125.0,6.6,14.0,671.0,987.43,789.81
2016,4,24,9,15,834.5,128.0,6.55,14.0,712.5,996.04,793.87
2016,4,24,9,30,848.0,131.0,6.5,14.0,754.0,1000.97,795.46
2016,4,24,9,45,863.0,130.5,6.5,14.5,790.5,999.75,791.52
2016,4,24,10,0,878.0,130.0,6.5,15.0,827.0,982.72,776.32
2016,4,24,10,15,885.5,131.5,6.55,15.0,856.0,969.42,765.86
2016,4,24,10,30,893.0,133.0,6.6,15.0,885.0,952.57,752.93
2016,4,24,10,45,895.5,135.5,6.7,15.0,906.0,928.71,735.23
2016,4,24,11,0,898.0,138.0,6.8,15.0,927.0,901.6,715.2
2016,4,24,11,15,901.0,139.0,7.05,15.0,940.5,870.47,692.78
2016,4,24,11,30,904.0,140.0,7.3,15.0,954.0,836.41,668.0
2016,4,24,11,45,897.0,145.5,7.55,15.0,958.0,795.82,637.45
2016,4,24,12,0,890.0,151.0,7.8,15.0,962.0,753.2,603.54
2016,4,24,12,15,756.0,230.0,8.0,15.0,918.0,692.68,552.88
2016,4,24,12,30,622.0,309.0,8.2,15.0,874.0,627.88,499.18
2016,4,24,12,45,733.0,242.5,8.45,15.0,901.5,600.28,476.54
2016,4,24,13,0,844.0,176.0,8.7,15.0,929.0,563.06,444.38
2016,4,24,13,15,688.5,249.5,8.85,14.5,856.0,493.37,386.38
2016,4,24,13,30,533.0,323.0,9.0,14.0,783.0,439.9,342.13
2016,4,24,13,45,654.0,260.0,9.15,14.0,808.0,398.8,302.83
2016,4,24,14,0,775.0,197.0,9.3,14.0,833.0,347.38,252.78
2016,4,24,14,15,764.5,194.0,9.35,14.0,801.5,293.06,203.95
2016,4,24,14,30,754.0,191.0,9.4,14.0,770.0,239.94,158.48
2016,4,24,14,45,739.5,187.5,9.5,14.0,732.0,187.44,119.17
2016,4,24,15,0,725.0,184.0,9.6,14.0,694.0,136.98,92.17
2016,4,24,15,15,706.0,179.0,9.6,13.5,651.0,110.26,90.77
2016,4,24,15,30,687.0,174.0,9.6,13.0,608.0,110.31,91.25
2016,4,24,15,45,687.0,158.5,9.65,13.0,564.0,103.52,85.59
2016,4,24,16,0,687.0,143.0,9.7,13.0,520.0,96.18,79.42
2016,4,24,16,15,656.0,136.5,9.75,13.0,469.0,94.15,77.91
2016,4,24,16,30,625.0,130.0,9.8,13.0,418.0,92.01,76.28
2016,4,24,16,45,594.5,119.5,9.85,13.0,366.5,86.69,71.82
2016,4,24,17,0,564.0,109.0,9.9,13.0,315.0,81.07,67.01
2016,4,24,17,15,508.5,99.0,9.9,12.5,263.0,72.51,59.59
2016,4,24,17,30,453.0,89.0,9.9,12.0,211.0,65.92,53.75
2016,4,24,17,45,373.0,76.5,9.9,12.0,162.0,57.21,45.68
2016,4,24,18,0,293.0,64.0,9.9,12.0,113.0,48.33,37.23
2016,4,24,18,15,192.5,45.5,9.9,11.5,73.0,34.71,24.33
2016,4,24,18,30,92.0,27.0,9.9,11.0,33.0,21.1,7.8
2016,4,24,18,45,46.0,13.5,9.95,11.0,16.5,11.52,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,188.5,17.5,5.8,9.5,39.0,200.23,119.1
2016,4,25,6,0,377.0,35.0,5.9,10.0,78.0,384.23,317.84
2016,4,25,6,15,472.0,44.0,6.0,10.0,126.5,485.21,410.9
2016,4,25,6,30,567.0,53.0,6.1,10.0,175.0,591.72,503.43
2016,4,25,6,45,628.5,59.0,6.2,10.5,229.0,668.96,567.54
2016,4,25,7,0,690.0,65.0,6.3,11.0,283.0,741.16,624.72
2016,4,25,7,15,730.5,69.5,6.3,11.0,337.5,799.72,669.77
2016,4,25,7,30,771.0,74.0,6.3,11.0,392.0,857.14,712.51
2016,4,25,7,45,798.5,78.0,6.3,11.5,445.5,899.79,741.47
2016,4,25,8,0,826.0,82.0,6.3,12.0,499.0,940.1,768.01
2016,4,25,8,15,847.5,85.0,6.2,12.0,550.5,970.48,787.59
2016,4,25,8,30,869.0,88.0,6.1,12.0,602.0,986.34,796.22
2016,4,25,8,45,884.0,91.5,6.05,12.5,648.5,1004.44,805.39
2016,4,25,9,0,899.0,95.0,6.0,13.0,695.0,1019.03,812.0
2016,4,25,9,15,911.0,97.0,6.0,13.0,737.5,1025.23,814.52
2016,4,25,9,30,923.0,99.0,6.0,13.0,780.0,1027.72,814.56
2016,4,25,9,45,928.5,102.5,6.05,13.0,815.0,1021.74,809.02
2016,4,25,10,0,934.0,106.0,6.1,13.0,850.0,1011.96,800.96
2016,4,25,10,15,940.5,107.5,6.15,13.0,879.0,997.27,789.51
2016,4,25,10,30,947.0,109.0,6.2,13.0,908.0,978.89,775.54
2016,4,25,10,45,950.5,110.5,6.3,13.5,929.5,954.21,755.92
2016,4,25,11,0,954.0,112.0,6.4,14.0,951.0,926.12,733.93
2016,4,25,11,15,956.0,112.5,6.45,14.0,964.5,892.59,709.11
2016,4,25,11,30,958.0,113.0,6.5,14.0,978.0,856.06,682.05
2016,4,25,11,45,956.5,114.5,6.6,14.0,983.0,814.96,651.66
2016,4,25,12,0,955.0,116.0,6.7,14.0,988.0,771.43,617.58
2016,4,25,12,15,954.5,116.0,6.75,14.0,986.0,725.16,580.04
2016,4,25,12,30,954.0,116.0,6.8,14.0,984.0,676.89,540.14
2016,4,25,12,45,947.5,118.0,6.85,14.0,972.5,624.98,496.42
2016,4,25,13,0,941.0,120.0,6.9,14.0,961.0,571.98,450.77
2016,4,25,13,15,936.5,119.0,6.95,14.0,943.0,516.91,402.35
2016,4,25,13,30,932.0,118.0,7.0,14.0,925.0,461.11,352.16
2016,4,25,13,45,925.5,117.0,7.05,14.5,899.0,404.09,299.46
2016,4,25,14,0,919.0,116.0,7.1,15.0,873.0,346.98,246.39
2016,4,25,14,15,910.5,114.5,7.15,14.5,840.5,289.21,194.37
2016,4,25,14,30,902.0,113.0,7.2,14.0,808.0,231.99,145.27
2016,4,25,14,45,889.0,111.5,7.25,14.0,768.5,175.03,102.54
2016,4,25,15,0,876.0,110.0,7.3,14.0,729.0,119.55,73.58
2016,4,25,15,15,861.0,107.5,7.35,14.0,685.0,77.52,62.15
2016,4,25,15,30,846.0,105.0,7.4,14.0,641.0,77.21,62.07
2016,4,25,15,45,825.0,102.0,7.45,14.0,591.5,76.41,61.57
2016,4,25,16,0,804.0,99.0,7.5,14.0,542.0,75.56,61.02
2016,4,25,16,15,777.5,95.0,7.5,13.5,490.5,73.85,59.85
2016,4,25,16,30,751.0,91.0,7.5,13.0,439.0,72.07,58.6
2016,4,25,16,45,713.0,86.5,7.5,13.0,385.0,63.76,51.41
2016,4,25,17,0,675.0,82.0,7.5,13.0,331.0,61.55,49.58
2016,4,25,17,15,624.0,75.5,7.35,12.5,277.5,57.66,46.28
2016,4,25,17,30,573.0,69.0,7.2,12.0,224.0,53.7,42.79
2016,4,25,17,45,492.0,60.5,7.1,12.0,173.0,47.84,37.32
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,41.91,31.6
2016,4,25,18,15,292.5,39.0,6.75,11.5,80.0,31.78,21.91
2016,4,25,18,30,174.0,26.0,6.5,11.0,38.0,20.19,8.03
2016,4,25,18,45,87.0,13.0,6.3,11.0,19.0,11.1,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,6.83,0.0
2016,4,26,5,45,58.0,26.0,3.55,10.5,33.0,86.8,52.73
2016,4,26,6,0,116.0,44.0,3.6,11.0,58.0,174.62,142.21
2016,4,26,6,15,163.5,63.5,3.65,11.0,94.0,240.51,202.39
2016,4,26,6,30,211.0,83.0,3.7,11.0,130.0,308.17,262.29
2016,4,26,6,45,236.0,104.0,3.8,11.0,169.0,360.18,306.97
2016,4,26,7,0,261.0,125.0,3.9,11.0,208.0,412.12,350.17
2016,4,26,7,15,297.5,138.0,3.9,11.0,249.0,463.29,391.89
2016,4,26,7,30,334.0,151.0,3.9,11.0,290.0,515.33,433.17
2016,4,26,7,45,447.0,146.0,3.9,11.5,357.5,642.16,532.7
2016,4,26,8,0,560.0,141.0,3.9,12.0,425.0,758.83,619.06
2016,4,26,8,15,483.0,182.5,3.8,12.0,445.5,724.48,588.95
2016,4,26,8,30,406.0,224.0,3.7,12.0,466.0,693.95,561.27
2016,4,26,8,45,395.5,248.0,3.6,12.0,498.5,684.88,552.37
2016,4,26,9,0,385.0,272.0,3.5,12.0,531.0,695.42,557.65
2016,4,26,9,15,366.5,296.5,3.45,12.0,555.0,696.16,555.56
2016,4,26,9,30,348.0,321.0,3.4,12.0,579.0,694.67,552.02
2016,4,26,9,45,410.5,312.0,3.4,12.5,630.0,752.06,593.3
2016,4,26,10,0,473.0,303.0,3.4,13.0,681.0,788.57,618.65
2016,4,26,10,15,453.0,324.0,3.55,13.0,696.5,773.1,605.93
2016,4,26,10,30,433.0,345.0,3.7,13.0,712.0,755.52,592.08
2016,4,26,10,45,410.5,365.5,3.9,13.0,720.5,733.39,575.06
2016,4,26,11,0,388.0,386.0,4.1,13.0,729.0,700.23,550.05
2016,4,26,11,15,293.5,421.0,4.3,13.0,682.5,632.18,497.36
2016,4,26,11,30,199.0,456.0,4.5,13.0,636.0,560.15,441.29
2016,4,26,11,45,249.0,449.0,4.75,13.0,676.0,579.49,457.29
2016,4,26,12,0,299.0,442.0,5.0,13.0,716.0,586.91,463.62
2016,4,26,12,15,354.0,417.0,5.15,13.0,740.5,578.75,457.75
2016,4,26,12,30,409.0,392.0,5.3,13.0,765.0,564.99,447.04
2016,4,26,12,45,475.5,366.5,5.5,13.0,796.0,552.44,436.56
2016,4,26,13,0,542.0,341.0,5.7,13.0,827.0,533.53,420.02
2016,4,26,13,15,678.5,256.5,5.8,13.0,853.0,495.42,386.96
2016,4,26,13,30,815.0,172.0,5.9,13.0,879.0,450.42,345.62
2016,4,26,13,45,683.5,232.0,6.05,13.0,813.5,391.63,295.94
2016,4,26,14,0,552.0,292.0,6.2,13.0,748.0,350.88,262.25
2016,4,26,14,15,679.5,220.5,6.2,13.0,760.5,293.29,207.5
2016,4,26,14,30,807.0,149.0,6.2,13.0,773.0,232.3,150.04
2016,4,26,14,45,798.5,144.5,6.25,13.0,736.5,178.23,108.92
2016,4,26,15,0,790.0,140.0,6.3,13.0,700.0,125.38,79.87
2016,4,26,15,15,618.0,187.5,6.3,13.0,609.0,113.46,93.61
2016,4,26,15,30,446.0,235.0,6.3,13.0,518.0,142.63,119.15
2016,4,26,15,45,587.5,176.5,6.3,13.0,520.0,113.6,94.26
2016,4,26,16,0,729.0,118.0,6.3,13.0,522.0,79.91,65.05
2016,4,26,16,15,701.0,113.0,6.3,13.0,471.5,78.27,63.85
2016,4,26,16,30,673.0,108.0,6.3,13.0,421.0,76.53,62.54
2016,4,26,16,45,480.0,122.5,6.35,13.0,332.0,85.61,70.8
2016,4,26,17,0,287.0,137.0,6.4,13.0,243.0,97.82,81.85
2016,4,26,17,15,251.0,121.5,6.35,12.5,203.5,87.73,73.16
2016,4,26,17,30,215.0,106.0,6.3,12.0,164.0,77.33,63.97
2016,4,26,17,45,178.5,85.5,6.3,12.0,127.0,63.36,51.22
2016,4,26,18,0,142.0,65.0,6.3,12.0,90.0,48.98,37.89
2016,4,26,18,15,90.5,45.5,6.2,11.5,59.0,35.47,25.18
2016,4,26,18,30,39.0,26.0,6.1,11.0,28.0,20.78,9.11
2016,4,26,18,45,19.5,13.0,6.0,11.0,14.0,11.1,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,14.0,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,28.0,10.0,3.6,11.0,11.0,28.09,0.0
2016,4,27,5,45,151.5,26.0,3.9,11.5,43.5,187.01,126.51
2016,4,27,6,0,275.0,42.0,4.2,12.0,76.0,312.12,257.23
2016,4,27,6,15,367.0,53.5,4.35,12.0,121.5,412.22,346.89
2016,4,27,6,30,459.0,65.0,4.5,12.0,167.0,516.63,436.0
2016,4,27,6,45,290.5,98.0,4.7,12.0,168.5,398.53,339.53
2016,4,27,7,0,122.0,131.0,4.9,12.0,170.0,275.77,233.22
2016,4,27,7,15,137.0,152.0,5.15,12.0,203.5,313.65,265.15
2016,4,27,7,30,152.0,173.0,5.4,12.0,237.0,351.31,295.98
2016,4,27,7,45,113.5,194.0,5.7,12.5,245.0,336.73,281.09
2016,4,27,8,0,75.0,215.0,6.0,13.0,253.0,299.35,247.73
2016,4,27,8,15,113.0,242.0,6.3,13.0,306.0,385.36,318.27
2016,4,27,8,30,151.0,269.0,6.6,13.0,359.0,449.84,370.32
2016,4,27,8,45,118.5,286.5,6.9,13.0,361.0,431.36,353.25
2016,4,27,9,0,86.0,304.0,7.2,13.0,363.0,390.76,318.83
2016,4,27,9,15,93.0,326.0,7.35,12.5,393.0,415.63,338.83
2016,4,27,9,30,100.0,348.0,7.5,12.0,423.0,439.52,357.92
2016,4,27,9,45,136.5,369.5,7.7,12.0,476.5,509.91,414.11
2016,4,27,10,0,173.0,391.0,7.9,12.0,530.0,557.49,451.83
2016,4,27,10,15,521.5,268.5,7.95,12.0,707.5,782.82,636.61
2016,4,27,10,30,870.0,146.0,8.0,12.0,885.0,958.2,772.43
2016,4,27,10,45,867.5,153.0,8.05,12.0,905.5,934.0,752.97
2016,4,27,11,0,865.0,160.0,8.1,12.0,926.0,906.58,731.89
2016,4,27,11,15,869.5,160.5,8.05,12.0,940.5,875.88,708.06
2016,4,27,11,30,874.0,161.0,8.0,12.0,955.0,842.16,681.98
2016,4,27,11,45,597.5,299.0,8.0,12.0,843.5,716.7,578.56
2016,4,27,12,0,321.0,437.0,8.0,12.0,732.0,598.44,480.22
2016,4,27,12,15,595.0,302.5,8.0,12.0,847.5,646.03,521.06
2016,4,27,12,30,869.0,168.0,8.0,12.0,963.0,670.36,540.82
2016,4,27,12,45,538.0,309.0,8.0,12.0,800.0,545.87,437.66
2016,4,27,13,0,207.0,450.0,8.0,12.0,637.0,450.11,358.94
2016,4,27,13,15,378.0,385.5,8.0,12.0,718.0,457.33,362.76
2016,4,27,13,30,549.0,321.0,8.0,12.0,799.0,447.07,349.72
2016,4,27,13,45,549.5,311.0,8.05,12.0,777.5,401.92,309.55
2016,4,27,14,0,550.0,301.0,8.1,12.0,756.0,356.83,269.11
2016,4,27,14,15,688.5,227.0,8.1,12.0,774.5,300.7,214.64
2016,4,27,14,30,827.0,153.0,8.1,12.0,793.0,239.8,156.21
2016,4,27,14,45,815.0,149.0,8.15,12.0,754.5,184.53,113.79
2016,4,27,15,0,803.0,145.0,8.2,12.0,716.0,130.9,83.78
2016,4,27,15,15,785.5,141.5,8.15,12.0,672.0,88.46,72.19
2016,4,27,15,30,768.0,138.0,8.1,12.0,628.0,88.49,72.44
2016,4,27,15,45,746.0,133.5,8.1,12.0,579.5,87.75,72.01
2016,4,27,16,0,724.0,129.0,8.1,12.0,531.0,86.92,71.51
2016,4,27,16,15,436.5,163.5,8.05,12.0,399.5,107.59,90.02
2016,4,27,16,30,149.0,198.0,8.0,12.0,268.0,137.36,116.59
2016,4,27,16,45,275.5,159.5,8.0,12.0,269.5,111.22,93.82
2016,4,27,17,0,402.0,121.0,8.0,12.0,271.0,85.0,70.73
2016,4,27,17,15,344.0,112.5,7.95,12.0,227.0,80.02,66.42
2016,4,27,17,30,286.0,104.0,7.9,12.0,183.0,76.65,63.38
2016,4,27,17,45,316.5,82.0,7.85,12.0,152.0,60.66,48.83
2016,4,27,18,0,347.0,60.0,7.8,12.0,121.0,45.59,34.91
2016,4,27,18,15,238.5,44.5,7.75,11.5,80.0,34.06,24.01
2016,4,27,18,30,130.0,29.0,7.7,11.0,39.0,22.35,10.81
2016,4,27,18,45,65.0,14.5,7.65,11.0,19.5,12.38,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,17.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,35.0,12.0,5.4,10.0,13.0,34.74,0.0
2016,4,28,5,45,158.5,28.0,5.65,10.5,46.0,197.9,140.8
2016,4,28,6,0,282.0,44.0,5.9,11.0,79.0,320.74,267.2
2016,4,28,6,15,373.0,55.0,5.9,11.0,125.5,415.35,353.11
2016,4,28,6,30,464.0,66.0,5.9,11.0,172.0,522.73,445.71
2016,4,28,6,45,531.0,73.0,5.95,11.5,223.5,604.16,512.94
2016,4,28,7,0,598.0,80.0,6.0,12.0,275.0,687.05,578.57
2016,4,28,7,15,640.5,86.0,5.85,12.0,328.0,746.76,623.93
2016,4,28,7,30,683.0,92.0,5.7,12.0,381.0,805.76,667.26
2016,4,28,7,45,719.0,95.0,5.6,12.5,434.0,853.29,699.49
2016,4,28,8,0,755.0,98.0,5.5,13.0,487.0,893.0,725.0
2016,4,28,8,15,778.0,102.0,5.3,13.0,536.5,925.37,745.31
2016,4,28,8,30,801.0,106.0,5.1,13.0,586.0,954.82,763.1
2016,4,28,8,45,819.5,108.5,4.95,13.5,632.5,974.82,772.67
2016,4,28,9,0,838.0,111.0,4.8,14.0,679.0,991.43,779.75
2016,4,28,9,15,851.0,113.5,4.65,14.0,720.0,999.01,781.9
2016,4,28,9,30,864.0,116.0,4.5,14.0,761.0,990.87,773.12
2016,4,28,9,45,884.0,112.5,4.4,14.0,799.0,991.75,771.44
2016,4,28,10,0,904.0,109.0,4.3,14.0,837.0,988.92,767.24
2016,4,28,10,15,911.5,110.5,4.2,14.0,866.0,975.69,756.19
2016,4,28,10,30,919.0,112.0,4.1,14.0,895.0,958.84,742.96
2016,4,28,10,45,920.5,115.0,4.05,14.5,915.5,934.54,723.6
2016,4,28,11,0,922.0,118.0,4.0,15.0,936.0,906.95,702.13
2016,4,28,11,15,925.5,118.5,4.05,15.0,950.0,875.61,679.93
2016,4,28,11,30,929.0,119.0,4.1,15.0,964.0,841.27,655.56
2016,4,28,11,45,927.5,121.0,4.2,15.5,969.5,801.63,626.29
2016,4,28,12,0,926.0,123.0,4.3,16.0,975.0,759.65,593.62
2016,4,28,12,15,926.0,123.0,4.45,16.0,973.5,714.96,559.42
2016,4,28,12,30,926.0,123.0,4.6,16.0,972.0,668.31,522.75
2016,4,28,12,45,928.5,119.5,4.75,16.0,963.5,618.7,482.75
2016,4,28,13,0,931.0,116.0,4.9,16.0,955.0,567.39,440.13
2016,4,28,13,15,928.0,115.5,5.05,15.5,937.5,514.15,395.38
2016,4,28,13,30,925.0,115.0,5.2,15.0,920.0,460.03,348.38
2016,4,28,13,45,562.0,261.0,5.35,15.0,746.0,371.14,279.97
2016,4,28,14,0,199.0,407.0,5.5,15.0,572.0,340.63,262.63
2016,4,28,14,15,358.5,341.0,5.65,15.0,625.0,308.1,229.91
2016,4,28,14,30,518.0,275.0,5.8,15.0,678.0,258.84,182.62
2016,4,28,14,45,495.5,267.0,5.95,15.0,637.5,215.01,149.93
2016,4,28,15,0,473.0,259.0,6.1,15.0,597.0,174.18,125.77
2016,4,28,15,15,402.5,263.5,6.2,14.5,538.5,154.08,127.86
2016,4,28,15,30,332.0,268.0,6.3,14.0,480.0,168.33,140.7
2016,4,28,15,45,559.0,186.5,6.45,14.0,511.5,118.99,98.53
2016,4,28,16,0,786.0,105.0,6.6,14.0,543.0,79.25,64.2
2016,4,28,16,15,760.5,100.5,6.6,13.5,492.0,77.37,62.91
2016,4,28,16,30,735.0,96.0,6.6,13.0,441.0,68.89,55.74
2016,4,28,16,45,689.5,93.5,6.6,12.5,387.0,68.2,55.44
2016,4,28,17,0,644.0,91.0,6.6,12.0,333.0,67.63,55.21
2016,4,28,17,15,593.0,84.0,6.55,11.5,280.5,63.66,51.86
2016,4,28,17,30,542.0,77.0,6.5,11.0,228.0,59.6,48.29
2016,4,28,17,45,451.5,69.0,6.45,11.0,176.5,54.38,43.41
2016,4,28,18,0,361.0,61.0,6.4,11.0,125.0,46.37,35.79
2016,4,28,18,15,251.5,46.0,6.15,11.0,83.5,35.21,25.14
2016,4,28,18,30,142.0,31.0,5.9,11.0,42.0,23.89,12.47
2016,4,28,18,45,71.0,15.5,5.65,11.0,21.0,13.23,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,9.39,0.0
2016,4,29,5,45,83.0,33.0,3.35,10.5,44.0,136.71,98.33
2016,4,29,6,0,166.0,55.0,3.4,11.0,77.0,233.3,192.65
2016,4,29,6,15,250.5,72.0,3.45,11.0,121.5,324.93,274.66
2016,4,29,6,30,335.0,89.0,3.5,11.0,166.0,439.92,372.82
2016,4,29,6,45,311.5,103.5,3.6,11.0,189.5,425.11,361.6
2016,4,29,7,0,288.0,118.0,3.7,11.0,213.0,425.89,361.82
2016,4,29,7,15,323.5,135.0,3.75,11.0,259.0,483.18,408.25
2016,4,29,7,30,359.0,152.0,3.8,11.0,305.0,540.62,453.36
2016,4,29,7,45,366.0,172.5,3.9,11.0,345.5,574.6,478.37
2016,4,29,8,0,373.0,193.0,4.0,11.0,386.0,606.78,501.71
2016,4,29,8,15,327.5,225.0,4.1,11.0,406.5,599.02,492.31
2016,4,29,8,30,282.0,257.0,4.2,11.0,427.0,587.93,480.73
2016,4,29,8,45,505.0,209.5,4.3,11.5,542.0,773.79,626.27
2016,4,29,9,0,728.0,162.0,4.4,12.0,657.0,947.91,752.34
2016,4,29,9,15,582.5,227.0,4.4,12.0,638.0,856.57,682.13
2016,4,29,9,30,437.0,292.0,4.4,12.0,619.0,770.84,613.72
2016,4,29,9,45,630.0,222.0,4.4,12.0,717.5,880.82,698.83
2016,4,29,10,0,823.0,152.0,4.4,12.0,816.0,969.12,760.77
2016,4,29,10,15,831.0,154.0,4.5,12.0,844.0,957.0,751.28
2016,4,29,10,30,839.0,156.0,4.6,12.0,872.0,941.34,740.09
2016,4,29,10,45,681.0,249.5,4.75,12.0,840.0,869.11,686.71
2016,4,29,11,0,523.0,343.0,4.9,12.0,808.0,787.86,622.94
2016,4,29,11,15,690.5,251.5,5.2,12.0,875.5,818.31,650.74
2016,4,29,11,30,858.0,160.0,5.5,12.0,943.0,830.27,663.43
2016,4,29,11,45,858.0,162.0,5.8,12.5,949.0,792.35,633.72
2016,4,29,12,0,858.0,164.0,6.1,13.0,955.0,752.09,601.55
2016,4,29,12,15,858.5,163.5,6.2,13.0,953.5,708.02,566.24
2016,4,29,12,30,859.0,163.0,6.3,13.0,952.0,662.13,528.73
2016,4,29,12,45,862.5,159.0,6.4,13.0,944.0,613.61,488.3
2016,4,29,13,0,866.0,155.0,6.5,13.0,936.0,563.51,445.52
2016,4,29,13,15,861.5,154.0,6.55,13.0,918.5,510.52,399.24
2016,4,29,13,30,857.0,153.0,6.6,13.0,901.0,457.03,351.43
2016,4,29,13,45,673.5,234.0,6.65,13.5,811.5,392.35,297.01
2016,4,29,14,0,490.0,315.0,6.7,14.0,722.0,349.85,262.9
2016,4,29,14,15,404.5,333.0,6.75,14.0,661.0,305.05,227.13
2016,4,29,14,30,319.0,351.0,6.8,14.0,600.0,279.25,208.67
2016,4,29,14,45,245.5,344.0,6.85,14.0,530.5,240.35,181.49
2016,4,29,15,0,172.0,337.0,6.9,14.0,461.0,223.41,174.0
2016,4,29,15,15,110.5,302.0,6.95,13.5,380.0,192.86,161.56
2016,4,29,15,30,49.0,267.0,7.0,13.0,299.0,185.44,155.97
2016,4,29,15,45,381.0,198.5,7.05,13.0,414.5,122.75,102.18
2016,4,29,16,0,713.0,130.0,7.1,13.0,530.0,87.15,71.38
2016,4,29,16,15,463.0,163.0,7.15,13.0,413.5,107.48,89.52
2016,4,29,16,30,213.0,196.0,7.2,13.0,297.0,137.27,116.0
2016,4,29,16,45,194.0,173.5,7.3,13.0,257.0,123.34,104.11
2016,4,29,17,0,175.0,151.0,7.4,13.0,217.0,108.98,91.72
2016,4,29,17,15,149.5,132.5,7.4,12.5,183.0,96.5,80.97
2016,4,29,17,30,124.0,114.0,7.4,12.0,149.0,83.72,69.71
2016,4,29,17,45,231.0,89.5,7.45,12.0,137.5,66.41,54.01
2016,4,29,18,0,338.0,65.0,7.5,12.0,126.0,49.14,38.13
2016,4,29,18,15,233.5,49.0,7.45,11.5,84.5,37.35,27.01
2016,4,29,18,30,129.0,33.0,7.4,11.0,43.0,25.63,14.25
2016,4,29,18,45,64.5,16.5,7.4,11.0,21.5,14.08,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.0,5.1,11.0,9.0,5.97,0.0
2016,4,30,5,30,110.0,14.0,5.1,11.0,18.0,89.27,0.0
2016,4,30,5,45,249.5,27.0,5.2,11.5,55.0,269.01,203.32
2016,4,30,6,0,389.0,40.0,5.3,12.0,92.0,402.1,334.18
2016,4,30,6,15,475.5,49.0,5.3,12.0,140.5,497.63,419.03
2016,4,30,6,30,562.0,58.0,5.3,12.0,189.0,597.75,503.77
2016,4,30,6,45,620.0,64.0,5.35,12.5,242.5,672.18,563.6
2016,4,30,7,0,678.0,70.0,5.4,13.0,296.0,747.69,621.6
2016,4,30,7,15,716.5,75.0,5.45,13.0,350.0,798.03,659.22
2016,4,30,7,30,755.0,80.0,5.5,13.0,404.0,853.96,700.11
2016,4,30,7,45,783.5,83.5,5.55,13.5,457.0,896.66,728.7
2016,4,30,8,0,812.0,87.0,5.6,14.0,510.0,937.05,755.05
2016,4,30,8,15,832.5,90.0,5.5,14.0,560.0,966.21,773.23
2016,4,30,8,30,853.0,93.0,5.4,14.0,610.0,992.33,789.06
2016,4,30,8,45,868.0,96.0,5.3,14.5,656.0,997.87,788.45
2016,4,30,9,0,883.0,99.0,5.2,15.0,702.0,1011.74,794.04
2016,4,30,9,15,894.5,101.0,5.1,15.0,743.0,1017.39,795.34
2016,4,30,9,30,906.0,103.0,5.0,15.0,784.0,1019.41,794.26
2016,4,30,9,45,919.0,102.0,4.95,15.5,820.0,1015.91,788.37
2016,4,30,10,0,932.0,101.0,4.9,16.0,856.0,1008.7,780.13
2016,4,30,10,15,938.0,102.5,4.85,16.0,884.5,993.75,768.19
2016,4,30,10,30,944.0,104.0,4.8,16.0,913.0,975.16,753.91
2016,4,30,10,45,947.5,105.0,4.8,16.5,933.5,950.28,734.33
2016,4,30,11,0,951.0,106.0,4.8,17.0,954.0,922.05,712.57
2016,4,30,11,15,953.5,106.5,4.75,17.0,967.5,889.31,688.72
2016,4,30,11,30,956.0,107.0,4.7,17.0,981.0,853.56,662.77
2016,4,30,11,45,956.0,107.0,4.7,17.0,986.0,812.68,633.39
2016,4,30,12,0,956.0,107.0,4.7,17.0,991.0,769.36,601.0
2016,4,30,12,15,955.0,107.0,4.7,17.0,988.5,723.17,564.87
2016,4,30,12,30,954.0,107.0,4.7,17.0,986.0,675.03,526.47
2016,4,30,12,45,948.0,109.0,4.7,17.5,974.5,623.87,483.89
2016,4,30,13,0,942.0,111.0,4.7,18.0,963.0,571.59,439.54
2016,4,30,13,15,937.5,110.5,4.7,18.0,944.5,517.32,393.45
2016,4,30,13,30,933.0,110.0,4.7,18.0,926.0,462.31,345.56
2016,4,30,13,45,926.5,109.0,4.75,18.0,900.5,405.73,295.46
2016,4,30,14,0,920.0,108.0,4.8,18.0,875.0,349.05,244.59
2016,4,30,14,15,911.5,106.5,4.85,18.0,842.5,291.7,193.52
2016,4,30,14,30,903.0,105.0,4.9,18.0,810.0,234.92,144.98
2016,4,30,14,45,892.5,103.0,4.95,18.0,771.5,178.36,102.09
2016,4,30,15,0,882.0,101.0,5.0,18.0,733.0,123.02,71.15
2016,4,30,15,15,868.0,98.5,5.0,18.0,689.5,82.54,65.38
2016,4,30,15,30,854.0,96.0,5.0,18.0,646.0,81.34,64.56
2016,4,30,15,45,835.5,93.0,5.05,18.0,598.0,70.19,55.17
2016,4,30,16,0,817.0,90.0,5.1,18.0,550.0,69.15,54.46
2016,4,30,16,15,793.0,86.5,5.1,17.5,499.0,67.59,53.41
2016,4,30,16,30,769.0,83.0,5.1,17.0,448.0,65.96,52.29
2016,4,30,16,45,735.0,79.0,5.15,17.0,395.0,63.77,50.55
2016,4,30,17,0,701.0,75.0,5.2,17.0,342.0,56.42,44.25
2016,4,30,17,15,655.0,69.5,5.15,16.5,289.0,53.09,41.5
2016,4,30,17,30,609.0,64.0,5.1,16.0,236.0,49.7,38.59
2016,4,30,17,45,537.5,56.5,5.1,15.5,185.5,44.49,33.91
2016,4,30,18,0,466.0,49.0,5.1,15.0,135.0,39.22,28.99
2016,4,30,18,15,356.5,38.5,5.0,14.5,91.5,31.16,21.38
2016,4,30,18,30,247.0,28.0,4.9,14.0,48.0,22.97,12.36
2016,4,30,18,45,123.5,14.0,4.85,14.0,24.0,11.95,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,12.5,9.5,47.95,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,19.0,130.07,0.0
2016,5,1,5,45,258.5,27.0,1.15,13.5,56.0,275.8,208.23
2016,5,1,6,0,392.0,39.0,1.1,14.0,93.0,403.73,326.63
2016,5,1,6,15,476.5,47.5,1.1,14.0,141.5,496.95,404.38
2016,5,1,6,30,561.0,56.0,1.1,14.0,190.0,594.73,481.43
2016,5,1,6,45,613.5,63.0,1.1,14.0,242.0,665.61,534.55
2016,5,1,7,0,666.0,70.0,1.1,14.0,294.0,737.38,585.84
2016,5,1,7,15,704.0,75.0,1.1,14.5,347.0,787.08,618.1
2016,5,1,7,30,742.0,80.0,1.1,15.0,400.0,842.28,653.1
2016,5,1,7,45,768.5,84.0,1.15,15.5,452.0,883.43,678.03
2016,5,1,8,0,795.0,88.0,1.2,16.0,504.0,922.27,701.03
2016,5,1,8,15,815.5,91.5,1.15,16.5,553.5,951.89,715.84
2016,5,1,8,30,836.0,95.0,1.1,17.0,603.0,978.52,728.5
2016,5,1,8,45,851.0,98.0,1.05,17.5,648.5,983.88,727.28
2016,5,1,9,0,866.0,101.0,1.0,18.0,694.0,997.72,731.91
2016,5,1,9,15,878.0,103.0,0.9,18.5,735.0,1003.91,730.55
2016,5,1,9,30,890.0,105.0,0.8,19.0,776.0,1006.52,727.1
2016,5,1,9,45,899.0,107.0,0.7,19.5,810.5,1002.54,719.66
2016,5,1,10,0,908.0,109.0,0.6,20.0,845.0,994.88,710.2
2016,5,1,10,15,914.5,110.0,0.6,20.0,873.5,980.15,700.2
2016,5,1,10,30,921.0,111.0,0.6,20.0,902.0,961.87,688.22
2016,5,1,10,45,925.0,112.5,0.65,20.5,923.0,938.35,672.86
2016,5,1,11,0,929.0,114.0,0.7,21.0,944.0,911.5,655.48
2016,5,1,11,15,931.5,114.5,0.85,21.0,957.5,879.29,637.65
2016,5,1,11,30,934.0,115.0,1.0,21.0,971.0,844.15,617.44
2016,5,1,11,45,934.0,116.0,1.2,21.0,976.5,804.8,594.5
2016,5,1,12,0,934.0,117.0,1.4,21.0,982.0,763.04,567.78
2016,5,1,12,15,933.5,116.5,1.55,20.5,980.0,717.55,537.22
2016,5,1,12,30,933.0,116.0,1.7,20.0,978.0,670.18,503.96
2016,5,1,12,45,930.0,116.0,1.9,20.0,967.5,620.07,466.63
2016,5,1,13,0,927.0,116.0,2.1,20.0,957.0,568.69,426.76
2016,5,1,13,15,923.5,115.5,2.2,19.5,939.0,515.64,384.44
2016,5,1,13,30,920.0,115.0,2.3,19.0,921.0,461.77,339.88
2016,5,1,13,45,912.0,114.5,2.45,19.0,895.5,405.7,291.79
2016,5,1,14,0,904.0,114.0,2.6,19.0,870.0,349.71,242.82
2016,5,1,14,15,896.0,112.5,2.65,18.5,838.0,293.36,193.87
2016,5,1,14,30,888.0,111.0,2.7,18.0,806.0,237.54,146.97
2016,5,1,14,45,875.0,110.0,2.75,18.0,767.5,182.12,105.23
2016,5,1,15,0,862.0,109.0,2.8,18.0,729.0,128.16,74.99
2016,5,1,15,15,848.0,106.5,2.75,17.5,686.0,76.09,59.93
2016,5,1,15,30,834.0,104.0,2.7,17.0,643.0,75.82,60.04
2016,5,1,15,45,813.0,102.0,2.7,17.0,595.0,75.7,60.12
2016,5,1,16,0,792.0,100.0,2.7,17.0,547.0,75.57,60.2
2016,5,1,16,15,767.0,96.0,2.6,16.5,496.0,73.93,59.11
2016,5,1,16,30,742.0,92.0,2.5,16.0,445.0,72.22,57.94
2016,5,1,16,45,705.0,87.5,2.4,16.0,392.0,63.93,50.88
2016,5,1,17,0,668.0,83.0,2.3,16.0,339.0,61.75,49.13
2016,5,1,17,15,620.5,77.0,2.1,15.5,286.5,58.31,46.29
2016,5,1,17,30,573.0,71.0,1.9,15.0,234.0,54.79,43.29
2016,5,1,17,45,499.5,62.5,1.75,15.0,184.0,49.01,38.03
2016,5,1,18,0,426.0,54.0,1.6,15.0,134.0,43.14,32.5
2016,5,1,18,15,320.0,42.0,1.45,14.5,91.0,33.97,23.91
2016,5,1,18,30,214.0,30.0,1.3,14.0,48.0,23.28,12.93
2016,5,1,18,45,107.0,15.0,1.2,14.0,24.0,11.71,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.25,11.0,4.0,3.41,0.0
2016,5,2,5,30,0.0,8.0,1.3,11.0,8.0,6.57,0.0
2016,5,2,5,45,0.0,24.0,1.4,11.5,24.0,19.83,10.03
2016,5,2,6,0,0.0,40.0,1.5,12.0,40.0,36.05,24.79
2016,5,2,6,15,0.0,60.5,1.5,12.0,60.5,57.55,43.67
2016,5,2,6,30,0.0,81.0,1.5,12.0,81.0,77.89,61.42
2016,5,2,6,45,8.5,101.0,1.55,12.5,104.0,104.37,84.33
2016,5,2,7,0,17.0,121.0,1.6,13.0,127.0,130.86,106.78
2016,5,2,7,15,51.5,150.0,1.55,13.0,171.5,209.69,173.37
2016,5,2,7,30,86.0,179.0,1.5,13.0,216.0,274.68,226.7
2016,5,2,7,45,60.5,191.5,1.5,13.0,219.5,259.72,212.5
2016,5,2,8,0,35.0,204.0,1.5,13.0,223.0,244.29,198.29
2016,5,2,8,15,92.0,240.0,1.45,13.0,295.0,339.1,275.14
2016,5,2,8,30,149.0,276.0,1.4,13.0,367.0,455.1,364.66
2016,5,2,8,45,386.0,234.0,1.4,13.5,494.0,682.63,537.1
2016,5,2,9,0,623.0,192.0,1.4,14.0,621.0,877.01,673.0
2016,5,2,9,15,537.5,240.0,1.3,14.0,625.5,827.03,631.61
2016,5,2,9,30,452.0,288.0,1.2,14.0,630.0,782.32,596.07
2016,5,2,9,45,654.5,209.0,1.2,14.5,729.5,892.96,674.34
2016,5,2,10,0,857.0,130.0,1.2,15.0,829.0,968.22,720.23
2016,5,2,10,15,864.5,132.0,1.2,15.0,856.5,955.89,710.12
2016,5,2,10,30,872.0,134.0,1.2,15.0,884.0,940.07,699.08
2016,5,2,10,45,873.0,137.5,1.2,15.5,904.0,916.41,681.76
2016,5,2,11,0,874.0,141.0,1.2,16.0,924.0,889.63,662.58
2016,5,2,11,15,656.5,261.5,1.2,16.0,854.5,800.67,599.8
2016,5,2,11,30,439.0,382.0,1.2,16.0,785.0,699.14,525.25
2016,5,2,11,45,655.5,265.5,1.3,16.0,872.0,735.25,555.96
2016,5,2,12,0,872.0,149.0,1.4,16.0,959.0,745.57,566.29
2016,5,2,12,15,871.0,149.0,1.55,16.0,956.5,702.17,534.97
2016,5,2,12,30,870.0,149.0,1.7,16.0,954.0,657.1,501.83
2016,5,2,12,45,527.5,303.0,1.9,16.0,790.0,538.38,411.92
2016,5,2,13,0,185.0,457.0,2.1,16.0,626.0,445.06,341.05
2016,5,2,13,15,176.5,448.0,2.25,15.5,606.5,416.26,320.11
2016,5,2,13,30,168.0,439.0,2.4,15.0,587.0,388.54,299.27
2016,5,2,13,45,135.0,421.0,2.55,15.0,538.0,347.78,268.16
2016,5,2,14,0,102.0,403.0,2.7,15.0,489.0,322.1,248.88
2016,5,2,14,15,84.5,379.0,2.75,15.0,448.5,291.03,225.14
2016,5,2,14,30,67.0,355.0,2.8,15.0,408.0,262.64,203.75
2016,5,2,14,45,69.0,339.0,2.85,15.0,391.0,243.74,189.34
2016,5,2,15,0,71.0,323.0,2.9,15.0,374.0,224.85,175.71
2016,5,2,15,15,72.5,303.5,2.9,14.5,353.5,206.08,171.0
2016,5,2,15,30,74.0,284.0,2.9,14.0,333.0,194.95,162.46
2016,5,2,15,45,98.0,267.0,2.9,14.0,326.5,185.16,154.66
2016,5,2,16,0,122.0,250.0,2.9,14.0,320.0,166.37,139.16
2016,5,2,16,15,88.5,221.5,2.85,13.5,269.5,157.43,132.23
2016,5,2,16,30,55.0,193.0,2.8,13.0,219.0,139.38,117.31
2016,5,2,16,45,27.5,159.0,2.75,13.0,172.0,117.68,98.78
2016,5,2,17,0,0.0,125.0,2.7,13.0,125.0,98.27,82.03
2016,5,2,17,15,0.0,105.5,2.65,12.5,105.5,83.57,69.35
2016,5,2,17,30,0.0,86.0,2.6,12.0,86.0,68.74,56.29
2016,5,2,17,45,138.0,79.0,2.6,12.0,105.0,58.89,47.34
2016,5,2,18,0,276.0,72.0,2.6,12.0,124.0,53.79,42.39
2016,5,2,18,15,192.0,53.5,2.55,12.0,84.0,40.95,30.3
2016,5,2,18,30,108.0,35.0,2.5,12.0,44.0,27.11,16.4
2016,5,2,18,45,54.0,17.5,2.45,12.0,22.0,13.85,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
