Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.65,11.0,3.5,2.99,0.0
2016,5,3,5,30,0.0,7.0,1.6,11.0,7.0,5.75,0.0
2016,5,3,5,45,0.0,20.0,1.6,11.5,20.0,16.49,7.54
2016,5,3,6,0,0.0,33.0,1.6,12.0,33.0,27.27,17.43
2016,5,3,6,15,0.0,50.5,1.5,12.0,50.5,44.04,32.18
2016,5,3,6,30,0.0,68.0,1.4,12.0,68.0,60.97,46.99
2016,5,3,6,45,0.0,86.5,1.35,12.0,86.5,78.62,62.2
2016,5,3,7,0,0.0,105.0,1.3,12.0,105.0,95.9,76.82
2016,5,3,7,15,0.0,115.0,1.45,12.0,115.0,103.45,83.0
2016,5,3,7,30,0.0,125.0,1.6,12.0,125.0,111.32,89.37
2016,5,3,7,45,0.0,139.0,1.8,12.0,139.0,123.52,99.29
2016,5,3,8,0,0.0,153.0,2.0,12.0,153.0,135.69,109.08
2016,5,3,8,15,89.5,215.0,2.1,12.0,270.0,306.28,251.68
2016,5,3,8,30,179.0,277.0,2.2,12.0,387.0,486.2,393.64
2016,5,3,8,45,191.5,298.5,2.35,12.5,424.0,517.51,415.11
2016,5,3,9,0,204.0,320.0,2.5,13.0,461.0,547.51,436.29
2016,5,3,9,15,215.0,339.0,2.45,13.0,495.5,571.69,453.04
2016,5,3,9,30,226.0,358.0,2.4,13.0,530.0,594.32,468.54
2016,5,3,9,45,204.0,378.5,2.35,13.5,539.0,584.6,458.25
2016,5,3,10,0,182.0,399.0,2.3,14.0,548.0,573.98,447.67
2016,5,3,10,15,109.0,378.5,2.15,14.0,469.0,473.54,370.01
2016,5,3,10,30,36.0,358.0,2.0,14.0,390.0,361.52,282.77
2016,5,3,10,45,72.0,400.0,1.9,14.0,465.0,427.65,333.88
2016,5,3,11,0,108.0,442.0,1.8,14.0,540.0,489.76,379.83
2016,5,3,11,15,195.0,445.0,1.7,14.0,624.0,564.02,435.05
2016,5,3,11,30,282.0,448.0,1.6,14.0,708.0,626.51,479.96
2016,5,3,11,45,298.0,446.5,1.5,14.0,722.5,614.98,470.09
2016,5,3,12,0,314.0,445.0,1.4,14.0,737.0,601.37,459.25
2016,5,3,12,15,367.5,419.0,1.45,14.0,760.0,591.33,452.49
2016,5,3,12,30,421.0,393.0,1.5,14.0,783.0,575.66,441.04
2016,5,3,12,45,472.0,375.0,1.55,14.0,808.0,559.95,428.7
2016,5,3,13,0,523.0,357.0,1.6,14.0,833.0,539.3,411.81
2016,5,3,13,15,538.5,341.0,1.7,14.0,823.0,498.5,379.47
2016,5,3,13,30,554.0,325.0,1.8,14.0,813.0,456.24,344.99
2016,5,3,13,45,495.0,331.5,1.9,14.5,758.5,400.68,300.25
2016,5,3,14,0,436.0,338.0,2.0,15.0,704.0,351.23,260.45
2016,5,3,14,15,453.5,317.0,2.1,15.0,685.0,309.98,225.37
2016,5,3,14,30,471.0,296.0,2.2,15.0,666.0,267.43,189.69
2016,5,3,14,45,356.0,315.0,2.35,15.0,587.5,240.94,174.65
2016,5,3,15,0,241.0,334.0,2.5,15.0,509.0,228.97,173.71
2016,5,3,15,15,162.5,311.5,2.65,14.5,426.5,198.44,164.49
2016,5,3,15,30,84.0,289.0,2.8,14.0,344.0,197.76,164.78
2016,5,3,15,45,117.0,270.5,2.95,14.0,341.0,177.2,147.9
2016,5,3,16,0,150.0,252.0,3.1,14.0,338.0,167.89,140.49
2016,5,3,16,15,107.5,224.5,3.1,14.0,283.0,159.43,133.72
2016,5,3,16,30,65.0,197.0,3.1,14.0,228.0,141.85,119.02
2016,5,3,16,45,48.0,171.0,3.1,14.0,192.5,125.04,104.84
2016,5,3,17,0,31.0,145.0,3.1,14.0,157.0,107.81,90.09
2016,5,3,17,15,22.0,124.5,3.0,13.5,132.5,96.66,80.65
2016,5,3,17,30,13.0,104.0,2.9,13.0,108.0,81.23,67.17
2016,5,3,17,45,6.5,83.0,2.85,13.0,85.0,65.39,52.93
2016,5,3,18,0,0.0,62.0,2.8,13.0,62.0,49.42,38.37
2016,5,3,18,15,0.0,42.5,2.6,13.0,42.5,34.39,24.5
2016,5,3,18,30,0.0,23.0,2.4,13.0,23.0,18.99,9.93
2016,5,3,18,45,0.0,11.5,2.25,13.0,11.5,9.47,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.55,12.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.5,12.0,13.0,10.71,0.0
2016,5,4,5,45,23.5,34.0,2.5,12.0,37.5,59.47,42.86
2016,5,4,6,0,47.0,55.0,2.5,12.0,62.0,104.95,84.34
2016,5,4,6,15,73.5,77.5,2.45,12.0,93.5,169.33,140.73
2016,5,4,6,30,100.0,100.0,2.4,12.0,125.0,219.66,184.61
2016,5,4,6,45,136.0,117.5,2.4,12.0,160.0,270.95,228.68
2016,5,4,7,0,172.0,135.0,2.4,12.0,195.0,323.99,273.01
2016,5,4,7,15,151.0,159.5,2.3,12.0,218.0,334.46,279.6
2016,5,4,7,30,130.0,184.0,2.2,12.0,241.0,342.69,284.21
2016,5,4,7,45,139.5,208.0,2.15,12.0,276.0,378.09,311.52
2016,5,4,8,0,149.0,232.0,2.1,12.0,311.0,412.61,337.49
2016,5,4,8,15,188.0,253.0,2.0,12.0,362.0,471.9,383.09
2016,5,4,8,30,227.0,274.0,1.9,12.0,413.0,530.61,426.92
2016,5,4,8,45,248.5,292.5,1.85,12.5,455.5,589.76,468.52
2016,5,4,9,0,270.0,311.0,1.8,13.0,498.0,625.18,492.03
2016,5,4,9,15,262.0,333.0,1.7,13.0,523.5,633.11,495.1
2016,5,4,9,30,254.0,355.0,1.6,13.0,549.0,639.21,497.1
2016,5,4,9,45,181.5,374.5,1.55,13.0,516.5,558.32,434.92
2016,5,4,10,0,109.0,394.0,1.5,13.0,484.0,480.16,374.57
2016,5,4,10,15,113.0,409.5,1.5,13.0,505.5,508.35,395.23
2016,5,4,10,30,117.0,425.0,1.5,13.0,527.0,516.75,400.59
2016,5,4,10,45,137.5,438.5,1.5,13.0,561.0,536.55,414.96
2016,5,4,11,0,158.0,452.0,1.5,13.0,595.0,553.97,427.4
2016,5,4,11,15,196.5,456.0,1.65,13.0,636.5,575.17,443.85
2016,5,4,11,30,235.0,460.0,1.8,13.0,678.0,592.81,457.47
2016,5,4,11,45,261.5,457.0,2.0,13.5,700.5,596.59,460.06
2016,5,4,12,0,288.0,454.0,2.2,14.0,723.0,590.48,455.38
2016,5,4,12,15,346.5,427.5,2.3,14.0,750.0,584.41,451.55
2016,5,4,12,30,405.0,401.0,2.4,14.0,777.0,572.05,442.49
2016,5,4,12,45,404.5,396.5,2.5,14.0,769.0,537.46,415.8
2016,5,4,13,0,404.0,392.0,2.6,14.0,761.0,502.7,388.52
2016,5,4,13,15,422.0,376.0,2.65,14.0,755.0,468.78,361.06
2016,5,4,13,30,440.0,360.0,2.7,14.0,749.0,433.3,331.55
2016,5,4,13,45,444.0,347.0,2.8,14.0,730.0,393.22,298.0
2016,5,4,14,0,448.0,334.0,2.9,14.0,711.0,353.05,263.81
2016,5,4,14,15,491.5,304.5,2.95,14.0,704.0,312.4,227.59
2016,5,4,14,30,535.0,275.0,3.0,14.0,697.0,267.71,188.46
2016,5,4,14,45,500.5,271.0,3.05,14.0,651.0,223.82,155.78
2016,5,4,15,0,466.0,267.0,3.1,14.0,605.0,184.18,131.68
2016,5,4,15,15,475.0,246.5,3.1,14.0,573.0,144.96,119.79
2016,5,4,15,30,484.0,226.0,3.1,14.0,541.0,136.88,113.27
2016,5,4,15,45,384.0,232.5,3.1,14.0,471.5,151.29,125.95
2016,5,4,16,0,284.0,239.0,3.1,14.0,402.0,154.36,128.95
2016,5,4,16,15,360.5,200.5,3.0,13.5,387.5,135.12,113.0
2016,5,4,16,30,437.0,162.0,2.9,13.0,373.0,108.01,89.99
2016,5,4,16,45,333.5,157.0,2.85,13.0,307.5,110.32,92.35
2016,5,4,17,0,230.0,152.0,2.8,13.0,242.0,106.32,89.12
2016,5,4,17,15,201.5,134.5,2.7,13.0,205.0,95.39,79.67
2016,5,4,17,30,173.0,117.0,2.6,13.0,168.0,86.35,71.71
2016,5,4,17,45,144.5,95.5,2.55,13.0,132.5,71.46,58.34
2016,5,4,18,0,116.0,74.0,2.5,13.0,97.0,56.26,44.44
2016,5,4,18,15,78.0,53.5,2.35,12.5,67.0,41.34,30.68
2016,5,4,18,30,40.0,33.0,2.2,12.0,37.0,26.14,16.05
2016,5,4,18,45,20.0,16.5,2.1,12.0,18.5,13.47,0.0
2016,5,4,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,1.9,12.0,4.0,3.41,0.0
2016,5,5,5,30,0.0,8.0,2.0,12.0,8.0,6.57,0.0
2016,5,5,5,45,0.0,22.0,2.1,12.5,22.0,18.15,9.04
2016,5,5,6,0,0.0,36.0,2.2,13.0,36.0,29.77,19.51
2016,5,5,6,15,0.0,53.0,2.25,13.0,53.0,46.57,34.23
2016,5,5,6,30,0.0,70.0,2.3,13.0,70.0,62.83,48.4
2016,5,5,6,45,0.0,89.5,2.35,13.0,89.5,81.62,64.53
2016,5,5,7,0,0.0,109.0,2.4,13.0,109.0,100.0,80.04
2016,5,5,7,15,3.5,129.0,2.4,13.0,130.5,121.93,98.46
2016,5,5,7,30,7.0,149.0,2.4,13.0,152.0,143.72,116.49
2016,5,5,7,45,4.5,156.5,2.45,13.5,158.5,146.02,117.62
2016,5,5,8,0,2.0,164.0,2.5,14.0,165.0,148.69,119.07
2016,5,5,8,15,95.0,221.5,2.45,14.0,280.5,319.05,260.35
2016,5,5,8,30,188.0,279.0,2.4,14.0,396.0,497.26,399.79
2016,5,5,8,45,110.0,276.5,2.4,14.0,346.5,409.36,327.64
2016,5,5,9,0,32.0,274.0,2.4,14.0,297.0,301.02,239.86
2016,5,5,9,15,232.5,287.0,2.35,14.0,463.5,552.54,439.49
2016,5,5,9,30,433.0,300.0,2.3,14.0,630.0,776.49,604.02
2016,5,5,9,45,396.0,331.5,2.3,14.0,644.0,742.04,575.22
2016,5,5,10,0,359.0,363.0,2.3,14.0,658.0,725.21,560.96
2016,5,5,10,15,347.0,381.0,2.3,14.0,674.0,716.73,553.49
2016,5,5,10,30,335.0,399.0,2.3,14.0,690.0,706.53,544.81
2016,5,5,10,45,274.0,424.5,2.3,14.5,666.5,658.22,506.72
2016,5,5,11,0,213.0,450.0,2.3,15.0,643.0,599.42,461.44
2016,5,5,11,15,322.0,419.0,2.3,15.0,714.5,655.27,504.23
2016,5,5,11,30,431.0,388.0,2.3,15.0,786.0,698.77,536.38
2016,5,5,11,45,369.5,418.5,2.35,15.0,761.5,645.55,495.96
2016,5,5,12,0,308.0,449.0,2.4,15.0,737.0,600.82,462.03
2016,5,5,12,15,170.5,416.0,2.4,15.0,575.5,458.5,355.19
2016,5,5,12,30,33.0,383.0,2.4,15.0,414.0,332.29,258.27
2016,5,5,12,45,253.0,377.5,2.4,15.0,609.5,440.98,342.99
2016,5,5,13,0,473.0,372.0,2.4,15.0,805.0,525.08,403.78
2016,5,5,13,15,459.5,365.5,2.4,15.0,779.0,479.7,367.01
2016,5,5,13,30,446.0,359.0,2.4,15.0,753.0,435.73,331.48
2016,5,5,13,45,348.5,382.5,2.4,15.0,685.5,390.64,296.19
2016,5,5,14,0,251.0,406.0,2.4,15.0,618.0,347.64,263.69
2016,5,5,14,15,273.0,385.0,2.4,15.0,607.5,317.73,238.41
2016,5,5,14,30,295.0,364.0,2.4,15.0,597.0,286.1,211.9
2016,5,5,14,45,277.0,349.0,2.4,15.0,559.5,250.73,185.51
2016,5,5,15,0,259.0,334.0,2.4,15.0,522.0,217.92,163.88
2016,5,5,15,15,510.5,232.0,2.35,15.0,575.5,137.53,112.83
2016,5,5,15,30,762.0,130.0,2.3,15.0,629.0,91.11,73.59
2016,5,5,15,45,742.5,125.5,2.25,15.0,582.5,81.72,65.75
2016,5,5,16,0,723.0,121.0,2.2,15.0,536.0,80.76,65.14
2016,5,5,16,15,697.0,116.0,2.2,15.0,486.5,79.26,64.06
2016,5,5,16,30,671.0,111.0,2.2,15.0,437.0,77.64,62.87
2016,5,5,16,45,633.5,105.5,2.2,15.0,385.5,75.42,61.14
2016,5,5,17,0,596.0,100.0,2.2,15.0,334.0,73.12,59.32
2016,5,5,17,15,548.5,92.5,2.25,14.5,283.5,69.1,56.03
2016,5,5,17,30,501.0,85.0,2.3,14.0,233.0,64.97,52.52
2016,5,5,17,45,430.5,75.0,2.35,14.0,184.5,56.17,44.59
2016,5,5,18,0,360.0,65.0,2.4,14.0,136.0,49.09,37.98
2016,5,5,18,15,267.0,50.5,2.25,13.5,94.5,38.46,28.09
2016,5,5,18,30,174.0,36.0,2.1,13.0,53.0,27.65,17.4
2016,5,5,18,45,87.0,18.0,2.0,13.0,26.5,13.96,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.5,2.7,12.0,3.5,2.99,0.0
2016,5,6,5,30,0.0,7.0,2.7,12.0,7.0,5.75,0.0
2016,5,6,5,45,0.0,19.0,2.7,12.0,19.0,15.66,7.12
2016,5,6,6,0,0.0,31.0,2.7,12.0,31.0,25.6,16.09
2016,5,6,6,15,0.0,47.0,2.65,12.0,47.0,39.25,28.12
2016,5,6,6,30,0.0,63.0,2.6,12.0,63.0,54.46,41.42
2016,5,6,6,45,0.0,79.5,2.55,12.0,79.5,69.93,54.78
2016,5,6,7,0,0.0,96.0,2.5,12.0,96.0,85.16,67.72
2016,5,6,7,15,43.5,140.0,2.45,12.0,159.5,187.14,155.43
2016,5,6,7,30,87.0,184.0,2.4,12.0,223.0,280.67,233.26
2016,5,6,7,45,43.5,126.0,2.4,12.0,145.5,163.93,134.85
2016,5,6,8,0,0.0,68.0,2.4,12.0,68.0,56.43,42.47
2016,5,6,8,15,39.5,170.0,2.35,12.0,194.5,204.49,167.54
2016,5,6,8,30,79.0,272.0,2.3,12.0,321.0,357.22,290.23
2016,5,6,8,45,42.0,233.0,2.3,12.0,260.0,270.1,218.37
2016,5,6,9,0,5.0,194.0,2.3,12.0,199.0,174.34,139.31
2016,5,6,9,15,5.5,193.0,2.3,12.0,198.0,172.8,137.97
2016,5,6,9,30,6.0,192.0,2.3,12.0,197.0,171.47,136.63
2016,5,6,9,45,15.0,251.5,2.3,12.0,264.0,234.07,187.08
2016,5,6,10,0,24.0,311.0,2.3,12.0,331.0,296.26,236.04
2016,5,6,10,15,17.5,277.5,2.3,12.0,292.5,256.86,204.21
2016,5,6,10,30,11.0,244.0,2.3,12.0,254.0,219.16,173.94
2016,5,6,10,45,5.5,187.0,2.3,12.5,192.0,163.35,128.69
2016,5,6,11,0,0.0,130.0,2.3,13.0,130.0,109.33,84.54
2016,5,6,11,15,7.0,201.5,2.3,13.0,208.0,175.77,138.48
2016,5,6,11,30,14.0,273.0,2.3,13.0,286.0,241.15,190.33
2016,5,6,11,45,14.5,282.5,2.35,13.0,296.5,247.77,195.26
2016,5,6,12,0,15.0,292.0,2.4,13.0,307.0,254.09,200.15
2016,5,6,12,15,13.5,267.5,2.4,13.0,281.0,230.95,181.85
2016,5,6,12,30,12.0,243.0,2.4,13.0,255.0,208.35,163.99
2016,5,6,12,45,17.5,292.5,2.4,13.0,309.5,249.45,196.53
2016,5,6,13,0,23.0,342.0,2.4,13.0,364.0,288.32,226.78
2016,5,6,13,15,18.0,300.0,2.35,13.0,316.5,250.51,197.05
2016,5,6,13,30,13.0,258.0,2.3,13.0,269.0,213.79,168.23
2016,5,6,13,45,70.0,336.0,2.3,13.0,395.0,279.44,218.97
2016,5,6,14,0,127.0,414.0,2.3,13.0,521.0,326.54,253.27
2016,5,6,14,15,85.5,375.0,2.25,13.0,446.5,290.07,225.55
2016,5,6,14,30,44.0,336.0,2.2,13.0,372.0,248.33,194.51
2016,5,6,14,45,39.0,314.0,2.15,13.0,344.5,226.99,178.26
2016,5,6,15,0,34.0,292.0,2.1,13.0,317.0,206.75,163.11
2016,5,6,15,15,23.5,257.0,1.95,13.0,274.0,194.81,162.05
2016,5,6,15,30,13.0,222.0,1.8,13.0,231.0,170.9,142.26
2016,5,6,15,45,31.0,228.5,1.7,13.0,247.5,163.34,136.28
2016,5,6,16,0,49.0,235.0,1.6,13.0,264.0,166.1,139.04
2016,5,6,16,15,50.0,215.0,1.4,13.0,242.0,153.61,128.72
2016,5,6,16,30,51.0,195.0,1.2,13.0,220.0,140.79,118.09
2016,5,6,16,45,44.5,174.0,1.0,13.0,194.0,126.99,106.51
2016,5,6,17,0,38.0,153.0,0.8,13.0,168.0,112.88,94.53
2016,5,6,17,15,237.5,125.0,0.7,12.5,198.0,89.83,74.7
2016,5,6,17,30,437.0,97.0,0.6,12.0,228.0,70.84,58.12
2016,5,6,17,45,376.0,84.0,0.5,12.0,181.0,62.11,50.27
2016,5,6,18,0,315.0,71.0,0.4,12.0,134.0,53.14,41.96
2016,5,6,18,15,228.0,55.0,0.45,12.0,93.5,41.59,31.13
2016,5,6,18,30,141.0,39.0,0.5,12.0,53.0,30.16,19.81
2016,5,6,18,45,70.5,19.5,0.55,12.0,26.5,15.46,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,12.0,7.5,6.4,0.0
2016,5,7,5,30,0.0,15.0,1.8,12.0,15.0,12.37,0.0
2016,5,7,5,45,11.0,35.0,2.0,12.5,37.0,49.11,34.85
2016,5,7,6,0,22.0,55.0,2.2,13.0,59.0,82.27,64.53
2016,5,7,6,15,39.5,77.0,2.25,13.0,86.5,122.77,100.3
2016,5,7,6,30,57.0,99.0,2.3,13.0,114.0,162.75,135.18
2016,5,7,6,45,77.0,119.5,2.35,13.0,144.5,202.61,169.39
2016,5,7,7,0,97.0,140.0,2.4,13.0,175.0,261.17,218.11
2016,5,7,7,15,63.0,154.0,2.45,13.0,178.5,223.79,185.44
2016,5,7,7,30,29.0,168.0,2.5,13.0,182.0,203.43,166.72
2016,5,7,7,45,15.5,166.0,2.6,13.0,173.5,166.64,135.33
2016,5,7,8,0,2.0,164.0,2.7,13.0,165.0,148.44,119.27
2016,5,7,8,15,1.0,145.0,2.75,13.0,145.5,126.85,101.03
2016,5,7,8,30,0.0,126.0,2.8,13.0,126.0,107.19,84.41
2016,5,7,8,45,4.0,167.0,2.9,13.0,170.0,148.81,118.71
2016,5,7,9,0,8.0,208.0,3.0,13.0,214.0,190.67,152.62
2016,5,7,9,15,15.5,246.0,2.95,13.0,258.0,233.0,186.55
2016,5,7,9,30,23.0,284.0,2.9,13.0,302.0,274.83,219.58
2016,5,7,9,45,18.0,271.5,2.9,13.5,286.0,255.66,203.27
2016,5,7,10,0,13.0,259.0,2.9,14.0,270.0,237.37,187.93
2016,5,7,10,15,8.0,210.0,2.85,14.0,217.0,187.19,147.58
2016,5,7,10,30,3.0,161.0,2.8,14.0,164.0,139.01,108.56
2016,5,7,10,45,1.5,110.5,2.75,14.0,112.0,94.14,72.04
2016,5,7,11,0,0.0,60.0,2.7,14.0,60.0,50.18,35.93
2016,5,7,11,15,0.0,91.5,2.65,14.0,91.5,76.7,57.72
2016,5,7,11,30,0.0,123.0,2.6,14.0,123.0,103.19,79.26
2016,5,7,11,45,0.0,117.0,2.6,14.5,117.0,98.04,74.86
2016,5,7,12,0,0.0,111.0,2.6,15.0,111.0,92.91,70.55
2016,5,7,12,15,0.0,121.0,2.55,15.0,121.0,101.11,77.21
2016,5,7,12,30,0.0,131.0,2.5,15.0,131.0,109.23,83.77
2016,5,7,12,45,2.5,151.5,2.5,15.0,154.0,127.27,98.37
2016,5,7,13,0,5.0,172.0,2.5,15.0,177.0,144.76,112.44
2016,5,7,13,15,40.5,295.5,2.45,15.0,332.0,252.05,197.23
2016,5,7,13,30,76.0,419.0,2.4,15.0,487.0,347.28,269.73
2016,5,7,13,45,55.0,382.5,2.4,15.0,431.5,305.35,237.21
2016,5,7,14,0,34.0,346.0,2.4,15.0,376.0,266.86,207.93
2016,5,7,14,15,17.0,239.5,2.4,15.0,254.5,194.86,152.1
2016,5,7,14,30,0.0,133.0,2.4,15.0,133.0,109.32,84.38
2016,5,7,14,45,5.0,179.5,2.4,15.0,183.5,144.95,113.36
2016,5,7,15,0,10.0,226.0,2.4,15.0,234.0,177.05,139.29
2016,5,7,15,15,21.5,242.5,2.35,15.0,257.5,185.52,153.31
2016,5,7,15,30,33.0,259.0,2.3,15.0,281.0,181.27,150.1
2016,5,7,15,45,91.5,258.0,2.3,15.0,312.0,180.7,150.06
2016,5,7,16,0,150.0,257.0,2.3,15.0,343.0,170.56,141.93
2016,5,7,16,15,75.0,173.5,2.25,14.5,216.5,129.81,107.81
2016,5,7,16,30,0.0,90.0,2.2,14.0,90.0,74.45,60.24
2016,5,7,16,45,38.0,124.5,2.2,14.0,139.5,96.39,79.79
2016,5,7,17,0,76.0,159.0,2.2,14.0,189.0,116.9,97.97
2016,5,7,17,15,65.5,137.0,2.1,14.0,160.5,101.89,85.0
2016,5,7,17,30,55.0,115.0,2.0,14.0,132.0,86.6,71.63
2016,5,7,17,45,203.5,90.5,1.95,14.0,134.5,67.06,54.24
2016,5,7,18,0,352.0,66.0,1.9,14.0,137.0,49.71,38.57
2016,5,7,18,15,262.5,51.5,1.85,13.5,96.0,39.14,28.77
2016,5,7,18,30,173.0,37.0,1.8,13.0,55.0,28.36,18.3
2016,5,7,18,45,86.5,18.5,1.75,13.0,27.5,14.33,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.0,4.5,3.84,0.0
2016,5,8,5,30,0.0,9.0,1.2,12.0,9.0,7.39,0.0
2016,5,8,5,45,0.0,20.5,1.25,12.5,20.5,16.9,8.26
2016,5,8,6,0,0.0,32.0,1.3,13.0,32.0,26.43,16.79
2016,5,8,6,15,0.0,46.5,1.3,13.0,46.5,38.48,27.41
2016,5,8,6,30,0.0,61.0,1.3,13.0,61.0,51.92,39.12
2016,5,8,6,45,0.0,77.0,1.35,13.0,77.0,66.87,51.95
2016,5,8,7,0,0.0,93.0,1.4,13.0,93.0,81.61,64.4
2016,5,8,7,15,23.0,135.0,1.4,13.0,145.5,160.73,131.64
2016,5,8,7,30,46.0,177.0,1.4,13.0,198.0,231.15,189.64
2016,5,8,7,45,111.5,206.5,1.45,13.5,265.0,347.5,283.69
2016,5,8,8,0,177.0,236.0,1.5,14.0,332.0,444.43,358.81
2016,5,8,8,15,112.5,247.0,1.5,14.0,310.5,388.05,311.34
2016,5,8,8,30,48.0,258.0,1.5,14.0,289.0,308.91,246.81
2016,5,8,8,45,156.0,287.5,1.5,14.0,395.5,468.05,372.51
2016,5,8,9,0,264.0,317.0,1.5,14.0,502.0,625.76,489.33
2016,5,8,9,15,144.5,303.5,1.5,14.0,405.5,461.35,362.81
2016,5,8,9,30,25.0,290.0,1.5,14.0,309.0,282.54,222.51
2016,5,8,9,45,27.5,309.0,1.55,14.5,331.0,319.32,251.03
2016,5,8,10,0,30.0,328.0,1.6,15.0,353.0,336.34,263.09
2016,5,8,10,15,71.0,377.5,1.65,15.0,439.0,419.15,326.63
2016,5,8,10,30,112.0,427.0,1.7,15.0,525.0,513.93,396.81
2016,5,8,10,45,200.0,432.0,1.8,15.0,612.0,586.12,450.99
2016,5,8,11,0,288.0,437.0,1.9,15.0,699.0,663.83,507.85
2016,5,8,11,15,268.5,449.0,2.0,15.0,696.0,638.26,488.31
2016,5,8,11,30,249.0,461.0,2.1,15.0,693.0,612.4,469.29
2016,5,8,11,45,556.5,303.0,2.25,15.0,824.5,695.94,536.58
2016,5,8,12,0,864.0,145.0,2.4,15.0,956.0,741.41,573.75
2016,5,8,12,15,634.5,274.0,2.45,15.0,869.0,656.24,506.39
2016,5,8,12,30,405.0,403.0,2.5,15.0,782.0,575.05,442.94
2016,5,8,12,45,291.5,433.0,2.65,15.0,704.5,504.51,389.48
2016,5,8,13,0,178.0,463.0,2.8,15.0,627.0,447.18,345.65
2016,5,8,13,15,119.0,435.0,2.85,15.0,544.0,382.33,296.4
2016,5,8,13,30,60.0,407.0,2.9,15.0,461.0,332.73,258.81
2016,5,8,13,45,95.5,411.5,3.0,15.0,494.0,339.08,263.02
2016,5,8,14,0,131.0,416.0,3.1,15.0,527.0,329.63,254.26
2016,5,8,14,15,217.5,390.0,3.15,15.0,566.5,320.66,243.55
2016,5,8,14,30,304.0,364.0,3.2,15.0,606.0,289.78,215.01
2016,5,8,14,45,245.0,355.0,3.25,15.0,544.0,251.63,187.87
2016,5,8,15,0,186.0,346.0,3.3,15.0,482.0,234.1,178.97
2016,5,8,15,15,257.0,312.0,3.35,15.0,488.5,186.66,154.41
2016,5,8,15,30,328.0,278.0,3.4,15.0,495.0,172.58,143.04
2016,5,8,15,45,249.5,267.5,3.45,15.0,426.0,167.32,139.02
2016,5,8,16,0,171.0,257.0,3.5,15.0,357.0,170.95,142.55
2016,5,8,16,15,451.0,173.5,3.55,14.5,403.5,112.81,93.26
2016,5,8,16,30,731.0,90.0,3.6,14.0,450.0,70.05,56.41
2016,5,8,16,45,379.5,119.0,3.7,14.0,305.0,81.26,66.53
2016,5,8,17,0,28.0,148.0,3.8,14.0,160.0,109.98,92.02
2016,5,8,17,15,22.5,128.0,3.85,13.5,136.5,99.4,83.06
2016,5,8,17,30,17.0,108.0,3.9,13.0,113.0,84.36,69.97
2016,5,8,17,45,239.5,81.0,3.95,13.0,131.0,61.04,49.12
2016,5,8,18,0,462.0,54.0,4.0,13.0,149.0,42.77,32.57
2016,5,8,18,15,367.5,44.0,3.9,12.5,105.5,35.32,25.55
2016,5,8,18,30,273.0,34.0,3.8,12.0,62.0,27.75,17.95
2016,5,8,18,45,136.5,17.0,3.7,12.0,31.0,13.26,0.0
2016,5,8,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.0,2.7,11.0,16.0,44.44,0.0
2016,5,9,5,30,99.0,26.0,2.7,11.0,32.0,127.11,69.34
2016,5,9,5,45,206.0,41.5,2.75,11.0,70.0,254.06,206.64
2016,5,9,6,0,313.0,57.0,2.8,11.0,108.0,364.0,305.2
2016,5,9,6,15,156.5,49.5,2.8,11.0,75.0,205.44,174.61
2016,5,9,6,30,0.0,42.0,2.8,11.0,42.0,34.7,24.45
2016,5,9,6,45,0.0,52.5,2.8,11.0,52.5,43.44,32.13
2016,5,9,7,0,0.0,63.0,2.8,11.0,63.0,52.19,39.64
2016,5,9,7,15,0.0,81.0,2.75,11.0,81.0,67.81,52.94
2016,5,9,7,30,0.0,99.0,2.7,11.0,99.0,84.35,66.86
2016,5,9,7,45,0.0,105.5,2.7,11.5,105.5,89.71,71.02
2016,5,9,8,0,0.0,112.0,2.7,12.0,112.0,95.17,75.21
2016,5,9,8,15,1.5,145.5,2.65,12.0,147.0,127.73,102.2
2016,5,9,8,30,3.0,179.0,2.6,12.0,182.0,160.46,128.92
2016,5,9,8,45,11.5,216.0,2.6,12.0,224.5,203.62,164.11
2016,5,9,9,0,20.0,253.0,2.6,12.0,267.0,246.52,198.51
2016,5,9,9,15,22.5,272.0,2.55,12.0,288.5,265.14,212.83
2016,5,9,9,30,25.0,291.0,2.5,12.0,310.0,283.43,226.85
2016,5,9,9,45,46.5,335.0,2.5,12.5,373.0,364.64,290.15
2016,5,9,10,0,68.0,379.0,2.5,13.0,436.0,424.69,335.41
2016,5,9,10,15,64.0,388.5,2.5,13.0,443.5,423.46,333.43
2016,5,9,10,30,60.0,398.0,2.5,13.0,451.0,421.99,331.66
2016,5,9,10,45,60.0,407.5,2.5,13.5,461.0,423.83,331.98
2016,5,9,11,0,60.0,417.0,2.5,14.0,471.0,425.15,331.94
2016,5,9,11,15,156.5,439.0,2.55,14.0,584.0,527.32,410.67
2016,5,9,11,30,253.0,461.0,2.6,14.0,697.0,615.72,476.47
2016,5,9,11,45,345.5,428.0,2.65,14.0,752.0,636.56,492.65
2016,5,9,12,0,438.0,395.0,2.7,14.0,807.0,652.85,505.32
2016,5,9,12,15,308.0,435.0,2.75,14.0,724.5,566.11,438.78
2016,5,9,12,30,178.0,475.0,2.8,14.0,642.0,492.45,382.01
2016,5,9,12,45,299.5,431.0,2.9,14.5,708.5,507.97,393.93
2016,5,9,13,0,421.0,387.0,3.0,15.0,775.0,510.49,394.2
2016,5,9,13,15,435.5,373.5,3.05,15.0,768.0,476.16,366.21
2016,5,9,13,30,450.0,360.0,3.1,15.0,761.0,440.57,336.65
2016,5,9,13,45,445.0,350.0,3.2,15.0,737.5,398.89,302.07
2016,5,9,14,0,440.0,340.0,3.3,15.0,714.0,358.02,267.66
2016,5,9,14,15,401.5,343.5,3.35,15.0,675.5,317.79,234.82
2016,5,9,14,30,363.0,347.0,3.4,15.0,637.0,292.31,214.66
2016,5,9,14,45,378.0,324.5,3.45,15.0,614.0,253.92,184.02
2016,5,9,15,0,393.0,302.0,3.5,15.0,591.0,214.64,156.51
2016,5,9,15,15,350.0,293.0,3.5,14.5,539.5,180.04,149.18
2016,5,9,15,30,307.0,284.0,3.5,14.0,488.0,175.17,145.79
2016,5,9,15,45,197.0,268.0,3.55,14.0,395.5,177.51,148.21
2016,5,9,16,0,87.0,252.0,3.6,14.0,303.0,176.05,147.42
2016,5,9,16,15,44.5,203.0,3.65,14.0,229.0,146.97,122.95
2016,5,9,16,30,2.0,154.0,3.7,14.0,155.0,120.95,100.87
2016,5,9,16,45,1.0,127.0,3.75,14.0,127.5,101.18,83.97
2016,5,9,17,0,0.0,100.0,3.8,14.0,100.0,80.99,66.47
2016,5,9,17,15,0.0,85.5,3.85,13.5,85.5,69.63,56.71
2016,5,9,17,30,0.0,71.0,3.9,13.0,71.0,58.19,46.68
2016,5,9,17,45,221.5,66.0,4.0,13.0,111.5,48.12,37.61
2016,5,9,18,0,443.0,61.0,4.1,13.0,152.0,48.43,37.63
2016,5,9,18,15,346.0,49.5,4.05,12.5,108.5,38.01,27.95
2016,5,9,18,30,249.0,38.0,4.0,12.0,65.0,29.33,19.4
2016,5,9,18,45,124.5,19.0,3.95,12.0,32.5,14.77,1.54
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,59.5,13.0,2.15,11.0,17.0,51.23,0.0
2016,5,10,5,30,119.0,26.0,2.2,11.0,34.0,156.97,93.51
2016,5,10,5,45,234.0,40.0,2.25,11.0,73.0,272.1,222.01
2016,5,10,6,0,349.0,54.0,2.3,11.0,112.0,387.71,324.52
2016,5,10,6,15,425.0,64.0,2.25,11.0,159.5,478.24,401.09
2016,5,10,6,30,501.0,74.0,2.2,11.0,207.0,570.16,475.35
2016,5,10,6,45,353.5,107.0,2.2,11.5,211.0,487.4,407.83
2016,5,10,7,0,206.0,140.0,2.2,12.0,215.0,380.04,317.62
2016,5,10,7,15,116.0,154.5,2.15,12.0,198.0,292.58,243.79
2016,5,10,7,30,26.0,169.0,2.1,12.0,181.0,200.86,164.61
2016,5,10,7,45,23.0,183.5,2.05,12.0,195.0,192.58,157.34
2016,5,10,8,0,20.0,198.0,2.0,12.0,209.0,201.66,164.08
2016,5,10,8,15,27.5,223.5,1.9,12.0,240.0,252.71,205.09
2016,5,10,8,30,35.0,249.0,1.8,12.0,271.0,284.88,230.13
2016,5,10,8,45,40.0,271.5,1.75,12.5,298.0,310.46,249.16
2016,5,10,9,0,45.0,294.0,1.7,13.0,325.0,335.39,267.42
2016,5,10,9,15,81.5,330.5,1.7,13.0,392.0,406.56,322.72
2016,5,10,9,30,118.0,367.0,1.7,13.0,459.0,496.32,390.13
2016,5,10,9,45,240.0,368.0,1.7,13.5,564.5,628.07,488.19
2016,5,10,10,0,362.0,369.0,1.7,14.0,670.0,734.8,564.22
2016,5,10,10,15,369.5,377.0,1.65,14.0,693.0,734.55,561.65
2016,5,10,10,30,377.0,385.0,1.6,14.0,716.0,732.19,558.71
2016,5,10,10,45,424.5,376.5,1.6,14.5,757.0,759.4,576.66
2016,5,10,11,0,472.0,368.0,1.6,15.0,798.0,770.05,582.83
2016,5,10,11,15,659.5,267.5,1.6,15.0,877.5,812.18,615.53
2016,5,10,11,30,847.0,167.0,1.6,15.0,957.0,835.43,633.79
2016,5,10,11,45,850.5,166.0,1.65,15.5,963.0,798.23,606.26
2016,5,10,12,0,854.0,165.0,1.7,16.0,969.0,758.64,576.9
2016,5,10,12,15,533.0,318.5,1.8,16.0,820.5,627.0,478.35
2016,5,10,12,30,212.0,472.0,1.9,16.0,672.0,511.59,390.49
2016,5,10,12,45,336.5,425.0,2.05,16.0,737.5,525.19,402.06
2016,5,10,13,0,461.0,378.0,2.2,16.0,803.0,525.75,401.74
2016,5,10,13,15,458.0,368.5,2.3,16.0,784.5,483.99,368.78
2016,5,10,13,30,455.0,359.0,2.4,16.0,766.0,442.65,335.59
2016,5,10,13,45,480.5,339.5,2.55,16.0,758.5,405.81,304.62
2016,5,10,14,0,506.0,320.0,2.7,16.0,751.0,366.69,270.89
2016,5,10,14,15,431.5,335.0,2.75,16.0,693.0,320.97,234.87
2016,5,10,14,30,357.0,350.0,2.8,16.0,635.0,293.6,214.72
2016,5,10,14,45,350.5,333.5,2.9,16.0,602.5,255.87,185.71
2016,5,10,15,0,344.0,317.0,3.0,16.0,570.0,219.47,160.98
2016,5,10,15,15,240.5,311.0,3.05,15.5,483.0,187.2,154.49
2016,5,10,15,30,137.0,305.0,3.1,15.0,396.0,194.79,161.64
2016,5,10,15,45,121.0,281.0,3.15,15.0,357.0,182.61,151.81
2016,5,10,16,0,105.0,257.0,3.2,15.0,318.0,179.05,149.29
2016,5,10,16,15,99.0,233.0,3.25,14.5,287.0,164.48,137.64
2016,5,10,16,30,93.0,209.0,3.3,14.0,256.0,149.5,125.51
2016,5,10,16,45,63.5,180.5,3.4,14.0,211.0,131.29,110.17
2016,5,10,17,0,34.0,152.0,3.5,14.0,166.0,112.58,94.21
2016,5,10,17,15,27.5,131.5,3.45,13.5,142.0,98.49,82.23
2016,5,10,17,30,21.0,111.0,3.4,13.0,118.0,86.55,71.91
2016,5,10,17,45,233.0,86.5,3.4,13.0,136.5,64.69,52.39
2016,5,10,18,0,445.0,62.0,3.4,13.0,155.0,49.2,38.33
2016,5,10,18,15,350.5,50.0,3.25,13.0,111.0,40.26,29.91
2016,5,10,18,30,256.0,38.0,3.1,13.0,67.0,29.34,19.43
2016,5,10,18,45,128.0,19.0,3.0,13.0,33.5,14.77,2.44
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.0,2.55,11.0,19.0,73.73,0.0
2016,5,11,5,30,188.0,24.0,2.6,11.0,38.0,203.17,130.06
2016,5,11,5,45,300.5,36.0,2.65,11.5,78.0,319.62,261.58
2016,5,11,6,0,413.0,48.0,2.7,12.0,118.0,434.93,362.13
2016,5,11,6,15,486.0,56.5,2.65,12.0,166.5,520.58,434.31
2016,5,11,6,30,559.0,65.0,2.6,12.0,215.0,609.57,505.75
2016,5,11,6,45,279.5,92.0,2.55,12.0,167.5,400.59,337.31
2016,5,11,7,0,0.0,119.0,2.5,12.0,120.0,110.15,88.44
2016,5,11,7,15,0.0,129.0,2.45,12.0,129.5,117.38,94.73
2016,5,11,7,30,0.0,139.0,2.4,12.0,139.0,125.01,100.8
2016,5,11,7,45,5.5,162.0,2.35,12.5,165.0,151.93,122.91
2016,5,11,8,0,11.0,185.0,2.3,13.0,191.0,178.72,144.5
2016,5,11,8,15,17.5,210.0,2.25,13.0,220.5,208.42,168.43
2016,5,11,8,30,24.0,235.0,2.2,13.0,250.0,237.86,191.8
2016,5,11,8,45,88.5,283.0,2.15,13.5,345.0,372.43,299.45
2016,5,11,9,0,153.0,331.0,2.1,14.0,440.0,507.59,402.08
2016,5,11,9,15,181.0,350.0,2.05,14.0,485.5,549.07,431.67
2016,5,11,9,30,209.0,369.0,2.0,14.0,531.0,588.88,460.15
2016,5,11,9,45,216.0,385.5,1.95,14.0,559.5,603.38,469.25
2016,5,11,10,0,223.0,402.0,1.9,14.0,588.0,616.29,477.36
2016,5,11,10,15,220.0,417.0,1.9,14.0,605.5,616.52,476.34
2016,5,11,10,30,217.0,432.0,1.9,14.0,623.0,615.44,474.55
2016,5,11,10,45,142.5,429.0,1.9,14.5,556.0,532.03,410.53
2016,5,11,11,0,68.0,426.0,1.9,15.0,489.0,440.37,340.21
2016,5,11,11,15,52.0,409.0,1.9,15.0,458.0,403.5,312.5
2016,5,11,11,30,36.0,392.0,1.9,15.0,427.0,368.47,285.69
2016,5,11,11,45,36.0,393.5,1.95,15.0,428.0,363.17,281.77
2016,5,11,12,0,36.0,395.0,2.0,15.0,429.0,357.68,277.56
2016,5,11,12,15,46.0,412.0,2.05,15.0,455.5,371.18,287.9
2016,5,11,12,30,56.0,429.0,2.1,15.0,482.0,382.82,296.64
2016,5,11,12,45,91.5,445.0,2.2,15.0,530.0,406.39,314.62
2016,5,11,13,0,127.0,461.0,2.3,15.0,578.0,419.83,324.49
2016,5,11,13,15,127.0,452.0,2.35,15.0,567.5,398.19,307.63
2016,5,11,13,30,127.0,443.0,2.4,15.0,557.0,376.81,290.97
2016,5,11,13,45,156.0,431.5,2.5,15.0,567.5,364.75,280.74
2016,5,11,14,0,185.0,420.0,2.6,15.0,578.0,349.79,267.69
2016,5,11,14,15,235.5,395.0,2.6,15.0,588.5,329.65,249.34
2016,5,11,14,30,286.0,370.0,2.6,15.0,599.0,291.6,216.75
2016,5,11,14,45,235.5,359.0,2.6,15.0,542.0,267.78,200.52
2016,5,11,15,0,185.0,348.0,2.6,15.0,485.0,236.8,180.41
2016,5,11,15,15,165.5,327.0,2.55,15.0,444.5,207.78,171.74
2016,5,11,15,30,146.0,306.0,2.5,15.0,404.0,195.45,161.93
2016,5,11,15,45,105.0,276.5,2.45,15.0,344.5,190.87,158.54
2016,5,11,16,0,64.0,247.0,2.4,15.0,285.0,173.17,144.07
2016,5,11,16,15,42.0,213.5,2.35,14.5,237.5,153.0,127.64
2016,5,11,16,30,20.0,180.0,2.3,14.0,190.0,138.67,116.01
2016,5,11,16,45,16.0,160.5,2.3,14.0,168.0,124.29,103.97
2016,5,11,17,0,12.0,141.0,2.3,14.0,146.0,109.79,91.67
2016,5,11,17,15,6.5,122.0,2.25,13.5,125.0,95.48,79.52
2016,5,11,17,30,1.0,103.0,2.2,13.0,104.0,81.08,67.03
2016,5,11,17,45,239.0,80.0,2.2,13.0,131.0,60.4,48.58
2016,5,11,18,0,477.0,57.0,2.2,13.0,158.0,45.12,34.73
2016,5,11,18,15,385.0,46.5,2.2,12.5,113.5,37.31,27.42
2016,5,11,18,30,293.0,36.0,2.2,12.0,69.0,29.34,19.61
2016,5,11,18,45,146.5,18.0,2.25,12.0,34.5,14.39,3.02
2016,5,11,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,5.55,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,10.7,1.68
2016,5,12,5,45,0.0,27.5,3.3,11.0,27.5,22.71,13.33
2016,5,12,6,0,0.0,42.0,3.4,11.0,42.0,35.59,24.83
2016,5,12,6,15,0.0,60.0,3.35,11.0,60.0,53.43,40.54
2016,5,12,6,30,0.0,78.0,3.3,11.0,78.0,70.72,55.63
2016,5,12,6,45,0.0,96.5,3.25,11.0,96.5,88.18,70.65
2016,5,12,7,0,0.0,115.0,3.2,11.0,115.0,105.32,85.16
2016,5,12,7,15,0.5,130.0,3.1,11.0,130.0,118.79,96.35
2016,5,12,7,30,1.0,145.0,3.0,11.0,145.0,132.27,107.39
2016,5,12,7,45,3.0,159.5,2.95,11.5,161.0,146.69,118.95
2016,5,12,8,0,5.0,174.0,2.9,12.0,177.0,161.15,130.37
2016,5,12,8,15,9.5,195.5,2.85,12.0,202.0,185.26,149.96
2016,5,12,8,30,14.0,217.0,2.8,12.0,227.0,209.18,169.16
2016,5,12,8,45,15.0,230.0,2.75,12.0,240.5,220.81,178.06
2016,5,12,9,0,16.0,243.0,2.7,12.0,254.0,232.37,186.9
2016,5,12,9,15,21.0,269.0,2.65,12.0,284.5,260.48,209.08
2016,5,12,9,30,26.0,295.0,2.6,12.0,315.0,307.4,245.82
2016,5,12,9,45,33.5,323.0,2.6,12.5,350.0,339.19,269.82
2016,5,12,10,0,41.0,351.0,2.6,13.0,385.0,369.82,292.63
2016,5,12,10,15,57.5,381.5,2.55,13.0,431.5,410.12,323.35
2016,5,12,10,30,74.0,412.0,2.5,13.0,478.0,448.39,352.07
2016,5,12,10,45,96.5,432.5,2.45,13.0,520.0,480.2,375.84
2016,5,12,11,0,119.0,453.0,2.4,13.0,562.0,521.51,406.29
2016,5,12,11,15,162.0,462.0,2.35,13.0,612.0,552.64,429.51
2016,5,12,11,30,205.0,471.0,2.3,13.0,662.0,579.72,449.41
2016,5,12,11,45,179.0,474.5,2.3,13.5,643.0,545.6,422.26
2016,5,12,12,0,153.0,478.0,2.3,14.0,624.0,512.84,396.54
2016,5,12,12,15,148.0,476.5,2.35,14.0,617.0,491.92,380.85
2016,5,12,12,30,143.0,475.0,2.4,14.0,610.0,471.22,365.14
2016,5,12,12,45,126.5,466.5,2.5,14.0,585.0,439.17,340.84
2016,5,12,13,0,110.0,458.0,2.6,14.0,560.0,414.46,321.99
2016,5,12,13,15,121.5,451.5,2.7,14.0,562.0,395.49,307.37
2016,5,12,13,30,133.0,445.0,2.8,14.0,564.0,380.91,295.71
2016,5,12,13,45,110.0,425.0,2.9,14.0,522.0,354.15,275.04
2016,5,12,14,0,87.0,405.0,3.0,14.0,480.0,321.69,250.18
2016,5,12,14,15,97.5,393.5,3.1,14.0,474.5,306.0,237.41
2016,5,12,14,30,108.0,382.0,3.2,14.0,469.0,289.22,223.73
2016,5,12,14,45,151.5,365.5,3.3,14.0,481.0,259.85,199.02
2016,5,12,15,0,195.0,349.0,3.4,14.0,493.0,238.74,182.55
2016,5,12,15,15,162.0,327.5,3.45,13.5,443.0,208.51,173.62
2016,5,12,15,30,129.0,306.0,3.5,13.0,393.0,195.13,163.16
2016,5,12,15,45,125.5,283.0,3.55,13.0,362.5,183.7,153.94
2016,5,12,16,0,122.0,260.0,3.6,13.0,332.0,171.74,144.21
2016,5,12,16,15,76.5,225.0,3.65,13.0,268.5,159.98,134.59
2016,5,12,16,30,31.0,190.0,3.7,13.0,205.0,138.09,116.11
2016,5,12,16,45,15.5,156.0,3.75,13.0,163.5,121.38,101.94
2016,5,12,17,0,0.0,122.0,3.8,13.0,122.0,96.78,80.65
2016,5,12,17,15,0.0,104.5,3.85,12.5,104.5,83.44,69.2
2016,5,12,17,30,0.0,87.0,3.9,12.0,87.0,69.98,57.42
2016,5,12,17,45,0.0,70.0,4.0,12.0,70.0,56.77,45.54
2016,5,12,18,0,0.0,53.0,4.1,12.0,53.0,43.44,33.37
2016,5,12,18,15,0.0,38.0,4.1,12.0,38.0,31.43,22.27
2016,5,12,18,30,0.0,23.0,4.1,12.0,23.0,18.97,10.73
2016,5,12,18,45,0.0,12.5,4.1,12.0,12.5,10.29,0.97
2016,5,12,19,0,0.0,2.0,4.1,12.0,2.0,1.71,0.0
2016,5,12,19,15,0.0,1.0,4.05,11.5,1.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
