Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.27,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,8.22,0.16
2016,5,13,5,45,0.0,21.0,3.45,11.0,21.0,17.3,8.84
2016,5,13,6,0,0.0,32.0,3.5,11.0,32.0,26.42,17.01
2016,5,13,6,15,0.0,44.5,3.45,11.0,44.5,36.8,26.22
2016,5,13,6,30,0.0,57.0,3.4,11.0,57.0,47.21,35.36
2016,5,13,6,45,0.0,71.0,3.4,11.0,71.0,60.0,46.43
2016,5,13,7,0,0.0,85.0,3.4,11.0,85.0,72.73,57.29
2016,5,13,7,15,12.0,127.5,3.35,11.0,133.5,126.77,103.74
2016,5,13,7,30,24.0,170.0,3.3,11.0,182.0,182.02,150.23
2016,5,13,7,45,20.5,183.0,3.3,11.5,194.0,189.03,154.96
2016,5,13,8,0,17.0,196.0,3.3,12.0,206.0,196.08,159.75
2016,5,13,8,15,8.5,172.5,3.3,12.0,177.5,160.95,129.93
2016,5,13,8,30,0.0,149.0,3.3,12.0,149.0,128.45,102.31
2016,5,13,8,45,4.5,182.5,3.3,12.0,186.0,163.78,131.4
2016,5,13,9,0,9.0,216.0,3.3,12.0,223.0,199.02,159.96
2016,5,13,9,15,26.0,271.5,3.4,12.0,292.0,286.78,230.81
2016,5,13,9,30,43.0,327.0,3.5,12.0,361.0,357.86,286.81
2016,5,13,9,45,77.0,364.5,3.65,12.5,428.0,424.93,338.94
2016,5,13,10,0,111.0,402.0,3.8,13.0,495.0,489.52,388.1
2016,5,13,10,15,106.0,414.5,3.9,13.0,506.0,488.97,386.66
2016,5,13,10,30,101.0,427.0,4.0,13.0,517.0,487.94,385.2
2016,5,13,10,45,119.0,442.0,4.15,13.0,550.0,523.34,412.18
2016,5,13,11,0,137.0,457.0,4.3,13.0,583.0,540.8,425.52
2016,5,13,11,15,199.5,459.0,4.4,13.0,645.0,581.28,457.34
2016,5,13,11,30,262.0,461.0,4.5,13.0,707.0,623.54,489.8
2016,5,13,11,45,257.0,465.0,4.6,13.5,707.5,601.47,471.74
2016,5,13,12,0,252.0,469.0,4.7,14.0,708.0,578.82,453.48
2016,5,13,12,15,587.5,296.0,4.75,14.0,850.0,644.36,508.23
2016,5,13,12,30,923.0,123.0,4.8,14.0,992.0,680.82,537.79
2016,5,13,12,45,921.0,122.0,4.9,14.0,982.5,631.68,497.53
2016,5,13,13,0,919.0,121.0,5.0,14.0,973.0,581.28,455.56
2016,5,13,13,15,503.5,273.0,5.0,14.0,738.5,441.93,345.18
2016,5,13,13,30,88.0,425.0,5.0,14.0,504.0,357.61,280.56
2016,5,13,13,45,86.5,415.0,5.05,14.0,491.5,339.32,266.11
2016,5,13,14,0,85.0,405.0,5.1,14.0,479.0,321.34,251.69
2016,5,13,14,15,489.5,257.5,5.1,14.0,654.0,290.91,213.1
2016,5,13,14,30,894.0,110.0,5.1,14.0,829.0,256.59,166.1
2016,5,13,14,45,888.5,106.5,5.1,14.0,793.0,201.16,120.57
2016,5,13,15,0,883.0,103.0,5.1,14.0,757.0,146.41,83.75
2016,5,13,15,15,870.5,100.5,5.05,14.0,715.0,92.89,63.8
2016,5,13,15,30,858.0,98.0,5.0,14.0,673.0,82.26,66.26
2016,5,13,15,45,847.0,93.5,4.95,14.0,627.5,79.87,64.38
2016,5,13,16,0,836.0,89.0,4.9,14.0,582.0,68.03,54.24
2016,5,13,16,15,815.5,86.0,4.85,13.5,532.0,66.85,53.5
2016,5,13,16,30,795.0,83.0,4.8,13.0,482.0,65.6,52.7
2016,5,13,16,45,771.5,78.0,4.75,13.0,430.5,62.76,50.37
2016,5,13,17,0,748.0,73.0,4.7,13.0,379.0,59.78,47.89
2016,5,13,17,15,709.0,68.0,4.65,12.5,326.5,56.49,45.18
2016,5,13,17,30,670.0,63.0,4.6,12.0,274.0,53.13,42.33
2016,5,13,17,45,614.0,57.0,4.55,12.0,223.0,44.73,34.73
2016,5,13,18,0,558.0,51.0,4.5,12.0,172.0,40.61,30.86
2016,5,13,18,15,468.5,43.0,4.45,12.0,125.5,34.63,25.14
2016,5,13,18,30,379.0,35.0,4.4,12.0,79.0,28.62,19.11
2016,5,13,18,45,233.0,23.0,4.35,12.0,45.5,18.84,7.13
2016,5,13,19,0,87.0,11.0,4.3,12.0,12.0,9.39,0.0
2016,5,13,19,15,43.5,5.5,4.3,12.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,121.5,13.0,2.95,12.0,22.5,93.45,0.0
2016,5,14,5,30,243.0,26.0,3.1,12.0,45.0,253.35,180.09
2016,5,14,5,45,353.5,36.0,3.3,12.5,86.0,360.39,295.89
2016,5,14,6,0,464.0,46.0,3.5,13.0,127.0,473.91,394.05
2016,5,14,6,15,533.0,53.0,3.5,13.0,176.0,555.8,463.03
2016,5,14,6,30,602.0,60.0,3.5,13.0,225.0,640.74,531.27
2016,5,14,6,45,642.5,67.0,3.5,13.5,276.0,702.44,577.58
2016,5,14,7,0,683.0,74.0,3.5,14.0,327.0,764.21,621.97
2016,5,14,7,15,717.0,78.5,3.35,14.0,379.5,810.34,653.5
2016,5,14,7,30,751.0,83.0,3.2,14.0,432.0,861.28,687.54
2016,5,14,7,45,545.5,150.0,3.05,14.0,419.0,747.75,600.75
2016,5,14,8,0,340.0,217.0,2.9,14.0,406.0,604.15,487.2
2016,5,14,8,15,588.5,156.0,2.7,14.0,517.5,814.16,645.61
2016,5,14,8,30,837.0,95.0,2.5,14.0,629.0,985.86,761.06
2016,5,14,8,45,572.0,203.5,2.4,14.5,580.5,838.19,652.22
2016,5,14,9,0,307.0,312.0,2.3,15.0,532.0,663.3,517.29
2016,5,14,9,15,599.0,206.5,2.25,15.0,664.0,864.07,668.06
2016,5,14,9,30,891.0,101.0,2.2,15.0,796.0,1009.85,763.71
2016,5,14,9,45,491.5,248.5,2.15,15.5,634.5,770.22,591.86
2016,5,14,10,0,92.0,396.0,2.1,16.0,473.0,464.9,359.12
2016,5,14,10,15,494.0,258.0,2.1,16.0,692.0,751.44,580.0
2016,5,14,10,30,896.0,120.0,2.1,16.0,911.0,955.45,720.38
2016,5,14,10,45,615.5,273.0,2.15,16.0,822.5,838.53,635.83
2016,5,14,11,0,335.0,426.0,2.2,16.0,734.0,695.33,528.96
2016,5,14,11,15,422.0,402.0,2.25,16.0,795.0,732.66,557.89
2016,5,14,11,30,509.0,378.0,2.3,16.0,856.0,755.58,574.87
2016,5,14,11,45,706.0,253.5,2.35,16.0,920.0,769.97,588.75
2016,5,14,12,0,903.0,129.0,2.4,16.0,984.0,761.37,585.69
2016,5,14,12,15,902.5,129.0,2.45,16.0,982.0,718.08,553.07
2016,5,14,12,30,902.0,129.0,2.5,16.0,980.0,673.06,518.63
2016,5,14,12,45,893.0,132.5,2.6,16.0,968.0,624.07,480.48
2016,5,14,13,0,884.0,136.0,2.7,16.0,956.0,574.38,440.67
2016,5,14,13,15,880.0,135.5,2.8,16.0,939.0,523.91,399.06
2016,5,14,13,30,876.0,135.0,2.9,16.0,922.0,472.78,355.65
2016,5,14,13,45,869.5,133.5,3.0,16.0,897.5,419.61,309.5
2016,5,14,14,0,863.0,132.0,3.1,16.0,873.0,366.44,262.42
2016,5,14,14,15,855.0,130.5,3.2,16.0,842.0,313.06,214.97
2016,5,14,14,30,847.0,129.0,3.3,16.0,811.0,252.38,162.78
2016,5,14,14,45,834.5,127.5,3.4,16.0,774.0,198.72,119.57
2016,5,14,15,0,822.0,126.0,3.5,16.0,737.0,146.63,84.84
2016,5,14,15,15,507.0,216.5,3.55,15.5,587.0,135.68,100.86
2016,5,14,15,30,192.0,307.0,3.6,15.0,437.0,196.86,163.53
2016,5,14,15,45,169.0,285.0,3.7,15.0,393.5,185.52,154.32
2016,5,14,16,0,146.0,263.0,3.8,15.0,350.0,173.71,144.8
2016,5,14,16,15,83.0,222.5,3.8,15.0,271.0,158.86,132.6
2016,5,14,16,30,20.0,182.0,3.8,15.0,192.0,140.18,117.01
2016,5,14,16,45,10.0,135.5,3.85,15.0,140.5,107.47,89.05
2016,5,14,17,0,0.0,89.0,3.9,15.0,89.0,73.0,59.13
2016,5,14,17,15,0.0,76.5,3.85,14.5,76.5,63.06,50.63
2016,5,14,17,30,0.0,64.0,3.8,14.0,64.0,53.04,41.9
2016,5,14,17,45,219.0,64.5,3.8,14.0,112.5,46.88,36.37
2016,5,14,18,0,438.0,65.0,3.8,14.0,161.0,51.31,40.12
2016,5,14,18,15,348.5,53.5,3.7,14.0,117.0,40.89,30.45
2016,5,14,18,30,259.0,42.0,3.6,14.0,73.0,32.3,22.16
2016,5,14,18,45,147.5,26.5,3.5,14.0,42.5,20.5,8.75
2016,5,14,19,0,36.0,11.0,3.4,14.0,12.0,9.39,0.0
2016,5,14,19,15,18.0,5.5,3.4,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,74.0,15.0,4.1,13.0,21.0,63.01,0.0
2016,5,15,5,30,148.0,30.0,4.2,13.0,42.0,190.44,136.66
2016,5,15,5,45,254.5,43.0,4.3,13.0,81.5,291.0,239.65
2016,5,15,6,0,361.0,56.0,4.4,13.0,121.0,399.8,335.94
2016,5,15,6,15,433.5,66.0,4.3,13.0,168.5,489.14,411.86
2016,5,15,6,30,506.0,76.0,4.2,13.0,216.0,578.38,484.54
2016,5,15,6,45,253.0,77.5,4.1,13.5,147.5,355.67,301.15
2016,5,15,7,0,0.0,79.0,4.0,14.0,79.0,66.57,51.18
2016,5,15,7,15,13.5,126.0,3.9,14.0,132.5,126.29,102.25
2016,5,15,7,30,27.0,173.0,3.8,14.0,186.0,205.54,168.13
2016,5,15,7,45,40.5,200.5,3.75,14.5,222.0,247.49,201.83
2016,5,15,8,0,54.0,228.0,3.7,15.0,258.0,289.02,234.56
2016,5,15,8,15,81.5,257.5,3.6,15.0,307.5,346.48,280.31
2016,5,15,8,30,109.0,287.0,3.5,15.0,357.0,403.29,324.57
2016,5,15,8,45,106.0,308.0,3.45,15.0,379.5,418.3,334.73
2016,5,15,9,0,103.0,329.0,3.4,15.0,402.0,432.53,344.42
2016,5,15,9,15,239.5,332.0,3.35,15.0,515.5,609.02,480.99
2016,5,15,9,30,376.0,335.0,3.3,15.0,629.0,739.08,577.61
2016,5,15,9,45,636.0,222.5,3.3,15.5,745.0,893.06,691.29
2016,5,15,10,0,896.0,110.0,3.3,16.0,861.0,991.98,756.28
2016,5,15,10,15,475.5,253.0,3.4,16.0,653.0,729.09,566.75
2016,5,15,10,30,55.0,396.0,3.5,16.0,445.0,415.16,322.88
2016,5,15,10,45,85.0,425.0,3.65,16.0,503.0,462.74,360.72
2016,5,15,11,0,115.0,454.0,3.8,16.0,561.0,519.07,403.13
2016,5,15,11,15,281.5,422.5,4.05,16.0,686.5,626.61,486.97
2016,5,15,11,30,448.0,391.0,4.3,16.0,812.0,718.08,556.73
2016,5,15,11,45,349.5,431.0,4.6,16.0,760.5,643.78,500.17
2016,5,15,12,0,251.0,471.0,4.9,16.0,709.0,580.15,451.38
2016,5,15,12,15,239.5,472.0,5.1,16.0,699.0,550.63,429.13
2016,5,15,12,30,228.0,473.0,5.3,16.0,689.0,523.69,408.41
2016,5,15,12,45,148.0,454.0,5.5,16.0,594.0,443.18,346.21
2016,5,15,13,0,68.0,435.0,5.7,16.0,499.0,376.21,294.22
2016,5,15,13,15,497.0,272.0,5.8,16.0,720.5,439.47,342.5
2016,5,15,13,30,926.0,109.0,5.9,16.0,942.0,477.7,364.46
2016,5,15,13,45,919.0,109.0,6.0,16.0,917.0,423.1,315.39
2016,5,15,14,0,912.0,109.0,6.1,16.0,892.0,368.46,265.71
2016,5,15,14,15,905.0,107.5,6.1,16.0,861.0,313.01,215.22
2016,5,15,14,30,898.0,106.0,6.1,16.0,830.0,257.96,166.29
2016,5,15,14,45,735.0,170.5,6.2,16.0,745.5,205.03,129.48
2016,5,15,15,0,572.0,235.0,6.3,16.0,661.0,186.75,126.37
2016,5,15,15,15,291.5,226.5,6.4,15.5,443.5,148.06,113.08
2016,5,15,15,30,11.0,218.0,6.5,15.0,226.0,168.62,140.12
2016,5,15,15,45,92.0,241.0,6.6,15.0,296.0,171.88,143.3
2016,5,15,16,0,173.0,264.0,6.7,15.0,366.0,174.71,146.16
2016,5,15,16,15,104.0,229.0,6.7,14.5,289.0,162.82,136.66
2016,5,15,16,30,35.0,194.0,6.7,14.0,212.0,140.64,118.13
2016,5,15,16,45,30.0,173.0,6.7,14.0,187.0,126.9,106.54
2016,5,15,17,0,25.0,152.0,6.7,14.0,162.0,117.48,98.62
2016,5,15,17,15,19.5,132.0,6.65,14.0,139.5,102.57,85.74
2016,5,15,17,30,14.0,112.0,6.6,14.0,117.0,87.55,72.58
2016,5,15,17,45,255.5,85.5,6.55,14.0,143.0,64.25,51.84
2016,5,15,18,0,497.0,59.0,6.5,14.0,169.0,46.61,35.93
2016,5,15,18,15,408.0,49.0,6.4,13.5,124.0,39.25,29.08
2016,5,15,18,30,319.0,39.0,6.3,13.0,79.0,31.76,21.83
2016,5,15,18,45,188.0,25.5,6.2,13.0,46.0,19.83,8.78
2016,5,15,19,0,57.0,12.0,6.1,13.0,13.0,10.24,0.0
2016,5,15,19,15,28.5,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,70.0,15.0,3.9,12.0,21.0,60.34,0.0
2016,5,16,5,30,140.0,30.0,3.9,12.0,42.0,185.05,135.44
2016,5,16,5,45,237.5,44.5,3.9,12.5,81.0,280.29,231.2
2016,5,16,6,0,335.0,59.0,3.9,13.0,120.0,383.58,322.01
2016,5,16,6,15,406.5,69.5,3.8,13.0,166.5,465.63,392.04
2016,5,16,6,30,478.0,80.0,3.7,13.0,213.0,558.82,467.91
2016,5,16,6,45,350.0,112.5,3.6,13.0,220.5,491.55,412.22
2016,5,16,7,0,222.0,145.0,3.5,13.0,228.0,400.5,335.23
2016,5,16,7,15,441.5,125.5,3.4,13.0,322.0,605.59,502.38
2016,5,16,7,30,661.0,106.0,3.3,13.0,416.0,810.44,654.79
2016,5,16,7,45,694.5,108.5,3.25,13.5,466.5,854.75,681.96
2016,5,16,8,0,728.0,111.0,3.2,14.0,517.0,897.19,708.39
2016,5,16,8,15,748.5,115.0,3.15,14.0,564.5,919.83,721.62
2016,5,16,8,30,769.0,119.0,3.1,14.0,612.0,946.52,737.79
2016,5,16,8,45,789.5,120.0,3.1,14.5,656.5,966.72,748.31
2016,5,16,9,0,810.0,121.0,3.1,15.0,701.0,983.69,756.67
2016,5,16,9,15,822.0,123.5,3.1,15.0,740.0,990.42,759.49
2016,5,16,9,30,834.0,126.0,3.1,15.0,779.0,993.68,760.19
2016,5,16,9,45,856.0,120.5,3.1,15.5,815.5,982.2,749.59
2016,5,16,10,0,878.0,115.0,3.1,16.0,852.0,980.14,745.75
2016,5,16,10,15,885.0,116.5,3.15,16.0,879.5,967.2,736.34
2016,5,16,10,30,892.0,118.0,3.2,16.0,907.0,950.82,724.78
2016,5,16,10,45,897.0,119.0,3.25,16.5,928.0,928.77,708.08
2016,5,16,11,0,902.0,120.0,3.3,17.0,949.0,903.5,689.29
2016,5,16,11,15,905.5,120.5,3.4,17.0,962.5,873.42,668.8
2016,5,16,11,30,909.0,121.0,3.5,17.0,976.0,840.49,646.21
2016,5,16,11,45,910.0,121.5,3.6,17.5,982.0,802.97,619.04
2016,5,16,12,0,911.0,122.0,3.7,18.0,988.0,763.13,589.27
2016,5,16,12,15,911.5,122.0,3.85,18.0,986.5,720.46,557.15
2016,5,16,12,30,912.0,122.0,4.0,18.0,985.0,675.94,522.81
2016,5,16,12,45,912.0,120.5,4.15,18.0,976.0,628.36,485.23
2016,5,16,13,0,912.0,119.0,4.3,18.0,967.0,579.37,445.53
2016,5,16,13,15,909.0,118.5,4.4,17.5,950.5,528.38,403.8
2016,5,16,13,30,906.0,118.0,4.5,17.0,934.0,476.58,359.99
2016,5,16,13,45,903.0,115.5,4.6,17.0,911.0,422.81,312.7
2016,5,16,14,0,900.0,113.0,4.7,17.0,888.0,368.66,264.15
2016,5,16,14,15,893.0,111.5,4.75,17.0,857.5,313.89,214.9
2016,5,16,14,30,886.0,110.0,4.8,17.0,827.0,259.52,167.04
2016,5,16,14,45,671.0,194.0,4.9,17.0,723.0,211.31,136.46
2016,5,16,15,0,456.0,278.0,5.0,17.0,619.0,201.45,141.44
2016,5,16,15,15,282.5,292.5,5.0,16.5,500.0,183.44,140.72
2016,5,16,15,30,109.0,307.0,5.0,16.0,381.0,208.13,172.62
2016,5,16,15,45,171.5,282.5,5.05,16.0,389.5,184.37,153.04
2016,5,16,16,0,234.0,258.0,5.1,16.0,398.0,172.77,143.69
2016,5,16,16,15,175.5,237.5,5.1,15.5,337.5,160.55,133.98
2016,5,16,16,30,117.0,217.0,5.1,15.0,277.0,148.02,123.9
2016,5,16,16,45,388.5,155.0,5.15,15.0,322.5,103.81,85.9
2016,5,16,17,0,660.0,93.0,5.2,15.0,368.0,67.75,54.5
2016,5,16,17,15,617.0,87.0,5.25,14.5,316.5,64.62,52.01
2016,5,16,17,30,574.0,81.0,5.3,14.0,265.0,61.4,49.34
2016,5,16,17,45,508.5,73.5,5.35,14.0,215.0,56.73,45.15
2016,5,16,18,0,443.0,66.0,5.4,14.0,165.0,52.0,40.74
2016,5,16,18,15,353.5,55.0,5.3,13.5,121.0,41.97,31.51
2016,5,16,18,30,264.0,44.0,5.2,13.0,77.0,33.78,23.64
2016,5,16,18,45,146.5,28.0,5.15,13.0,45.0,21.62,10.53
2016,5,16,19,0,29.0,12.0,5.1,13.0,13.0,10.24,0.0
2016,5,16,19,15,14.5,6.0,4.9,13.0,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,122.5,14.0,2.65,13.5,24.5,125.96,0.0
2016,5,17,5,30,245.0,28.0,2.7,14.0,49.0,259.62,192.82
2016,5,17,5,45,351.0,38.5,2.75,14.5,90.5,361.89,295.7
2016,5,17,6,0,457.0,49.0,2.8,15.0,132.0,472.7,389.58
2016,5,17,6,15,525.5,56.5,2.7,15.0,181.0,554.88,457.07
2016,5,17,6,30,594.0,64.0,2.6,15.0,230.0,640.0,523.53
2016,5,17,6,45,642.5,69.5,2.55,15.5,282.5,706.59,572.03
2016,5,17,7,0,691.0,75.0,2.5,16.0,335.0,773.66,618.69
2016,5,17,7,15,724.5,79.0,2.55,16.5,387.5,818.9,648.41
2016,5,17,7,30,758.0,83.0,2.6,17.0,440.0,868.86,680.77
2016,5,17,7,45,784.0,86.5,2.65,17.5,491.5,909.05,705.44
2016,5,17,8,0,810.0,90.0,2.7,18.0,543.0,946.93,728.13
2016,5,17,8,15,828.5,93.0,2.75,18.0,591.5,974.02,744.55
2016,5,17,8,30,847.0,96.0,2.8,18.0,640.0,986.11,750.85
2016,5,17,8,45,861.5,98.5,2.9,18.5,684.5,1002.31,759.21
2016,5,17,9,0,876.0,101.0,3.0,19.0,729.0,1015.21,765.37
2016,5,17,9,15,887.0,103.0,3.0,19.5,769.0,1020.55,765.71
2016,5,17,9,30,898.0,105.0,3.0,20.0,809.0,1022.36,763.93
2016,5,17,9,45,907.5,106.0,3.05,20.5,843.5,1018.0,758.69
2016,5,17,10,0,917.0,107.0,3.1,21.0,878.0,1010.05,751.28
2016,5,17,10,15,923.0,108.5,3.1,21.0,905.5,995.65,740.79
2016,5,17,10,30,929.0,110.0,3.1,21.0,933.0,977.74,728.15
2016,5,17,10,45,932.5,111.0,3.1,21.0,953.5,953.63,711.48
2016,5,17,11,0,936.0,112.0,3.1,21.0,974.0,926.28,692.73
2016,5,17,11,15,938.5,112.5,3.1,21.0,987.0,894.53,671.03
2016,5,17,11,30,941.0,113.0,3.1,21.0,1000.0,859.9,647.34
2016,5,17,11,45,940.0,114.5,3.15,21.0,1004.5,820.72,620.73
2016,5,17,12,0,939.0,116.0,3.2,21.0,1009.0,779.26,591.78
2016,5,17,12,15,938.5,115.5,3.25,21.0,1006.5,734.51,558.57
2016,5,17,12,30,938.0,115.0,3.3,21.0,1004.0,687.96,523.25
2016,5,17,12,45,937.0,114.0,3.4,21.0,994.5,639.12,485.49
2016,5,17,13,0,936.0,113.0,3.5,21.0,985.0,588.91,445.56
2016,5,17,13,15,932.5,112.5,3.6,21.0,967.5,536.62,402.85
2016,5,17,13,30,929.0,112.0,3.7,21.0,950.0,483.54,358.23
2016,5,17,13,45,922.0,111.5,3.8,21.0,925.0,428.54,310.99
2016,5,17,14,0,915.0,111.0,3.9,21.0,900.0,373.5,262.78
2016,5,17,14,15,907.5,109.5,3.95,21.0,868.5,317.86,213.79
2016,5,17,14,30,900.0,108.0,4.0,21.0,837.0,262.67,166.12
2016,5,17,14,45,890.5,106.0,4.1,21.0,800.0,207.53,121.8
2016,5,17,15,0,881.0,104.0,4.2,21.0,763.0,153.47,85.41
2016,5,17,15,15,868.0,102.0,4.25,20.5,720.5,100.54,63.62
2016,5,17,15,30,855.0,100.0,4.3,20.0,678.0,83.27,65.5
2016,5,17,15,45,838.5,97.0,4.4,20.0,631.5,71.77,55.92
2016,5,17,16,0,822.0,94.0,4.5,20.0,585.0,70.89,55.36
2016,5,17,16,15,800.5,91.0,4.5,19.5,535.0,69.84,54.76
2016,5,17,16,30,779.0,88.0,4.5,19.0,485.0,68.74,54.11
2016,5,17,16,45,748.0,84.5,4.55,18.5,432.5,67.07,52.97
2016,5,17,17,0,717.0,81.0,4.6,18.0,380.0,65.37,51.78
2016,5,17,17,15,677.0,75.5,4.5,17.5,328.0,56.76,44.48
2016,5,17,17,30,637.0,70.0,4.4,17.0,276.0,53.53,41.81
2016,5,17,17,45,576.0,64.0,4.35,16.5,225.0,49.66,38.46
2016,5,17,18,0,515.0,58.0,4.3,16.0,174.0,45.77,34.93
2016,5,17,18,15,428.5,48.5,4.1,15.5,128.5,38.79,28.49
2016,5,17,18,30,342.0,39.0,3.9,15.0,83.0,31.7,21.71
2016,5,17,18,45,209.5,26.0,3.75,15.0,49.0,21.2,10.46
2016,5,17,19,0,77.0,13.0,3.6,15.0,15.0,11.1,0.0
2016,5,17,19,15,38.5,6.5,3.4,14.5,7.5,5.55,0.0
2016,5,17,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,15.0,2.1,12.0,24.0,110.38,0.0
2016,5,18,5,30,204.0,30.0,2.1,12.0,48.0,229.96,173.52
2016,5,18,5,45,304.5,42.0,2.15,12.5,88.5,326.45,268.86
2016,5,18,6,0,405.0,54.0,2.2,13.0,129.0,437.05,363.12
2016,5,18,6,15,473.0,62.5,2.0,13.0,176.5,518.77,430.03
2016,5,18,6,30,541.0,71.0,1.8,13.0,224.0,603.32,495.57
2016,5,18,6,45,590.0,77.5,1.65,13.5,275.0,670.41,543.67
2016,5,18,7,0,639.0,84.0,1.5,14.0,326.0,738.02,589.55
2016,5,18,7,15,673.5,89.0,1.4,14.5,377.0,789.88,622.3
2016,5,18,7,30,708.0,94.0,1.3,15.0,428.0,840.65,653.0
2016,5,18,7,45,735.5,97.5,1.2,15.5,478.5,875.11,671.31
2016,5,18,8,0,763.0,101.0,1.1,16.0,529.0,913.89,692.04
2016,5,18,8,15,782.0,104.5,1.15,16.0,576.5,941.63,708.69
2016,5,18,8,30,801.0,108.0,1.2,16.0,624.0,966.48,723.53
2016,5,18,8,45,815.0,111.0,1.25,16.5,667.0,982.55,731.33
2016,5,18,9,0,829.0,114.0,1.3,17.0,710.0,995.36,737.17
2016,5,18,9,15,840.5,116.5,1.4,17.0,748.5,988.97,732.93
2016,5,18,9,30,852.0,119.0,1.5,17.0,787.0,991.91,735.1
2016,5,18,9,45,863.5,119.0,1.6,17.5,821.0,988.74,731.87
2016,5,18,10,0,875.0,119.0,1.7,18.0,855.0,982.12,726.55
2016,5,18,10,15,725.0,216.5,1.8,18.0,840.0,936.57,697.05
2016,5,18,10,30,575.0,314.0,1.9,18.0,825.0,863.29,644.94
2016,5,18,10,45,733.5,220.5,2.05,18.0,886.5,897.7,673.74
2016,5,18,11,0,892.0,127.0,2.2,18.0,948.0,902.28,677.41
2016,5,18,11,15,895.0,127.5,2.3,18.0,961.5,872.01,657.36
2016,5,18,11,30,898.0,128.0,2.4,18.0,975.0,838.96,635.56
2016,5,18,11,45,898.0,129.0,2.5,18.0,980.0,801.42,610.43
2016,5,18,12,0,898.0,130.0,2.6,18.0,985.0,761.66,582.5
2016,5,18,12,15,898.0,130.0,2.6,17.5,983.5,719.15,551.62
2016,5,18,12,30,898.0,130.0,2.6,17.0,982.0,674.89,518.62
2016,5,18,12,45,898.5,128.0,2.65,17.0,973.0,627.9,481.97
2016,5,18,13,0,899.0,126.0,2.7,17.0,964.0,579.52,443.19
2016,5,18,13,15,895.5,125.0,2.8,17.0,947.0,528.64,401.48
2016,5,18,13,30,892.0,124.0,2.9,17.0,930.0,477.04,357.92
2016,5,18,13,45,887.5,122.0,3.0,17.0,906.5,423.87,311.92
2016,5,18,14,0,883.0,120.0,3.1,17.0,883.0,370.47,264.73
2016,5,18,14,15,875.5,118.5,3.25,16.5,852.0,316.55,217.29
2016,5,18,14,30,868.0,117.0,3.4,16.0,821.0,263.09,170.85
2016,5,18,14,45,855.0,116.5,3.6,16.0,784.0,210.05,127.6
2016,5,18,15,0,842.0,116.0,3.8,16.0,747.0,158.43,92.19
2016,5,18,15,15,828.5,113.5,3.95,15.5,705.5,96.65,61.25
2016,5,18,15,30,815.0,111.0,4.1,15.0,664.0,78.54,62.73
2016,5,18,15,45,791.5,110.5,4.25,15.0,616.5,79.58,63.83
2016,5,18,16,0,768.0,110.0,4.4,15.0,569.0,80.7,65.0
2016,5,18,16,15,745.0,106.0,4.45,14.5,520.5,79.41,64.22
2016,5,18,16,30,722.0,102.0,4.5,14.0,472.0,71.18,57.35
2016,5,18,16,45,693.5,96.5,4.6,14.0,421.5,68.78,55.44
2016,5,18,17,0,665.0,91.0,4.7,14.0,371.0,66.23,53.38
2016,5,18,17,15,624.0,85.0,4.75,14.0,320.0,63.06,50.72
2016,5,18,17,30,583.0,79.0,4.8,14.0,269.0,59.78,47.9
2016,5,18,17,45,526.0,71.0,4.85,14.0,219.5,54.7,43.36
2016,5,18,18,0,469.0,63.0,4.9,14.0,170.0,49.49,38.55
2016,5,18,18,15,383.5,53.0,4.9,13.5,126.0,42.3,31.86
2016,5,18,18,30,298.0,43.0,4.9,13.0,82.0,33.14,23.19
2016,5,18,18,45,173.5,28.5,4.9,13.0,49.0,22.05,11.53
2016,5,18,19,0,49.0,14.0,4.9,13.0,16.0,11.95,0.0
2016,5,18,19,15,24.5,7.0,4.9,13.0,8.0,5.97,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,72.5,18.0,6.45,11.0,24.5,85.93,0.0
2016,5,19,5,30,145.0,36.0,6.7,11.0,49.0,182.36,139.51
2016,5,19,5,45,247.5,50.0,6.95,11.0,89.5,296.17,248.09
2016,5,19,6,0,350.0,64.0,7.2,11.0,130.0,402.85,344.34
2016,5,19,6,15,421.5,74.5,7.25,11.0,177.5,485.45,417.03
2016,5,19,6,30,493.0,85.0,7.3,11.0,225.0,577.93,495.21
2016,5,19,6,45,558.0,82.0,7.4,11.5,271.0,647.53,551.24
2016,5,19,7,0,623.0,79.0,7.5,12.0,317.0,716.52,604.93
2016,5,19,7,15,542.5,115.0,7.3,12.0,343.0,698.01,587.72
2016,5,19,7,30,462.0,151.0,7.1,12.0,369.0,663.15,557.18
2016,5,19,7,45,512.0,154.0,6.95,12.5,421.0,720.14,599.69
2016,5,19,8,0,562.0,157.0,6.8,13.0,473.0,786.73,648.01
2016,5,19,8,15,574.5,169.5,6.85,13.0,517.0,815.79,668.37
2016,5,19,8,30,587.0,182.0,6.9,13.0,561.0,842.24,686.81
2016,5,19,8,45,710.5,155.5,6.95,13.0,645.0,935.64,755.72
2016,5,19,9,0,834.0,129.0,7.0,13.0,729.0,1017.92,814.87
2016,5,19,9,15,847.5,131.5,6.9,13.0,770.0,1025.99,818.12
2016,5,19,9,30,861.0,134.0,6.8,13.0,811.0,1030.47,819.22
2016,5,19,9,45,871.5,136.0,6.75,13.5,846.0,1027.75,813.97
2016,5,19,10,0,882.0,138.0,6.7,14.0,881.0,1008.3,796.8
2016,5,19,10,15,889.0,139.5,6.65,14.0,909.0,994.76,785.73
2016,5,19,10,30,896.0,141.0,6.6,14.0,937.0,977.77,772.26
2016,5,19,10,45,902.5,141.0,6.6,14.0,958.0,955.54,755.39
2016,5,19,11,0,909.0,141.0,6.6,14.0,979.0,930.05,736.24
2016,5,19,11,15,911.0,141.5,6.65,14.0,992.0,898.04,712.58
2016,5,19,11,30,913.0,142.0,6.7,14.0,1005.0,863.27,686.86
2016,5,19,11,45,913.5,142.5,6.75,14.5,1010.0,824.79,657.04
2016,5,19,12,0,914.0,143.0,6.8,15.0,1015.0,784.07,624.26
2016,5,19,12,15,913.5,143.0,6.85,15.0,1012.5,740.27,589.26
2016,5,19,12,30,913.0,143.0,6.9,15.0,1010.0,694.76,552.24
2016,5,19,12,45,690.0,264.0,7.0,15.0,916.0,610.78,482.89
2016,5,19,13,0,467.0,385.0,7.1,15.0,822.0,538.98,423.72
2016,5,19,13,15,491.5,369.0,7.3,14.5,821.0,506.13,396.97
2016,5,19,13,30,516.0,353.0,7.5,14.0,820.0,471.03,367.32
2016,5,19,13,45,527.0,335.5,7.75,14.0,801.5,427.6,329.68
2016,5,19,14,0,538.0,318.0,8.0,14.0,783.0,383.39,290.66
2016,5,19,14,15,713.5,221.0,8.1,14.0,815.0,328.37,237.02
2016,5,19,14,30,889.0,124.0,8.2,14.0,847.0,273.26,181.21
2016,5,19,14,45,723.5,184.0,8.3,14.0,754.5,216.95,140.78
2016,5,19,15,0,558.0,244.0,8.4,14.0,662.0,195.15,133.92
2016,5,19,15,15,590.5,214.5,8.45,13.5,635.5,141.05,101.65
2016,5,19,15,30,623.0,185.0,8.5,13.0,609.0,111.41,91.85
2016,5,19,15,45,579.0,183.0,8.55,13.0,555.5,113.33,93.8
2016,5,19,16,0,535.0,181.0,8.6,13.0,502.0,115.37,95.87
2016,5,19,16,15,585.0,149.0,8.7,12.5,472.5,98.05,81.16
2016,5,19,16,30,635.0,117.0,8.8,12.0,443.0,79.83,65.47
2016,5,19,16,45,520.0,128.5,8.9,12.0,377.0,88.54,73.45
2016,5,19,17,0,405.0,140.0,9.0,12.0,311.0,95.97,80.31
2016,5,19,17,15,362.0,130.5,8.95,12.0,268.5,90.85,75.97
2016,5,19,17,30,319.0,121.0,8.9,12.0,226.0,88.09,73.64
2016,5,19,17,45,283.0,103.5,8.85,12.0,184.5,76.33,63.1
2016,5,19,18,0,247.0,86.0,8.8,12.0,143.0,64.23,52.05
2016,5,19,18,15,196.5,68.0,8.8,11.5,106.0,51.39,40.21
2016,5,19,18,30,146.0,50.0,8.8,11.0,69.0,38.28,27.91
2016,5,19,18,45,73.0,32.0,8.8,11.0,41.5,24.84,14.12
2016,5,19,19,0,0.0,14.0,8.8,11.0,14.0,11.56,0.0
2016,5,19,19,15,0.0,7.0,8.85,11.0,7.0,5.97,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,90.5,17.5,7.7,11.0,26.0,108.64,0.0
2016,5,20,5,30,181.0,35.0,7.7,11.0,52.0,222.0,172.23
2016,5,20,5,45,284.5,48.0,7.7,11.0,93.0,320.92,269.88
2016,5,20,6,0,388.0,61.0,7.7,11.0,134.0,428.66,366.8
2016,5,20,6,15,459.5,70.0,7.65,11.0,182.5,516.35,443.33
2016,5,20,6,30,531.0,79.0,7.6,11.0,231.0,604.61,517.65
2016,5,20,6,45,581.5,86.0,7.6,11.5,283.0,673.8,572.94
2016,5,20,7,0,632.0,93.0,7.6,12.0,335.0,743.44,626.62
2016,5,20,7,15,442.0,142.0,7.55,12.0,323.0,627.21,530.46
2016,5,20,7,30,252.0,191.0,7.5,12.0,311.0,487.27,410.2
2016,5,20,7,45,503.5,152.5,7.5,12.0,425.5,709.93,594.59
2016,5,20,8,0,755.0,114.0,7.5,12.0,540.0,928.71,762.58
2016,5,20,8,15,775.5,117.5,7.45,12.0,588.0,950.78,775.98
2016,5,20,8,30,796.0,121.0,7.4,12.0,636.0,977.09,793.33
2016,5,20,8,45,809.0,125.5,7.4,12.0,679.5,993.78,803.68
2016,5,20,9,0,822.0,130.0,7.4,12.0,723.0,1007.13,811.67
2016,5,20,9,15,834.5,132.5,7.35,12.0,762.5,1014.27,814.94
2016,5,20,9,30,847.0,135.0,7.3,12.0,802.0,1017.89,815.77
2016,5,20,9,45,860.0,135.0,7.3,12.5,836.5,1015.67,811.18
2016,5,20,10,0,873.0,135.0,7.3,13.0,871.0,996.99,794.68
2016,5,20,10,15,879.5,136.5,7.25,13.0,898.5,983.28,783.38
2016,5,20,10,30,886.0,138.0,7.2,13.0,926.0,966.17,769.69
2016,5,20,10,45,888.5,140.5,7.2,13.0,946.0,942.99,751.89
2016,5,20,11,0,891.0,143.0,7.2,13.0,966.0,916.68,731.87
2016,5,20,11,15,894.0,143.5,7.15,13.0,979.5,886.1,708.52
2016,5,20,11,30,897.0,144.0,7.1,13.0,993.0,852.74,683.15
2016,5,20,11,45,898.5,144.5,7.1,13.0,998.5,815.64,655.12
2016,5,20,12,0,900.0,145.0,7.1,13.0,1004.0,776.26,623.97
2016,5,20,12,15,899.5,144.5,7.1,13.0,1001.5,732.71,588.64
2016,5,20,12,30,899.0,144.0,7.1,13.0,999.0,687.51,551.38
2016,5,20,12,45,896.5,143.5,7.1,13.0,989.0,639.66,511.28
2016,5,20,13,0,894.0,143.0,7.1,13.0,979.0,590.69,469.38
2016,5,20,13,15,889.5,142.0,7.1,13.0,961.5,539.44,424.72
2016,5,20,13,30,885.0,141.0,7.1,13.0,944.0,487.6,378.54
2016,5,20,13,45,876.5,141.0,7.1,13.0,918.5,434.46,330.4
2016,5,20,14,0,868.0,141.0,7.1,13.0,893.0,381.49,281.7
2016,5,20,14,15,859.5,139.5,7.05,13.0,862.0,321.77,227.5
2016,5,20,14,30,851.0,138.0,7.0,13.0,831.0,267.8,178.88
2016,5,20,14,45,837.5,136.5,7.0,13.0,793.0,213.98,133.67
2016,5,20,15,0,824.0,135.0,7.0,13.0,755.0,161.85,96.39
2016,5,20,15,15,809.5,132.0,6.95,12.5,712.5,110.6,72.15
2016,5,20,15,30,795.0,129.0,6.9,12.0,670.0,89.48,73.05
2016,5,20,15,45,775.0,126.0,6.85,12.0,623.5,89.43,73.22
2016,5,20,16,0,755.0,123.0,6.8,12.0,577.0,81.13,66.15
2016,5,20,16,15,730.5,118.5,6.7,12.0,527.5,80.01,65.39
2016,5,20,16,30,706.0,114.0,6.6,12.0,478.0,78.78,64.53
2016,5,20,16,45,680.5,106.5,6.55,12.0,427.5,75.36,61.71
2016,5,20,17,0,655.0,99.0,6.5,12.0,377.0,71.69,58.66
2016,5,20,17,15,612.0,93.0,6.4,11.5,325.5,68.73,56.3
2016,5,20,17,30,569.0,87.0,6.3,11.0,274.0,65.69,53.78
2016,5,20,17,45,509.0,78.5,6.2,11.0,224.5,60.43,49.04
2016,5,20,18,0,449.0,70.0,6.1,11.0,175.0,55.03,44.02
2016,5,20,18,15,362.0,59.0,5.95,11.0,130.0,44.87,34.52
2016,5,20,18,30,275.0,48.0,5.8,11.0,85.0,36.74,26.63
2016,5,20,18,45,160.0,32.5,5.7,11.0,52.0,25.02,14.54
2016,5,20,19,0,45.0,17.0,5.6,11.0,19.0,13.47,0.0
2016,5,20,19,15,22.5,8.5,5.5,11.0,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,42.5,17.0,3.3,12.0,21.0,63.19,0.0
2016,5,21,5,30,85.0,34.0,3.4,12.0,42.0,132.36,100.54
2016,5,21,5,45,133.0,52.5,3.55,12.0,74.0,195.08,160.87
2016,5,21,6,0,181.0,71.0,3.7,12.0,106.0,259.84,218.99
2016,5,21,6,15,217.5,90.0,3.75,12.0,144.0,318.12,270.04
2016,5,21,6,30,254.0,109.0,3.8,12.0,182.0,377.71,320.67
2016,5,21,6,45,291.5,122.0,3.85,12.0,221.5,430.64,364.59
2016,5,21,7,0,329.0,135.0,3.9,12.0,261.0,485.02,408.47
2016,5,21,7,15,352.0,152.5,3.95,12.0,305.0,532.46,445.24
2016,5,21,7,30,375.0,170.0,4.0,12.0,349.0,601.89,497.88
2016,5,21,7,45,373.0,192.5,4.1,12.5,387.0,606.84,499.04
2016,5,21,8,0,371.0,215.0,4.2,13.0,425.0,632.25,515.86
2016,5,21,8,15,549.0,178.5,4.3,13.0,519.0,790.96,638.35
2016,5,21,8,30,727.0,142.0,4.4,13.0,613.0,939.34,744.9
2016,5,21,8,45,740.5,147.5,4.5,13.0,655.5,957.12,755.48
2016,5,21,9,0,754.0,153.0,4.6,13.0,698.0,971.75,764.89
2016,5,21,9,15,532.0,254.0,4.6,13.0,649.0,840.54,665.89
2016,5,21,9,30,310.0,355.0,4.6,13.0,600.0,694.95,551.04
2016,5,21,9,45,346.5,359.0,4.6,13.0,643.5,723.82,573.1
2016,5,21,10,0,383.0,363.0,4.6,13.0,687.0,750.18,592.22
2016,5,21,10,15,366.0,384.5,4.55,13.0,702.0,740.23,582.71
2016,5,21,10,30,349.0,406.0,4.5,13.0,717.0,728.53,572.24
2016,5,21,10,45,420.0,389.0,4.45,13.0,772.0,769.32,602.73
2016,5,21,11,0,491.0,372.0,4.4,13.0,827.0,793.6,620.67
2016,5,21,11,15,491.0,380.5,4.35,13.0,840.0,774.47,605.27
2016,5,21,11,30,491.0,389.0,4.3,13.0,853.0,753.14,588.5
2016,5,21,11,45,497.0,390.5,4.3,13.0,862.5,728.73,569.87
2016,5,21,12,0,503.0,392.0,4.3,13.0,872.0,702.36,549.59
2016,5,21,12,15,441.5,407.0,4.3,13.0,828.0,638.48,500.35
2016,5,21,12,30,380.0,422.0,4.3,13.0,784.0,581.09,455.68
2016,5,21,12,45,395.0,410.0,4.3,13.0,783.0,553.03,433.59
2016,5,21,13,0,410.0,398.0,4.3,13.0,782.0,518.49,405.95
2016,5,21,13,15,451.5,378.5,4.3,13.0,794.5,494.42,385.54
2016,5,21,13,30,493.0,359.0,4.3,13.0,807.0,466.52,361.13
2016,5,21,13,45,350.5,392.0,4.35,13.0,706.0,406.83,314.19
2016,5,21,14,0,208.0,425.0,4.4,13.0,605.0,364.63,282.57
2016,5,21,14,15,187.0,410.0,4.35,13.0,568.0,330.62,255.38
2016,5,21,14,30,166.0,395.0,4.3,13.0,531.0,299.32,230.74
2016,5,21,14,45,148.0,375.5,4.3,13.0,492.5,268.86,207.34
2016,5,21,15,0,130.0,356.0,4.3,13.0,454.0,240.96,186.97
2016,5,21,15,15,131.0,335.0,4.25,13.0,429.0,215.74,169.72
2016,5,21,15,30,132.0,314.0,4.2,13.0,404.0,199.01,166.46
2016,5,21,15,45,445.5,214.0,4.2,13.0,488.0,130.02,107.92
2016,5,21,16,0,759.0,114.0,4.2,13.0,572.0,83.05,67.5
2016,5,21,16,15,619.5,139.5,4.15,13.0,492.5,91.92,75.53
2016,5,21,16,30,480.0,165.0,4.1,13.0,413.0,108.98,90.72
2016,5,21,16,45,572.0,128.5,4.1,13.0,394.5,89.42,73.83
2016,5,21,17,0,664.0,92.0,4.1,13.0,376.0,66.73,53.99
2016,5,21,17,15,624.0,86.5,4.1,13.0,325.0,63.96,51.7
2016,5,21,17,30,584.0,81.0,4.1,13.0,274.0,61.11,49.27
2016,5,21,17,45,525.0,73.5,4.1,13.0,225.0,56.46,45.12
2016,5,21,18,0,466.0,66.0,4.1,13.0,176.0,51.72,40.73
2016,5,21,18,15,384.0,55.5,3.9,12.5,131.5,44.2,33.75
2016,5,21,18,30,302.0,45.0,3.7,12.0,87.0,34.6,24.72
2016,5,21,18,45,185.0,31.0,3.55,12.0,53.5,23.94,13.83
2016,5,21,19,0,68.0,17.0,3.4,12.0,20.0,13.53,0.0
2016,5,21,19,15,34.0,8.5,3.35,12.0,10.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,17.5,2.5,11.0,27.0,116.59,0.0
2016,5,22,5,30,202.0,35.0,2.6,11.0,54.0,236.21,184.65
2016,5,22,5,45,295.5,48.0,2.75,11.5,95.0,328.82,273.22
2016,5,22,6,0,389.0,61.0,2.9,12.0,136.0,429.19,360.17
2016,5,22,6,15,456.0,70.5,2.85,12.0,183.5,514.24,431.06
2016,5,22,6,30,523.0,80.0,2.8,12.0,231.0,599.03,498.69
2016,5,22,6,45,565.0,88.5,2.8,12.5,281.0,662.16,545.96
2016,5,22,7,0,607.0,97.0,2.8,13.0,331.0,725.39,591.44
2016,5,22,7,15,372.5,149.0,2.75,13.0,299.0,569.79,468.2
2016,5,22,7,30,138.0,201.0,2.7,13.0,267.0,368.12,302.57
2016,5,22,7,45,110.5,221.5,2.7,13.0,278.0,362.5,296.79
2016,5,22,8,0,83.0,242.0,2.7,13.0,289.0,333.83,272.01
2016,5,22,8,15,47.0,227.0,2.7,13.0,254.0,274.49,222.57
2016,5,22,8,30,11.0,212.0,2.7,13.0,219.0,200.36,160.81
2016,5,22,8,45,116.5,273.0,2.7,13.0,357.0,409.75,330.88
2016,5,22,9,0,222.0,334.0,2.7,13.0,495.0,579.75,461.36
2016,5,22,9,15,523.0,236.0,2.75,13.0,642.0,812.11,638.29
2016,5,22,9,30,824.0,138.0,2.8,13.0,789.0,998.74,768.16
2016,5,22,9,45,848.5,131.0,2.85,13.5,826.0,987.62,756.41
2016,5,22,10,0,873.0,124.0,2.9,14.0,863.0,986.74,753.83
2016,5,22,10,15,879.5,125.0,2.95,14.0,889.5,972.92,743.84
2016,5,22,10,30,886.0,126.0,3.0,14.0,916.0,955.75,731.77
2016,5,22,10,45,888.5,128.0,3.1,14.0,935.5,932.57,716.01
2016,5,22,11,0,891.0,130.0,3.2,14.0,955.0,906.3,698.11
2016,5,22,11,15,893.5,131.0,3.25,14.0,967.5,876.2,677.14
2016,5,22,11,30,896.0,132.0,3.3,14.0,980.0,843.33,654.16
2016,5,22,11,45,894.5,133.5,3.35,14.5,984.5,805.21,626.17
2016,5,22,12,0,893.0,135.0,3.4,15.0,989.0,765.0,595.63
2016,5,22,12,15,892.5,135.0,3.5,15.0,987.0,722.49,563.4
2016,5,22,12,30,892.0,135.0,3.6,15.0,985.0,678.32,529.13
2016,5,22,12,45,658.0,264.0,3.75,15.0,888.0,594.27,462.16
2016,5,22,13,0,424.0,393.0,3.9,15.0,791.0,523.14,405.46
2016,5,22,13,15,651.0,263.0,4.0,14.5,861.0,508.49,393.49
2016,5,22,13,30,878.0,133.0,4.1,14.0,931.0,481.66,368.28
2016,5,22,13,45,678.5,234.0,4.2,14.0,841.0,416.74,315.42
2016,5,22,14,0,479.0,335.0,4.3,14.0,751.0,377.41,284.7
2016,5,22,14,15,436.0,338.5,4.35,14.0,707.5,333.76,248.64
2016,5,22,14,30,393.0,342.0,4.4,14.0,664.0,305.69,225.81
2016,5,22,14,45,446.0,303.0,4.45,14.0,652.5,251.66,179.86
2016,5,22,15,0,499.0,264.0,4.5,14.0,641.0,203.74,141.89
2016,5,22,15,15,457.0,265.0,4.55,14.0,595.5,168.79,124.56
2016,5,22,15,30,415.0,266.0,4.6,14.0,550.0,155.14,128.77
2016,5,22,15,45,464.0,228.0,4.65,14.0,525.5,138.23,114.65
2016,5,22,16,0,513.0,190.0,4.7,14.0,501.0,119.98,99.27
2016,5,22,16,15,613.5,147.5,4.7,13.5,488.5,97.11,79.89
2016,5,22,16,30,714.0,105.0,4.7,13.0,476.0,72.76,58.92
2016,5,22,16,45,663.5,100.0,4.75,13.0,417.0,70.48,57.13
2016,5,22,17,0,613.0,95.0,4.8,13.0,358.0,68.14,55.26
2016,5,22,17,15,558.5,94.0,4.8,12.5,310.0,68.72,56.05
2016,5,22,17,30,504.0,93.0,4.8,12.0,262.0,69.58,57.05
2016,5,22,17,45,462.5,81.5,4.8,12.0,216.0,60.51,48.93
2016,5,22,18,0,421.0,70.0,4.8,12.0,170.0,52.66,41.75
2016,5,22,18,15,373.0,57.0,4.65,12.0,129.5,43.44,33.16
2016,5,22,18,30,325.0,44.0,4.5,12.0,89.0,35.63,25.65
2016,5,22,18,45,214.5,30.5,4.35,12.0,55.0,23.64,13.75
2016,5,22,19,0,104.0,17.0,4.2,12.0,21.0,13.23,0.0
2016,5,22,19,15,52.0,8.5,4.1,11.5,10.5,7.26,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
