Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,27.0,16.5,3.2,12.0,19.0,42.41,0.0
2016,5,23,5,30,54.0,33.0,3.3,12.0,38.0,91.67,68.89
2016,5,23,5,45,88.5,52.5,3.45,12.0,67.0,144.89,118.58
2016,5,23,6,0,123.0,72.0,3.6,12.0,96.0,198.2,166.44
2016,5,23,6,15,148.0,92.5,3.6,12.0,130.0,246.24,208.69
2016,5,23,6,30,173.0,113.0,3.6,12.0,164.0,294.69,250.2
2016,5,23,6,45,196.5,131.5,3.6,12.5,199.5,358.22,302.13
2016,5,23,7,0,220.0,150.0,3.6,13.0,235.0,404.23,338.58
2016,5,23,7,15,168.0,176.0,3.6,13.0,246.0,367.95,306.53
2016,5,23,7,30,116.0,202.0,3.6,13.0,257.0,347.87,287.38
2016,5,23,7,45,146.0,225.5,3.65,13.0,303.0,402.5,331.11
2016,5,23,8,0,176.0,249.0,3.7,13.0,349.0,456.89,373.59
2016,5,23,8,15,463.0,188.5,3.7,13.0,482.0,716.1,579.42
2016,5,23,8,30,750.0,128.0,3.7,13.0,615.0,938.85,740.55
2016,5,23,8,45,533.5,222.0,3.7,13.5,580.0,821.15,649.5
2016,5,23,9,0,317.0,316.0,3.7,14.0,545.0,677.78,535.96
2016,5,23,9,15,563.5,227.0,3.7,14.0,662.0,850.82,668.87
2016,5,23,9,30,810.0,138.0,3.7,14.0,779.0,985.0,762.44
2016,5,23,9,45,830.0,133.5,3.75,14.0,814.0,985.4,760.62
2016,5,23,10,0,850.0,129.0,3.8,14.0,849.0,969.76,748.93
2016,5,23,10,15,856.5,130.5,3.75,14.0,876.0,956.8,738.72
2016,5,23,10,30,863.0,132.0,3.7,14.0,903.0,940.53,726.31
2016,5,23,10,45,872.0,130.0,3.7,14.0,924.0,920.02,711.39
2016,5,23,11,0,881.0,128.0,3.7,14.0,945.0,896.33,694.33
2016,5,23,11,15,884.0,129.0,3.65,14.0,958.0,867.08,673.12
2016,5,23,11,30,887.0,130.0,3.6,14.0,971.0,835.07,649.98
2016,5,23,11,45,891.0,128.0,3.55,14.0,977.0,798.78,623.77
2016,5,23,12,0,895.0,126.0,3.5,14.0,983.0,760.16,595.1
2016,5,23,12,15,895.0,126.0,3.45,14.0,981.5,718.19,562.43
2016,5,23,12,30,895.0,126.0,3.4,14.0,980.0,674.48,527.83
2016,5,23,12,45,618.5,281.0,3.4,14.0,868.5,584.13,455.14
2016,5,23,13,0,342.0,436.0,3.4,14.0,757.0,514.87,399.31
2016,5,23,13,15,424.0,397.0,3.4,14.0,787.5,494.6,382.65
2016,5,23,13,30,506.0,358.0,3.4,14.0,818.0,473.0,363.22
2016,5,23,13,45,669.0,252.5,3.45,14.5,844.0,426.5,321.56
2016,5,23,14,0,832.0,147.0,3.5,15.0,870.0,372.64,270.94
2016,5,23,14,15,823.5,145.0,3.55,15.0,840.0,319.7,223.74
2016,5,23,14,30,815.0,143.0,3.6,15.0,810.0,267.51,177.78
2016,5,23,14,45,813.0,135.5,3.7,15.0,776.0,213.77,132.8
2016,5,23,15,0,811.0,128.0,3.8,15.0,742.0,160.53,93.87
2016,5,23,15,15,502.0,221.5,3.9,14.5,594.5,147.95,105.95
2016,5,23,15,30,193.0,315.0,4.0,14.0,447.0,200.71,167.29
2016,5,23,15,45,178.0,293.0,4.1,14.0,408.5,189.71,158.37
2016,5,23,16,0,163.0,271.0,4.2,14.0,370.0,178.22,149.1
2016,5,23,16,15,98.0,235.0,4.3,14.0,293.5,166.51,139.59
2016,5,23,16,30,33.0,199.0,4.4,14.0,217.0,143.94,120.63
2016,5,23,16,45,16.5,161.0,4.5,14.0,170.0,125.38,104.94
2016,5,23,17,0,0.0,123.0,4.6,14.0,123.0,97.97,81.29
2016,5,23,17,15,0.0,106.5,4.6,13.5,106.5,85.33,70.54
2016,5,23,17,30,0.0,90.0,4.6,13.0,90.0,72.6,59.5
2016,5,23,17,45,236.5,77.5,4.7,13.0,134.0,55.78,44.51
2016,5,23,18,0,473.0,65.0,4.8,13.0,178.0,50.79,39.92
2016,5,23,18,15,393.5,55.0,4.75,12.5,134.0,43.67,33.31
2016,5,23,18,30,314.0,45.0,4.7,12.0,90.0,34.63,24.8
2016,5,23,18,45,202.0,31.5,4.7,12.0,56.0,24.35,14.49
2016,5,23,19,0,90.0,18.0,4.7,12.0,22.0,13.97,0.0
2016,5,23,19,15,45.0,9.0,4.65,12.0,11.0,7.68,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,12.5,3.7,12.0,12.5,10.3,0.0
2016,5,24,5,30,0.0,25.0,3.8,12.0,25.0,20.66,10.92
2016,5,24,5,45,0.0,43.5,3.9,12.0,43.5,40.33,28.42
2016,5,24,6,0,0.0,62.0,4.0,12.0,62.0,59.01,44.91
2016,5,24,6,15,6.0,82.0,4.0,12.0,83.5,83.82,66.77
2016,5,24,6,30,12.0,102.0,4.0,12.0,105.0,108.3,88.11
2016,5,24,6,45,18.0,121.5,4.0,12.0,127.5,132.05,108.48
2016,5,24,7,0,24.0,141.0,4.0,12.0,150.0,155.78,128.52
2016,5,24,7,15,27.5,161.0,4.0,12.0,173.0,194.63,160.74
2016,5,24,7,30,31.0,181.0,4.0,12.0,196.0,217.7,179.37
2016,5,24,7,45,19.5,182.5,4.0,12.5,192.5,186.16,151.86
2016,5,24,8,0,8.0,184.0,4.0,13.0,189.0,173.44,140.09
2016,5,24,8,15,42.5,234.5,4.0,13.0,262.0,278.43,226.67
2016,5,24,8,30,77.0,285.0,4.0,13.0,335.0,367.06,297.64
2016,5,24,8,45,59.5,292.0,4.0,13.0,333.0,351.49,283.49
2016,5,24,9,0,42.0,299.0,4.0,13.0,331.0,336.13,269.93
2016,5,24,9,15,53.5,326.5,4.0,13.0,368.5,372.43,298.24
2016,5,24,9,30,65.0,354.0,4.0,13.0,406.0,407.62,325.23
2016,5,24,9,45,69.5,373.5,4.0,13.5,431.0,426.22,338.31
2016,5,24,10,0,74.0,393.0,4.0,14.0,456.0,443.91,350.65
2016,5,24,10,15,104.5,417.5,4.0,14.0,509.5,490.35,386.32
2016,5,24,10,30,135.0,442.0,4.0,14.0,563.0,549.89,431.07
2016,5,24,10,45,176.5,452.0,4.0,14.0,613.5,585.15,457.7
2016,5,24,11,0,218.0,462.0,4.0,14.0,664.0,616.96,481.53
2016,5,24,11,15,335.0,429.0,4.0,14.0,745.0,679.24,529.59
2016,5,24,11,30,452.0,396.0,4.0,14.0,826.0,728.76,567.14
2016,5,24,11,45,297.5,440.0,4.05,14.5,723.5,614.23,478.06
2016,5,24,12,0,143.0,484.0,4.1,15.0,621.0,512.49,398.23
2016,5,24,12,15,170.5,483.0,4.1,15.0,646.5,514.62,400.31
2016,5,24,12,30,198.0,482.0,4.1,15.0,672.0,514.02,399.64
2016,5,24,12,45,139.5,466.5,4.15,15.0,599.5,449.36,349.85
2016,5,24,13,0,81.0,451.0,4.2,15.0,527.0,396.28,308.95
2016,5,24,13,15,190.0,441.5,4.25,15.0,616.0,425.36,331.01
2016,5,24,13,30,299.0,432.0,4.3,15.0,705.0,439.33,339.64
2016,5,24,13,45,172.5,404.0,4.35,15.0,560.5,358.46,277.72
2016,5,24,14,0,46.0,376.0,4.4,15.0,416.0,292.94,228.99
2016,5,24,14,15,188.5,371.5,4.45,14.5,527.0,309.99,238.18
2016,5,24,14,30,331.0,367.0,4.5,14.0,638.0,308.01,230.32
2016,5,24,14,45,165.5,258.0,4.55,14.0,394.0,206.59,156.25
2016,5,24,15,0,0.0,149.0,4.6,14.0,150.0,121.18,94.78
2016,5,24,15,15,26.5,219.5,4.65,14.0,238.5,161.52,127.46
2016,5,24,15,30,53.0,290.0,4.7,14.0,327.0,198.82,165.87
2016,5,24,15,45,30.0,240.5,4.8,14.0,261.5,170.76,142.42
2016,5,24,16,0,7.0,191.0,4.9,14.0,196.0,148.91,124.16
2016,5,24,16,15,3.5,171.0,4.9,13.5,173.5,134.28,112.16
2016,5,24,16,30,0.0,151.0,4.9,13.0,151.0,119.48,99.87
2016,5,24,16,45,0.0,118.5,4.95,13.0,118.5,95.6,79.25
2016,5,24,17,0,0.0,86.0,5.0,13.0,86.0,70.93,57.7
2016,5,24,17,15,0.0,74.5,5.0,12.5,74.5,61.73,49.8
2016,5,24,17,30,0.0,63.0,5.0,12.0,63.0,52.2,41.46
2016,5,24,17,45,249.0,63.5,5.0,12.0,123.5,46.13,36.02
2016,5,24,18,0,498.0,64.0,5.0,12.0,184.0,50.07,39.45
2016,5,24,18,15,418.0,54.5,4.9,12.0,139.0,43.31,33.08
2016,5,24,18,30,338.0,45.0,4.8,12.0,94.0,36.41,26.4
2016,5,24,18,45,221.5,32.0,4.75,12.0,59.0,24.78,14.98
2016,5,24,19,0,105.0,19.0,4.7,12.0,24.0,14.76,0.0
2016,5,24,19,15,52.5,9.5,4.6,12.0,12.0,8.11,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,119.5,17.0,3.1,12.0,29.0,129.09,23.49
2016,5,25,5,30,239.0,34.0,3.2,12.0,58.0,259.86,205.89
2016,5,25,5,45,330.5,45.0,3.3,12.0,98.5,354.13,294.86
2016,5,25,6,0,422.0,56.0,3.4,12.0,139.0,453.74,381.13
2016,5,25,6,15,486.0,64.5,3.4,12.0,186.5,532.71,447.2
2016,5,25,6,30,550.0,73.0,3.4,12.0,234.0,614.26,512.55
2016,5,25,6,45,275.0,65.5,3.4,12.5,146.0,356.76,303.02
2016,5,25,7,0,0.0,58.0,3.4,13.0,58.0,48.02,35.52
2016,5,25,7,15,0.0,72.0,3.45,13.0,72.0,59.72,45.53
2016,5,25,7,30,0.0,86.0,3.5,13.0,86.0,71.61,55.45
2016,5,25,7,45,0.0,108.5,3.55,13.0,108.5,92.14,72.53
2016,5,25,8,0,0.0,131.0,3.6,13.0,131.0,112.74,89.48
2016,5,25,8,15,0.5,150.0,3.7,13.0,150.5,130.46,103.9
2016,5,25,8,30,1.0,169.0,3.8,13.0,170.0,148.09,118.13
2016,5,25,8,45,3.5,184.0,3.9,13.0,187.0,163.82,130.81
2016,5,25,9,0,6.0,199.0,4.0,13.0,204.0,179.44,143.32
2016,5,25,9,15,13.5,243.0,4.05,13.0,254.0,227.32,182.01
2016,5,25,9,30,21.0,287.0,4.1,13.0,304.0,274.84,219.83
2016,5,25,9,45,23.0,304.0,4.2,13.0,323.5,290.58,231.92
2016,5,25,10,0,25.0,321.0,4.3,13.0,343.0,323.62,257.66
2016,5,25,10,15,19.0,294.0,4.3,13.0,311.0,273.04,217.12
2016,5,25,10,30,13.0,267.0,4.3,13.0,279.0,241.41,191.63
2016,5,25,10,45,13.5,272.0,4.35,13.5,284.5,244.83,193.88
2016,5,25,11,0,14.0,277.0,4.4,14.0,290.0,248.11,195.96
2016,5,25,11,15,15.5,292.0,4.4,14.0,307.0,260.69,205.77
2016,5,25,11,30,17.0,307.0,4.4,14.0,324.0,272.81,215.18
2016,5,25,11,45,59.0,390.0,4.4,14.0,447.5,378.48,298.39
2016,5,25,12,0,101.0,473.0,4.4,14.0,571.0,470.25,368.65
2016,5,25,12,15,84.5,461.5,4.45,14.0,543.0,438.34,343.52
2016,5,25,12,30,68.0,450.0,4.5,14.0,515.0,408.27,320.19
2016,5,25,12,45,112.5,461.5,4.6,14.5,567.5,430.0,336.7
2016,5,25,13,0,157.0,473.0,4.7,15.0,620.0,447.76,349.4
2016,5,25,13,15,212.5,457.0,4.85,15.0,653.0,447.22,348.4
2016,5,25,13,30,268.0,441.0,5.0,15.0,686.0,432.07,335.4
2016,5,25,13,45,155.5,406.5,5.15,15.0,548.0,353.85,275.3
2016,5,25,14,0,43.0,372.0,5.3,15.0,410.0,289.54,227.0
2016,5,25,14,15,40.0,354.0,5.4,15.0,388.5,269.8,211.62
2016,5,25,14,30,37.0,336.0,5.5,15.0,367.0,250.85,196.81
2016,5,25,14,45,36.5,321.0,5.65,15.0,350.5,234.84,184.34
2016,5,25,15,0,36.0,306.0,5.8,15.0,334.0,219.15,172.34
2016,5,25,15,15,21.5,254.5,5.9,14.5,271.0,195.83,155.27
2016,5,25,15,30,7.0,203.0,6.0,14.0,208.0,158.73,131.95
2016,5,25,15,45,4.0,185.0,6.1,14.0,188.0,145.59,121.08
2016,5,25,16,0,1.0,167.0,6.2,14.0,168.0,132.29,109.98
2016,5,25,16,15,0.5,155.0,6.25,13.5,155.5,123.14,102.59
2016,5,25,16,30,0.0,143.0,6.3,13.0,143.0,113.9,95.06
2016,5,25,16,45,61.5,160.5,6.35,13.0,187.5,120.37,101.08
2016,5,25,17,0,123.0,178.0,6.4,13.0,232.0,125.16,105.62
2016,5,25,17,15,376.0,126.5,6.35,13.0,260.5,87.97,73.02
2016,5,25,17,30,629.0,75.0,6.3,13.0,289.0,56.76,45.35
2016,5,25,17,45,567.0,70.0,6.3,13.0,238.5,53.79,42.73
2016,5,25,18,0,505.0,65.0,6.3,13.0,188.0,50.87,40.0
2016,5,25,18,15,424.5,55.5,6.2,12.5,142.5,44.12,33.74
2016,5,25,18,30,344.0,46.0,6.1,12.0,97.0,37.24,27.15
2016,5,25,18,45,218.5,33.5,6.1,12.0,61.0,25.89,16.02
2016,5,25,19,0,93.0,21.0,6.1,12.0,25.0,16.27,0.0
2016,5,25,19,15,46.5,10.5,6.05,12.0,12.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,95.88,21.87
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,214.18,169.44
2016,5,26,5,45,254.5,53.0,4.1,12.0,96.0,304.54,253.98
2016,5,26,6,0,345.0,67.0,4.1,12.0,136.0,402.28,339.95
2016,5,26,6,15,412.5,77.5,4.05,12.0,183.0,481.61,407.48
2016,5,26,6,30,480.0,88.0,4.0,12.0,230.0,564.6,475.01
2016,5,26,6,45,375.5,117.0,4.0,12.5,241.0,519.86,436.63
2016,5,26,7,0,271.0,146.0,4.0,13.0,252.0,445.6,373.24
2016,5,26,7,15,454.0,133.0,3.95,13.0,340.0,627.05,519.93
2016,5,26,7,30,637.0,120.0,3.9,13.0,428.0,805.39,653.11
2016,5,26,7,45,661.5,127.0,3.85,13.0,476.5,846.23,679.71
2016,5,26,8,0,686.0,134.0,3.8,13.0,525.0,885.0,705.33
2016,5,26,8,15,708.0,138.5,3.75,13.0,572.0,915.91,724.93
2016,5,26,8,30,730.0,143.0,3.7,13.0,619.0,944.16,742.54
2016,5,26,8,45,749.0,145.0,3.65,13.5,662.5,963.52,752.37
2016,5,26,9,0,768.0,147.0,3.6,14.0,706.0,972.12,754.74
2016,5,26,9,15,781.5,150.0,3.5,14.0,744.5,981.13,758.64
2016,5,26,9,30,795.0,153.0,3.4,14.0,783.0,986.74,760.27
2016,5,26,9,45,805.0,155.0,3.35,14.5,816.0,984.34,755.49
2016,5,26,10,0,815.0,157.0,3.3,15.0,849.0,978.49,748.57
2016,5,26,10,15,822.5,158.5,3.2,15.0,876.0,966.26,738.48
2016,5,26,10,30,830.0,160.0,3.1,15.0,903.0,950.65,726.27
2016,5,26,10,45,836.0,160.5,3.05,15.0,923.0,929.38,710.7
2016,5,26,11,0,842.0,161.0,3.0,15.0,943.0,904.94,693.07
2016,5,26,11,15,845.0,162.0,3.0,15.0,956.0,875.35,672.29
2016,5,26,11,30,848.0,163.0,3.0,15.0,969.0,842.98,649.57
2016,5,26,11,45,852.0,161.5,3.0,15.5,975.5,806.64,622.53
2016,5,26,12,0,856.0,160.0,3.0,16.0,982.0,760.04,587.2
2016,5,26,12,15,598.5,303.0,3.1,16.0,877.0,664.42,512.61
2016,5,26,12,30,341.0,446.0,3.2,16.0,772.0,576.52,443.66
2016,5,26,12,45,235.5,458.0,3.3,16.0,682.5,500.56,386.14
2016,5,26,13,0,130.0,470.0,3.4,16.0,593.0,431.29,333.3
2016,5,26,13,15,116.5,457.5,3.6,15.5,566.5,400.64,310.71
2016,5,26,13,30,103.0,445.0,3.8,15.0,540.0,380.66,295.88
2016,5,26,13,45,90.5,426.5,4.05,15.0,508.5,351.57,273.49
2016,5,26,14,0,78.0,408.0,4.3,15.0,477.0,324.38,252.62
2016,5,26,14,15,65.5,384.0,4.55,15.0,440.5,295.7,230.59
2016,5,26,14,30,53.0,360.0,4.8,15.0,404.0,269.08,210.23
2016,5,26,14,45,84.5,358.5,5.05,15.0,424.5,264.66,205.68
2016,5,26,15,0,116.0,357.0,5.3,15.0,445.0,242.17,187.25
2016,5,26,15,15,449.5,245.0,5.45,14.5,558.5,161.16,116.68
2016,5,26,15,30,783.0,133.0,5.6,14.0,672.0,91.27,73.93
2016,5,26,15,45,765.0,129.5,5.75,14.0,627.0,91.05,73.99
2016,5,26,16,0,747.0,126.0,5.9,14.0,582.0,82.34,66.63
2016,5,26,16,15,724.0,121.5,5.95,13.5,534.0,81.34,66.11
2016,5,26,16,30,701.0,117.0,6.0,13.0,486.0,80.22,65.49
2016,5,26,16,45,668.5,112.5,6.05,13.0,435.5,78.88,64.53
2016,5,26,17,0,636.0,108.0,6.1,13.0,385.0,77.47,63.51
2016,5,26,17,15,595.0,101.5,6.05,12.5,334.5,74.43,61.12
2016,5,26,17,30,554.0,95.0,6.0,12.0,284.0,71.28,58.56
2016,5,26,17,45,490.0,87.5,6.0,12.0,234.0,64.8,52.79
2016,5,26,18,0,426.0,80.0,6.0,12.0,184.0,59.71,48.09
2016,5,26,18,15,345.0,67.5,5.85,12.0,139.5,50.82,39.8
2016,5,26,18,30,264.0,55.0,5.7,12.0,95.0,41.77,31.16
2016,5,26,18,45,159.0,38.5,5.6,12.0,60.0,29.47,19.14
2016,5,26,19,0,54.0,22.0,5.5,12.0,25.0,17.27,0.0
2016,5,26,19,15,27.0,11.0,5.35,11.5,12.5,9.39,0.0
2016,5,26,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,68.5,21.0,2.6,11.0,28.0,90.06,24.9
2016,5,27,5,30,137.0,42.0,2.5,11.0,56.0,184.5,146.17
2016,5,27,5,45,230.0,57.5,2.4,11.5,96.5,292.47,243.05
2016,5,27,6,0,323.0,73.0,2.3,12.0,137.0,393.12,329.61
2016,5,27,6,15,390.5,84.5,2.15,12.0,184.0,472.93,396.44
2016,5,27,6,30,458.0,96.0,2.0,12.0,231.0,556.4,462.48
2016,5,27,6,45,513.0,103.0,1.85,12.5,282.0,625.33,513.13
2016,5,27,7,0,568.0,110.0,1.7,13.0,333.0,704.56,568.94
2016,5,27,7,15,605.0,117.0,1.55,13.0,383.5,760.3,605.96
2016,5,27,7,30,642.0,124.0,1.4,13.0,434.0,815.0,640.89
2016,5,27,7,45,678.0,126.0,1.3,13.5,485.0,861.36,668.06
2016,5,27,8,0,714.0,128.0,1.2,14.0,536.0,905.81,693.03
2016,5,27,8,15,735.0,132.0,1.1,14.0,583.0,935.38,708.54
2016,5,27,8,30,756.0,136.0,1.0,14.0,630.0,962.24,722.09
2016,5,27,8,45,779.0,136.0,0.9,14.5,675.0,976.19,725.63
2016,5,27,9,0,802.0,136.0,0.8,15.0,720.0,994.89,732.31
2016,5,27,9,15,814.0,138.0,0.75,15.0,758.0,1001.25,733.41
2016,5,27,9,30,826.0,140.0,0.7,15.0,796.0,1004.19,732.65
2016,5,27,9,45,851.0,133.0,0.7,15.5,833.0,993.59,723.32
2016,5,27,10,0,876.0,126.0,0.7,16.0,870.0,993.4,720.94
2016,5,27,10,15,882.0,127.0,0.75,16.0,897.0,979.23,712.15
2016,5,27,10,30,888.0,128.0,0.8,16.0,924.0,961.73,701.51
2016,5,27,10,45,894.0,128.0,0.9,16.5,944.5,940.01,687.89
2016,5,27,11,0,900.0,128.0,1.0,17.0,965.0,915.11,672.14
2016,5,27,11,15,902.5,129.0,1.25,17.0,978.0,885.03,656.35
2016,5,27,11,30,905.0,130.0,1.5,17.0,991.0,852.18,637.85
2016,5,27,11,45,906.5,130.0,1.75,17.5,996.5,815.14,614.49
2016,5,27,12,0,908.0,130.0,2.0,18.0,1002.0,775.83,588.27
2016,5,27,12,15,907.5,130.0,2.25,18.0,1000.5,733.09,558.51
2016,5,27,12,30,907.0,130.0,2.5,18.0,999.0,688.66,526.3
2016,5,27,12,45,903.5,130.5,2.8,18.0,989.0,641.3,490.85
2016,5,27,13,0,900.0,131.0,3.1,18.0,979.0,592.85,453.13
2016,5,27,13,15,896.5,130.0,3.3,18.0,962.5,542.45,412.27
2016,5,27,13,30,893.0,129.0,3.5,18.0,946.0,491.34,369.49
2016,5,27,13,45,887.0,128.5,3.7,18.0,922.0,439.03,324.53
2016,5,27,14,0,881.0,128.0,3.9,18.0,898.0,386.62,278.41
2016,5,27,14,15,873.5,126.5,4.0,17.5,868.0,333.23,231.43
2016,5,27,14,30,866.0,125.0,4.1,17.0,838.0,280.3,185.15
2016,5,27,14,45,856.0,123.0,4.2,17.0,801.5,227.29,140.82
2016,5,27,15,0,846.0,121.0,4.3,17.0,765.0,165.79,95.05
2016,5,27,15,15,833.5,118.5,4.3,17.0,724.0,114.06,67.66
2016,5,27,15,30,821.0,116.0,4.3,17.0,683.0,81.14,64.39
2016,5,27,15,45,804.5,113.0,4.35,17.0,638.0,80.81,64.31
2016,5,27,16,0,788.0,110.0,4.4,17.0,593.0,80.4,64.16
2016,5,27,16,15,766.5,106.5,4.4,16.5,544.5,79.47,63.69
2016,5,27,16,30,745.0,103.0,4.4,16.0,496.0,71.59,57.18
2016,5,27,16,45,715.5,98.5,4.4,16.0,445.0,69.86,55.87
2016,5,27,17,0,686.0,94.0,4.4,16.0,394.0,68.03,54.46
2016,5,27,17,15,647.5,88.5,4.35,15.5,343.0,65.29,52.33
2016,5,27,17,30,609.0,83.0,4.3,15.0,292.0,62.47,50.06
2016,5,27,17,45,553.0,76.0,4.25,15.0,242.0,58.25,46.35
2016,5,27,18,0,497.0,69.0,4.2,15.0,192.0,53.95,42.43
2016,5,27,18,15,418.0,59.0,4.05,14.5,146.0,46.91,35.97
2016,5,27,18,30,339.0,49.0,3.9,14.0,100.0,37.65,27.36
2016,5,27,18,45,223.5,35.0,3.8,14.0,63.5,27.02,17.04
2016,5,27,19,0,108.0,21.0,3.7,14.0,27.0,16.28,0.23
2016,5,27,19,15,54.0,10.5,3.6,13.5,13.5,8.96,0.0
2016,5,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,5,15,101.5,18.5,2.35,12.5,29.5,120.82,40.23
2016,5,28,5,30,203.0,37.0,2.4,13.0,59.0,238.23,188.89
2016,5,28,5,45,299.0,49.5,2.5,13.5,100.0,332.58,275.11
2016,5,28,6,0,395.0,62.0,2.6,14.0,141.0,434.67,361.99
2016,5,28,6,15,459.0,71.0,2.55,14.0,188.5,517.65,430.03
2016,5,28,6,30,523.0,80.0,2.5,14.0,236.0,599.25,494.08
2016,5,28,6,45,573.0,86.0,2.45,14.5,286.5,666.46,543.44
2016,5,28,7,0,623.0,92.0,2.4,15.0,337.0,734.12,591.06
2016,5,28,7,15,657.0,97.5,2.4,15.0,387.5,785.95,626.8
2016,5,28,7,30,691.0,103.0,2.4,15.0,438.0,836.69,660.94
2016,5,28,7,45,719.0,106.5,2.4,15.5,488.0,877.43,685.99
2016,5,28,8,0,747.0,110.0,2.4,16.0,538.0,909.77,704.75
2016,5,28,8,15,767.0,114.0,2.35,16.5,585.5,939.1,720.76
2016,5,28,8,30,787.0,118.0,2.3,17.0,633.0,965.61,734.63
2016,5,28,8,45,668.0,176.0,2.3,17.5,633.5,916.8,697.95
2016,5,28,9,0,549.0,234.0,2.3,18.0,634.0,844.93,644.77
2016,5,28,9,15,695.0,181.5,2.25,18.0,716.0,936.93,707.93
2016,5,28,9,30,841.0,129.0,2.2,18.0,798.0,1007.41,752.08
2016,5,28,9,45,849.5,131.5,2.2,18.5,831.0,990.86,737.7
2016,5,28,10,0,858.0,134.0,2.2,19.0,864.0,984.17,730.98
2016,5,28,10,15,865.0,135.5,2.2,19.0,891.0,971.62,721.83
2016,5,28,10,30,872.0,137.0,2.2,19.0,918.0,955.73,710.64
2016,5,28,10,45,876.0,138.5,2.25,19.0,938.5,933.79,696.08
2016,5,28,11,0,880.0,140.0,2.3,19.0,959.0,908.75,679.49
2016,5,28,11,15,883.0,141.0,2.4,19.0,972.5,879.45,660.44
2016,5,28,11,30,886.0,142.0,2.5,19.0,986.0,847.39,639.37
2016,5,28,11,45,887.0,142.5,2.6,19.0,991.5,810.82,614.99
2016,5,28,12,0,888.0,143.0,2.7,19.0,997.0,772.05,587.91
2016,5,28,12,15,888.0,143.0,2.8,19.0,995.5,730.26,557.3
2016,5,28,12,30,888.0,143.0,2.9,19.0,994.0,686.81,524.68
2016,5,28,12,45,879.0,147.0,3.05,19.0,982.5,639.29,488.3
2016,5,28,13,0,870.0,151.0,3.2,19.0,971.0,591.13,450.36
2016,5,28,13,15,866.5,150.0,3.3,19.0,954.5,541.99,410.45
2016,5,28,13,30,863.0,149.0,3.4,19.0,938.0,492.2,368.84
2016,5,28,13,45,858.0,147.0,3.5,19.0,914.5,440.7,324.81
2016,5,28,14,0,853.0,145.0,3.6,19.0,891.0,384.47,276.23
2016,5,28,14,15,845.0,143.0,3.65,18.5,861.0,330.78,229.49
2016,5,28,14,30,837.0,141.0,3.7,18.0,831.0,277.77,183.54
2016,5,28,14,45,828.0,138.0,3.8,18.0,795.5,224.81,139.42
2016,5,28,15,0,819.0,135.0,3.9,18.0,760.0,173.04,101.31
2016,5,28,15,15,805.5,132.0,3.9,18.0,719.0,122.37,74.13
2016,5,28,15,30,792.0,129.0,3.9,18.0,678.0,88.7,70.55
2016,5,28,15,45,776.0,125.0,3.9,18.0,633.0,88.08,70.25
2016,5,28,16,0,760.0,121.0,3.9,18.0,588.0,87.34,69.82
2016,5,28,16,15,737.5,116.5,3.85,17.5,539.5,78.21,62.33
2016,5,28,16,30,715.0,112.0,3.8,17.0,491.0,76.96,61.6
2016,5,28,16,45,551.5,131.0,3.8,17.0,405.5,90.15,73.26
2016,5,28,17,0,388.0,150.0,3.8,17.0,320.0,101.61,83.46
2016,5,28,17,15,483.0,119.5,3.7,16.5,304.0,84.41,68.84
2016,5,28,17,30,578.0,89.0,3.6,16.0,288.0,66.69,53.56
2016,5,28,17,45,523.0,81.0,3.5,15.5,238.5,61.89,49.48
2016,5,28,18,0,468.0,73.0,3.4,15.0,189.0,56.97,45.12
2016,5,28,18,15,390.0,62.0,3.2,14.5,144.0,47.06,36.13
2016,5,28,18,30,312.0,51.0,3.0,14.0,99.0,39.0,28.57
2016,5,28,18,45,203.5,36.5,2.9,14.0,63.0,28.07,18.02
2016,5,28,19,0,95.0,22.0,2.8,14.0,27.0,17.39,1.79
2016,5,28,19,15,47.5,11.0,2.75,13.5,13.5,9.39,0.0
2016,5,28,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,5,15,112.0,19.0,2.1,11.0,30.5,129.33,48.56
2016,5,29,5,30,224.0,38.0,2.1,11.0,61.0,255.0,204.12
2016,5,29,5,45,321.5,49.5,2.1,11.5,103.5,349.64,290.8
2016,5,29,6,0,419.0,61.0,2.1,12.0,146.0,456.79,381.26
2016,5,29,6,15,484.5,69.5,2.0,12.0,194.0,537.38,446.78
2016,5,29,6,30,550.0,78.0,1.9,12.0,242.0,620.41,511.07
2016,5,29,6,45,597.0,84.5,1.8,12.5,293.0,686.21,558.25
2016,5,29,7,0,644.0,91.0,1.7,13.0,344.0,752.32,603.43
2016,5,29,7,15,677.5,96.5,1.65,13.0,395.5,804.14,637.99
2016,5,29,7,30,711.0,102.0,1.6,13.0,447.0,854.81,670.78
2016,5,29,7,45,737.0,106.0,1.55,13.5,497.0,894.57,693.83
2016,5,29,8,0,763.0,110.0,1.5,14.0,547.0,925.82,710.59
2016,5,29,8,15,782.0,113.5,1.55,14.0,594.5,953.74,727.67
2016,5,29,8,30,801.0,117.0,1.6,14.0,642.0,978.76,742.81
2016,5,29,8,45,815.0,120.5,1.7,14.5,685.5,995.61,751.9
2016,5,29,9,0,829.0,124.0,1.8,15.0,729.0,1009.18,758.95
2016,5,29,9,15,840.5,126.5,1.85,15.0,768.0,1015.67,762.17
2016,5,29,9,30,852.0,129.0,1.9,15.0,807.0,1018.68,763.32
2016,5,29,9,45,857.0,133.5,2.0,15.0,839.5,1000.59,751.37
2016,5,29,10,0,862.0,138.0,2.1,15.0,872.0,992.33,746.21
2016,5,29,10,15,869.0,139.5,2.15,15.0,899.0,979.65,737.46
2016,5,29,10,30,876.0,141.0,2.2,15.0,926.0,963.6,726.6
2016,5,29,10,45,878.0,144.0,2.3,15.5,945.5,941.03,710.6
2016,5,29,11,0,880.0,147.0,2.4,16.0,965.0,915.37,692.56
2016,5,29,11,15,882.5,147.5,2.45,16.0,978.5,885.08,672.15
2016,5,29,11,30,885.0,148.0,2.5,16.0,992.0,852.1,649.83
2016,5,29,11,45,883.5,150.5,2.55,16.0,996.5,815.09,624.56
2016,5,29,12,0,882.0,153.0,2.6,16.0,1001.0,775.98,596.47
2016,5,29,12,15,881.5,153.0,2.65,16.0,999.5,733.92,565.2
2016,5,29,12,30,881.0,153.0,2.7,16.0,998.0,690.29,532.03
2016,5,29,12,45,874.0,155.5,2.75,16.0,987.5,643.07,495.32
2016,5,29,13,0,867.0,158.0,2.8,16.0,977.0,595.11,457.09
2016,5,29,13,15,863.5,157.0,2.9,16.0,960.5,546.07,417.13
2016,5,29,13,30,860.0,156.0,3.0,16.0,944.0,495.17,374.54
2016,5,29,13,45,856.5,153.0,3.1,16.0,921.0,442.21,329.18
2016,5,29,14,0,853.0,150.0,3.2,16.0,898.0,389.09,282.61
2016,5,29,14,15,845.0,148.5,3.3,16.0,867.5,335.72,235.37
2016,5,29,14,30,837.0,147.0,3.4,16.0,837.0,283.02,189.02
2016,5,29,14,45,666.5,208.0,3.5,16.0,743.0,234.86,155.35
2016,5,29,15,0,496.0,269.0,3.6,16.0,649.0,213.11,147.15
2016,5,29,15,15,403.0,284.0,3.6,15.5,581.5,182.71,133.43
2016,5,29,15,30,310.0,299.0,3.6,15.0,514.0,181.23,150.04
2016,5,29,15,45,537.0,211.0,3.65,15.0,554.0,129.21,106.28
2016,5,29,16,0,764.0,123.0,3.7,15.0,594.0,88.71,71.8
2016,5,29,16,15,556.0,162.5,3.7,15.0,490.5,106.1,87.12
2016,5,29,16,30,348.0,202.0,3.7,15.0,387.0,135.74,113.02
2016,5,29,16,45,381.0,173.5,3.75,15.0,357.5,114.34,94.83
2016,5,29,17,0,414.0,145.0,3.8,15.0,328.0,98.66,81.5
2016,5,29,17,15,372.5,136.5,3.85,14.5,285.5,94.32,78.11
2016,5,29,17,30,331.0,128.0,3.9,14.0,243.0,92.67,76.99
2016,5,29,17,45,399.5,101.5,4.0,14.0,218.0,73.61,60.18
2016,5,29,18,0,468.0,75.0,4.1,14.0,193.0,58.56,46.71
2016,5,29,18,15,388.5,64.5,4.1,13.5,147.0,48.85,37.87
2016,5,29,18,30,309.0,54.0,4.1,13.0,101.0,41.18,30.63
2016,5,29,18,45,199.5,39.0,4.1,13.0,65.0,29.93,19.75
2016,5,29,19,0,90.0,24.0,4.1,13.0,29.0,18.85,3.51
2016,5,29,19,15,45.0,12.0,4.05,12.5,14.5,10.24,0.0
2016,5,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,122.5,18.5,1.9,11.0,32.0,135.6,55.43
2016,5,30,5,30,245.0,37.0,1.9,11.0,64.0,268.14,215.1
2016,5,30,5,45,343.0,48.0,1.95,11.5,106.5,366.86,304.73
2016,5,30,6,0,441.0,59.0,2.0,12.0,149.0,472.4,393.37
2016,5,30,6,15,506.0,67.0,1.95,12.0,197.5,552.47,458.3
2016,5,30,6,30,571.0,75.0,1.9,12.0,246.0,634.99,522.11
2016,5,30,6,45,459.5,105.5,1.85,12.5,259.5,580.12,477.7
2016,5,30,7,0,348.0,136.0,1.8,13.0,273.0,524.87,431.39
2016,5,30,7,15,540.0,116.0,1.8,13.0,362.5,697.18,563.51
2016,5,30,7,30,732.0,96.0,1.8,13.0,452.0,867.26,683.04
2016,5,30,7,45,759.0,99.0,1.8,13.5,502.5,901.21,701.35
2016,5,30,8,0,786.0,102.0,1.8,14.0,553.0,939.37,723.72
2016,5,30,8,15,804.5,105.0,1.85,14.0,600.5,966.41,740.15
2016,5,30,8,30,823.0,108.0,1.9,14.0,648.0,990.54,754.72
2016,5,30,8,45,838.0,110.5,1.95,14.5,692.0,1007.4,763.05
2016,5,30,9,0,853.0,113.0,2.0,15.0,736.0,1008.23,760.86
2016,5,30,9,15,864.0,115.0,2.05,15.0,775.0,1013.83,763.61
2016,5,30,9,30,875.0,117.0,2.1,15.0,814.0,1016.02,764.19
2016,5,30,9,45,881.5,120.0,2.15,15.5,847.0,1011.29,758.94
2016,5,30,10,0,888.0,123.0,2.2,16.0,880.0,1003.07,751.6
2016,5,30,10,15,894.0,124.5,2.2,16.0,907.0,989.39,741.63
2016,5,30,10,30,900.0,126.0,2.2,16.0,934.0,972.32,729.59
2016,5,30,10,45,904.5,127.0,2.25,16.0,954.5,950.07,714.73
2016,5,30,11,0,909.0,128.0,2.3,16.0,975.0,924.64,697.78
2016,5,30,11,15,708.5,257.5,2.3,16.0,923.0,854.36,647.58
2016,5,30,11,30,508.0,387.0,2.3,16.0,871.0,769.1,582.93
2016,5,30,11,45,712.5,258.5,2.3,16.0,941.5,788.62,601.29
2016,5,30,12,0,917.0,130.0,2.3,16.0,1012.0,784.72,601.54
2016,5,30,12,15,730.5,252.0,2.3,16.0,954.0,718.59,549.16
2016,5,30,12,30,544.0,374.0,2.3,16.0,896.0,653.13,497.97
2016,5,30,12,45,727.5,251.5,2.35,16.0,943.0,632.52,484.41
2016,5,30,13,0,911.0,129.0,2.4,16.0,990.0,600.51,459.97
2016,5,30,13,15,907.5,128.0,2.45,16.0,973.0,549.77,418.61
2016,5,30,13,30,904.0,127.0,2.5,16.0,956.0,498.3,375.54
2016,5,30,13,45,900.0,125.5,2.6,16.0,932.5,445.75,330.49
2016,5,30,14,0,896.0,124.0,2.7,16.0,909.0,392.87,284.05
2016,5,30,14,15,888.5,122.5,2.8,16.0,878.5,338.87,236.18
2016,5,30,14,30,881.0,121.0,2.9,16.0,848.0,285.31,188.98
2016,5,30,14,45,872.0,118.5,3.0,16.0,812.0,231.51,143.73
2016,5,30,15,0,863.0,116.0,3.1,16.0,776.0,178.72,104.37
2016,5,30,15,15,850.5,113.5,3.1,16.0,735.0,126.89,75.95
2016,5,30,15,30,838.0,111.0,3.1,16.0,694.0,78.19,62.06
2016,5,30,15,45,823.0,107.5,3.15,16.0,648.5,77.43,61.62
2016,5,30,16,0,808.0,104.0,3.2,16.0,603.0,76.55,61.05
2016,5,30,16,15,559.0,157.0,3.15,15.5,489.5,101.68,83.12
2016,5,30,16,30,310.0,210.0,3.1,15.0,376.0,139.67,116.33
2016,5,30,16,45,201.0,195.5,3.1,15.0,299.0,137.17,114.51
2016,5,30,17,0,92.0,181.0,3.1,15.0,222.0,131.57,110.05
2016,5,30,17,15,364.0,129.5,3.0,15.0,261.0,89.53,73.69
2016,5,30,17,30,636.0,78.0,2.9,15.0,300.0,58.8,46.79
2016,5,30,17,45,583.0,71.5,2.85,15.0,250.0,54.81,43.31
2016,5,30,18,0,530.0,65.0,2.8,15.0,200.0,50.74,39.62
2016,5,30,18,15,453.0,56.5,2.7,14.5,153.5,44.8,34.17
2016,5,30,18,30,376.0,48.0,2.6,14.0,107.0,38.77,28.44
2016,5,30,18,45,261.0,35.5,2.55,14.0,69.5,27.49,17.69
2016,5,30,19,0,146.0,23.0,2.5,14.0,32.0,17.87,3.85
2016,5,30,19,15,73.0,11.5,2.5,13.5,16.0,9.82,0.0
2016,5,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,2.05,12.0,32.5,141.58,61.59
2016,5,31,5,30,262.0,37.0,2.1,12.0,65.0,280.22,224.56
2016,5,31,5,45,355.0,48.0,2.15,12.5,107.5,376.06,311.53
2016,5,31,6,0,448.0,59.0,2.2,13.0,150.0,478.0,396.96
2016,5,31,6,15,512.5,67.0,2.1,13.0,199.0,557.87,461.45
2016,5,31,6,30,577.0,75.0,2.0,13.0,248.0,640.15,524.67
2016,5,31,6,45,308.5,112.0,1.9,13.5,206.5,452.34,374.54
2016,5,31,7,0,40.0,149.0,1.8,14.0,165.0,195.8,159.88
2016,5,31,7,15,54.5,174.0,1.75,14.0,198.5,236.33,193.8
2016,5,31,7,30,69.0,199.0,1.7,14.0,232.0,276.66,225.95
2016,5,31,7,45,91.5,225.0,1.7,14.5,274.5,325.87,264.39
2016,5,31,8,0,114.0,251.0,1.7,15.0,317.0,396.38,318.12
2016,5,31,8,15,109.5,273.0,1.75,15.0,340.5,391.15,312.66
2016,5,31,8,30,105.0,295.0,1.8,15.0,364.0,406.65,323.42
2016,5,31,8,45,189.5,311.5,1.85,15.5,446.5,527.63,415.6
2016,5,31,9,0,274.0,328.0,1.9,16.0,529.0,647.55,502.58
2016,5,31,9,15,575.0,222.5,1.9,16.0,672.0,859.07,657.69
2016,5,31,9,30,876.0,117.0,1.9,16.0,815.0,1017.26,761.41
2016,5,31,9,45,887.5,117.0,1.95,16.0,849.5,1014.39,757.0
2016,5,31,10,0,899.0,117.0,2.0,16.0,884.0,1008.04,752.38
2016,5,31,10,15,905.5,118.5,2.0,16.0,911.5,994.85,742.78
2016,5,31,10,30,912.0,120.0,2.0,16.0,939.0,978.21,731.1
2016,5,31,10,45,587.0,287.5,2.05,16.5,819.0,831.85,627.9
2016,5,31,11,0,262.0,455.0,2.1,17.0,699.0,661.71,500.47
2016,5,31,11,15,594.5,289.0,2.1,17.0,853.0,785.53,596.62
2016,5,31,11,30,927.0,123.0,2.1,17.0,1007.0,866.75,654.99
2016,5,31,11,45,928.0,123.5,2.1,17.0,1013.0,829.31,628.38
2016,5,31,12,0,929.0,124.0,2.1,17.0,1019.0,789.57,601.0
2016,5,31,12,15,929.0,124.0,2.15,17.0,1017.5,746.65,569.68
2016,5,31,12,30,929.0,124.0,2.2,17.0,1016.0,701.96,536.29
2016,5,31,12,45,651.5,271.5,2.25,17.5,894.5,602.56,458.97
2016,5,31,13,0,374.0,419.0,2.3,18.0,773.0,524.36,397.76
2016,5,31,13,15,651.5,267.5,2.4,18.0,870.5,519.41,393.52
2016,5,31,13,30,929.0,116.0,2.5,18.0,968.0,503.18,376.45
2016,5,31,13,45,673.0,238.5,2.6,18.0,847.5,426.38,316.74
2016,5,31,14,0,417.0,361.0,2.7,18.0,727.0,379.67,282.5
2016,5,31,14,15,660.5,236.5,2.8,18.0,793.5,336.98,240.02
2016,5,31,14,30,904.0,112.0,2.9,18.0,860.0,286.35,187.62
2016,5,31,14,45,894.0,111.0,3.0,18.0,824.0,232.17,142.24
2016,5,31,15,0,884.0,110.0,3.1,18.0,788.0,179.07,102.79
2016,5,31,15,15,872.5,107.5,3.15,17.5,746.5,126.25,73.79
2016,5,31,15,30,861.0,105.0,3.2,17.0,705.0,85.92,68.42
2016,5,31,15,45,844.5,103.0,3.25,17.0,659.0,74.92,59.21
2016,5,31,16,0,828.0,101.0,3.3,17.0,613.0,74.87,59.36
2016,5,31,16,15,808.0,97.5,3.25,17.0,564.0,73.69,58.54
2016,5,31,16,30,788.0,94.0,3.2,17.0,515.0,72.42,57.63
2016,5,31,16,45,760.5,90.0,3.2,17.0,463.5,70.58,56.24
2016,5,31,17,0,733.0,86.0,3.2,17.0,412.0,68.66,54.76
2016,5,31,17,15,696.0,81.5,3.15,16.5,360.0,60.58,47.96
2016,5,31,17,30,659.0,77.0,3.1,16.0,308.0,58.25,46.12
2016,5,31,17,45,607.0,70.5,3.05,16.0,257.0,54.2,42.59
2016,5,31,18,0,555.0,64.0,3.0,16.0,206.0,50.07,38.86
2016,5,31,18,15,478.0,56.0,2.95,15.5,158.5,44.48,33.76
2016,5,31,18,30,401.0,48.0,2.9,15.0,111.0,38.83,28.38
2016,5,31,18,45,282.0,36.0,2.85,15.0,72.5,29.4,19.28
2016,5,31,19,0,163.0,24.0,2.8,15.0,34.0,18.66,4.98
2016,5,31,19,15,81.5,12.0,2.75,14.5,17.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,5,15,137.5,18.5,2.9,12.0,33.5,146.16,67.09
2016,6,1,5,30,275.0,37.0,3.0,12.0,67.0,289.4,232.95
2016,6,1,5,45,368.0,48.0,3.15,12.5,110.5,386.0,321.17
2016,6,1,6,0,461.0,59.0,3.3,13.0,154.0,488.41,407.84
2016,6,1,6,15,525.5,67.0,3.2,13.0,203.0,568.72,473.67
2016,6,1,6,30,590.0,75.0,3.1,13.0,252.0,651.42,538.36
2016,6,1,6,45,637.5,80.5,3.05,13.5,304.5,717.4,586.62
2016,6,1,7,0,685.0,86.0,3.0,14.0,357.0,783.65,633.09
2016,6,1,7,15,511.0,134.0,2.9,14.0,352.0,682.19,554.31
2016,6,1,7,30,337.0,182.0,2.8,14.0,347.0,556.88,454.22
2016,6,1,7,45,259.0,217.0,2.75,14.5,351.5,524.15,424.68
2016,6,1,8,0,181.0,252.0,2.7,15.0,356.0,464.64,374.34
2016,6,1,8,15,304.5,249.0,2.65,15.0,441.5,603.65,482.3
2016,6,1,8,30,428.0,246.0,2.6,15.0,527.0,744.43,585.74
2016,6,1,8,45,219.0,235.5,2.6,15.0,380.0,492.85,392.67
2016,6,1,9,0,10.0,225.0,2.6,15.0,233.0,208.1,164.24
2016,6,1,9,15,169.5,289.5,2.55,15.0,424.5,470.53,374.68
2016,6,1,9,30,329.0,354.0,2.5,15.0,616.0,713.51,554.48
2016,6,1,9,45,620.0,236.5,2.5,15.5,756.0,895.14,686.15
2016,6,1,10,0,911.0,119.0,2.5,16.0,896.0,1022.11,768.83
2016,6,1,10,15,917.0,120.5,2.5,16.0,924.0,1008.2,757.22
2016,6,1,10,30,923.0,122.0,2.5,16.0,952.0,990.83,744.92
2016,6,1,10,45,572.0,292.5,2.5,16.0,811.0,822.99,626.25
2016,6,1,11,0,221.0,463.0,2.5,16.0,670.0,621.92,475.17
2016,6,1,11,15,577.0,295.5,2.5,16.0,844.5,776.65,595.37
2016,6,1,11,30,933.0,128.0,2.5,16.0,1019.0,876.49,667.63
2016,6,1,11,45,931.0,130.5,2.55,16.5,1024.0,838.04,639.1
2016,6,1,12,0,929.0,133.0,2.6,17.0,1029.0,797.4,609.81
2016,6,1,12,15,654.5,279.0,2.65,16.5,909.5,688.47,527.63
2016,6,1,12,30,380.0,425.0,2.7,16.0,790.0,588.41,451.3
2016,6,1,12,45,455.5,398.0,2.8,16.0,832.0,582.47,447.35
2016,6,1,13,0,531.0,371.0,2.9,16.0,874.0,572.51,438.85
2016,6,1,13,15,714.0,257.5,2.95,16.0,920.5,544.51,416.19
2016,6,1,13,30,897.0,144.0,3.0,16.0,967.0,508.55,384.61
2016,6,1,13,45,889.5,144.0,3.05,16.0,942.5,455.81,339.22
2016,6,1,14,0,882.0,144.0,3.1,16.0,918.0,403.09,292.92
2016,6,1,14,15,874.0,142.0,3.1,16.0,887.5,349.23,245.16
2016,6,1,14,30,866.0,140.0,3.1,16.0,857.0,288.99,192.77
2016,6,1,14,45,757.5,176.5,3.1,16.0,784.0,234.64,151.18
2016,6,1,15,0,649.0,213.0,3.1,16.0,711.0,198.02,128.3
2016,6,1,15,15,606.0,213.0,3.05,15.5,658.5,155.54,104.92
2016,6,1,15,30,563.0,213.0,3.0,15.0,606.0,127.75,104.69
2016,6,1,15,45,675.0,167.5,2.95,15.0,608.0,103.38,84.15
