Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,787.0,122.0,2.9,15.0,610.0,88.21,71.35
2016,6,1,16,15,500.0,174.5,2.85,15.0,475.5,112.1,92.23
2016,6,1,16,30,213.0,227.0,2.8,15.0,341.0,155.33,129.67
2016,6,1,16,45,187.5,205.5,2.75,15.0,298.5,142.5,119.0
2016,6,1,17,0,162.0,184.0,2.7,15.0,256.0,129.29,107.99
2016,6,1,17,15,388.0,136.5,2.65,14.5,280.5,94.32,78.01
2016,6,1,17,30,614.0,89.0,2.6,14.0,305.0,66.77,54.04
2016,6,1,17,45,564.5,80.5,2.6,14.0,255.0,61.58,49.51
2016,6,1,18,0,515.0,72.0,2.6,14.0,205.0,56.2,44.65
2016,6,1,18,15,436.5,62.5,2.55,13.5,157.5,49.63,38.63
2016,6,1,18,30,358.0,53.0,2.5,13.0,110.0,40.63,30.24
2016,6,1,18,45,248.5,39.0,2.5,13.0,72.5,30.06,20.09
2016,6,1,19,0,139.0,25.0,2.5,13.0,35.0,19.37,6.14
2016,6,1,19,15,69.5,12.5,2.45,13.0,17.5,10.67,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,5,15,146.0,18.5,2.1,11.0,34.5,152.1,73.19
2016,6,2,5,30,292.0,37.0,2.1,11.0,69.0,302.44,243.92
2016,6,2,5,45,389.5,47.0,2.15,11.5,113.0,401.43,333.27
2016,6,2,6,0,487.0,57.0,2.2,12.0,157.0,507.01,421.36
2016,6,2,6,15,248.5,80.5,2.15,12.0,132.5,326.67,275.85
2016,6,2,6,30,10.0,104.0,2.1,12.0,108.0,107.86,87.15
2016,6,2,6,45,16.0,123.5,2.05,12.5,130.0,131.59,107.57
2016,6,2,7,0,22.0,143.0,2.0,13.0,152.0,155.32,127.17
2016,6,2,7,15,67.5,174.0,1.9,13.0,206.5,248.5,205.27
2016,6,2,7,30,113.0,205.0,1.8,13.0,261.0,347.45,285.01
2016,6,2,7,45,145.5,228.5,1.75,13.5,308.0,404.58,328.66
2016,6,2,8,0,178.0,252.0,1.7,14.0,355.0,461.56,371.18
2016,6,2,8,15,132.5,271.5,1.65,14.0,351.5,434.34,346.94
2016,6,2,8,30,87.0,291.0,1.6,14.0,348.0,383.53,305.41
2016,6,2,8,45,192.0,307.0,1.55,14.5,444.5,524.95,414.21
2016,6,2,9,0,297.0,323.0,1.5,15.0,541.0,665.38,515.39
2016,6,2,9,15,169.5,328.0,1.5,15.0,454.0,512.34,398.82
2016,6,2,9,30,42.0,333.0,1.5,15.0,367.0,362.06,282.4
2016,6,2,9,45,474.0,228.0,1.5,15.5,632.0,734.35,567.63
2016,6,2,10,0,906.0,123.0,1.5,16.0,897.0,1021.61,757.71
2016,6,2,10,15,674.5,242.5,1.45,16.0,829.0,918.8,684.44
2016,6,2,10,30,443.0,362.0,1.4,16.0,761.0,789.89,591.24
2016,6,2,10,45,354.0,408.0,1.4,16.5,731.5,719.33,540.18
2016,6,2,11,0,265.0,454.0,1.4,17.0,702.0,663.89,498.22
2016,6,2,11,15,598.0,292.0,1.4,17.0,860.5,791.94,594.74
2016,6,2,11,30,931.0,130.0,1.4,17.0,1019.0,877.21,654.34
2016,6,2,11,45,932.0,130.0,1.45,17.5,1025.0,839.14,627.1
2016,6,2,12,0,933.0,130.0,1.5,18.0,1031.0,798.78,599.34
2016,6,2,12,15,553.0,308.5,1.55,18.0,842.0,645.49,486.39
2016,6,2,12,30,173.0,487.0,1.6,18.0,653.0,504.31,380.33
2016,6,2,12,45,203.0,478.5,1.65,18.0,672.0,498.46,377.07
2016,6,2,13,0,233.0,470.0,1.7,18.0,691.0,489.94,370.5
2016,6,2,13,15,209.5,464.0,1.8,18.0,660.0,453.49,343.31
2016,6,2,13,30,186.0,458.0,1.9,18.0,629.0,419.48,317.87
2016,6,2,13,45,280.5,420.5,2.05,18.0,671.0,404.35,304.87
2016,6,2,14,0,375.0,383.0,2.2,18.0,713.0,389.9,290.49
2016,6,2,14,15,351.5,378.0,2.3,18.0,679.0,351.99,260.17
2016,6,2,14,30,328.0,373.0,2.4,18.0,645.0,316.7,232.3
2016,6,2,14,45,278.0,366.0,2.5,18.0,590.0,278.27,204.0
2016,6,2,15,0,228.0,359.0,2.6,18.0,535.0,259.61,192.63
2016,6,2,15,15,223.0,339.0,2.65,18.0,503.5,229.27,172.56
2016,6,2,15,30,218.0,319.0,2.7,18.0,472.0,203.11,166.07
2016,6,2,15,45,229.0,295.0,2.8,18.0,446.0,191.76,157.2
2016,6,2,16,0,240.0,271.0,2.9,18.0,420.0,168.99,138.69
2016,6,2,16,15,249.5,246.0,2.9,17.5,390.0,157.34,129.61
2016,6,2,16,30,259.0,221.0,2.9,17.0,360.0,144.94,119.78
2016,6,2,16,45,190.0,203.0,2.95,17.0,299.5,141.22,117.03
2016,6,2,17,0,121.0,185.0,3.0,17.0,239.0,129.34,107.24
2016,6,2,17,15,112.0,164.0,2.95,16.5,209.0,116.29,96.5
2016,6,2,17,30,103.0,143.0,2.9,16.0,179.0,102.84,85.22
2016,6,2,17,45,340.0,103.0,2.85,16.0,195.5,73.96,59.99
2016,6,2,18,0,577.0,63.0,2.8,16.0,212.0,49.34,38.22
2016,6,2,18,15,502.0,55.0,2.7,15.5,164.0,43.69,33.09
2016,6,2,18,30,427.0,47.0,2.6,15.0,116.0,37.97,27.68
2016,6,2,18,45,312.0,35.5,2.55,15.0,77.0,28.94,19.02
2016,6,2,19,0,197.0,24.0,2.5,15.0,38.0,19.74,6.84
2016,6,2,19,15,98.5,12.0,2.4,14.5,19.0,10.24,0.0
2016,6,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,15,151.5,18.0,1.25,13.0,34.5,161.29,79.57
2016,6,3,5,30,303.0,36.0,1.2,13.0,69.0,309.58,246.86
2016,6,3,5,45,395.0,45.5,1.2,13.5,112.5,403.93,330.32
2016,6,3,6,0,487.0,55.0,1.2,14.0,156.0,504.5,412.15
2016,6,3,6,15,379.0,83.0,1.1,14.0,174.5,460.21,378.62
2016,6,3,6,30,271.0,111.0,1.0,14.0,193.0,393.05,324.53
2016,6,3,6,45,300.0,125.5,0.9,14.0,232.0,441.32,362.63
2016,6,3,7,0,329.0,140.0,0.8,14.0,271.0,490.28,398.83
2016,6,3,7,15,544.0,114.5,0.8,14.5,365.5,698.99,552.7
2016,6,3,7,30,759.0,89.0,0.8,15.0,460.0,878.39,671.75
2016,6,3,7,45,783.5,92.5,0.8,15.5,510.5,917.36,691.65
2016,6,3,8,0,808.0,96.0,0.8,16.0,561.0,954.02,711.66
2016,6,3,8,15,825.5,98.5,0.8,16.5,608.5,979.77,724.31
2016,6,3,8,30,843.0,101.0,0.8,17.0,656.0,1002.59,735.14
2016,6,3,8,45,855.5,104.0,0.85,17.5,699.5,1005.42,734.41
2016,6,3,9,0,868.0,107.0,0.9,18.0,743.0,1017.29,739.85
2016,6,3,9,15,878.5,109.0,0.9,18.5,781.5,1022.64,740.08
2016,6,3,9,30,889.0,111.0,0.9,19.0,820.0,1024.55,738.41
2016,6,3,9,45,732.0,201.5,0.95,19.5,801.5,971.15,703.24
2016,6,3,10,0,575.0,292.0,1.0,20.0,783.0,885.7,644.97
2016,6,3,10,15,548.0,317.5,1.05,20.0,797.5,866.72,632.53
2016,6,3,10,30,521.0,343.0,1.1,20.0,812.0,845.35,617.64
2016,6,3,10,45,503.5,360.5,1.2,20.5,822.0,823.21,602.07
2016,6,3,11,0,486.0,378.0,1.3,21.0,832.0,799.16,585.11
2016,6,3,11,15,713.0,245.0,1.45,21.0,921.5,849.28,625.31
2016,6,3,11,30,940.0,112.0,1.6,21.0,1011.0,869.92,641.45
2016,6,3,11,45,940.5,113.0,1.75,21.0,1016.5,832.5,617.76
2016,6,3,12,0,941.0,114.0,1.9,21.0,1022.0,792.74,592.61
2016,6,3,12,15,940.5,114.0,2.05,21.0,1020.5,749.39,562.63
2016,6,3,12,30,940.0,114.0,2.2,21.0,1019.0,704.26,530.16
2016,6,3,12,45,928.5,120.0,2.35,21.0,1007.0,655.31,493.75
2016,6,3,13,0,917.0,126.0,2.5,21.0,995.0,605.71,455.68
2016,6,3,13,15,914.0,125.0,2.6,21.0,978.5,555.2,415.55
2016,6,3,13,30,911.0,124.0,2.7,21.0,962.0,503.88,373.51
2016,6,3,13,45,906.5,122.5,2.85,21.0,939.0,451.01,329.14
2016,6,3,14,0,902.0,121.0,3.0,21.0,916.0,397.86,283.37
2016,6,3,14,15,678.5,220.0,3.05,21.0,806.5,334.48,235.42
2016,6,3,14,30,455.0,319.0,3.1,21.0,697.0,304.52,216.43
2016,6,3,14,45,455.5,303.0,3.15,21.0,667.5,263.44,183.3
2016,6,3,15,0,456.0,287.0,3.2,21.0,638.0,222.95,152.97
2016,6,3,15,15,385.0,294.0,3.2,20.5,579.5,203.29,146.15
2016,6,3,15,30,314.0,301.0,3.2,20.0,521.0,181.97,147.62
2016,6,3,15,45,235.5,290.0,3.25,20.0,449.0,189.45,154.25
2016,6,3,16,0,157.0,279.0,3.3,20.0,377.0,182.25,148.72
2016,6,3,16,15,103.5,247.5,3.25,20.0,310.5,173.92,142.24
2016,6,3,16,30,50.0,216.0,3.2,20.0,244.0,154.35,126.3
2016,6,3,16,45,56.5,197.5,3.2,20.0,226.0,142.49,116.75
2016,6,3,17,0,63.0,179.0,3.2,20.0,208.0,130.32,106.83
2016,6,3,17,15,56.5,158.5,3.1,19.5,182.0,116.57,95.62
2016,6,3,17,30,50.0,138.0,3.0,19.0,156.0,102.55,83.97
2016,6,3,17,45,43.5,116.5,2.95,18.5,130.5,87.68,71.34
2016,6,3,18,0,37.0,95.0,2.9,18.0,105.0,72.53,58.2
2016,6,3,18,15,26.0,75.0,2.7,17.5,81.5,58.04,45.35
2016,6,3,18,30,15.0,55.0,2.5,17.0,58.0,43.33,32.1
2016,6,3,18,45,7.5,37.0,2.35,17.0,38.5,29.87,19.67
2016,6,3,19,0,0.0,19.0,2.2,17.0,19.0,15.69,4.59
2016,6,3,19,15,0.0,9.5,2.15,16.5,9.5,8.11,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.0,0.5,13.5,1.0,0.0,0.0
2016,6,4,5,0,0.0,2.0,0.4,14.0,2.0,1.71,0.0
2016,6,4,5,15,0.0,8.5,0.5,14.0,8.5,6.98,0.0
2016,6,4,5,30,0.0,15.0,0.6,14.0,15.0,12.34,4.45
2016,6,4,5,45,0.0,25.0,0.75,14.0,25.0,20.61,11.8
2016,6,4,6,0,0.0,35.0,0.9,14.0,35.0,28.9,19.11
2016,6,4,6,15,0.0,46.5,1.0,14.0,46.5,38.45,27.44
2016,6,4,6,30,0.0,58.0,1.1,14.0,58.0,48.03,35.69
2016,6,4,6,45,0.0,70.0,1.2,14.5,70.0,58.23,44.25
2016,6,4,7,0,0.0,82.0,1.3,15.0,82.0,69.0,53.14
2016,6,4,7,15,65.5,144.0,1.3,15.0,176.5,208.26,171.12
2016,6,4,7,30,131.0,206.0,1.3,15.0,271.0,366.09,297.35
2016,6,4,7,45,75.0,206.0,1.3,15.0,244.0,285.6,230.48
2016,6,4,8,0,19.0,206.0,1.3,15.0,217.0,206.94,165.28
2016,6,4,8,15,91.0,252.5,1.25,15.0,312.0,347.75,278.6
2016,6,4,8,30,163.0,299.0,1.2,15.0,407.0,492.21,387.91
2016,6,4,8,45,149.0,320.5,1.2,15.5,424.0,496.67,387.5
2016,6,4,9,0,135.0,342.0,1.2,16.0,441.0,499.98,387.5
2016,6,4,9,15,129.0,361.0,1.2,16.0,460.0,507.57,391.74
2016,6,4,9,30,123.0,380.0,1.2,16.0,479.0,514.18,395.28
2016,6,4,9,45,79.0,364.0,1.2,16.0,428.5,425.7,328.56
2016,6,4,10,0,35.0,348.0,1.2,16.0,378.0,360.37,278.42
2016,6,4,10,15,61.5,389.0,1.2,16.0,444.0,421.2,324.49
2016,6,4,10,30,88.0,430.0,1.2,16.0,510.0,479.33,366.8
2016,6,4,10,45,221.5,426.5,1.3,16.5,632.5,603.4,458.39
2016,6,4,11,0,355.0,423.0,1.4,17.0,755.0,715.15,537.26
2016,6,4,11,15,267.0,453.0,1.4,17.0,704.5,646.13,485.38
2016,6,4,11,30,179.0,483.0,1.4,17.0,654.0,573.46,432.19
2016,6,4,11,45,248.5,471.0,1.45,17.5,710.5,605.61,456.02
2016,6,4,12,0,318.0,459.0,1.5,18.0,767.0,625.47,469.83
2016,6,4,12,15,176.5,429.5,1.5,18.0,600.5,479.56,363.28
2016,6,4,12,30,35.0,400.0,1.5,18.0,434.0,349.16,265.98
2016,6,4,12,45,138.5,434.5,1.55,18.5,566.0,428.1,325.6
2016,6,4,13,0,242.0,469.0,1.6,19.0,698.0,494.98,372.91
2016,6,4,13,15,210.0,464.5,1.6,19.0,661.0,454.83,342.33
2016,6,4,13,30,178.0,460.0,1.6,19.0,624.0,417.9,314.76
2016,6,4,13,45,349.5,396.0,1.65,19.0,707.5,417.24,311.46
2016,6,4,14,0,521.0,332.0,1.7,19.0,791.0,400.18,292.98
2016,6,4,14,15,682.5,232.5,1.75,19.0,812.5,344.72,243.31
2016,6,4,14,30,844.0,133.0,1.8,19.0,834.0,290.31,191.77
2016,6,4,14,45,840.0,128.0,1.85,19.0,800.5,229.62,141.58
2016,6,4,15,0,836.0,123.0,1.9,19.0,767.0,176.84,101.67
2016,6,4,15,15,824.0,120.5,1.9,18.5,727.0,125.86,72.27
2016,6,4,15,30,812.0,118.0,1.9,18.0,687.0,81.68,64.47
2016,6,4,15,45,800.5,113.0,1.95,18.0,644.0,80.23,63.47
2016,6,4,16,0,789.0,108.0,2.0,18.0,601.0,78.59,62.26
2016,6,4,16,15,466.5,170.5,2.0,17.5,456.0,108.94,88.58
2016,6,4,16,30,144.0,233.0,2.0,17.0,311.0,157.46,130.3
2016,6,4,16,45,90.0,201.5,2.05,17.0,249.0,145.26,120.27
2016,6,4,17,0,36.0,170.0,2.1,17.0,187.0,124.83,103.22
2016,6,4,17,15,334.0,124.5,2.1,16.5,246.0,85.63,69.79
2016,6,4,17,30,632.0,79.0,2.1,16.0,305.0,59.26,46.99
2016,6,4,17,45,586.0,72.0,2.1,16.0,255.5,54.97,43.28
2016,6,4,18,0,540.0,65.0,2.1,16.0,206.0,50.56,39.32
2016,6,4,18,15,469.0,56.5,2.1,15.5,160.0,44.63,33.94
2016,6,4,18,30,398.0,48.0,2.1,15.0,114.0,38.58,28.26
2016,6,4,18,45,293.5,36.0,2.15,14.5,76.0,29.21,19.4
2016,6,4,19,0,189.0,24.0,2.2,14.0,38.0,18.7,7.09
2016,6,4,19,15,94.5,12.0,2.2,14.0,19.0,10.24,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.0,4.0,1.7,12.0,4.5,0.0,0.0
2016,6,5,5,0,48.0,8.0,1.7,12.0,9.0,37.58,0.0
2016,6,5,5,15,171.5,21.5,1.75,12.0,39.0,176.42,92.13
2016,6,5,5,30,295.0,35.0,1.8,12.0,69.0,302.68,243.52
2016,6,5,5,45,386.5,45.5,1.9,12.5,112.0,397.19,328.34
2016,6,5,6,0,478.0,56.0,2.0,13.0,155.0,498.21,412.38
2016,6,5,6,15,239.0,59.0,1.95,13.0,108.5,306.42,258.13
2016,6,5,6,30,0.0,62.0,1.9,13.0,62.0,51.4,38.48
2016,6,5,6,45,0.0,74.5,1.9,13.5,74.5,62.69,48.23
2016,6,5,7,0,0.0,87.0,1.9,14.0,87.0,73.92,57.52
2016,6,5,7,15,0.0,113.0,1.9,14.0,113.0,98.62,78.11
2016,6,5,7,30,0.0,139.0,1.9,14.0,139.0,123.33,98.39
2016,6,5,7,45,66.0,196.0,1.9,14.0,234.5,264.5,216.08
2016,6,5,8,0,132.0,253.0,1.9,14.0,330.0,416.57,336.4
2016,6,5,8,15,483.0,178.5,1.95,14.0,491.5,724.45,575.76
2016,6,5,8,30,834.0,104.0,2.0,14.0,653.0,997.2,763.3
2016,6,5,8,45,529.0,221.0,2.05,14.5,577.5,816.16,631.55
2016,6,5,9,0,224.0,338.0,2.1,15.0,502.0,586.06,457.17
2016,6,5,9,15,176.0,359.5,2.2,15.0,493.0,553.54,432.56
2016,6,5,9,30,128.0,381.0,2.3,15.0,484.0,520.32,405.83
2016,6,5,9,45,95.5,384.0,2.45,15.5,462.5,462.97,361.31
2016,6,5,10,0,63.0,387.0,2.6,16.0,441.0,427.2,332.62
2016,6,5,10,15,68.5,404.0,2.65,16.0,464.5,442.87,344.26
2016,6,5,10,30,74.0,421.0,2.7,16.0,488.0,457.53,354.87
2016,6,5,10,45,133.0,444.5,2.75,16.0,567.5,540.09,417.24
2016,6,5,11,0,192.0,468.0,2.8,16.0,647.0,601.77,462.85
2016,6,5,11,15,323.5,435.0,2.8,16.0,742.0,678.33,520.46
2016,6,5,11,30,455.0,402.0,2.8,16.0,837.0,741.16,566.71
2016,6,5,11,45,696.5,259.0,2.8,16.0,930.0,780.33,598.83
2016,6,5,12,0,938.0,116.0,2.8,16.0,1023.0,793.69,611.56
2016,6,5,12,15,938.0,116.0,2.8,16.0,1021.5,750.87,579.19
2016,6,5,12,30,938.0,116.0,2.8,16.0,1020.0,706.24,545.02
2016,6,5,12,45,693.0,256.0,2.8,16.0,920.5,619.89,476.94
2016,6,5,13,0,448.0,396.0,2.8,16.0,821.0,546.54,419.08
2016,6,5,13,15,375.0,416.5,2.85,16.0,768.0,497.79,381.36
2016,6,5,13,30,302.0,437.0,2.9,16.0,715.0,449.98,344.35
2016,6,5,13,45,289.0,428.0,3.0,16.5,689.0,413.96,315.34
2016,6,5,14,0,276.0,419.0,3.1,17.0,663.0,379.61,287.36
2016,6,5,14,15,270.0,405.0,3.15,17.0,637.0,346.05,260.24
2016,6,5,14,30,264.0,391.0,3.2,17.0,611.0,313.64,234.07
2016,6,5,14,45,207.0,379.0,3.25,17.0,547.0,287.89,215.83
2016,6,5,15,0,150.0,367.0,3.3,17.0,483.0,255.42,193.56
2016,6,5,15,15,195.5,342.5,3.35,16.5,485.0,230.62,175.34
2016,6,5,15,30,241.0,318.0,3.4,16.0,487.0,188.74,155.54
2016,6,5,15,45,140.0,283.0,3.45,16.0,379.5,184.14,152.18
2016,6,5,16,0,39.0,248.0,3.5,16.0,272.0,174.52,144.53
2016,6,5,16,15,21.0,207.0,3.45,16.0,220.0,159.08,131.89
2016,6,5,16,30,3.0,166.0,3.4,16.0,168.0,130.27,107.7
2016,6,5,16,45,1.5,145.0,3.35,16.0,146.0,114.78,94.75
2016,6,5,17,0,0.0,124.0,3.3,16.0,124.0,99.09,81.47
2016,6,5,17,15,0.0,119.5,3.25,15.5,119.5,94.96,78.29
2016,6,5,17,30,0.0,115.0,3.2,15.0,115.0,90.65,74.87
2016,6,5,17,45,0.0,96.5,3.15,15.0,96.5,76.62,62.59
2016,6,5,18,0,0.0,78.0,3.1,15.0,78.0,62.47,50.03
2016,6,5,18,15,0.0,60.5,3.05,14.5,60.5,48.92,37.88
2016,6,5,18,30,0.0,43.0,3.0,14.0,43.0,35.24,25.46
2016,6,5,18,45,0.0,28.5,2.95,14.0,28.5,23.55,14.61
2016,6,5,19,0,0.0,14.0,2.9,14.0,14.0,11.53,2.41
2016,6,5,19,15,0.0,7.0,2.9,13.5,7.0,5.97,0.0
2016,6,5,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,12.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,41.63,0.0
2016,6,6,5,15,175.0,21.5,3.45,13.0,39.0,178.84,94.87
2016,6,6,5,30,297.0,34.0,3.5,13.0,68.0,303.0,244.47
2016,6,6,5,45,384.0,43.5,3.55,13.5,109.5,392.75,326.21
2016,6,6,6,0,471.0,53.0,3.6,14.0,151.0,488.67,407.27
2016,6,6,6,15,529.0,60.0,3.6,14.0,198.0,561.99,467.73
2016,6,6,6,30,587.0,67.0,3.6,14.0,245.0,637.52,527.38
2016,6,6,6,45,299.0,102.0,3.6,14.0,193.0,429.72,359.96
2016,6,6,7,0,11.0,137.0,3.6,14.0,141.0,137.9,111.47
2016,6,6,7,15,24.0,162.5,3.55,14.0,173.5,175.08,143.05
2016,6,6,7,30,37.0,188.0,3.5,14.0,206.0,231.08,189.03
2016,6,6,7,45,127.0,218.5,3.45,14.5,290.0,373.36,305.63
2016,6,6,8,0,217.0,249.0,3.4,15.0,374.0,496.69,402.48
2016,6,6,8,15,511.5,174.5,3.35,15.0,502.0,748.47,598.57
2016,6,6,8,30,806.0,100.0,3.3,15.0,630.0,963.84,749.36
2016,6,6,8,45,498.0,221.0,3.3,15.0,556.0,784.61,616.39
2016,6,6,9,0,190.0,342.0,3.3,15.0,482.0,555.99,438.42
2016,6,6,9,15,204.5,360.5,3.25,15.0,518.0,583.56,459.35
2016,6,6,9,30,219.0,379.0,3.2,15.0,554.0,609.63,477.6
2016,6,6,9,45,275.0,383.0,3.2,15.5,612.0,679.63,528.08
2016,6,6,10,0,331.0,387.0,3.2,16.0,670.0,726.3,560.74
2016,6,6,10,15,607.0,250.5,3.15,16.0,789.5,863.05,664.25
2016,6,6,10,30,883.0,114.0,3.1,16.0,909.0,947.88,722.41
2016,6,6,10,45,519.5,291.5,3.05,16.0,762.0,774.67,595.56
2016,6,6,11,0,156.0,469.0,3.0,16.0,615.0,571.15,438.8
2016,6,6,11,15,270.5,444.0,2.95,16.0,701.5,641.64,493.59
2016,6,6,11,30,385.0,419.0,2.9,16.0,788.0,693.31,532.06
2016,6,6,11,45,411.0,415.0,2.85,16.0,811.0,689.17,528.13
2016,6,6,12,0,437.0,411.0,2.8,16.0,834.0,676.76,518.58
2016,6,6,12,15,274.5,445.5,2.75,16.0,711.5,560.67,430.89
2016,6,6,12,30,112.0,480.0,2.7,16.0,589.0,462.01,355.38
2016,6,6,12,45,164.5,477.5,2.7,16.0,635.0,475.8,366.34
2016,6,6,13,0,217.0,475.0,2.7,16.0,681.0,486.07,373.51
2016,6,6,13,15,232.0,463.0,2.7,16.0,680.5,465.67,357.34
2016,6,6,13,30,247.0,451.0,2.7,16.0,680.0,434.63,332.99
2016,6,6,13,45,292.5,426.5,2.7,16.0,690.5,414.91,316.23
2016,6,6,14,0,338.0,402.0,2.7,16.0,701.0,391.24,295.47
2016,6,6,14,15,261.5,403.0,2.7,16.0,629.5,342.89,258.58
2016,6,6,14,30,185.0,404.0,2.7,16.0,558.0,315.8,239.21
2016,6,6,14,45,125.5,374.0,2.75,16.0,477.0,270.75,206.44
2016,6,6,15,0,66.0,344.0,2.8,16.0,396.0,246.72,190.82
2016,6,6,15,15,100.0,334.5,2.8,16.0,408.0,234.26,181.19
2016,6,6,15,30,134.0,325.0,2.8,16.0,420.0,204.18,168.21
2016,6,6,15,45,79.0,278.0,2.85,16.0,333.5,192.49,158.97
2016,6,6,16,0,24.0,231.0,2.9,16.0,247.0,176.01,145.62
2016,6,6,16,15,31.0,221.0,2.9,15.5,239.0,158.28,131.35
2016,6,6,16,30,38.0,211.0,2.9,15.0,231.0,151.5,126.26
2016,6,6,16,45,20.0,177.0,2.95,15.0,187.5,136.68,113.97
2016,6,6,17,0,2.0,143.0,3.0,15.0,144.0,112.37,93.3
2016,6,6,17,15,1.0,116.5,3.05,14.5,117.0,92.89,76.76
2016,6,6,17,30,0.0,90.0,3.1,14.0,90.0,73.01,59.56
2016,6,6,17,45,0.0,75.5,3.2,14.0,75.5,61.62,49.54
2016,6,6,18,0,0.0,61.0,3.3,14.0,61.0,50.15,39.28
2016,6,6,18,15,0.0,47.5,3.35,14.0,47.5,39.31,29.44
2016,6,6,18,30,0.0,34.0,3.4,14.0,34.0,28.09,19.17
2016,6,6,18,45,0.0,22.5,3.45,14.0,22.5,18.55,10.34
2016,6,6,19,0,0.0,11.0,3.5,14.0,11.0,9.04,0.82
2016,6,6,19,15,0.0,5.5,3.6,13.5,5.5,4.69,0.0
2016,6,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,13.0,10.0,30.73,0.0
2016,6,7,5,15,150.0,23.0,3.05,13.0,38.5,164.91,88.08
2016,6,7,5,30,264.0,37.0,3.0,13.0,67.0,280.03,225.63
2016,6,7,5,45,355.5,47.0,2.95,13.5,108.5,374.82,311.07
2016,6,7,6,0,447.0,57.0,2.9,14.0,150.0,474.15,394.44
2016,6,7,6,15,507.5,64.5,2.85,14.0,197.5,549.69,456.13
2016,6,7,6,30,568.0,72.0,2.8,14.0,245.0,627.52,516.92
2016,6,7,6,45,284.0,100.0,2.8,14.0,186.5,413.36,345.18
2016,6,7,7,0,0.0,128.0,2.8,14.0,128.0,117.38,93.7
2016,6,7,7,15,2.5,143.0,2.75,14.0,144.0,132.72,106.74
2016,6,7,7,30,5.0,158.0,2.7,14.0,160.0,148.14,119.26
2016,6,7,7,45,8.0,174.5,2.7,14.5,178.5,165.68,133.16
2016,6,7,8,0,11.0,191.0,2.7,15.0,197.0,183.21,146.84
2016,6,7,8,15,104.5,244.0,2.7,15.0,312.5,372.91,301.18
2016,6,7,8,30,198.0,297.0,2.7,15.0,428.0,525.4,419.17
2016,6,7,8,45,204.0,318.5,2.7,15.5,461.0,550.43,435.04
2016,6,7,9,0,210.0,340.0,2.7,16.0,494.0,574.12,450.49
2016,6,7,9,15,279.0,344.0,2.8,16.0,560.0,662.39,516.03
2016,6,7,9,30,348.0,348.0,2.9,16.0,626.0,726.73,562.95
2016,6,7,9,45,613.5,232.5,3.0,16.0,747.0,886.01,682.1
2016,6,7,10,0,879.0,117.0,3.1,16.0,868.0,990.75,753.28
2016,6,7,10,15,885.5,118.5,3.15,16.0,895.5,978.32,743.27
2016,6,7,10,30,892.0,120.0,3.2,16.0,923.0,962.52,732.16
2016,6,7,10,45,894.5,122.5,3.3,16.0,943.0,940.67,717.34
2016,6,7,11,0,897.0,125.0,3.4,16.0,963.0,915.69,700.39
2016,6,7,11,15,900.5,125.5,3.4,16.0,977.0,886.82,680.08
2016,6,7,11,30,904.0,126.0,3.4,16.0,991.0,855.13,657.81
2016,6,7,11,45,906.0,126.0,3.4,16.5,997.5,819.22,631.32
2016,6,7,12,0,908.0,126.0,3.4,17.0,1004.0,781.0,603.12
2016,6,7,12,15,908.0,126.0,3.4,17.0,1003.0,739.31,571.54
2016,6,7,12,30,908.0,126.0,3.4,17.0,1002.0,695.89,538.04
2016,6,7,12,45,641.5,273.0,3.4,17.0,889.5,602.7,464.39
2016,6,7,13,0,375.0,420.0,3.4,17.0,777.0,529.24,406.02
2016,6,7,13,15,402.5,400.5,3.4,16.5,777.5,495.15,380.14
2016,6,7,13,30,430.0,381.0,3.4,16.0,778.0,464.52,355.64
2016,6,7,13,45,374.5,394.5,3.4,16.0,734.0,427.99,326.06
2016,6,7,14,0,319.0,408.0,3.4,16.0,690.0,388.86,294.97
2016,6,7,14,15,233.0,406.0,3.35,16.0,608.5,349.28,265.04
2016,6,7,14,30,147.0,404.0,3.3,16.0,527.0,307.11,234.42
2016,6,7,14,45,152.0,386.0,3.3,16.0,508.5,282.4,214.75
2016,6,7,15,0,157.0,368.0,3.3,16.0,490.0,257.61,195.67
2016,6,7,15,15,91.5,316.5,3.3,16.0,387.0,224.45,173.83
2016,6,7,15,30,26.0,265.0,3.3,16.0,284.0,185.29,152.62
2016,6,7,15,45,26.0,249.5,3.3,16.0,267.5,189.19,156.37
2016,6,7,16,0,26.0,234.0,3.3,16.0,251.0,177.99,147.38
2016,6,7,16,15,14.0,198.5,3.3,15.5,207.5,153.46,127.3
2016,6,7,16,30,2.0,163.0,3.3,15.0,164.0,128.25,106.36
2016,6,7,16,45,1.0,130.0,3.35,15.0,130.5,104.23,85.95
2016,6,7,17,0,0.0,97.0,3.4,15.0,97.0,79.44,64.6
2016,6,7,17,15,0.0,84.5,3.45,15.0,84.5,69.55,56.13
2016,6,7,17,30,0.0,72.0,3.5,15.0,72.0,59.6,47.48
2016,6,7,17,45,0.0,60.5,3.55,15.0,60.5,50.11,39.13
2016,6,7,18,0,0.0,49.0,3.6,15.0,49.0,40.53,30.57
2016,6,7,18,15,174.0,52.0,3.55,14.5,82.0,40.43,30.39
2016,6,7,18,30,348.0,55.0,3.5,14.0,115.0,41.98,31.42
2016,6,7,18,45,248.0,41.5,3.5,14.0,77.5,31.87,21.83
2016,6,7,19,0,148.0,28.0,3.5,14.0,40.0,21.63,10.12
2016,6,7,19,15,74.0,14.0,3.5,14.0,20.0,11.95,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,34.5,5.0,3.95,13.0,6.0,0.0,0.0
2016,6,8,5,0,69.0,10.0,4.0,13.0,12.0,52.68,0.0
2016,6,8,5,15,202.0,22.0,4.0,13.0,42.0,201.99,110.2
2016,6,8,5,30,335.0,34.0,4.0,13.0,72.0,330.33,267.03
2016,6,8,5,45,421.5,43.0,4.05,13.0,115.0,420.56,349.82
2016,6,8,6,0,508.0,52.0,4.1,13.0,158.0,516.79,432.11
2016,6,8,6,15,254.0,51.5,4.1,13.0,104.5,306.65,261.19
2016,6,8,6,30,0.0,51.0,4.1,13.0,51.0,42.19,30.67
2016,6,8,6,45,0.0,60.5,4.15,13.0,60.5,50.11,37.54
2016,6,8,7,0,0.0,70.0,4.2,13.0,70.0,58.04,44.22
2016,6,8,7,15,19.5,129.5,4.25,13.0,139.0,134.32,109.55
2016,6,8,7,30,39.0,189.0,4.3,13.0,208.0,234.24,192.79
2016,6,8,7,45,58.0,217.0,4.35,13.5,249.0,282.26,231.49
2016,6,8,8,0,77.0,245.0,4.4,14.0,290.0,329.98,269.27
2016,6,8,8,15,58.5,255.0,4.45,14.0,290.5,317.78,257.79
2016,6,8,8,30,40.0,265.0,4.5,14.0,291.0,305.45,246.43
2016,6,8,8,45,30.5,265.5,4.6,14.0,286.5,291.7,234.5
2016,6,8,9,0,21.0,266.0,4.7,14.0,282.0,259.14,207.59
2016,6,8,9,15,20.5,275.0,4.75,14.0,291.0,265.02,211.88
2016,6,8,9,30,20.0,284.0,4.8,14.0,300.0,270.91,216.11
2016,6,8,9,45,171.0,336.5,4.85,14.0,482.5,508.4,406.8
2016,6,8,10,0,322.0,389.0,4.9,14.0,665.0,719.87,567.9
2016,6,8,10,15,317.5,404.5,4.95,14.0,683.5,716.87,563.55
2016,6,8,10,30,313.0,420.0,5.0,14.0,702.0,712.05,559.03
2016,6,8,10,45,306.5,432.5,5.05,14.5,714.0,700.79,548.77
2016,6,8,11,0,300.0,445.0,5.1,15.0,726.0,688.02,537.5
2016,6,8,11,15,249.0,463.0,5.1,15.0,699.0,640.82,500.52
2016,6,8,11,30,198.0,481.0,5.1,15.0,672.0,588.15,459.56
2016,6,8,11,45,176.0,485.0,5.2,15.0,655.0,557.6,436.03
2016,6,8,12,0,154.0,489.0,5.3,15.0,638.0,527.96,413.02
2016,6,8,12,15,171.0,488.0,5.3,15.0,653.5,522.76,409.05
2016,6,8,12,30,188.0,487.0,5.3,15.0,669.0,515.82,403.52
2016,6,8,12,45,230.0,474.5,5.35,15.0,695.5,513.88,402.01
2016,6,8,13,0,272.0,462.0,5.4,15.0,722.0,501.94,392.4
2016,6,8,13,15,307.0,443.5,5.35,15.0,731.5,483.29,376.9
2016,6,8,13,30,342.0,425.0,5.3,15.0,741.0,461.78,358.51
2016,6,8,13,45,467.5,362.5,5.3,15.0,783.0,436.88,335.74
2016,6,8,14,0,593.0,300.0,5.3,15.0,825.0,408.2,307.65
2016,6,8,14,15,709.0,223.0,5.2,15.0,830.0,350.19,254.57
2016,6,8,14,30,825.0,146.0,5.1,15.0,835.0,291.6,199.14
2016,6,8,14,45,822.5,139.5,5.1,15.0,802.0,238.51,153.06
2016,6,8,15,0,820.0,133.0,5.1,15.0,769.0,185.92,111.46
2016,6,8,15,15,678.0,179.0,5.05,14.5,686.0,146.83,93.78
2016,6,8,15,30,536.0,225.0,5.0,14.0,603.0,133.25,109.95
2016,6,8,15,45,401.5,247.5,4.95,14.0,520.5,146.16,121.32
2016,6,8,16,0,267.0,270.0,4.9,14.0,438.0,168.68,140.94
2016,6,8,16,15,186.5,252.0,4.9,14.0,365.0,168.77,141.42
2016,6,8,16,30,106.0,234.0,4.9,14.0,292.0,165.26,138.86
2016,6,8,16,45,219.5,200.5,4.9,14.0,305.0,133.53,111.85
2016,6,8,17,0,333.0,167.0,4.9,14.0,318.0,116.17,97.11
2016,6,8,17,15,166.5,127.0,4.9,14.0,202.5,89.94,74.35
2016,6,8,17,30,0.0,87.0,4.9,14.0,87.0,70.86,57.66
2016,6,8,17,45,0.0,73.0,4.9,14.0,73.0,59.81,47.93
2016,6,8,18,0,0.0,59.0,4.9,14.0,59.0,48.68,37.97
2016,6,8,18,15,0.0,46.0,4.8,13.5,46.0,38.06,28.39
2016,6,8,18,30,0.0,33.0,4.7,13.0,33.0,27.25,18.53
2016,6,8,18,45,0.0,22.5,4.6,13.0,22.5,18.55,10.43
2016,6,8,19,0,0.0,12.0,4.5,13.0,12.0,9.87,1.68
2016,6,8,19,15,0.0,6.0,4.45,13.0,6.0,5.12,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,15.0,5.0,4.5,13.0,5.0,0.0,0.0
2016,6,9,5,0,30.0,10.0,4.6,13.0,10.0,27.72,0.0
2016,6,9,5,15,140.5,24.5,4.7,13.0,39.0,161.43,87.59
2016,6,9,5,30,251.0,39.0,4.8,13.0,68.0,273.89,221.55
2016,6,9,5,45,344.0,50.0,4.95,13.5,110.0,365.66,305.71
2016,6,9,6,0,437.0,61.0,5.1,14.0,152.0,470.27,395.39
2016,6,9,6,15,498.5,69.0,5.05,14.0,199.5,547.31,459.86
2016,6,9,6,30,560.0,77.0,5.0,14.0,247.0,626.57,523.55
2016,6,9,6,45,280.0,86.5,4.95,14.0,171.5,390.72,330.6
2016,6,9,7,0,0.0,96.0,4.9,14.0,96.0,82.97,65.02
2016,6,9,7,15,22.0,143.5,4.85,14.0,154.5,151.81,123.89
2016,6,9,7,30,44.0,191.0,4.8,14.0,213.0,241.61,198.5
2016,6,9,7,45,54.0,215.5,4.75,14.0,245.5,276.43,226.39
2016,6,9,8,0,64.0,240.0,4.7,14.0,278.0,310.84,253.65
2016,6,9,8,15,128.5,269.0,4.7,14.0,351.5,427.09,347.51
2016,6,9,8,30,193.0,298.0,4.7,14.0,425.0,521.52,421.73
2016,6,9,8,45,215.0,317.0,4.7,14.5,467.5,559.96,449.43
2016,6,9,9,0,237.0,336.0,4.7,15.0,510.0,597.19,476.01
2016,6,9,9,15,193.0,359.5,4.7,15.0,506.0,570.96,453.22
2016,6,9,9,30,149.0,383.0,4.7,15.0,502.0,543.8,430.08
2016,6,9,9,45,95.0,371.0,4.7,15.0,448.5,449.08,355.59
2016,6,9,10,0,41.0,359.0,4.7,15.0,395.0,377.48,298.06
2016,6,9,10,15,44.5,377.0,4.7,15.0,417.0,393.27,310.09
2016,6,9,10,30,48.0,395.0,4.7,15.0,439.0,408.19,321.17
2016,6,9,10,45,52.0,409.5,4.7,15.0,458.0,419.28,329.33
2016,6,9,11,0,56.0,424.0,4.7,15.0,477.0,429.41,336.77
2016,6,9,11,15,48.5,418.0,4.7,15.0,464.0,410.22,321.53
2016,6,9,11,30,41.0,412.0,4.7,15.0,451.0,391.65,306.88
2016,6,9,11,45,42.5,413.0,4.75,15.0,454.0,386.74,303.06
2016,6,9,12,0,44.0,414.0,4.8,15.0,457.0,381.5,298.96
2016,6,9,12,15,81.5,448.0,4.9,15.0,527.5,427.73,335.09
2016,6,9,12,30,119.0,482.0,5.0,15.0,598.0,467.26,365.43
2016,6,9,12,45,167.5,478.5,5.1,15.0,639.0,479.21,374.72
2016,6,9,13,0,216.0,475.0,5.2,15.0,680.0,486.57,380.07
2016,6,9,13,15,118.0,400.0,5.25,15.0,512.0,365.52,286.4
2016,6,9,13,30,20.0,325.0,5.3,15.0,344.0,269.71,211.8
2016,6,9,13,45,16.5,291.0,5.4,15.0,306.5,239.8,188.46
2016,6,9,14,0,13.0,257.0,5.5,15.0,269.0,210.67,165.49
2016,6,9,14,15,15.0,269.0,5.55,15.0,282.5,218.07,171.48
2016,6,9,14,30,17.0,281.0,5.6,15.0,296.0,224.65,176.79
2016,6,9,14,45,13.0,251.5,5.65,15.0,263.0,200.17,157.55
2016,6,9,15,0,9.0,222.0,5.7,15.0,230.0,176.4,138.89
2016,6,9,15,15,11.5,227.5,5.75,14.5,236.5,178.37,141.09
2016,6,9,15,30,14.0,233.0,5.8,14.0,243.0,179.47,149.45
2016,6,9,15,45,7.0,198.0,5.85,14.0,203.5,154.94,128.89
2016,6,9,16,0,0.0,163.0,5.9,14.0,164.0,129.74,107.59
2016,6,9,16,15,27.0,192.0,5.9,14.0,207.5,141.29,117.92
2016,6,9,16,30,54.0,221.0,5.9,14.0,251.0,157.44,132.27
2016,6,9,16,45,69.5,203.5,5.95,14.0,238.0,146.33,123.06
2016,6,9,17,0,85.0,186.0,6.0,14.0,225.0,134.9,113.53
2016,6,9,17,15,69.0,162.5,5.95,13.5,191.5,119.37,100.47
2016,6,9,17,30,53.0,139.0,5.9,13.0,158.0,103.52,86.91
2016,6,9,17,45,303.5,102.5,5.9,13.0,186.5,73.03,59.92
2016,6,9,18,0,554.0,66.0,5.9,13.0,215.0,51.24,40.41
2016,6,9,18,15,485.5,58.0,5.85,13.0,168.5,45.74,35.31
2016,6,9,18,30,417.0,50.0,5.8,13.0,122.0,40.15,29.94
2016,6,9,18,45,316.0,39.0,5.75,13.0,83.5,31.7,21.82
2016,6,9,19,0,215.0,28.0,5.7,13.0,45.0,21.78,10.75
2016,6,9,19,15,107.5,14.0,5.6,13.0,22.5,11.95,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,37.0,5.0,4.35,12.5,5.5,0.0,0.0
2016,6,10,5,0,74.0,10.0,4.5,13.0,11.0,55.83,0.0
2016,6,10,5,15,204.5,21.5,4.7,13.0,41.0,203.1,112.14
2016,6,10,5,30,335.0,33.0,4.9,13.0,71.0,328.89,266.76
2016,6,10,5,45,416.0,42.0,5.1,13.5,113.0,414.71,346.04
2016,6,10,6,0,497.0,51.0,5.3,14.0,155.0,506.21,424.76
2016,6,10,6,15,554.0,57.5,5.4,14.0,202.5,578.77,485.87
2016,6,10,6,30,611.0,64.0,5.5,14.0,250.0,653.49,546.35
2016,6,10,6,45,372.5,112.0,5.6,14.5,232.0,508.95,428.11
2016,6,10,7,0,134.0,160.0,5.7,15.0,214.0,316.13,263.58
2016,6,10,7,15,94.5,177.5,5.7,15.0,218.0,278.4,230.87
2016,6,10,7,30,55.0,195.0,5.7,15.0,222.0,257.38,211.27
2016,6,10,7,45,100.5,224.0,5.75,15.0,280.0,333.01,273.8
2016,6,10,8,0,146.0,253.0,5.8,15.0,338.0,430.48,352.08
2016,6,10,8,15,130.5,275.0,5.8,15.0,355.5,436.38,354.63
2016,6,10,8,30,115.0,297.0,5.8,15.0,373.0,441.03,356.47
2016,6,10,8,45,114.5,318.0,5.8,15.5,398.0,458.69,368.44
2016,6,10,9,0,114.0,339.0,5.8,16.0,423.0,475.36,379.52
2016,6,10,9,15,157.0,359.5,5.8,16.0,481.5,534.53,425.54
2016,6,10,9,30,200.0,380.0,5.8,16.0,540.0,591.92,469.38
2016,6,10,9,45,243.0,389.5,5.85,16.0,592.0,655.13,517.01
2016,6,10,10,0,286.0,399.0,5.9,16.0,644.0,695.21,547.07
2016,6,10,10,15,597.5,254.5,5.95,16.0,786.5,858.89,676.54
2016,6,10,10,30,909.0,110.0,6.0,16.0,929.0,969.97,757.64
2016,6,10,10,45,914.0,111.5,6.05,16.0,950.5,949.5,741.91
2016,6,10,11,0,919.0,113.0,6.1,16.0,972.0,925.77,724.58
2016,6,10,11,15,923.0,113.5,6.1,16.0,987.0,897.13,703.49
2016,6,10,11,30,927.0,114.0,6.1,16.0,1002.0,865.58,680.3
2016,6,10,11,45,929.0,114.5,6.2,16.0,1009.0,829.71,654.34
2016,6,10,12,0,931.0,115.0,6.3,16.0,1016.0,791.43,626.46
2016,6,10,12,15,932.0,114.5,6.3,16.0,1015.5,749.49,593.65
2016,6,10,12,30,933.0,114.0,6.3,16.0,1015.0,705.68,558.41
2016,6,10,12,45,918.0,123.0,6.35,16.0,1003.0,657.39,518.96
2016,6,10,13,0,903.0,132.0,6.4,16.0,991.0,608.63,478.33
2016,6,10,13,15,900.0,131.5,6.4,16.0,975.5,559.39,436.41
2016,6,10,13,30,897.0,131.0,6.4,16.0,960.0,509.34,392.83
2016,6,10,13,45,670.0,242.5,6.45,16.0,853.0,436.7,333.46
2016,6,10,14,0,443.0,354.0,6.5,16.0,746.0,390.97,297.53
2016,6,10,14,15,475.0,329.5,6.55,16.0,737.5,353.76,264.31
2016,6,10,14,30,507.0,305.0,6.6,16.0,729.0,313.79,228.48
2016,6,10,14,45,506.0,288.0,6.65,16.0,696.0,269.29,190.97
2016,6,10,15,0,505.0,271.0,6.7,16.0,663.0,225.55,156.47
2016,6,10,15,15,485.0,261.5,6.75,15.5,622.0,185.35,130.59
2016,6,10,15,30,465.0,252.0,6.8,15.0,581.0,147.93,122.17
2016,6,10,15,45,492.5,224.5,6.85,15.0,552.5,134.89,111.35
2016,6,10,16,0,520.0,197.0,6.9,15.0,524.0,122.63,101.12
2016,6,10,16,15,642.0,149.0,6.9,14.5,521.5,96.64,79.08
2016,6,10,16,30,764.0,101.0,6.9,14.0,519.0,76.56,61.92
2016,6,10,16,45,737.5,97.0,6.95,14.0,469.0,68.48,55.02
2016,6,10,17,0,711.0,93.0,7.0,14.0,419.0,66.96,53.88
2016,6,10,17,15,675.5,88.0,6.9,13.5,368.0,64.55,52.03
2016,6,10,17,30,640.0,83.0,6.8,13.0,317.0,62.06,50.05
2016,6,10,17,45,587.0,77.5,6.7,13.0,266.5,58.96,47.35
2016,6,10,18,0,534.0,72.0,6.6,13.0,216.0,55.84,44.53
2016,6,10,18,15,462.5,63.0,6.35,13.0,169.5,49.69,38.84
2016,6,10,18,30,391.0,54.0,6.1,13.0,123.0,43.41,32.84
2016,6,10,18,45,282.0,42.0,5.9,13.0,83.5,32.35,22.41
2016,6,10,19,0,173.0,30.0,5.7,13.0,44.0,23.2,12.03
2016,6,10,19,15,86.5,15.0,5.5,12.5,22.0,12.8,0.0
2016,6,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,14.0,4.5,2.9,11.5,5.0,0.0,0.0
2016,6,11,5,0,28.0,9.0,2.9,12.0,10.0,25.57,0.0
2016,6,11,5,15,138.5,24.5,2.95,12.0,39.0,159.95,87.4
2016,6,11,5,30,249.0,40.0,3.0,12.0,68.0,273.93,221.43
2016,6,11,5,45,347.0,50.0,3.05,12.5,110.5,367.64,306.48
2016,6,11,6,0,445.0,60.0,3.1,13.0,153.0,475.26,397.25
2016,6,11,6,15,506.5,68.0,3.05,13.5,201.0,552.45,459.72
2016,6,11,6,30,568.0,76.0,3.0,14.0,249.0,631.91,521.06
2016,6,11,6,45,617.0,81.0,3.0,14.5,300.0,698.02,569.65
2016,6,11,7,0,666.0,86.0,3.0,15.0,351.0,764.56,616.68
2016,6,11,7,15,697.0,90.5,3.0,15.0,401.5,813.33,650.26
2016,6,11,7,30,728.0,95.0,3.0,15.0,452.0,860.89,682.27
2016,6,11,7,45,752.5,98.5,3.0,15.5,501.5,893.42,701.62
2016,6,11,8,0,777.0,102.0,3.0,16.0,551.0,929.94,723.54
2016,6,11,8,15,794.5,105.5,2.9,16.0,597.5,956.88,739.01
2016,6,11,8,30,812.0,109.0,2.8,16.0,644.0,980.98,752.43
2016,6,11,8,45,826.5,111.5,2.75,16.5,687.0,997.79,759.84
2016,6,11,9,0,841.0,114.0,2.7,17.0,730.0,1011.38,765.16
2016,6,11,9,15,851.5,116.0,2.6,17.5,768.0,1004.22,756.18
2016,6,11,9,30,862.0,118.0,2.5,18.0,806.0,1006.57,753.94
2016,6,11,9,45,868.0,121.0,2.45,18.5,838.5,1002.07,747.72
2016,6,11,10,0,874.0,124.0,2.4,19.0,871.0,994.16,739.48
2016,6,11,10,15,880.0,125.5,2.4,19.0,898.0,981.35,730.14
2016,6,11,10,30,886.0,127.0,2.4,19.0,925.0,965.22,718.76
2016,6,11,10,45,583.0,289.0,2.4,19.5,819.0,833.64,625.02
2016,6,11,11,0,280.0,451.0,2.4,20.0,713.0,676.67,507.38
2016,6,11,11,15,367.5,426.5,2.45,20.0,775.5,710.1,533.72
2016,6,11,11,30,455.0,402.0,2.5,20.0,838.0,743.78,558.19
2016,6,11,11,45,504.0,387.5,2.6,20.5,873.0,741.88,556.21
2016,6,11,12,0,553.0,373.0,2.7,21.0,908.0,735.35,550.98
2016,6,11,12,15,726.0,253.0,2.9,21.0,955.0,724.75,547.02
2016,6,11,12,30,899.0,133.0,3.1,21.0,1002.0,698.36,530.61
2016,6,11,12,45,906.5,126.5,3.35,21.0,996.0,653.75,497.11
2016,6,11,13,0,914.0,120.0,3.6,21.0,990.0,607.23,461.06
2016,6,11,13,15,911.5,119.5,3.75,20.5,975.0,557.92,422.17
2016,6,11,13,30,909.0,119.0,3.9,20.0,960.0,507.73,381.23
2016,6,11,13,45,902.5,119.0,4.1,20.0,937.0,455.53,336.83
2016,6,11,14,0,896.0,119.0,4.3,20.0,914.0,403.21,291.27
2016,6,11,14,15,889.5,118.0,4.35,20.0,885.0,350.31,244.44
2016,6,11,14,30,883.0,117.0,4.4,20.0,856.0,297.7,197.94
2016,6,11,14,45,871.0,117.0,4.45,20.0,820.0,245.12,153.24
2016,6,11,15,0,859.0,117.0,4.5,20.0,784.0,193.78,113.55
2016,6,11,15,15,847.5,114.5,4.5,19.5,744.0,142.44,82.05
2016,6,11,15,30,836.0,112.0,4.5,19.0,704.0,81.79,64.34
