Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,815.0,111.5,4.55,19.0,658.5,79.21,62.36
2016,6,11,16,0,794.0,111.0,4.6,19.0,613.0,80.34,63.51
2016,6,11,16,15,774.0,107.5,4.55,18.5,565.0,79.46,63.09
2016,6,11,16,30,754.0,104.0,4.5,18.0,517.0,78.5,62.6
2016,6,11,16,45,723.5,101.0,4.5,17.5,466.5,70.88,56.33
2016,6,11,17,0,693.0,98.0,4.5,17.0,416.0,70.13,55.99
2016,6,11,17,15,657.5,92.5,4.45,16.5,365.5,67.52,54.0
2016,6,11,17,30,622.0,87.0,4.4,16.0,315.0,64.81,51.87
2016,6,11,17,45,572.0,80.0,4.35,16.0,265.0,60.71,48.34
2016,6,11,18,0,522.0,73.0,4.3,16.0,215.0,56.51,44.59
2016,6,11,18,15,452.5,64.0,4.1,15.5,169.0,50.42,39.1
2016,6,11,18,30,383.0,55.0,3.9,15.0,123.0,44.19,33.27
2016,6,11,18,45,282.5,42.5,3.75,14.5,84.0,32.72,22.62
2016,6,11,19,0,182.0,30.0,3.6,14.0,45.0,23.21,12.17
2016,6,11,19,15,91.0,15.0,3.45,14.0,22.5,12.8,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,12.5,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,14.7,0.0
2016,6,12,5,15,101.5,26.5,3.55,13.0,37.5,124.94,66.81
2016,6,12,5,30,192.0,44.0,3.6,13.0,66.0,239.3,192.27
2016,6,12,5,45,287.5,57.0,3.7,13.0,108.0,333.08,277.43
2016,6,12,6,0,383.0,70.0,3.8,13.0,150.0,434.54,365.49
2016,6,12,6,15,447.0,79.5,3.8,13.0,197.0,510.91,429.37
2016,6,12,6,30,511.0,89.0,3.8,13.0,244.0,597.13,498.48
2016,6,12,6,45,566.0,94.0,3.8,13.5,295.5,667.97,551.97
2016,6,12,7,0,621.0,99.0,3.8,14.0,347.0,739.26,603.83
2016,6,12,7,15,655.0,105.0,3.7,14.0,397.5,792.01,640.8
2016,6,12,7,30,689.0,111.0,3.6,14.0,448.0,843.66,676.04
2016,6,12,7,45,720.5,113.0,3.55,14.5,498.5,886.35,702.92
2016,6,12,8,0,752.0,115.0,3.5,15.0,549.0,927.13,727.89
2016,6,12,8,15,771.0,118.5,3.4,15.0,596.0,948.4,739.74
2016,6,12,8,30,790.0,122.0,3.3,15.0,643.0,973.86,754.56
2016,6,12,8,45,808.5,123.5,3.25,15.5,687.0,993.49,764.19
2016,6,12,9,0,827.0,125.0,3.2,16.0,731.0,1009.95,771.66
2016,6,12,9,15,838.5,127.0,3.2,16.0,769.5,1016.51,774.35
2016,6,12,9,30,850.0,129.0,3.2,16.0,808.0,1019.67,774.96
2016,6,12,9,45,867.5,125.5,3.2,16.0,843.5,1006.46,764.67
2016,6,12,10,0,885.0,122.0,3.2,16.0,879.0,1003.2,761.44
2016,6,12,10,15,891.5,123.5,3.25,16.0,906.0,990.78,752.43
2016,6,12,10,30,898.0,125.0,3.3,16.0,933.0,974.97,741.31
2016,6,12,10,45,902.5,125.5,3.35,16.5,953.5,953.05,724.73
2016,6,12,11,0,907.0,126.0,3.4,17.0,974.0,927.99,706.12
2016,6,12,11,15,909.5,126.5,3.5,17.0,987.5,898.17,685.91
2016,6,12,11,30,912.0,127.0,3.6,17.0,1001.0,865.58,663.67
2016,6,12,11,45,911.5,128.0,3.7,17.0,1006.5,828.44,638.07
2016,6,12,12,0,911.0,129.0,3.8,17.0,1012.0,789.12,610.72
2016,6,12,12,15,910.5,129.0,3.85,17.0,1010.5,747.1,579.03
2016,6,12,12,30,910.0,129.0,3.9,17.0,1009.0,703.39,545.39
2016,6,12,12,45,907.0,129.0,3.95,17.0,1000.0,656.66,508.71
2016,6,12,13,0,904.0,129.0,4.0,17.0,991.0,608.81,470.24
2016,6,12,13,15,900.5,128.5,3.95,16.5,974.5,559.38,430.14
2016,6,12,13,30,897.0,128.0,3.9,16.0,958.0,509.19,388.24
2016,6,12,13,45,891.0,127.5,3.9,16.0,935.0,457.38,343.33
2016,6,12,14,0,885.0,127.0,3.9,16.0,912.0,405.43,297.32
2016,6,12,14,15,878.0,125.0,3.85,16.0,882.5,352.27,249.73
2016,6,12,14,30,871.0,123.0,3.8,16.0,853.0,299.47,202.57
2016,6,12,14,45,860.0,122.0,3.75,16.0,817.5,247.07,157.41
2016,6,12,15,0,849.0,121.0,3.7,16.0,782.0,195.81,117.14
2016,6,12,15,15,837.0,118.5,3.6,16.0,741.5,134.82,76.91
2016,6,12,15,30,825.0,116.0,3.5,16.0,701.0,85.0,67.84
2016,6,12,15,45,808.0,113.5,3.45,16.0,656.0,80.31,64.03
2016,6,12,16,0,791.0,111.0,3.4,16.0,611.0,80.24,64.16
2016,6,12,16,15,771.0,107.5,3.3,15.5,563.5,79.37,63.74
2016,6,12,16,30,751.0,104.0,3.2,15.0,516.0,78.41,63.25
2016,6,12,16,45,723.5,99.5,3.15,15.0,466.0,69.85,55.98
2016,6,12,17,0,696.0,95.0,3.1,15.0,416.0,68.06,54.61
2016,6,12,17,15,660.5,90.0,3.0,15.0,365.5,65.72,52.74
2016,6,12,17,30,625.0,85.0,2.9,15.0,315.0,63.31,50.75
2016,6,12,17,45,577.5,78.0,2.85,15.0,265.5,59.17,47.17
2016,6,12,18,0,530.0,71.0,2.8,15.0,216.0,54.92,43.37
2016,6,12,18,15,462.0,62.0,2.75,14.5,169.5,48.77,37.82
2016,6,12,18,30,394.0,53.0,2.7,14.0,123.0,42.47,31.93
2016,6,12,18,45,296.0,41.0,2.65,14.0,84.5,31.65,21.79
2016,6,12,19,0,198.0,29.0,2.6,14.0,46.0,22.49,11.78
2016,6,12,19,15,99.0,14.5,2.6,13.5,23.0,12.38,0.0
2016,6,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,19.5,5.0,3.5,12.0,5.5,0.0,0.0
2016,6,13,5,0,39.0,10.0,3.6,12.0,11.0,33.41,0.0
2016,6,13,5,15,151.5,24.0,3.55,12.0,39.5,167.58,91.41
2016,6,13,5,30,264.0,38.0,3.5,12.0,68.0,281.0,227.53
2016,6,13,5,45,362.5,47.5,3.45,12.5,110.5,379.75,316.84
2016,6,13,6,0,461.0,57.0,3.4,13.0,153.0,484.29,404.98
2016,6,13,6,15,520.5,64.5,3.35,13.0,200.5,559.44,466.84
2016,6,13,6,30,580.0,72.0,3.3,13.0,248.0,636.81,527.82
2016,6,13,6,45,306.5,110.0,3.3,13.0,204.5,446.52,374.18
2016,6,13,7,0,33.0,148.0,3.3,13.0,161.0,187.37,153.99
2016,6,13,7,15,38.0,169.0,3.45,13.0,186.5,213.53,175.94
2016,6,13,7,30,43.0,190.0,3.6,13.0,212.0,239.41,196.78
2016,6,13,7,45,135.5,218.5,3.8,13.5,295.0,381.66,314.02
2016,6,13,8,0,228.0,247.0,4.0,14.0,378.0,505.14,411.95
2016,6,13,8,15,122.5,238.0,4.15,14.0,309.5,384.04,312.26
2016,6,13,8,30,17.0,229.0,4.3,14.0,241.0,223.13,179.13
2016,6,13,8,45,20.5,250.0,4.45,14.0,264.5,245.31,197.02
2016,6,13,9,0,24.0,271.0,4.6,14.0,288.0,267.2,214.23
2016,6,13,9,15,57.5,320.5,4.7,14.0,365.5,369.88,296.29
2016,6,13,9,30,91.0,370.0,4.8,14.0,443.0,451.02,359.68
2016,6,13,9,45,64.5,362.0,4.9,14.0,415.0,409.64,325.89
2016,6,13,10,0,38.0,354.0,5.0,14.0,387.0,369.71,293.47
2016,6,13,10,15,111.5,399.5,5.1,14.0,499.5,497.85,394.73
2016,6,13,10,30,185.0,445.0,5.2,14.0,612.0,601.86,474.78
2016,6,13,10,45,161.5,455.5,5.35,14.0,603.5,577.72,455.12
2016,6,13,11,0,138.0,466.0,5.5,14.0,595.0,553.73,436.04
2016,6,13,11,15,286.5,433.5,5.65,14.0,706.5,647.88,511.22
2016,6,13,11,30,435.0,401.0,5.8,14.0,818.0,727.41,573.44
2016,6,13,11,45,305.5,445.0,5.95,14.0,739.0,631.26,497.77
2016,6,13,12,0,176.0,489.0,6.1,14.0,660.0,545.53,429.72
2016,6,13,12,15,248.0,473.0,6.15,14.0,713.5,566.15,446.67
2016,6,13,12,30,320.0,457.0,6.2,14.0,767.0,578.89,456.71
2016,6,13,12,45,287.0,462.0,6.3,14.5,738.5,536.8,422.45
2016,6,13,13,0,254.0,467.0,6.4,15.0,710.0,497.34,390.34
2016,6,13,13,15,245.5,460.5,6.4,15.0,692.0,465.53,364.8
2016,6,13,13,30,237.0,454.0,6.4,15.0,674.0,444.2,347.08
2016,6,13,13,45,337.0,405.0,6.45,15.0,709.0,422.6,327.89
2016,6,13,14,0,437.0,356.0,6.5,15.0,744.0,391.88,299.7
2016,6,13,14,15,424.5,348.0,6.55,15.0,715.0,351.77,265.39
2016,6,13,14,30,412.0,340.0,6.6,15.0,686.0,313.33,232.65
2016,6,13,14,45,333.5,349.5,6.7,15.0,622.0,285.33,211.91
2016,6,13,15,0,255.0,359.0,6.8,15.0,558.0,254.34,190.84
2016,6,13,15,15,285.0,332.0,6.8,14.5,543.5,221.55,166.64
2016,6,13,15,30,315.0,305.0,6.8,14.0,529.0,186.43,155.45
2016,6,13,15,45,304.5,286.0,6.8,14.0,491.0,175.68,146.71
2016,6,13,16,0,294.0,267.0,6.8,14.0,453.0,167.41,140.03
2016,6,13,16,15,533.0,181.5,6.8,14.0,487.0,116.09,96.1
2016,6,13,16,30,772.0,96.0,6.8,14.0,521.0,73.04,58.8
2016,6,13,16,45,758.0,89.0,6.8,14.0,473.0,69.29,55.73
2016,6,13,17,0,744.0,82.0,6.8,14.0,425.0,65.28,52.38
2016,6,13,17,15,711.0,78.0,6.8,13.5,374.0,63.09,50.72
2016,6,13,17,30,678.0,74.0,6.8,13.0,323.0,55.78,44.43
2016,6,13,17,45,630.0,68.5,6.85,13.0,273.0,52.4,41.49
2016,6,13,18,0,582.0,63.0,6.9,13.0,223.0,48.97,38.39
2016,6,13,18,15,515.5,56.0,6.8,13.0,176.0,44.17,33.93
2016,6,13,18,30,449.0,49.0,6.7,13.0,129.0,39.31,29.25
2016,6,13,18,45,337.0,39.0,6.65,13.0,88.5,31.62,21.85
2016,6,13,19,0,225.0,29.0,6.6,13.0,48.0,22.56,12.0
2016,6,13,19,15,112.5,14.5,6.6,13.0,24.0,11.33,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,17.5,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,35.0,10.0,5.5,12.0,11.0,30.84,0.0
2016,6,14,5,15,152.0,24.0,5.5,12.0,40.0,167.77,91.07
2016,6,14,5,30,269.0,38.0,5.5,12.0,69.0,284.52,231.42
2016,6,14,5,45,373.0,46.5,5.5,12.5,111.5,386.5,324.68
2016,6,14,6,0,477.0,55.0,5.5,13.0,154.0,494.5,417.22
2016,6,14,6,15,536.5,62.0,5.5,13.0,202.0,569.39,480.38
2016,6,14,6,30,596.0,69.0,5.5,13.0,250.0,646.53,542.89
2016,6,14,6,45,644.0,72.5,5.5,13.5,300.5,710.21,591.39
2016,6,14,7,0,692.0,76.0,5.5,14.0,351.0,774.33,638.47
2016,6,14,7,15,722.0,80.0,5.55,14.0,401.5,817.04,669.26
2016,6,14,7,30,752.0,84.0,5.6,14.0,452.0,863.97,702.7
2016,6,14,7,45,698.5,108.5,5.7,14.0,478.5,858.64,696.71
2016,6,14,8,0,645.0,133.0,5.8,14.0,505.0,842.22,682.7
2016,6,14,8,15,738.5,114.5,5.8,14.0,574.0,910.85,732.04
2016,6,14,8,30,832.0,96.0,5.8,14.0,643.0,973.35,775.61
2016,6,14,8,45,845.0,98.5,5.8,14.5,686.0,988.96,783.14
2016,6,14,9,0,858.0,101.0,5.8,15.0,729.0,1001.43,788.71
2016,6,14,9,15,868.5,102.5,5.8,15.0,767.5,1006.94,790.94
2016,6,14,9,30,879.0,104.0,5.8,15.0,806.0,1009.12,790.97
2016,6,14,9,45,887.5,105.0,5.8,15.0,839.5,1005.33,786.91
2016,6,14,10,0,896.0,106.0,5.8,15.0,873.0,998.13,780.61
2016,6,14,10,15,902.0,107.5,5.85,15.0,900.0,985.59,770.97
2016,6,14,10,30,908.0,109.0,5.9,15.0,927.0,969.65,759.05
2016,6,14,10,45,912.0,110.0,5.95,15.0,947.5,948.05,743.15
2016,6,14,11,0,916.0,111.0,6.0,15.0,968.0,923.28,725.03
2016,6,14,11,15,918.5,111.5,6.05,15.0,981.5,893.72,703.45
2016,6,14,11,30,921.0,112.0,6.1,15.0,995.0,861.35,679.8
2016,6,14,11,45,922.0,112.5,6.2,15.0,1001.0,825.16,653.48
2016,6,14,12,0,923.0,113.0,6.3,15.0,1007.0,786.65,625.28
2016,6,14,12,15,922.5,113.0,6.4,15.0,1006.0,744.59,592.74
2016,6,14,12,30,922.0,113.0,6.5,15.0,1005.0,700.8,557.62
2016,6,14,12,45,922.5,111.5,6.65,15.0,997.0,654.93,520.26
2016,6,14,13,0,923.0,110.0,6.8,15.0,989.0,607.6,480.78
2016,6,14,13,15,920.0,109.5,6.9,14.5,973.5,557.86,439.08
2016,6,14,13,30,917.0,109.0,7.0,14.0,958.0,507.25,395.44
2016,6,14,13,45,911.5,108.5,7.15,14.0,935.5,454.93,348.6
2016,6,14,14,0,906.0,108.0,7.3,14.0,913.0,402.37,300.59
2016,6,14,14,15,899.5,106.5,7.3,14.0,884.0,348.81,251.14
2016,6,14,14,30,893.0,105.0,7.3,14.0,855.0,295.54,202.16
2016,6,14,14,45,886.0,103.0,7.3,14.0,820.5,242.33,154.9
2016,6,14,15,0,879.0,101.0,7.3,14.0,786.0,189.86,112.38
2016,6,14,15,15,868.5,99.0,7.3,14.0,746.5,138.01,78.76
2016,6,14,15,30,858.0,97.0,7.3,14.0,707.0,87.64,70.74
2016,6,14,15,45,843.0,95.0,7.3,14.0,662.5,80.13,64.42
2016,6,14,16,0,828.0,93.0,7.3,14.0,618.0,69.14,55.03
2016,6,14,16,15,810.0,90.0,7.35,13.5,571.0,68.15,54.45
2016,6,14,16,30,792.0,87.0,7.4,13.0,524.0,67.07,53.79
2016,6,14,16,45,595.5,122.0,7.45,13.0,432.5,83.08,68.13
2016,6,14,17,0,399.0,157.0,7.5,13.0,341.0,105.3,88.0
2016,6,14,17,15,539.5,110.0,7.5,13.0,328.0,78.78,64.76
2016,6,14,17,30,680.0,63.0,7.5,13.0,315.0,52.12,41.15
2016,6,14,17,45,619.5,65.0,7.5,13.0,268.0,49.67,39.03
2016,6,14,18,0,559.0,67.0,7.5,13.0,221.0,51.9,41.01
2016,6,14,18,15,491.0,59.5,7.4,12.5,174.5,46.83,36.38
2016,6,14,18,30,423.0,52.0,7.3,12.0,128.0,41.69,31.49
2016,6,14,18,45,313.5,41.5,7.2,12.0,88.0,33.69,23.77
2016,6,14,19,0,204.0,31.0,7.1,12.0,48.0,24.02,13.34
2016,6,14,19,15,102.0,15.5,7.0,12.0,24.0,12.08,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,5.5,5.2,11.5,6.0,0.0,0.0
2016,6,15,5,0,51.0,11.0,5.3,12.0,12.0,41.87,0.0
2016,6,15,5,15,180.0,23.5,5.4,12.0,41.5,185.65,100.44
2016,6,15,5,30,309.0,36.0,5.5,12.0,71.0,312.34,254.21
2016,6,15,5,45,401.0,44.5,5.65,12.5,113.5,405.4,340.27
2016,6,15,6,0,493.0,53.0,5.8,13.0,156.0,504.57,425.86
2016,6,15,6,15,551.5,59.5,5.8,13.0,203.5,578.36,488.28
2016,6,15,6,30,610.0,66.0,5.8,13.0,251.0,654.36,549.99
2016,6,15,6,45,654.0,70.5,5.85,13.5,301.5,716.17,597.3
2016,6,15,7,0,698.0,75.0,5.9,14.0,352.0,772.82,638.96
2016,6,15,7,15,727.5,79.0,5.95,14.0,402.5,820.81,674.01
2016,6,15,7,30,757.0,83.0,6.0,14.0,453.0,867.38,707.32
2016,6,15,7,45,783.5,84.5,6.1,14.0,502.5,906.03,734.42
2016,6,15,8,0,810.0,86.0,6.2,14.0,552.0,942.55,759.7
2016,6,15,8,15,826.5,88.5,6.25,14.0,598.5,956.13,767.6
2016,6,15,8,30,843.0,91.0,6.3,14.0,645.0,978.5,782.18
2016,6,15,8,45,858.5,92.0,6.35,14.0,688.5,995.09,792.52
2016,6,15,9,0,874.0,93.0,6.4,14.0,732.0,1008.58,800.72
2016,6,15,9,15,883.5,94.5,6.4,14.0,770.5,1013.26,802.37
2016,6,15,9,30,893.0,96.0,6.4,14.0,809.0,1014.57,801.78
2016,6,15,9,45,898.5,99.0,6.45,14.5,841.5,1010.07,795.92
2016,6,15,10,0,904.0,102.0,6.5,15.0,874.0,1002.08,787.75
2016,6,15,10,15,910.0,103.0,6.5,15.0,901.5,989.04,777.34
2016,6,15,10,30,916.0,104.0,6.5,15.0,929.0,972.62,764.63
2016,6,15,10,45,920.0,105.0,6.5,15.0,950.0,951.01,748.3
2016,6,15,11,0,924.0,106.0,6.5,15.0,971.0,926.22,729.74
2016,6,15,11,15,927.0,106.5,6.5,15.0,984.5,897.03,708.03
2016,6,15,11,30,930.0,107.0,6.5,15.0,998.0,864.97,684.24
2016,6,15,11,45,932.5,106.5,6.5,15.0,1005.0,828.97,657.5
2016,6,15,12,0,935.0,106.0,6.5,15.0,1012.0,790.55,628.9
2016,6,15,12,15,935.0,106.0,6.45,15.0,1011.5,748.55,596.11
2016,6,15,12,30,935.0,106.0,6.4,15.0,1011.0,704.73,560.52
2016,6,15,12,45,925.5,111.0,6.35,15.0,1000.5,657.16,521.27
2016,6,15,13,0,916.0,116.0,6.3,15.0,990.0,608.77,480.62
2016,6,15,13,15,913.0,115.5,6.2,15.0,974.5,559.3,438.22
2016,6,15,13,30,910.0,115.0,6.1,15.0,959.0,508.99,394.16
2016,6,15,13,45,909.5,111.5,6.05,15.0,937.5,457.0,347.86
2016,6,15,14,0,909.0,108.0,6.0,15.0,916.0,404.33,300.02
2016,6,15,14,15,903.0,106.5,5.9,15.0,887.0,350.77,250.97
2016,6,15,14,30,897.0,105.0,5.8,15.0,858.0,297.44,202.3
2016,6,15,14,45,893.0,101.0,5.75,15.0,824.5,243.34,154.53
2016,6,15,15,0,889.0,97.0,5.7,15.0,791.0,189.7,111.13
2016,6,15,15,15,878.5,95.0,5.65,15.0,750.5,137.35,77.21
2016,6,15,15,30,868.0,93.0,5.6,15.0,710.0,86.49,69.44
2016,6,15,15,45,858.5,89.0,5.55,15.0,667.0,76.82,61.28
2016,6,15,16,0,849.0,85.0,5.5,15.0,624.0,74.61,59.56
2016,6,15,16,15,831.0,82.5,5.4,14.5,576.0,73.02,58.47
2016,6,15,16,30,813.0,80.0,5.3,14.0,528.0,62.6,49.64
2016,6,15,16,45,792.5,76.0,5.2,14.0,478.5,60.48,47.96
2016,6,15,17,0,772.0,72.0,5.1,14.0,429.0,58.25,46.16
2016,6,15,17,15,741.5,68.0,4.9,13.5,378.5,55.77,44.21
2016,6,15,17,30,711.0,64.0,4.7,13.0,328.0,53.22,42.15
2016,6,15,17,45,669.0,59.5,4.55,13.0,278.0,50.1,39.43
2016,6,15,18,0,627.0,55.0,4.4,13.0,228.0,46.93,36.58
2016,6,15,18,15,564.0,49.0,4.15,13.0,180.5,38.86,29.21
2016,6,15,18,30,501.0,43.0,3.9,13.0,133.0,34.55,25.07
2016,6,15,18,45,403.5,34.5,3.7,13.0,92.5,27.97,18.74
2016,6,15,19,0,306.0,26.0,3.5,13.0,52.0,21.32,11.27
2016,6,15,19,15,153.0,13.0,3.35,12.5,26.0,10.49,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,25.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,50.0,10.0,1.8,13.0,11.0,40.35,0.0
2016,6,16,5,15,173.0,22.5,1.85,13.0,39.5,178.61,94.43
2016,6,16,5,30,296.0,35.0,1.9,13.0,68.0,301.81,242.02
2016,6,16,5,45,385.5,44.0,1.95,13.5,109.5,392.76,323.7
2016,6,16,6,0,475.0,53.0,2.0,14.0,151.0,489.92,404.35
2016,6,16,6,15,533.5,59.5,1.9,14.0,198.0,563.07,462.87
2016,6,16,6,30,592.0,66.0,1.8,14.0,245.0,638.47,520.22
2016,6,16,6,45,311.0,106.0,1.7,14.0,201.5,444.96,367.54
2016,6,16,7,0,30.0,146.0,1.6,14.0,158.0,182.04,148.04
2016,6,16,7,15,15.0,146.0,1.55,14.0,152.0,148.0,119.68
2016,6,16,7,30,0.0,146.0,1.5,14.0,146.0,130.66,104.3
2016,6,16,7,45,51.0,197.5,1.45,14.5,227.0,251.54,204.2
2016,6,16,8,0,102.0,249.0,1.4,15.0,308.0,360.12,289.54
2016,6,16,8,15,198.0,264.5,1.45,15.0,390.5,492.09,391.67
2016,6,16,8,30,294.0,280.0,1.5,15.0,473.0,625.76,490.45
2016,6,16,8,45,258.5,308.0,1.55,15.5,486.5,616.64,479.28
2016,6,16,9,0,223.0,336.0,1.6,16.0,500.0,583.4,452.48
2016,6,16,9,15,547.5,218.5,1.7,16.0,648.0,829.08,635.48
2016,6,16,9,30,872.0,101.0,1.8,16.0,796.0,999.14,748.48
2016,6,16,9,45,889.0,96.5,1.9,16.0,831.5,998.14,745.81
2016,6,16,10,0,906.0,92.0,2.0,16.0,867.0,993.74,743.08
2016,6,16,10,15,911.5,93.0,2.1,16.0,894.0,980.52,734.61
2016,6,16,10,30,917.0,94.0,2.2,16.0,921.0,963.94,724.0
2016,6,16,10,45,922.0,94.0,2.35,16.5,941.5,942.6,709.38
2016,6,16,11,0,927.0,94.0,2.5,17.0,962.0,918.07,692.55
2016,6,16,11,15,929.5,94.5,2.65,17.0,975.5,888.77,673.63
2016,6,16,11,30,932.0,95.0,2.8,17.0,989.0,856.61,652.54
2016,6,16,11,45,933.5,95.0,2.95,17.0,995.0,820.56,628.47
2016,6,16,12,0,935.0,95.0,3.1,17.0,1001.0,782.11,602.4
2016,6,16,12,15,935.0,95.0,3.2,17.0,1000.0,740.43,572.57
2016,6,16,12,30,935.0,95.0,3.3,17.0,999.0,696.89,539.49
2016,6,16,12,45,932.5,95.5,3.4,17.0,990.5,650.52,503.41
2016,6,16,13,0,930.0,96.0,3.5,17.0,982.0,602.83,465.33
2016,6,16,13,15,927.5,95.5,3.5,17.0,967.0,553.28,424.49
2016,6,16,13,30,925.0,95.0,3.5,17.0,952.0,502.79,381.79
2016,6,16,13,45,922.5,92.5,3.55,17.0,930.0,450.13,336.36
2016,6,16,14,0,920.0,90.0,3.6,17.0,908.0,396.94,289.38
2016,6,16,14,15,914.5,89.0,3.6,17.0,879.5,343.52,241.45
2016,6,16,14,30,909.0,88.0,3.6,17.0,851.0,290.25,193.64
2016,6,16,14,45,902.0,86.5,3.6,17.0,817.0,236.7,147.08
2016,6,16,15,0,895.0,85.0,3.6,17.0,783.0,183.88,104.95
2016,6,16,15,15,726.0,152.5,3.55,17.0,700.0,141.96,85.13
2016,6,16,15,30,557.0,220.0,3.5,17.0,617.0,136.91,101.89
2016,6,16,15,45,501.0,223.5,3.5,17.0,564.0,134.11,109.52
2016,6,16,16,0,445.0,227.0,3.5,17.0,511.0,138.12,113.23
2016,6,16,16,15,630.0,150.0,3.45,16.5,517.0,96.69,78.34
2016,6,16,16,30,815.0,73.0,3.4,16.0,523.0,66.71,52.8
2016,6,16,16,45,792.0,70.0,3.35,16.0,473.5,64.34,50.95
2016,6,16,17,0,769.0,67.0,3.3,16.0,424.0,54.58,42.56
2016,6,16,17,15,739.0,64.0,3.15,16.0,374.0,52.73,41.09
2016,6,16,17,30,709.0,61.0,3.0,16.0,324.0,50.85,39.55
2016,6,16,17,45,667.5,56.5,2.95,16.0,274.5,47.65,36.79
2016,6,16,18,0,626.0,52.0,2.9,16.0,225.0,44.4,33.9
2016,6,16,18,15,565.0,46.5,2.7,15.5,178.5,36.89,27.17
2016,6,16,18,30,504.0,41.0,2.5,15.0,132.0,32.91,23.44
2016,6,16,18,45,408.0,33.0,2.35,15.0,92.0,26.7,17.5
2016,6,16,19,0,312.0,25.0,2.2,15.0,52.0,20.44,10.55
2016,6,16,19,15,156.0,12.5,2.1,14.5,26.0,10.05,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,14.0,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,5.97,0.0
2016,6,17,5,15,21.5,22.0,2.45,14.0,24.5,39.35,16.02
2016,6,17,5,30,43.0,37.0,2.5,14.0,42.0,87.15,66.37
2016,6,17,5,45,61.5,55.5,2.6,14.5,66.5,125.4,101.07
2016,6,17,6,0,80.0,74.0,2.7,15.0,91.0,163.22,134.41
2016,6,17,6,15,91.0,94.5,2.7,15.0,118.5,198.22,164.67
2016,6,17,6,30,102.0,115.0,2.7,15.0,146.0,232.82,193.86
2016,6,17,6,45,107.0,137.0,2.7,15.5,175.0,263.96,218.82
2016,6,17,7,0,112.0,159.0,2.7,16.0,204.0,294.4,242.54
2016,6,17,7,15,437.0,115.0,2.7,16.0,323.5,585.42,479.25
2016,6,17,7,30,762.0,71.0,2.7,16.0,443.0,855.96,676.28
2016,6,17,7,45,527.0,153.0,2.7,16.0,423.0,732.52,582.36
2016,6,17,8,0,292.0,235.0,2.7,16.0,403.0,576.68,460.05
2016,6,17,8,15,175.0,256.0,2.75,16.0,359.0,458.68,366.97
2016,6,17,8,30,58.0,277.0,2.8,16.0,315.0,337.9,268.93
2016,6,17,8,45,459.0,181.0,2.85,16.5,514.5,699.39,554.31
2016,6,17,9,0,860.0,85.0,2.9,17.0,714.0,985.08,752.2
2016,6,17,9,15,531.5,232.0,2.95,17.0,627.5,819.3,631.85
2016,6,17,9,30,203.0,379.0,3.0,17.0,541.0,594.58,460.53
2016,6,17,9,45,228.0,392.0,3.05,17.0,581.5,624.03,483.26
2016,6,17,10,0,253.0,405.0,3.1,17.0,622.0,670.2,516.06
2016,6,17,10,15,192.0,424.0,3.15,17.0,591.5,600.25,462.76
2016,6,17,10,30,131.0,443.0,3.2,17.0,561.0,549.82,423.7
2016,6,17,10,45,264.5,420.5,3.25,17.5,666.0,653.25,501.84
2016,6,17,11,0,398.0,398.0,3.3,18.0,771.0,743.9,567.58
2016,6,17,11,15,281.0,440.0,3.3,18.0,705.5,650.15,496.5
2016,6,17,11,30,164.0,482.0,3.3,18.0,640.0,563.27,430.52
2016,6,17,11,45,178.5,485.0,3.35,18.0,658.0,561.77,429.87
2016,6,17,12,0,193.0,488.0,3.4,18.0,676.0,558.41,427.33
2016,6,17,12,15,119.0,456.0,3.4,18.0,572.5,463.35,355.76
2016,6,17,12,30,45.0,424.0,3.4,18.0,469.0,376.06,289.35
2016,6,17,12,45,35.0,393.0,3.45,18.0,427.5,338.31,260.94
2016,6,17,13,0,25.0,362.0,3.5,18.0,386.0,302.67,233.77
2016,6,17,13,15,24.0,352.5,3.5,17.5,375.5,289.61,224.26
2016,6,17,13,30,23.0,343.0,3.5,17.0,365.0,285.13,221.28
2016,6,17,13,45,24.0,340.0,3.5,17.0,362.5,270.12,209.65
2016,6,17,14,0,25.0,337.0,3.5,17.0,360.0,263.16,204.28
2016,6,17,14,15,58.0,366.0,3.6,17.0,415.5,286.45,221.52
2016,6,17,14,30,91.0,395.0,3.7,17.0,471.0,303.74,233.54
2016,6,17,14,45,90.5,377.5,3.8,17.0,450.5,282.22,216.71
2016,6,17,15,0,90.0,360.0,3.9,17.0,430.0,261.09,200.64
2016,6,17,15,15,91.5,341.0,4.05,16.5,409.5,239.72,185.39
2016,6,17,15,30,93.0,322.0,4.2,16.0,389.0,218.53,171.77
2016,6,17,15,45,79.0,296.0,4.35,16.0,350.5,202.05,167.26
2016,6,17,16,0,65.0,270.0,4.5,16.0,312.0,187.1,155.21
2016,6,17,16,15,32.5,193.0,4.65,15.5,214.0,142.1,117.7
2016,6,17,16,30,0.0,116.0,4.8,15.0,116.0,94.63,77.32
2016,6,17,16,45,0.0,127.0,4.95,15.0,127.0,102.21,84.23
2016,6,17,17,0,0.0,138.0,5.1,15.0,138.0,109.18,90.61
2016,6,17,17,15,0.0,104.0,5.1,14.5,104.0,84.15,69.08
2016,6,17,17,30,0.0,70.0,5.1,14.0,70.0,58.04,46.25
2016,6,17,17,45,0.0,59.0,5.15,14.0,59.0,48.86,38.16
2016,6,17,18,0,0.0,48.0,5.2,14.0,48.0,39.69,29.96
2016,6,17,18,15,0.0,38.0,5.05,13.5,38.0,31.38,22.47
2016,6,17,18,30,0.0,28.0,4.9,13.0,28.0,23.09,14.9
2016,6,17,18,45,0.0,19.5,4.8,13.0,19.5,16.06,8.37
2016,6,17,19,0,0.0,11.0,4.7,13.0,11.0,9.04,1.59
2016,6,17,19,15,0.0,5.5,4.5,13.0,5.5,4.51,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,45.5,5.0,2.3,12.5,5.5,0.0,0.0
2016,6,18,5,0,91.0,10.0,2.4,13.0,11.0,66.33,0.0
2016,6,18,5,15,228.5,20.5,2.45,13.0,41.5,216.23,111.32
2016,6,18,5,30,366.0,31.0,2.5,13.0,72.0,347.39,278.72
2016,6,18,5,45,453.5,38.5,2.65,13.5,115.0,436.87,359.79
2016,6,18,6,0,541.0,46.0,2.8,14.0,158.0,532.58,439.89
2016,6,18,6,15,598.5,52.0,2.8,14.0,207.0,606.15,499.57
2016,6,18,6,30,656.0,58.0,2.8,14.0,256.0,676.71,554.24
2016,6,18,6,45,696.5,62.5,2.8,14.5,307.0,737.35,598.01
2016,6,18,7,0,737.0,67.0,2.8,15.0,358.0,797.87,639.89
2016,6,18,7,15,766.5,70.5,2.8,15.0,410.0,846.07,672.61
2016,6,18,7,30,796.0,74.0,2.8,15.0,462.0,892.84,703.56
2016,6,18,7,45,818.0,77.0,2.8,15.5,512.5,929.77,725.6
2016,6,18,8,0,840.0,80.0,2.8,16.0,563.0,953.07,737.85
2016,6,18,8,15,857.0,82.5,2.8,16.0,611.0,979.29,753.52
2016,6,18,8,30,874.0,85.0,2.8,16.0,659.0,1002.66,767.15
2016,6,18,8,45,887.5,87.0,2.8,16.0,703.5,1018.78,775.89
2016,6,18,9,0,901.0,89.0,2.8,16.0,748.0,1031.64,782.59
2016,6,18,9,15,911.5,90.5,2.8,16.0,788.0,1037.48,784.72
2016,6,18,9,30,922.0,92.0,2.8,16.0,828.0,1039.83,784.74
2016,6,18,9,45,928.0,95.0,2.85,16.5,861.5,1035.77,779.69
2016,6,18,10,0,934.0,98.0,2.9,17.0,895.0,1028.11,772.46
2016,6,18,10,15,940.0,99.0,2.95,17.0,923.5,1014.78,763.07
2016,6,18,10,30,946.0,100.0,3.0,17.0,952.0,997.97,751.49
2016,6,18,10,45,951.0,100.5,3.05,17.5,973.5,976.31,735.35
2016,6,18,11,0,956.0,101.0,3.1,18.0,995.0,951.35,717.08
2016,6,18,11,15,959.0,101.5,3.2,18.0,1009.5,921.44,697.2
2016,6,18,11,30,962.0,102.0,3.3,18.0,1024.0,888.57,675.18
2016,6,18,11,45,963.5,102.0,3.45,18.0,1031.0,851.29,650.21
2016,6,18,12,0,965.0,102.0,3.6,18.0,1038.0,811.55,623.23
2016,6,18,12,15,965.5,102.0,3.7,18.0,1037.0,768.85,592.68
2016,6,18,12,30,966.0,102.0,3.8,18.0,1036.0,724.19,558.81
2016,6,18,12,45,966.5,100.0,3.95,18.0,1028.5,676.24,521.83
2016,6,18,13,0,967.0,98.0,4.1,18.0,1021.0,626.74,482.57
2016,6,18,13,15,965.0,97.5,4.1,18.0,1005.5,575.62,440.54
2016,6,18,13,30,963.0,97.0,4.1,18.0,990.0,523.45,396.53
2016,6,18,13,45,958.5,96.5,4.2,18.0,967.5,469.38,350.04
2016,6,18,14,0,954.0,96.0,4.3,18.0,945.0,414.9,302.13
2016,6,18,14,15,948.5,95.0,4.3,18.0,916.0,359.57,252.62
2016,6,18,14,30,943.0,94.0,4.3,18.0,887.0,304.38,203.19
2016,6,18,14,45,934.0,93.5,4.35,18.0,851.5,249.14,155.3
2016,6,18,15,0,925.0,93.0,4.4,18.0,816.0,194.81,112.0
2016,6,18,15,15,914.5,91.5,4.45,18.0,775.5,140.83,77.04
2016,6,18,15,30,904.0,90.0,4.5,18.0,735.0,88.33,58.24
2016,6,18,15,45,888.0,88.5,4.55,18.0,689.0,77.07,60.75
2016,6,18,16,0,872.0,87.0,4.6,18.0,643.0,76.26,60.25
2016,6,18,16,15,854.5,84.5,4.6,17.5,594.5,74.69,59.2
2016,6,18,16,30,837.0,82.0,4.6,17.0,546.0,64.29,50.51
2016,6,18,16,45,813.0,79.0,4.6,17.0,495.0,62.85,49.44
2016,6,18,17,0,789.0,76.0,4.6,17.0,444.0,61.35,48.3
2016,6,18,17,15,757.5,72.5,4.6,16.5,392.0,59.33,46.79
2016,6,18,17,30,726.0,69.0,4.6,16.0,340.0,57.27,45.2
2016,6,18,17,45,683.0,64.0,4.6,16.0,288.5,53.85,42.26
2016,6,18,18,0,640.0,59.0,4.6,16.0,237.0,46.25,35.52
2016,6,18,18,15,576.0,52.5,4.5,15.5,188.5,41.66,31.39
2016,6,18,18,30,512.0,46.0,4.4,15.0,140.0,37.02,27.05
2016,6,18,18,45,414.0,37.0,4.35,15.0,98.0,30.08,20.42
2016,6,18,19,0,316.0,28.0,4.3,15.0,56.0,23.05,12.75
2016,6,18,19,15,158.0,14.0,4.2,14.5,28.0,11.33,0.0
2016,6,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,40.5,5.0,2.4,13.0,5.5,0.0,0.0
2016,6,19,5,0,81.0,10.0,2.4,13.0,11.0,59.93,0.0
2016,6,19,5,15,221.0,21.5,2.4,13.0,42.0,211.85,106.34
2016,6,19,5,30,361.0,33.0,2.4,13.0,73.0,346.02,277.15
2016,6,19,5,45,449.5,41.0,2.4,13.5,116.5,437.08,359.37
2016,6,19,6,0,538.0,49.0,2.4,14.0,160.0,534.25,439.93
2016,6,19,6,15,595.0,55.0,2.35,14.0,209.0,607.42,498.7
2016,6,19,6,30,652.0,61.0,2.3,14.0,258.0,682.73,556.25
2016,6,19,6,45,692.5,65.5,2.3,14.5,309.0,737.41,595.03
2016,6,19,7,0,733.0,70.0,2.3,15.0,360.0,797.9,636.5
2016,6,19,7,15,761.0,73.5,2.35,15.5,410.5,844.66,666.95
2016,6,19,7,30,789.0,77.0,2.4,16.0,461.0,889.9,695.6
2016,6,19,7,45,809.5,80.5,2.45,16.5,510.5,925.91,717.19
2016,6,19,8,0,830.0,84.0,2.5,17.0,560.0,959.55,736.88
2016,6,19,8,15,846.5,86.5,2.5,17.0,607.5,973.63,743.94
2016,6,19,8,30,863.0,89.0,2.5,17.0,655.0,996.35,757.12
2016,6,19,8,45,874.0,91.5,2.55,17.5,698.0,1010.42,763.49
2016,6,19,9,0,885.0,94.0,2.6,18.0,741.0,1021.26,767.87
2016,6,19,9,15,895.0,96.0,2.6,18.5,780.0,1027.13,768.57
2016,6,19,9,30,905.0,98.0,2.6,19.0,819.0,1029.57,767.2
2016,6,19,9,45,920.5,94.5,2.6,19.5,855.0,1027.98,763.36
2016,6,19,10,0,936.0,91.0,2.6,20.0,891.0,1022.9,757.44
2016,6,19,10,15,941.5,92.0,2.6,20.0,918.5,1009.3,747.56
2016,6,19,10,30,947.0,93.0,2.6,20.0,946.0,992.25,735.61
2016,6,19,10,45,947.5,96.5,2.65,20.5,966.0,969.63,719.19
2016,6,19,11,0,948.0,100.0,2.7,21.0,986.0,943.76,700.72
2016,6,19,11,15,950.0,100.5,2.85,21.0,1000.0,913.32,681.34
2016,6,19,11,30,952.0,101.0,3.0,21.0,1014.0,880.0,659.79
2016,6,19,11,45,948.0,105.0,3.2,21.0,1019.0,842.23,635.24
2016,6,19,12,0,944.0,109.0,3.4,21.0,1024.0,802.21,608.73
2016,6,19,12,15,944.0,109.0,3.6,20.5,1023.0,759.9,580.19
2016,6,19,12,30,944.0,109.0,3.8,20.0,1022.0,715.72,548.43
2016,6,19,12,45,937.5,112.0,4.0,20.0,1012.5,668.11,512.01
2016,6,19,13,0,931.0,115.0,4.2,20.0,1003.0,619.47,473.75
2016,6,19,13,15,928.5,114.0,4.35,20.0,987.5,569.26,433.17
2016,6,19,13,30,926.0,113.0,4.5,20.0,972.0,518.14,390.73
2016,6,19,13,45,926.5,109.0,4.65,20.0,951.5,465.48,345.79
2016,6,19,14,0,927.0,105.0,4.8,20.0,931.0,412.01,298.97
2016,6,19,14,15,921.5,104.0,4.9,20.0,902.0,358.03,250.96
2016,6,19,14,30,916.0,103.0,5.0,20.0,873.0,304.19,202.99
2016,6,19,14,45,910.0,100.5,5.1,20.0,839.0,249.64,155.83
2016,6,19,15,0,904.0,98.0,5.2,20.0,805.0,195.71,112.86
2016,6,19,15,15,894.0,96.0,5.2,19.5,765.0,142.55,78.54
2016,6,19,15,30,884.0,94.0,5.2,19.0,725.0,90.8,59.72
2016,6,19,15,45,870.5,92.0,5.25,19.0,681.0,78.83,62.01
2016,6,19,16,0,857.0,90.0,5.3,19.0,637.0,77.83,61.35
2016,6,19,16,15,840.0,87.5,5.3,18.5,589.0,76.33,60.38
2016,6,19,16,30,823.0,85.0,5.3,18.0,541.0,66.09,51.86
2016,6,19,16,45,775.0,80.5,5.35,18.0,478.0,63.33,49.64
2016,6,19,17,0,727.0,76.0,5.4,18.0,415.0,60.49,47.35
2016,6,19,17,15,719.0,73.5,5.35,17.5,376.0,59.6,46.83
2016,6,19,17,30,711.0,71.0,5.3,17.0,337.0,58.67,46.25
2016,6,19,17,45,667.0,66.0,5.25,16.5,286.0,50.77,39.45
2016,6,19,18,0,623.0,61.0,5.2,16.0,235.0,47.63,36.74
2016,6,19,18,15,559.0,54.5,5.05,15.5,187.0,43.12,32.68
2016,6,19,18,30,495.0,48.0,4.9,15.0,139.0,38.58,28.41
2016,6,19,18,45,399.0,38.5,4.8,15.0,97.5,31.29,21.47
2016,6,19,19,0,303.0,29.0,4.7,15.0,56.0,23.89,13.47
2016,6,19,19,15,151.5,14.5,4.65,15.0,28.0,11.74,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,35.5,5.0,4.0,12.0,6.0,0.0,0.0
2016,6,20,5,0,71.0,10.0,4.1,12.0,12.0,53.55,0.0
2016,6,20,5,15,215.0,22.0,4.2,12.5,43.0,207.77,101.7
2016,6,20,5,30,359.0,34.0,4.3,13.0,74.0,345.43,278.08
2016,6,20,5,45,457.5,41.5,4.4,13.5,118.5,443.59,367.77
2016,6,20,6,0,556.0,49.0,4.5,14.0,163.0,548.38,456.33
2016,6,20,6,15,614.0,55.0,4.5,14.0,213.0,623.02,518.0
2016,6,20,6,30,672.0,61.0,4.5,14.0,263.0,693.79,573.95
2016,6,20,6,45,399.5,109.5,4.5,14.5,236.0,528.75,441.85
2016,6,20,7,0,127.0,158.0,4.5,15.0,209.0,307.07,254.96
2016,6,20,7,15,143.0,181.0,4.5,15.0,245.0,349.02,289.21
2016,6,20,7,30,159.0,204.0,4.5,15.0,281.0,390.62,321.89
2016,6,20,7,45,241.0,216.0,4.5,15.5,347.0,504.63,412.24
2016,6,20,8,0,323.0,228.0,4.5,16.0,413.0,599.17,484.7
2016,6,20,8,15,284.0,258.0,4.45,16.0,431.0,593.79,476.87
2016,6,20,8,30,245.0,288.0,4.4,16.0,449.0,585.58,467.48
2016,6,20,8,45,309.5,293.5,4.35,16.0,511.0,652.32,518.04
2016,6,20,9,0,374.0,299.0,4.3,16.0,573.0,718.1,566.45
2016,6,20,9,15,655.0,195.5,4.3,16.0,705.5,914.68,713.15
2016,6,20,9,30,936.0,92.0,4.3,16.0,838.0,1054.27,807.71
2016,6,20,9,45,932.0,100.0,4.3,16.5,869.0,1045.61,797.76
2016,6,20,10,0,928.0,108.0,4.3,17.0,900.0,1033.24,786.66
2016,6,20,10,15,933.5,109.0,4.35,17.0,927.5,1019.35,776.51
2016,6,20,10,30,939.0,110.0,4.4,17.0,955.0,1002.02,764.32
2016,6,20,10,45,943.5,110.5,4.45,17.0,976.0,979.88,748.9
2016,6,20,11,0,948.0,111.0,4.5,17.0,997.0,954.47,731.27
2016,6,20,11,15,950.0,111.5,4.55,17.0,1011.0,923.75,709.93
2016,6,20,11,30,952.0,112.0,4.6,17.0,1025.0,890.14,686.5
2016,6,20,11,45,954.5,111.5,4.65,17.0,1031.5,853.39,660.73
2016,6,20,12,0,957.0,111.0,4.7,17.0,1038.0,814.14,633.02
2016,6,20,12,15,956.5,111.0,4.8,17.0,1037.0,770.91,601.35
2016,6,20,12,30,956.0,111.0,4.9,17.0,1036.0,725.83,566.62
2016,6,20,12,45,957.0,108.5,5.05,17.0,1028.0,678.16,529.29
2016,6,20,13,0,958.0,106.0,5.2,17.0,1020.0,628.94,489.67
2016,6,20,13,15,955.0,105.0,5.3,17.0,1004.0,577.29,446.85
2016,6,20,13,30,952.0,104.0,5.4,17.0,988.0,524.73,402.09
2016,6,20,13,45,946.5,104.0,5.55,17.0,965.0,471.08,355.35
2016,6,20,14,0,941.0,104.0,5.7,17.0,942.0,417.12,307.22
2016,6,20,14,15,935.0,103.0,5.75,16.5,913.0,362.25,258.04
2016,6,20,14,30,929.0,102.0,5.8,16.0,884.0,307.56,208.83
2016,6,20,14,45,917.5,102.5,5.9,16.0,848.0,253.1,160.99
2016,6,20,15,0,906.0,103.0,6.0,16.0,812.0,199.79,117.92
2016,6,20,15,15,895.5,101.0,6.0,16.0,771.5,146.39,82.58
2016,6,20,15,30,885.0,99.0,6.0,16.0,731.0,94.46,62.97
2016,6,20,15,45,869.0,97.5,6.05,16.0,686.0,82.07,65.56
2016,6,20,16,0,853.0,96.0,6.1,16.0,641.0,81.41,65.19
2016,6,20,16,15,834.5,93.0,6.05,15.5,592.5,70.44,55.98
2016,6,20,16,30,816.0,90.0,6.0,15.0,544.0,69.4,55.38
2016,6,20,16,45,564.0,132.5,5.95,15.0,432.5,89.65,73.31
2016,6,20,17,0,312.0,175.0,5.9,15.0,321.0,120.53,100.54
2016,6,20,17,15,187.0,160.0,5.8,15.0,244.5,115.4,96.36
2016,6,20,17,30,62.0,145.0,5.7,15.0,168.0,107.58,89.76
2016,6,20,17,45,54.0,124.5,5.6,15.0,142.5,93.38,77.41
2016,6,20,18,0,46.0,104.0,5.5,15.0,117.0,78.93,64.64
2016,6,20,18,15,36.5,84.0,5.4,14.5,93.0,64.55,51.82
2016,6,20,18,30,27.0,64.0,5.3,14.0,69.0,49.96,38.58
2016,6,20,18,45,13.5,46.0,5.25,14.0,48.5,36.45,26.06
2016,6,20,19,0,0.0,28.0,5.2,14.0,28.0,22.78,12.7
2016,6,20,19,15,0.0,14.0,5.1,14.0,14.0,11.55,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,30.0,5.0,3.05,12.5,5.5,0.0,0.0
2016,6,21,5,0,60.0,10.0,3.1,13.0,11.0,46.53,0.0
2016,6,21,5,15,199.5,22.0,3.15,13.0,41.5,196.71,92.34
2016,6,21,5,30,339.0,34.0,3.2,13.0,72.0,330.79,265.17
2016,6,21,5,45,438.5,41.5,3.25,13.5,115.5,428.9,354.24
2016,6,21,6,0,538.0,49.0,3.3,14.0,159.0,533.73,441.93
2016,6,21,6,15,595.5,55.0,3.25,14.0,208.0,607.31,501.91
2016,6,21,6,30,653.0,61.0,3.2,14.0,257.0,683.08,560.81
2016,6,21,6,45,698.0,64.0,3.2,14.5,308.5,739.87,601.91
2016,6,21,7,0,743.0,67.0,3.2,15.0,360.0,802.69,645.84
2016,6,21,7,15,771.0,70.5,3.2,15.0,411.0,849.7,677.9
2016,6,21,7,30,799.0,74.0,3.2,15.0,462.0,895.2,708.2
2016,6,21,7,45,821.0,76.5,3.2,15.5,512.0,931.62,730.08
2016,6,21,8,0,843.0,79.0,3.2,16.0,562.0,954.47,742.14
2016,6,21,8,15,858.5,81.5,3.15,16.0,609.0,979.35,756.63
2016,6,21,8,30,874.0,84.0,3.1,16.0,656.0,1001.36,769.03
2016,6,21,8,45,886.5,85.5,3.1,16.5,699.5,1016.02,775.41
2016,6,21,9,0,899.0,87.0,3.1,17.0,743.0,1027.46,779.74
2016,6,21,9,15,908.0,88.5,3.1,17.0,782.0,1031.98,781.01
2016,6,21,9,30,917.0,90.0,3.1,17.0,821.0,1033.05,780.2
2016,6,21,9,45,919.0,94.5,3.1,17.5,853.0,1026.91,773.26
2016,6,21,10,0,921.0,99.0,3.1,18.0,885.0,1017.2,764.19
2016,6,21,10,15,926.5,100.0,3.1,18.0,912.5,1003.74,754.25
2016,6,21,10,30,932.0,101.0,3.1,18.0,940.0,986.86,742.17
2016,6,21,10,45,934.0,103.5,3.15,18.5,960.0,964.85,725.75
2016,6,21,11,0,936.0,106.0,3.2,19.0,980.0,939.6,707.27
2016,6,21,11,15,938.5,106.5,3.25,19.0,994.0,909.86,687.11
2016,6,21,11,30,941.0,107.0,3.3,19.0,1008.0,877.24,664.93
