Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,45,940.5,108.0,3.4,19.0,1014.0,839.97,639.69
2016,6,21,12,0,940.0,109.0,3.5,19.0,1020.0,800.38,612.61
2016,6,21,12,15,940.0,109.0,3.65,19.0,1019.0,758.28,582.63
2016,6,21,12,30,940.0,109.0,3.8,19.0,1018.0,714.33,549.6
2016,6,21,12,45,937.0,109.5,3.95,19.0,1009.5,667.23,513.32
2016,6,21,13,0,934.0,110.0,4.1,19.0,1001.0,618.87,475.07
2016,6,21,13,15,931.0,109.5,4.25,18.5,985.5,568.72,435.17
2016,6,21,13,30,928.0,109.0,4.4,18.0,970.0,517.67,393.35
2016,6,21,13,45,923.5,107.5,4.6,18.0,947.5,464.6,347.94
2016,6,21,14,0,919.0,106.0,4.8,18.0,925.0,411.18,301.01
2016,6,21,14,15,913.0,105.0,4.95,17.5,896.5,357.47,253.43
2016,6,21,14,30,907.0,104.0,5.1,17.0,868.0,303.95,205.71
2016,6,21,14,45,898.5,102.5,5.25,17.0,833.0,250.01,158.56
2016,6,21,15,0,890.0,101.0,5.4,17.0,798.0,196.92,115.74
2016,6,21,15,15,879.5,99.5,5.5,16.5,758.5,144.72,81.43
2016,6,21,15,30,869.0,98.0,5.6,16.0,719.0,93.96,62.29
2016,6,21,15,45,854.0,96.0,5.7,16.0,674.5,80.87,64.52
2016,6,21,16,0,839.0,94.0,5.8,16.0,630.0,79.93,63.9
2016,6,21,16,15,821.0,91.5,5.8,15.5,582.5,69.19,54.9
2016,6,21,16,30,803.0,89.0,5.8,15.0,535.0,68.48,54.58
2016,6,21,16,45,777.5,86.0,5.8,15.0,485.0,67.25,53.69
2016,6,21,17,0,752.0,83.0,5.8,15.0,435.0,65.97,52.75
2016,6,21,17,15,720.0,79.0,5.75,14.5,384.0,63.8,51.12
2016,6,21,17,30,688.0,75.0,5.7,14.0,333.0,56.45,44.84
2016,6,21,17,45,639.0,70.5,5.7,14.0,282.0,53.83,42.59
2016,6,21,18,0,590.0,66.0,5.7,14.0,231.0,51.21,40.25
2016,6,21,18,15,524.5,58.5,5.55,13.5,184.0,46.08,35.6
2016,6,21,18,30,459.0,51.0,5.4,13.0,137.0,40.86,30.69
2016,6,21,18,45,359.0,41.0,5.3,13.0,96.0,33.26,23.4
2016,6,21,19,0,259.0,31.0,5.2,13.0,55.0,25.53,15.03
2016,6,21,19,15,129.5,15.5,5.1,13.0,27.5,12.11,0.0
2016,6,21,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,173.0,17.0,5.7,12.0,36.0,171.63,77.24
2016,6,22,5,30,346.0,34.0,5.9,12.0,72.0,335.59,271.73
2016,6,22,5,45,432.0,43.5,6.1,12.5,115.0,426.19,357.12
2016,6,22,6,0,518.0,53.0,6.3,13.0,158.0,522.79,441.09
2016,6,22,6,15,259.0,57.0,6.25,13.0,109.5,318.58,272.67
2016,6,22,6,30,0.0,61.0,6.2,13.0,61.0,50.54,37.85
2016,6,22,6,45,0.0,73.5,6.2,13.5,73.5,61.82,47.48
2016,6,22,7,0,0.0,86.0,6.2,14.0,86.0,73.06,56.83
2016,6,22,7,15,0.0,106.5,6.15,14.0,106.5,92.21,72.86
2016,6,22,7,30,0.0,127.0,6.1,14.0,127.0,111.28,88.64
2016,6,22,7,45,1.0,147.5,6.1,14.0,148.0,131.2,105.01
2016,6,22,8,0,2.0,168.0,6.1,14.0,169.0,150.99,121.12
2016,6,22,8,15,11.0,200.5,6.0,14.0,207.5,190.81,153.93
2016,6,22,8,30,20.0,233.0,5.9,14.0,246.0,230.52,186.21
2016,6,22,8,45,19.5,244.5,5.8,14.5,258.0,239.07,192.15
2016,6,22,9,0,19.0,256.0,5.7,15.0,270.0,247.59,198.08
2016,6,22,9,15,20.5,273.0,5.6,15.0,289.5,263.42,210.28
2016,6,22,9,30,22.0,290.0,5.5,15.0,309.0,279.01,222.22
2016,6,22,9,45,20.0,291.0,5.45,15.0,308.0,275.71,219.05
2016,6,22,10,0,18.0,292.0,5.4,15.0,307.0,272.62,216.13
2016,6,22,10,15,20.0,310.0,5.35,15.0,328.0,289.09,228.86
2016,6,22,10,30,22.0,328.0,5.3,15.0,349.0,305.15,241.18
2016,6,22,10,45,20.0,320.5,5.25,15.0,339.5,294.28,232.24
2016,6,22,11,0,18.0,313.0,5.2,15.0,330.0,283.73,223.65
2016,6,22,11,15,18.0,318.5,5.15,15.0,336.0,286.45,225.58
2016,6,22,11,30,18.0,324.0,5.1,15.0,342.0,289.0,227.37
2016,6,22,11,45,21.0,344.0,5.05,15.0,365.0,305.97,240.54
2016,6,22,12,0,24.0,364.0,5.0,15.0,388.0,322.14,253.01
2016,6,22,12,15,22.5,355.5,5.0,15.0,378.0,310.94,244.13
2016,6,22,12,30,21.0,347.0,5.0,15.0,368.0,299.99,235.51
2016,6,22,12,45,27.5,370.0,5.0,15.0,397.0,316.36,248.33
2016,6,22,13,0,34.0,393.0,5.0,15.0,426.0,331.53,260.07
2016,6,22,13,15,36.5,392.0,5.0,15.0,426.5,325.42,255.22
2016,6,22,13,30,39.0,391.0,5.0,15.0,427.0,319.01,250.16
2016,6,22,13,45,63.5,407.5,5.05,15.0,465.0,333.25,260.94
2016,6,22,14,0,88.0,424.0,5.1,15.0,503.0,343.68,268.3
2016,6,22,14,15,66.0,390.5,5.1,15.0,448.5,304.98,238.26
2016,6,22,14,30,44.0,357.0,5.1,15.0,394.0,269.63,211.1
2016,6,22,14,45,76.5,362.0,5.1,15.0,423.5,271.29,211.17
2016,6,22,15,0,109.0,367.0,5.1,15.0,453.0,268.43,207.74
2016,6,22,15,15,109.0,347.5,5.1,15.0,429.5,245.46,190.73
2016,6,22,15,30,109.0,328.0,5.1,15.0,406.0,222.87,175.75
2016,6,22,15,45,254.0,286.0,5.1,15.0,452.5,174.4,144.71
2016,6,22,16,0,399.0,244.0,5.1,15.0,499.0,146.72,121.56
2016,6,22,16,15,319.0,239.0,5.1,14.5,433.0,154.17,128.59
2016,6,22,16,30,239.0,234.0,5.1,14.0,367.0,151.33,126.79
2016,6,22,16,45,183.0,214.5,5.2,14.0,310.5,147.74,124.12
2016,6,22,17,0,127.0,195.0,5.3,14.0,254.0,135.4,113.81
2016,6,22,17,15,114.0,172.0,5.4,13.5,220.5,121.37,102.12
2016,6,22,17,30,101.0,149.0,5.5,13.0,187.0,106.89,89.83
2016,6,22,17,45,89.0,128.5,5.6,13.0,158.5,93.47,78.09
2016,6,22,18,0,77.0,108.0,5.7,13.0,130.0,81.66,67.59
2016,6,22,18,15,271.5,80.0,5.7,13.0,134.5,58.82,47.03
2016,6,22,18,30,466.0,52.0,5.7,13.0,139.0,41.73,31.46
2016,6,22,18,45,365.5,42.0,5.7,13.0,97.5,34.14,24.18
2016,6,22,19,0,265.0,32.0,5.7,13.0,56.0,26.44,15.81
2016,6,22,19,15,132.5,16.0,5.7,12.5,28.0,12.5,0.0
2016,6,22,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,188.5,16.0,5.75,12.0,36.5,179.87,77.12
2016,6,23,5,30,377.0,32.0,5.8,12.0,73.0,355.53,287.44
2016,6,23,5,45,471.5,39.5,5.9,12.5,117.5,450.82,376.82
2016,6,23,6,0,566.0,47.0,6.0,13.0,162.0,552.72,464.72
2016,6,23,6,15,623.5,52.5,5.95,13.0,211.5,620.17,521.95
2016,6,23,6,30,681.0,58.0,5.9,13.0,261.0,696.92,583.97
2016,6,23,6,45,724.0,61.0,5.9,13.5,313.0,758.66,630.73
2016,6,23,7,0,767.0,64.0,5.9,14.0,365.0,820.28,675.59
2016,6,23,7,15,795.0,67.5,5.75,14.0,417.0,867.9,708.94
2016,6,23,7,30,823.0,71.0,5.6,14.0,469.0,913.97,740.21
2016,6,23,7,45,845.5,73.0,5.45,14.5,520.0,939.74,754.29
2016,6,23,8,0,868.0,75.0,5.3,15.0,571.0,974.04,774.31
2016,6,23,8,15,883.0,77.0,5.15,15.0,618.5,998.23,788.09
2016,6,23,8,30,898.0,79.0,5.0,15.0,666.0,1019.49,799.67
2016,6,23,8,45,638.0,188.0,4.85,15.0,619.5,900.69,711.18
2016,6,23,9,0,378.0,297.0,4.7,15.0,573.0,720.24,570.99
2016,6,23,9,15,658.0,191.0,4.6,15.0,702.0,913.26,717.22
2016,6,23,9,30,938.0,85.0,4.5,15.0,831.0,1048.86,809.1
2016,6,23,9,45,939.0,89.0,4.4,15.5,862.5,1041.2,798.79
2016,6,23,10,0,940.0,93.0,4.3,16.0,894.0,1029.97,787.48
2016,6,23,10,15,943.5,94.0,4.3,16.0,920.0,1014.5,775.88
2016,6,23,10,30,947.0,95.0,4.3,16.0,946.0,995.64,762.02
2016,6,23,10,45,949.0,95.5,4.3,16.0,965.5,971.57,744.77
2016,6,23,11,0,951.0,96.0,4.3,16.0,985.0,944.35,725.43
2016,6,23,11,15,952.0,96.5,4.4,16.0,997.5,913.23,704.2
2016,6,23,11,30,953.0,97.0,4.5,16.0,1010.0,879.28,680.83
2016,6,23,11,45,954.5,96.0,4.6,16.0,1016.0,841.78,654.73
2016,6,23,12,0,956.0,95.0,4.7,16.0,1022.0,801.87,626.66
2016,6,23,12,15,955.5,95.0,4.85,16.0,1020.5,759.15,595.88
2016,6,23,12,30,955.0,95.0,5.0,16.0,1019.0,714.55,561.44
2016,6,23,12,45,951.5,95.5,5.15,16.0,1010.5,666.78,523.66
2016,6,23,13,0,948.0,96.0,5.3,16.0,1002.0,617.74,483.83
2016,6,23,13,15,946.0,95.5,5.45,16.0,987.0,567.66,442.05
2016,6,23,13,30,944.0,95.0,5.6,16.0,972.0,516.55,398.19
2016,6,23,13,45,941.5,93.0,5.75,16.0,950.5,463.31,351.46
2016,6,23,14,0,939.0,91.0,5.9,16.0,929.0,409.5,303.1
2016,6,23,14,15,933.5,90.0,6.0,16.0,900.5,355.06,253.46
2016,6,23,14,30,928.0,89.0,6.1,16.0,872.0,300.73,203.89
2016,6,23,14,45,923.5,86.5,6.2,16.0,838.0,245.94,155.26
2016,6,23,15,0,919.0,84.0,6.3,16.0,804.0,191.61,110.73
2016,6,23,15,15,908.5,82.5,6.3,15.5,764.0,138.01,74.98
2016,6,23,15,30,898.0,81.0,6.3,15.0,724.0,85.88,54.79
2016,6,23,15,45,884.5,79.0,6.35,15.0,679.5,71.16,56.37
2016,6,23,16,0,871.0,77.0,6.4,15.0,635.0,69.95,55.49
2016,6,23,16,15,853.5,75.0,6.35,15.0,587.0,68.55,54.45
2016,6,23,16,30,836.0,73.0,6.3,15.0,539.0,67.04,53.32
2016,6,23,16,45,811.0,71.0,6.3,15.0,488.0,65.31,51.99
2016,6,23,17,0,786.0,69.0,6.3,15.0,437.0,56.17,44.12
2016,6,23,17,15,756.0,65.5,6.2,14.5,386.0,53.98,42.43
2016,6,23,17,30,726.0,62.0,6.1,14.0,335.0,51.74,40.64
2016,6,23,17,45,681.0,58.5,6.05,14.0,284.5,49.31,38.55
2016,6,23,18,0,636.0,55.0,6.0,14.0,234.0,46.9,36.4
2016,6,23,18,15,575.0,49.0,5.85,14.0,186.5,38.84,29.08
2016,6,23,18,30,514.0,43.0,5.7,14.0,139.0,34.51,24.96
2016,6,23,18,45,413.5,35.5,5.6,14.0,98.0,28.74,19.38
2016,6,23,19,0,313.0,28.0,5.5,14.0,57.0,22.98,12.96
2016,6,23,19,15,156.5,14.0,5.4,13.5,28.5,11.29,0.0
2016,6,23,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,24,5,15,197.0,15.0,4.95,12.0,36.5,183.21,73.77
2016,6,24,5,30,394.0,30.0,5.1,12.0,73.0,365.08,294.04
2016,6,24,5,45,480.0,38.0,5.35,12.5,117.0,454.92,379.22
2016,6,24,6,0,566.0,46.0,5.6,13.0,161.0,550.99,462.42
2016,6,24,6,15,283.0,68.5,5.55,13.0,126.0,356.29,303.58
2016,6,24,6,30,0.0,91.0,5.5,13.0,91.0,83.72,66.2
2016,6,24,6,45,1.0,109.0,5.5,13.5,109.5,101.31,81.18
2016,6,24,7,0,2.0,127.0,5.5,14.0,128.0,118.71,95.56
2016,6,24,7,15,21.0,156.5,5.35,14.0,166.5,165.97,135.74
2016,6,24,7,30,40.0,186.0,5.2,14.0,205.0,232.26,190.87
2016,6,24,7,45,45.0,208.0,5.1,14.0,232.0,259.11,212.22
2016,6,24,8,0,50.0,230.0,5.0,14.0,259.0,285.55,233.04
2016,6,24,8,15,58.0,254.5,4.9,14.0,291.0,317.56,258.19
2016,6,24,8,30,66.0,279.0,4.8,14.0,323.0,348.98,282.55
2016,6,24,8,45,58.0,292.5,4.75,14.5,333.0,350.84,282.2
2016,6,24,9,0,50.0,306.0,4.7,15.0,343.0,352.46,281.78
2016,6,24,9,15,133.0,340.5,4.6,15.0,445.0,490.58,391.05
2016,6,24,9,30,216.0,375.0,4.5,15.0,547.0,604.28,477.93
2016,6,24,9,45,225.0,391.0,4.4,15.5,577.0,621.01,487.76
2016,6,24,10,0,234.0,407.0,4.3,16.0,607.0,636.16,496.75
2016,6,24,10,15,343.5,382.0,4.2,16.0,685.0,722.68,561.8
2016,6,24,10,30,453.0,357.0,4.1,16.0,763.0,800.75,618.88
2016,6,24,10,45,704.0,231.0,4.1,16.0,880.0,896.16,692.18
2016,6,24,11,0,955.0,105.0,4.1,16.0,997.0,956.79,733.59
2016,6,24,11,15,957.0,105.5,4.1,16.0,1011.0,926.17,711.32
2016,6,24,11,30,959.0,106.0,4.1,16.0,1025.0,892.64,687.67
2016,6,24,11,45,959.0,107.0,4.2,16.5,1031.0,855.21,660.45
2016,6,24,12,0,959.0,108.0,4.3,17.0,1037.0,815.38,631.44
2016,6,24,12,15,959.0,108.0,4.45,17.0,1036.5,772.57,600.88
2016,6,24,12,30,959.0,108.0,4.6,17.0,1036.0,727.86,566.94
2016,6,24,12,45,952.5,111.0,4.75,17.0,1026.5,679.65,529.36
2016,6,24,13,0,946.0,114.0,4.9,17.0,1017.0,630.37,489.88
2016,6,24,13,15,943.5,113.0,5.05,17.0,1001.5,579.48,448.05
2016,6,24,13,30,941.0,112.0,5.2,17.0,986.0,527.64,404.2
2016,6,24,13,45,937.5,111.0,5.35,17.0,964.0,474.61,358.14
2016,6,24,14,0,934.0,110.0,5.5,17.0,942.0,421.09,310.52
2016,6,24,14,15,928.0,108.5,5.5,17.0,913.5,366.17,260.92
2016,6,24,14,30,922.0,107.0,5.5,17.0,885.0,311.44,211.47
2016,6,24,14,45,914.0,105.5,5.55,17.0,850.0,256.69,163.42
2016,6,24,15,0,906.0,104.0,5.6,17.0,815.0,202.74,119.67
2016,6,24,15,15,895.5,102.0,5.55,16.5,775.0,149.25,84.12
2016,6,24,15,30,885.0,100.0,5.5,16.0,735.0,97.23,63.71
2016,6,24,15,45,870.5,98.5,5.5,16.0,690.0,82.66,66.05
2016,6,24,16,0,856.0,97.0,5.5,16.0,645.0,72.03,57.06
2016,6,24,16,15,838.5,94.0,5.45,15.5,596.5,71.12,56.57
2016,6,24,16,30,821.0,91.0,5.4,15.0,548.0,70.12,56.0
2016,6,24,16,45,796.0,88.0,5.35,15.0,497.0,68.92,55.15
2016,6,24,17,0,771.0,85.0,5.3,15.0,446.0,67.68,54.25
2016,6,24,17,15,738.5,80.5,5.2,14.5,394.0,65.15,52.31
2016,6,24,17,30,706.0,76.0,5.1,14.0,342.0,57.34,45.62
2016,6,24,17,45,659.0,71.0,5.1,14.0,290.5,54.36,43.06
2016,6,24,18,0,612.0,66.0,5.1,14.0,239.0,51.36,40.38
2016,6,24,18,15,545.5,59.0,4.85,14.0,190.0,46.59,35.99
2016,6,24,18,30,479.0,52.0,4.6,14.0,141.0,41.78,31.39
2016,6,24,18,45,376.5,42.0,4.45,14.0,99.0,34.17,24.11
2016,6,24,19,0,274.0,32.0,4.3,14.0,57.0,26.44,15.8
2016,6,24,19,15,137.0,16.0,4.1,13.5,28.5,13.0,0.0
2016,6,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,5,15,166.5,17.0,2.8,12.0,34.5,165.81,60.95
2016,6,25,5,30,333.0,34.0,2.8,12.0,69.0,325.5,259.88
2016,6,25,5,45,428.0,42.5,2.85,12.5,112.5,421.18,348.2
2016,6,25,6,0,523.0,51.0,2.9,13.0,156.0,523.38,434.11
2016,6,25,6,15,583.0,57.5,2.8,13.0,205.0,599.36,495.96
2016,6,25,6,30,643.0,64.0,2.7,13.0,254.0,677.66,556.57
2016,6,25,6,45,686.5,68.0,2.65,13.5,306.0,739.37,601.01
2016,6,25,7,0,730.0,72.0,2.6,14.0,358.0,796.19,639.92
2016,6,25,7,15,759.5,76.0,2.6,14.5,409.5,845.18,672.02
2016,6,25,7,30,789.0,80.0,2.6,15.0,461.0,892.71,702.14
2016,6,25,7,45,813.0,82.5,2.65,15.5,511.5,931.08,725.52
2016,6,25,8,0,837.0,85.0,2.7,16.0,562.0,967.19,746.99
2016,6,25,8,15,853.5,88.0,2.7,16.0,610.0,982.14,754.67
2016,6,25,8,30,870.0,91.0,2.7,16.0,658.0,1005.73,768.49
2016,6,25,8,45,884.0,92.5,2.75,16.5,702.5,1021.91,776.25
2016,6,25,9,0,898.0,94.0,2.8,17.0,747.0,1034.88,781.99
2016,6,25,9,15,908.0,95.5,2.8,17.0,786.5,1040.41,783.88
2016,6,25,9,30,918.0,97.0,2.8,17.0,826.0,1042.48,783.69
2016,6,25,9,45,921.0,101.0,2.85,17.0,859.0,1036.72,778.98
2016,6,25,10,0,924.0,105.0,2.9,17.0,892.0,1027.4,772.11
2016,6,25,10,15,930.0,106.5,2.95,17.0,920.0,1014.88,763.26
2016,6,25,10,30,936.0,108.0,3.0,17.0,948.0,998.88,752.2
2016,6,25,10,45,939.5,109.0,3.05,17.5,969.0,976.64,735.64
2016,6,25,11,0,943.0,110.0,3.1,18.0,990.0,951.15,717.02
2016,6,25,11,15,945.5,110.5,3.2,18.0,1004.5,921.22,697.11
2016,6,25,11,30,948.0,111.0,3.3,18.0,1019.0,888.37,675.09
2016,6,25,11,45,948.5,111.5,3.4,18.0,1025.5,851.2,649.9
2016,6,25,12,0,949.0,112.0,3.5,18.0,1032.0,811.63,622.83
2016,6,25,12,15,949.0,112.0,3.65,18.0,1031.5,769.16,592.61
2016,6,25,12,30,949.0,112.0,3.8,18.0,1031.0,724.81,559.26
2016,6,25,12,45,950.0,110.5,3.95,18.0,1024.0,678.26,523.39
2016,6,25,13,0,951.0,109.0,4.1,18.0,1017.0,630.12,485.26
2016,6,25,13,15,948.5,108.0,4.2,18.0,1001.5,579.07,443.67
2016,6,25,13,30,946.0,107.0,4.3,18.0,986.0,527.05,400.19
2016,6,25,13,45,940.5,107.0,4.4,18.0,963.5,473.67,354.44
2016,6,25,14,0,935.0,107.0,4.5,18.0,941.0,419.97,307.25
2016,6,25,14,15,929.0,105.5,4.55,17.5,912.0,365.03,258.72
2016,6,25,14,30,923.0,104.0,4.6,17.0,883.0,310.26,210.02
2016,6,25,14,45,914.5,102.5,4.7,17.0,848.0,255.38,162.08
2016,6,25,15,0,906.0,101.0,4.8,17.0,813.0,201.35,118.38
2016,6,25,15,15,895.5,99.5,4.8,17.0,772.5,148.18,82.91
2016,6,25,15,30,885.0,98.0,4.8,17.0,732.0,96.46,62.52
2016,6,25,15,45,871.0,96.0,4.8,17.0,687.5,81.19,64.51
2016,6,25,16,0,857.0,94.0,4.8,17.0,643.0,80.25,63.9
2016,6,25,16,15,839.0,91.0,4.8,16.5,594.5,69.13,54.61
2016,6,25,16,30,821.0,88.0,4.8,16.0,546.0,68.04,53.96
2016,6,25,16,45,797.5,84.5,4.85,16.0,495.5,66.43,52.75
2016,6,25,17,0,774.0,81.0,4.9,16.0,445.0,64.74,51.46
2016,6,25,17,15,742.5,77.0,4.85,15.5,393.0,62.5,49.76
2016,6,25,17,30,711.0,73.0,4.8,15.0,341.0,60.19,47.97
2016,6,25,17,45,665.5,68.0,4.8,15.0,290.0,52.18,40.95
2016,6,25,18,0,620.0,63.0,4.8,15.0,239.0,49.09,38.2
2016,6,25,18,15,555.5,56.0,4.7,14.5,190.5,44.24,33.83
2016,6,25,18,30,491.0,49.0,4.6,14.0,142.0,39.32,29.22
2016,6,25,18,45,388.5,40.0,4.55,14.0,100.0,32.47,22.64
2016,6,25,19,0,286.0,31.0,4.5,14.0,58.0,25.56,15.11
2016,6,25,19,15,143.0,15.5,4.45,13.5,29.0,12.57,0.0
2016,6,25,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,171.5,16.0,3.5,12.0,34.0,166.96,55.56
2016,6,26,5,30,343.0,32.0,3.5,12.0,68.0,330.46,263.84
2016,6,26,5,45,431.5,40.5,3.5,12.5,110.5,421.1,348.9
2016,6,26,6,0,520.0,49.0,3.5,13.0,153.0,518.06,431.17
2016,6,26,6,15,260.0,65.0,3.4,13.0,117.0,331.76,280.63
2016,6,26,6,30,0.0,81.0,3.3,13.0,81.0,72.22,56.29
2016,6,26,6,45,0.0,97.5,3.2,13.5,97.5,87.46,69.32
2016,6,26,7,0,0.0,114.0,3.1,14.0,114.0,102.5,81.71
2016,6,26,7,15,5.5,138.5,3.05,14.0,141.0,131.29,105.82
2016,6,26,7,30,11.0,163.0,3.0,14.0,168.0,160.0,129.5
2016,6,26,7,45,17.0,185.5,2.95,14.5,194.5,186.9,151.09
2016,6,26,8,0,23.0,208.0,2.9,15.0,221.0,213.66,172.21
2016,6,26,8,15,18.0,211.5,2.9,15.0,222.5,209.33,167.87
2016,6,26,8,30,13.0,215.0,2.9,15.0,224.0,205.41,163.98
2016,6,26,8,45,28.0,256.5,2.9,15.5,277.0,280.1,223.26
2016,6,26,9,0,43.0,298.0,2.9,16.0,330.0,336.68,266.75
2016,6,26,9,15,40.0,310.0,2.9,16.0,341.0,341.76,269.69
2016,6,26,9,30,37.0,322.0,2.9,16.0,352.0,346.65,272.71
2016,6,26,9,45,56.5,357.0,2.9,16.5,404.5,397.58,311.21
2016,6,26,10,0,76.0,392.0,2.9,17.0,457.0,446.78,347.49
2016,6,26,10,15,73.0,403.5,2.95,17.0,467.5,448.56,347.96
2016,6,26,10,30,70.0,415.0,3.0,17.0,478.0,449.94,348.41
2016,6,26,10,45,104.0,439.5,3.05,17.5,535.5,497.3,383.54
2016,6,26,11,0,138.0,464.0,3.1,18.0,593.0,554.22,424.69
2016,6,26,11,15,144.0,472.5,3.2,18.0,609.0,554.17,424.23
2016,6,26,11,30,150.0,481.0,3.3,18.0,625.0,552.73,423.07
2016,6,26,11,45,149.5,484.5,3.4,18.0,629.0,540.48,413.89
2016,6,26,12,0,149.0,488.0,3.5,18.0,633.0,527.55,404.24
2016,6,26,12,15,178.5,486.5,3.6,18.0,660.0,531.37,407.44
2016,6,26,12,30,208.0,485.0,3.7,18.0,687.0,532.38,408.27
2016,6,26,12,45,559.0,302.0,3.85,18.0,837.0,583.85,450.72
2016,6,26,13,0,910.0,119.0,4.0,18.0,987.0,614.43,473.92
2016,6,26,13,15,906.5,118.5,4.15,18.0,972.0,565.07,433.37
2016,6,26,13,30,903.0,118.0,4.3,18.0,957.0,514.9,391.49
2016,6,26,13,45,685.5,234.0,4.5,18.0,862.5,447.3,337.38
2016,6,26,14,0,468.0,350.0,4.7,18.0,768.0,405.12,304.59
2016,6,26,14,15,674.0,232.0,4.8,17.5,812.0,357.44,259.92
2016,6,26,14,30,880.0,114.0,4.9,17.0,856.0,306.04,208.5
2016,6,26,14,45,480.0,235.5,5.05,17.0,638.0,241.06,168.9
2016,6,26,15,0,80.0,357.0,5.2,17.0,420.0,259.19,200.23
2016,6,26,15,15,110.0,344.5,5.2,17.0,426.5,230.4,177.25
2016,6,26,15,30,140.0,332.0,5.2,17.0,433.0,212.03,165.22
2016,6,26,15,45,187.5,306.5,5.25,17.0,432.5,196.56,162.25
2016,6,26,16,0,235.0,281.0,5.3,17.0,432.0,184.86,152.88
2016,6,26,16,15,503.0,189.0,5.25,16.5,479.5,119.57,98.01
2016,6,26,16,30,771.0,97.0,5.2,16.0,527.0,73.45,58.65
2016,6,26,16,45,745.5,93.0,5.2,16.0,477.5,71.75,57.39
2016,6,26,17,0,720.0,89.0,5.2,16.0,428.0,64.0,50.81
2016,6,26,17,15,688.0,84.5,5.05,15.5,378.0,61.87,49.21
2016,6,26,17,30,656.0,80.0,4.9,15.0,328.0,59.66,47.5
2016,6,26,17,45,612.5,74.0,4.8,15.0,278.5,56.15,44.48
2016,6,26,18,0,569.0,68.0,4.7,15.0,229.0,52.55,41.28
2016,6,26,18,15,505.5,60.0,4.6,14.5,182.0,47.11,36.38
2016,6,26,18,30,442.0,52.0,4.5,14.0,135.0,41.56,31.2
2016,6,26,18,45,350.0,41.5,4.45,14.0,95.0,33.61,23.63
2016,6,26,19,0,258.0,31.0,4.4,14.0,55.0,25.48,15.05
2016,6,26,19,15,129.0,15.5,4.35,13.5,27.5,12.11,0.0
2016,6,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.5,3.65,12.0,10.5,8.64,0.0
2016,6,27,5,30,0.0,21.0,3.6,12.0,21.0,17.32,8.35
2016,6,27,5,45,0.0,34.5,3.55,12.5,34.5,28.52,18.44
2016,6,27,6,0,0.0,48.0,3.5,13.0,48.0,40.92,29.35
2016,6,27,6,15,0.0,63.0,3.35,13.0,63.0,55.05,41.71
2016,6,27,6,30,0.0,78.0,3.2,13.0,78.0,68.9,53.67
2016,6,27,6,45,0.0,94.0,3.1,13.5,94.0,83.64,66.08
2016,6,27,7,0,0.0,110.0,3.0,14.0,110.0,98.21,78.09
2016,6,27,7,15,2.5,132.5,2.95,14.0,133.5,121.98,97.9
2016,6,27,7,30,5.0,155.0,2.9,14.0,157.0,145.59,117.29
2016,6,27,7,45,32.5,194.5,2.85,14.5,212.5,230.56,187.39
2016,6,27,8,0,60.0,234.0,2.8,15.0,268.0,300.79,243.48
2016,6,27,8,15,58.0,253.0,2.85,15.0,288.5,316.13,254.49
2016,6,27,8,30,56.0,272.0,2.9,15.0,309.0,331.0,265.25
2016,6,27,8,45,52.5,288.0,3.0,15.5,324.5,340.45,271.24
2016,6,27,9,0,49.0,304.0,3.1,16.0,340.0,349.54,276.95
2016,6,27,9,15,61.0,331.0,3.15,16.0,378.0,385.98,304.79
2016,6,27,9,30,73.0,358.0,3.2,16.0,416.0,421.35,331.42
2016,6,27,9,45,67.0,369.0,3.25,16.5,424.0,420.7,329.3
2016,6,27,10,0,61.0,380.0,3.3,17.0,432.0,419.85,327.26
2016,6,27,10,15,120.0,411.0,3.35,17.0,517.5,519.41,403.16
2016,6,27,10,30,179.0,442.0,3.4,17.0,603.0,595.72,459.88
2016,6,27,10,45,270.0,429.5,3.5,17.5,678.0,669.16,513.95
2016,6,27,11,0,361.0,417.0,3.6,18.0,753.0,721.56,552.01
2016,6,27,11,15,401.0,408.0,3.65,18.0,787.0,727.18,556.09
2016,6,27,11,30,441.0,399.0,3.7,18.0,821.0,735.95,562.44
2016,6,27,11,45,678.5,261.0,3.8,18.5,915.5,779.47,597.62
2016,6,27,12,0,916.0,123.0,3.9,19.0,1010.0,796.63,612.22
2016,6,27,12,15,696.0,264.0,4.05,19.0,938.0,721.2,552.87
2016,6,27,12,30,476.0,405.0,4.2,19.0,866.0,646.37,494.02
2016,6,27,12,45,385.0,431.0,4.35,19.0,802.0,579.36,443.51
2016,6,27,13,0,294.0,457.0,4.5,19.0,738.0,517.59,396.53
2016,6,27,13,15,320.0,440.0,4.6,19.0,741.5,494.74,378.79
2016,6,27,13,30,346.0,423.0,4.7,19.0,745.0,469.87,358.72
2016,6,27,13,45,425.0,382.5,4.85,19.0,768.0,441.36,334.75
2016,6,27,14,0,504.0,342.0,5.0,19.0,791.0,413.53,309.57
2016,6,27,14,15,501.0,326.5,5.05,18.5,761.5,368.17,271.91
2016,6,27,14,30,498.0,311.0,5.1,18.0,732.0,323.6,234.64
2016,6,27,14,45,691.0,207.5,5.15,18.0,765.0,261.86,175.93
2016,6,27,15,0,884.0,104.0,5.2,18.0,798.0,200.71,118.41
2016,6,27,15,15,873.5,102.0,5.25,17.5,758.5,148.35,83.57
2016,6,27,15,30,863.0,100.0,5.3,17.0,719.0,97.44,63.2
2016,6,27,15,45,850.0,97.0,5.35,17.0,675.0,81.36,64.66
2016,6,27,16,0,837.0,94.0,5.4,17.0,631.0,79.87,63.58
2016,6,27,16,15,819.5,91.0,5.45,16.5,583.5,68.77,54.3
2016,6,27,16,30,802.0,88.0,5.5,16.0,536.0,67.72,53.68
2016,6,27,16,45,780.0,84.5,5.55,16.0,486.5,66.16,52.51
2016,6,27,17,0,758.0,81.0,5.6,16.0,437.0,64.51,51.25
2016,6,27,17,15,727.5,77.0,5.55,15.5,386.5,62.3,49.59
2016,6,27,17,30,697.0,73.0,5.5,15.0,336.0,60.02,47.82
2016,6,27,17,45,654.5,67.5,5.5,15.0,286.0,51.69,40.51
2016,6,27,18,0,612.0,62.0,5.5,15.0,236.0,48.24,37.44
2016,6,27,18,15,549.5,55.5,5.35,14.5,188.0,43.78,33.42
2016,6,27,18,30,487.0,49.0,5.2,14.0,140.0,39.29,29.19
2016,6,27,18,45,390.5,39.5,5.1,14.0,99.0,32.04,22.27
2016,6,27,19,0,294.0,30.0,5.0,14.0,58.0,24.68,14.4
2016,6,27,19,15,147.0,15.0,4.85,14.0,29.0,12.13,0.0
2016,6,27,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,8.0,3.65,12.0,8.0,6.57,0.0
2016,6,28,5,30,0.0,16.0,3.6,12.0,16.0,13.17,4.97
2016,6,28,5,45,0.0,26.5,3.6,12.5,26.5,21.86,12.81
2016,6,28,6,0,0.0,37.0,3.6,13.0,37.0,30.57,20.51
2016,6,28,6,15,0.0,49.0,3.5,13.0,49.0,40.54,29.27
2016,6,28,6,30,0.0,61.0,3.4,13.0,61.0,50.7,38.08
2016,6,28,6,45,0.0,73.5,3.3,13.5,73.5,61.99,47.65
2016,6,28,7,0,0.0,86.0,3.2,14.0,86.0,73.22,56.98
2016,6,28,7,15,0.0,114.5,3.15,14.0,114.5,100.61,79.9
2016,6,28,7,30,0.0,143.0,3.1,14.0,143.0,128.06,102.53
2016,6,28,7,45,1.5,156.0,3.05,14.5,157.0,140.63,112.41
2016,6,28,8,0,3.0,169.0,3.0,15.0,171.0,153.25,122.22
2016,6,28,8,15,7.0,189.5,2.95,15.0,194.5,175.92,140.47
2016,6,28,8,30,11.0,210.0,2.9,15.0,218.0,198.47,158.4
2016,6,28,8,45,16.5,237.0,2.9,15.5,249.0,228.81,182.12
2016,6,28,9,0,22.0,264.0,2.9,16.0,280.0,258.83,205.21
2016,6,28,9,15,24.5,282.5,2.85,16.0,301.0,277.03,218.99
2016,6,28,9,30,27.0,301.0,2.8,16.0,322.0,314.74,247.84
2016,6,28,9,45,26.0,309.5,2.8,16.0,331.0,318.37,249.99
2016,6,28,10,0,25.0,318.0,2.8,16.0,340.0,321.86,252.18
2016,6,28,10,15,68.0,376.5,2.85,16.0,437.5,416.97,325.9
2016,6,28,10,30,111.0,435.0,2.9,16.0,535.0,524.88,406.66
2016,6,28,10,45,151.0,449.5,3.0,16.5,589.0,565.02,435.65
2016,6,28,11,0,191.0,464.0,3.1,17.0,643.0,601.8,462.11
2016,6,28,11,15,333.5,430.0,3.2,17.0,747.5,689.24,528.39
2016,6,28,11,30,476.0,396.0,3.3,17.0,852.0,762.7,582.8
2016,6,28,11,45,354.5,438.5,3.4,17.0,780.0,669.16,512.55
2016,6,28,12,0,233.0,481.0,3.5,17.0,708.0,585.31,449.25
2016,6,28,12,15,192.0,484.0,3.6,17.0,671.0,539.38,414.89
2016,6,28,12,30,151.0,487.0,3.7,17.0,634.0,496.38,382.27
2016,6,28,12,45,100.5,456.0,3.85,17.0,553.5,428.26,330.78
2016,6,28,13,0,50.0,425.0,4.0,17.0,473.0,365.08,282.64
2016,6,28,13,15,47.0,413.5,4.1,17.0,458.5,346.98,268.96
2016,6,28,13,30,44.0,402.0,4.2,17.0,444.0,329.58,255.67
2016,6,28,13,45,51.0,401.5,4.3,17.0,449.0,324.52,251.72
2016,6,28,14,0,58.0,401.0,4.4,17.0,454.0,318.51,246.89
2016,6,28,14,15,59.5,389.0,4.4,17.0,441.5,302.54,234.32
2016,6,28,14,30,61.0,377.0,4.4,17.0,429.0,286.64,221.78
2016,6,28,14,45,55.0,355.5,4.45,17.0,400.5,263.66,204.12
2016,6,28,15,0,49.0,334.0,4.5,17.0,372.0,241.87,187.58
2016,6,28,15,15,43.5,311.0,4.45,16.5,343.5,220.45,171.9
2016,6,28,15,30,38.0,288.0,4.4,16.0,315.0,200.15,157.49
2016,6,28,15,45,31.0,262.0,4.4,16.0,283.0,183.31,151.53
2016,6,28,16,0,24.0,236.0,4.4,16.0,251.0,179.68,148.91
2016,6,28,16,15,14.0,203.0,4.35,15.5,212.0,156.83,130.19
2016,6,28,16,30,4.0,170.0,4.3,15.0,173.0,133.4,110.77
2016,6,28,16,45,2.0,156.5,4.3,15.0,158.5,123.12,102.28
2016,6,28,17,0,0.0,143.0,4.3,15.0,144.0,112.75,93.62
2016,6,28,17,15,0.0,129.5,4.3,14.5,130.0,102.33,85.0
2016,6,28,17,30,0.0,116.0,4.3,14.0,116.0,91.83,76.16
2016,6,28,17,45,0.0,98.5,4.35,14.0,98.5,78.48,64.49
2016,6,28,18,0,0.0,81.0,4.4,14.0,81.0,65.04,52.56
2016,6,28,18,15,239.0,65.5,4.4,13.5,110.5,48.23,37.53
2016,6,28,18,30,478.0,50.0,4.4,13.0,140.0,40.07,30.02
2016,6,28,18,45,376.5,40.5,4.4,13.0,98.5,32.84,23.08
2016,6,28,19,0,275.0,31.0,4.4,13.0,57.0,25.53,15.17
2016,6,28,19,15,137.5,15.5,4.35,12.5,28.5,12.56,0.0
2016,6,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,170.5,16.0,4.35,12.0,33.5,164.6,31.17
2016,6,29,5,30,341.0,32.0,4.4,12.0,67.0,328.31,260.51
2016,6,29,5,45,432.0,41.0,4.5,12.5,110.0,421.36,349.92
2016,6,29,6,0,523.0,50.0,4.6,13.0,153.0,520.95,435.57
2016,6,29,6,15,261.5,51.0,4.55,13.0,102.5,310.76,264.82
2016,6,29,6,30,0.0,52.0,4.5,13.0,52.0,43.03,31.38
2016,6,29,6,45,0.0,63.0,4.5,13.0,63.0,52.2,39.34
2016,6,29,7,0,0.0,74.0,4.5,13.0,74.0,61.47,47.18
2016,6,29,7,15,0.0,80.5,4.45,13.0,80.5,67.0,51.74
2016,6,29,7,30,0.0,87.0,4.4,13.0,87.0,72.59,56.3
2016,6,29,7,45,0.0,107.5,4.4,13.5,107.5,91.27,71.71
2016,6,29,8,0,0.0,128.0,4.4,14.0,128.0,109.98,86.92
2016,6,29,8,15,0.0,135.5,4.35,14.0,135.5,116.31,91.87
2016,6,29,8,30,0.0,143.0,4.3,14.0,143.0,122.67,96.83
2016,6,29,8,45,2.5,165.5,4.3,14.0,167.0,145.52,115.45
2016,6,29,9,0,5.0,188.0,4.3,14.0,191.0,168.28,133.81
2016,6,29,9,15,6.5,198.0,4.25,14.0,202.5,178.21,141.58
2016,6,29,9,30,8.0,208.0,4.2,14.0,214.0,188.05,149.28
2016,6,29,9,45,8.0,208.0,4.2,14.5,214.5,187.19,148.01
2016,6,29,10,0,8.0,208.0,4.2,15.0,215.0,186.41,146.86
2016,6,29,10,15,9.5,223.5,4.2,15.0,232.5,200.91,158.29
2016,6,29,10,30,11.0,239.0,4.2,15.0,250.0,215.15,169.44
2016,6,29,10,45,13.0,262.5,4.2,15.0,275.0,236.6,186.27
2016,6,29,11,0,15.0,286.0,4.2,15.0,300.0,257.57,202.61
2016,6,29,11,15,14.0,272.0,4.2,15.0,285.0,242.96,190.87
2016,6,29,11,30,13.0,258.0,4.2,15.0,270.0,228.65,179.47
2016,6,29,11,45,14.5,278.5,4.25,15.0,292.5,245.72,192.89
2016,6,29,12,0,16.0,299.0,4.3,15.0,315.0,262.21,205.76
2016,6,29,12,15,15.0,285.5,4.35,15.0,300.0,248.29,194.74
2016,6,29,12,30,14.0,272.0,4.4,15.0,285.0,234.67,184.0
2016,6,29,12,45,16.0,296.5,4.45,15.0,312.0,253.77,199.08
2016,6,29,13,0,18.0,321.0,4.5,15.0,339.0,272.02,213.38
2016,6,29,13,15,18.5,321.5,4.5,15.0,339.5,269.98,211.75
2016,6,29,13,30,19.0,322.0,4.5,15.0,340.0,267.8,210.05
2016,6,29,13,45,19.0,314.5,4.55,15.0,332.0,259.24,203.39
2016,6,29,14,0,19.0,307.0,4.6,15.0,324.0,250.74,196.78
2016,6,29,14,15,21.0,308.5,4.6,15.0,326.5,249.4,195.75
2016,6,29,14,30,23.0,310.0,4.6,15.0,329.0,247.56,194.33
2016,6,29,14,45,20.0,288.0,4.6,15.0,304.0,227.98,179.08
2016,6,29,15,0,17.0,266.0,4.6,15.0,279.0,209.01,164.38
2016,6,29,15,15,16.5,255.5,4.6,14.5,268.0,198.65,156.87
2016,6,29,15,30,16.0,245.0,4.6,14.0,257.0,188.34,149.58
2016,6,29,15,45,12.0,221.0,4.65,14.0,229.5,170.78,142.11
2016,6,29,16,0,8.0,197.0,4.7,14.0,202.0,153.71,127.95
2016,6,29,16,15,4.0,162.0,4.7,13.5,164.5,128.66,107.0
2016,6,29,16,30,0.0,127.0,4.7,13.0,127.0,102.83,85.07
2016,6,29,16,45,0.0,125.0,4.75,13.0,125.0,100.82,83.63
2016,6,29,17,0,0.0,123.0,4.8,13.0,123.0,98.7,82.05
2016,6,29,17,15,0.0,102.0,4.8,13.0,102.0,82.76,68.23
2016,6,29,17,30,0.0,81.0,4.8,13.0,81.0,66.58,54.04
2016,6,29,17,45,0.0,68.5,4.8,13.0,68.5,56.61,45.24
2016,6,29,18,0,0.0,56.0,4.8,13.0,56.0,46.37,36.08
2016,6,29,18,15,238.0,54.0,4.7,12.5,99.0,40.03,30.35
2016,6,29,18,30,476.0,52.0,4.6,12.0,142.0,41.75,31.63
2016,6,29,18,45,376.0,42.0,4.6,12.0,100.0,34.15,24.32
2016,6,29,19,0,276.0,32.0,4.6,12.0,58.0,26.44,15.97
2016,6,29,19,15,138.0,16.0,4.55,12.0,29.0,13.0,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,17.5,4.05,12.0,30.5,135.0,15.94
2016,6,30,5,30,261.0,35.0,4.0,12.0,61.0,273.92,215.96
2016,6,30,5,45,357.0,45.5,4.0,12.5,103.0,369.35,306.87
2016,6,30,6,0,453.0,56.0,4.0,13.0,145.0,472.31,395.2
2016,6,30,6,15,226.5,74.5,3.8,13.0,119.0,297.8,252.28
2016,6,30,6,30,0.0,93.0,3.6,13.0,93.0,86.89,68.81
2016,6,30,6,45,3.5,111.0,3.45,13.0,112.5,106.59,85.86
2016,6,30,7,0,7.0,129.0,3.3,13.0,132.0,126.23,102.4
2016,6,30,7,15,27.5,158.0,3.1,13.0,171.0,191.05,157.08
2016,6,30,7,30,48.0,187.0,2.9,13.0,210.0,242.14,199.19
2016,6,30,7,45,123.5,215.5,2.75,13.5,283.5,367.41,301.38
2016,6,30,8,0,199.0,244.0,2.6,14.0,357.0,473.7,384.39
2016,6,30,8,15,501.5,180.5,2.5,14.0,497.0,745.36,594.6
2016,6,30,8,30,804.0,117.0,2.4,14.0,637.0,981.98,757.72
2016,6,30,8,45,818.5,120.0,2.3,14.5,681.5,1000.13,763.0
2016,6,30,9,0,833.0,123.0,2.2,15.0,726.0,1015.05,768.41
2016,6,30,9,15,845.0,125.5,2.2,15.0,766.0,1023.51,772.22
2016,6,30,9,30,857.0,128.0,2.2,15.0,806.0,1028.53,773.94
2016,6,30,9,45,873.0,126.0,2.25,15.0,842.0,1016.11,764.89
2016,6,30,10,0,889.0,124.0,2.3,15.0,878.0,1013.6,762.76
2016,6,30,10,15,896.0,125.5,2.35,15.0,906.5,1002.32,754.8
2016,6,30,10,30,903.0,127.0,2.4,15.0,935.0,987.6,744.73
2016,6,30,10,45,907.5,128.5,2.45,15.5,957.0,967.17,729.55
2016,6,30,11,0,912.0,130.0,2.5,16.0,979.0,943.49,712.31
2016,6,30,11,15,915.0,130.5,2.6,16.0,994.0,914.49,693.26
2016,6,30,11,30,918.0,131.0,2.7,16.0,1009.0,882.61,672.13
2016,6,30,11,45,920.5,131.0,2.85,16.0,1016.5,847.23,648.72
2016,6,30,12,0,923.0,131.0,3.0,16.0,1024.0,809.4,623.29
2016,6,30,12,15,923.0,131.0,3.1,16.0,1023.5,767.57,592.95
2016,6,30,12,30,923.0,131.0,3.2,16.0,1023.0,723.94,560.11
2016,6,30,12,45,913.0,136.0,3.35,16.0,1013.0,676.06,523.37
2016,6,30,13,0,903.0,141.0,3.5,16.0,1003.0,627.45,485.03
2016,6,30,13,15,899.5,140.0,3.6,16.0,987.5,577.69,444.65
2016,6,30,13,30,896.0,139.0,3.7,16.0,972.0,527.17,402.47
2016,6,30,13,45,890.5,138.0,3.85,16.0,949.5,475.2,358.06
2016,6,30,14,0,885.0,137.0,4.0,16.0,927.0,422.99,312.3
2016,6,30,14,15,877.5,135.5,4.05,16.0,897.5,369.8,264.92
2016,6,30,14,30,870.0,134.0,4.1,16.0,868.0,316.97,217.7
2016,6,30,14,45,861.0,131.5,4.15,16.0,833.0,263.79,171.41
2016,6,30,15,0,852.0,129.0,4.2,16.0,798.0,202.74,122.06
2016,6,30,15,15,839.5,126.5,4.2,16.0,758.0,150.51,86.77
2016,6,30,15,30,827.0,124.0,4.2,16.0,718.0,100.11,65.72
2016,6,30,15,45,610.0,185.0,4.25,16.0,608.5,111.17,90.46
2016,6,30,16,0,393.0,246.0,4.3,16.0,499.0,157.83,130.49
2016,6,30,16,15,573.0,178.5,4.3,15.5,515.5,114.61,94.07
2016,6,30,16,30,753.0,111.0,4.3,15.0,532.0,75.66,60.8
2016,6,30,16,45,725.0,107.0,4.3,15.0,481.5,74.48,60.01
2016,6,30,17,0,697.0,103.0,4.3,15.0,431.0,73.24,59.12
2016,6,30,17,15,661.5,97.5,4.25,14.5,380.0,70.76,57.26
2016,6,30,17,30,626.0,92.0,4.2,14.0,329.0,68.19,55.26
2016,6,30,17,45,575.5,85.5,4.2,14.0,278.5,64.61,52.19
2016,6,30,18,0,525.0,79.0,4.2,14.0,228.0,60.96,48.94
2016,6,30,18,15,456.5,70.0,4.15,13.5,181.0,55.05,43.61
2016,6,30,18,30,388.0,61.0,4.1,13.0,134.0,46.45,35.67
2016,6,30,18,45,284.0,48.5,4.1,13.0,93.5,37.13,26.81
2016,6,30,19,0,180.0,36.0,4.1,13.0,53.0,27.71,16.92
2016,6,30,19,15,90.0,18.0,4.1,13.0,26.5,13.98,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,18.0,3.35,12.0,29.0,123.3,4.92
2016,7,1,5,30,224.0,36.0,3.4,12.0,58.0,249.6,195.39
2016,7,1,5,45,322.5,47.0,3.45,12.0,99.0,342.68,284.78
2016,7,1,6,0,421.0,58.0,3.5,12.0,140.0,448.74,376.83
2016,7,1,6,15,486.0,66.5,3.45,12.0,187.5,528.59,443.78
2016,7,1,6,30,551.0,75.0,3.4,12.0,235.0,611.05,509.99
2016,7,1,6,45,306.5,112.0,3.4,12.5,204.0,426.66,359.64
2016,7,1,7,0,62.0,149.0,3.4,13.0,173.0,217.68,180.56
2016,7,1,7,15,63.0,170.5,3.35,13.0,197.5,241.24,199.93
2016,7,1,7,30,64.0,192.0,3.3,13.0,222.0,264.23,217.97
2016,7,1,7,45,189.0,208.5,3.25,13.0,312.5,423.06,349.2
2016,7,1,8,0,314.0,225.0,3.2,13.0,403.0,587.1,477.91
2016,7,1,8,15,340.5,240.5,3.1,13.0,448.5,630.54,508.5
2016,7,1,8,30,367.0,256.0,3.0,13.0,494.0,672.86,538.39
2016,7,1,8,45,205.5,277.0,2.95,13.5,412.0,506.13,405.71
