Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,44.0,298.0,2.9,14.0,330.0,338.25,269.25
2016,7,1,9,15,449.0,211.0,2.85,14.0,564.0,713.85,566.86
2016,7,1,9,30,854.0,124.0,2.8,14.0,798.0,1008.02,772.75
2016,7,1,9,45,863.5,125.5,2.75,14.5,832.5,1006.26,765.31
2016,7,1,10,0,873.0,127.0,2.7,15.0,867.0,1001.08,758.74
2016,7,1,10,15,880.0,128.5,2.7,15.0,895.0,990.04,750.3
2016,7,1,10,30,887.0,130.0,2.7,15.0,923.0,975.6,739.76
2016,7,1,10,45,892.0,131.0,2.75,15.0,945.0,955.49,725.95
2016,7,1,11,0,897.0,132.0,2.8,15.0,967.0,932.18,710.04
2016,7,1,11,15,548.0,305.0,2.85,15.0,818.0,772.42,593.85
2016,7,1,11,30,199.0,478.0,2.9,15.0,669.0,591.55,455.21
2016,7,1,11,45,198.0,482.5,2.95,15.0,673.0,578.06,446.02
2016,7,1,12,0,197.0,487.0,3.0,15.0,677.0,563.74,435.17
2016,7,1,12,15,553.0,309.5,3.1,15.0,843.5,660.25,512.92
2016,7,1,12,30,909.0,132.0,3.2,15.0,1010.0,715.68,556.95
2016,7,1,12,45,906.5,132.0,3.3,15.0,1002.0,669.48,520.48
2016,7,1,13,0,904.0,132.0,3.4,15.0,994.0,622.08,482.8
2016,7,1,13,15,653.0,262.5,3.5,15.0,880.5,535.75,414.16
2016,7,1,13,30,402.0,393.0,3.6,15.0,767.0,469.69,361.99
2016,7,1,13,45,454.5,367.5,3.7,15.0,780.5,445.06,340.7
2016,7,1,14,0,507.0,342.0,3.8,15.0,794.0,415.56,314.26
2016,7,1,14,15,451.0,346.5,3.85,15.0,739.0,365.68,273.76
2016,7,1,14,30,395.0,351.0,3.9,15.0,684.0,332.5,246.95
2016,7,1,14,45,278.0,362.5,3.95,15.0,592.5,286.62,213.98
2016,7,1,15,0,161.0,374.0,4.0,15.0,501.0,266.7,203.41
2016,7,1,15,15,496.5,244.5,4.0,15.0,606.5,185.22,127.68
2016,7,1,15,30,832.0,115.0,4.0,15.0,712.0,94.75,61.45
2016,7,1,15,45,816.5,112.0,4.0,15.0,667.5,79.14,63.24
2016,7,1,16,0,801.0,109.0,4.0,15.0,623.0,78.73,63.08
2016,7,1,16,15,781.5,105.5,3.95,14.5,575.5,77.81,62.61
2016,7,1,16,30,762.0,102.0,3.9,14.0,528.0,76.8,62.06
2016,7,1,16,45,736.5,98.0,3.85,14.0,478.0,75.25,60.91
2016,7,1,17,0,711.0,94.0,3.8,14.0,428.0,67.25,54.08
2016,7,1,17,15,677.0,89.0,3.75,14.0,377.5,64.89,52.18
2016,7,1,17,30,643.0,84.0,3.7,14.0,327.0,62.44,50.16
2016,7,1,17,45,597.5,77.5,3.65,14.0,277.0,58.66,46.9
2016,7,1,18,0,552.0,71.0,3.6,14.0,227.0,54.78,43.44
2016,7,1,18,15,486.0,62.5,3.55,13.5,180.0,49.03,38.25
2016,7,1,18,30,420.0,54.0,3.5,13.0,133.0,43.15,32.75
2016,7,1,18,45,321.0,43.0,3.45,13.0,93.0,34.81,24.79
2016,7,1,19,0,222.0,32.0,3.4,13.0,53.0,24.8,14.54
2016,7,1,19,15,111.0,16.0,3.3,13.0,26.5,12.47,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.0,16.0,2.75,12.0,28.5,128.67,0.0
2016,7,2,5,30,254.0,32.0,2.9,12.0,57.0,265.52,207.08
2016,7,2,5,45,348.0,43.0,3.05,12.5,98.0,359.5,297.54
2016,7,2,6,0,442.0,54.0,3.2,13.0,139.0,460.77,384.42
2016,7,2,6,15,505.5,61.5,3.2,13.0,186.5,538.45,449.27
2016,7,2,6,30,569.0,69.0,3.2,13.0,234.0,618.73,513.41
2016,7,2,6,45,610.5,76.0,3.25,13.0,283.5,680.84,561.11
2016,7,2,7,0,652.0,83.0,3.3,13.0,333.0,743.24,607.39
2016,7,2,7,15,684.5,88.0,3.3,13.0,383.5,794.27,643.53
2016,7,2,7,30,717.0,93.0,3.3,13.0,434.0,844.27,678.04
2016,7,2,7,45,738.5,98.5,3.3,13.5,483.0,876.71,697.77
2016,7,2,8,0,760.0,104.0,3.3,14.0,532.0,913.23,720.2
2016,7,2,8,15,779.5,107.5,3.3,14.0,579.5,942.87,738.73
2016,7,2,8,30,799.0,111.0,3.3,14.0,627.0,969.76,755.26
2016,7,2,8,45,552.0,212.0,3.3,14.5,580.5,830.82,652.55
2016,7,2,9,0,305.0,313.0,3.3,15.0,534.0,664.99,522.98
2016,7,2,9,15,576.0,218.5,3.25,15.0,663.5,859.66,671.05
2016,7,2,9,30,847.0,124.0,3.2,15.0,793.0,1001.06,767.12
2016,7,2,9,45,546.5,263.0,3.2,15.0,701.5,848.65,656.03
2016,7,2,10,0,246.0,402.0,3.2,15.0,610.0,663.0,513.73
2016,7,2,10,15,221.0,420.5,3.2,15.0,612.5,627.21,487.3
2016,7,2,10,30,196.0,439.0,3.2,15.0,615.0,609.67,473.0
2016,7,2,10,45,533.0,292.5,3.2,15.5,785.0,795.82,615.55
2016,7,2,11,0,870.0,146.0,3.2,16.0,955.0,920.77,703.99
2016,7,2,11,15,545.0,310.5,3.2,16.0,820.0,775.05,595.36
2016,7,2,11,30,220.0,475.0,3.2,16.0,685.0,606.49,465.89
2016,7,2,11,45,547.5,313.0,3.2,16.0,841.5,722.59,558.33
2016,7,2,12,0,875.0,151.0,3.2,16.0,998.0,789.44,610.97
2016,7,2,12,15,875.0,151.5,3.2,16.0,998.0,749.48,580.06
2016,7,2,12,30,875.0,152.0,3.2,16.0,998.0,707.82,548.11
2016,7,2,12,45,884.5,144.5,3.25,16.0,993.5,664.99,514.91
2016,7,2,13,0,894.0,137.0,3.3,16.0,989.0,620.1,479.22
2016,7,2,13,15,891.0,136.0,3.3,16.0,974.0,571.08,439.17
2016,7,2,13,30,888.0,135.0,3.3,16.0,959.0,521.25,397.42
2016,7,2,13,45,881.0,135.0,3.3,16.0,936.5,469.72,353.28
2016,7,2,14,0,874.0,135.0,3.3,16.0,914.0,418.1,308.03
2016,7,2,14,15,867.0,133.0,3.3,15.5,885.5,365.32,261.66
2016,7,2,14,30,860.0,131.0,3.3,15.0,857.0,312.86,215.23
2016,7,2,14,45,849.5,130.0,3.3,15.0,822.5,260.79,169.85
2016,7,2,15,0,839.0,129.0,3.3,15.0,788.0,200.98,121.49
2016,7,2,15,15,827.0,126.5,3.25,15.0,748.0,149.44,86.59
2016,7,2,15,30,815.0,124.0,3.2,15.0,708.0,99.66,65.74
2016,7,2,15,45,798.5,121.0,3.15,15.0,663.5,84.5,67.85
2016,7,2,16,0,782.0,118.0,3.1,15.0,619.0,84.32,67.9
2016,7,2,16,15,761.5,114.0,3.05,14.5,571.5,83.3,67.36
2016,7,2,16,30,741.0,110.0,3.0,14.0,524.0,74.83,60.32
2016,7,2,16,45,715.0,105.5,2.95,14.0,474.5,73.34,59.23
2016,7,2,17,0,689.0,101.0,2.9,14.0,425.0,71.75,58.04
2016,7,2,17,15,654.5,95.0,2.85,14.0,374.5,68.89,55.71
2016,7,2,17,30,620.0,89.0,2.8,14.0,324.0,65.89,53.22
2016,7,2,17,45,574.0,82.0,2.75,14.0,274.0,61.89,49.77
2016,7,2,18,0,528.0,75.0,2.7,14.0,224.0,57.78,46.11
2016,7,2,18,15,464.0,65.5,2.6,13.5,177.5,51.36,40.33
2016,7,2,18,30,400.0,56.0,2.5,13.0,131.0,44.76,34.18
2016,7,2,18,45,309.0,44.0,2.45,13.0,91.5,33.89,24.0
2016,7,2,19,0,218.0,32.0,2.4,13.0,52.0,24.79,14.51
2016,7,2,19,15,109.0,16.0,2.35,13.0,26.0,12.47,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.0,2.8,12.0,28.5,130.66,0.0
2016,7,3,5,30,261.0,32.0,2.9,12.0,57.0,270.25,209.68
2016,7,3,5,45,355.5,42.5,3.0,12.5,98.0,364.35,301.21
2016,7,3,6,0,450.0,53.0,3.1,13.0,139.0,465.67,388.0
2016,7,3,6,15,513.0,61.0,3.05,13.0,186.5,543.76,453.0
2016,7,3,6,30,576.0,69.0,3.0,13.0,234.0,624.5,517.16
2016,7,3,6,45,619.5,75.0,3.0,13.5,284.0,687.3,563.95
2016,7,3,7,0,663.0,81.0,3.0,14.0,334.0,750.44,609.08
2016,7,3,7,15,695.0,86.0,2.95,14.0,384.5,801.27,644.36
2016,7,3,7,30,727.0,91.0,2.9,14.0,435.0,851.05,677.93
2016,7,3,7,45,749.5,95.5,2.9,14.0,484.5,883.74,698.82
2016,7,3,8,0,772.0,100.0,2.9,14.0,534.0,920.25,722.26
2016,7,3,8,15,790.5,103.5,2.85,14.0,581.0,949.05,739.55
2016,7,3,8,30,809.0,107.0,2.8,14.0,628.0,975.07,754.82
2016,7,3,8,45,423.0,197.5,2.8,14.5,471.5,682.81,540.49
2016,7,3,9,0,37.0,288.0,2.8,15.0,315.0,320.31,253.31
2016,7,3,9,15,447.5,203.0,2.8,15.0,554.5,703.53,557.4
2016,7,3,9,30,858.0,118.0,2.8,15.0,794.0,1005.84,768.57
2016,7,3,9,45,884.0,110.0,2.8,15.0,833.0,1010.66,767.43
2016,7,3,10,0,910.0,102.0,2.8,15.0,872.0,1011.94,767.05
2016,7,3,10,15,916.0,103.0,2.75,15.0,900.0,999.51,757.13
2016,7,3,10,30,922.0,104.0,2.7,15.0,928.0,983.66,745.18
2016,7,3,10,45,925.5,105.5,2.7,15.5,949.5,962.59,728.94
2016,7,3,11,0,929.0,107.0,2.7,16.0,971.0,938.28,710.68
2016,7,3,11,15,931.5,107.5,2.7,16.0,985.5,909.04,690.48
2016,7,3,11,30,934.0,108.0,2.7,16.0,1000.0,876.91,668.29
2016,7,3,11,45,934.5,109.0,2.75,16.0,1007.0,840.88,643.7
2016,7,3,12,0,935.0,110.0,2.8,16.0,1014.0,802.43,617.26
2016,7,3,12,15,935.0,110.0,2.8,16.0,1013.5,760.63,587.07
2016,7,3,12,30,935.0,110.0,2.8,16.0,1013.0,716.94,553.81
2016,7,3,12,45,917.5,120.0,2.85,16.0,1000.5,668.11,516.03
2016,7,3,13,0,900.0,130.0,2.9,16.0,988.0,618.87,477.08
2016,7,3,13,15,897.0,129.5,2.9,16.0,973.0,569.99,437.32
2016,7,3,13,30,894.0,129.0,2.9,16.0,958.0,520.26,395.79
2016,7,3,13,45,890.0,127.0,2.95,16.0,936.5,468.44,351.63
2016,7,3,14,0,886.0,125.0,3.0,16.0,915.0,416.24,306.03
2016,7,3,14,15,879.0,123.5,3.0,15.5,886.5,363.22,259.45
2016,7,3,14,30,872.0,122.0,3.0,15.0,858.0,310.5,212.78
2016,7,3,14,45,864.0,119.5,3.05,15.0,823.5,257.46,166.51
2016,7,3,15,0,856.0,117.0,3.1,15.0,789.0,205.22,124.14
2016,7,3,15,15,844.5,114.5,3.1,15.0,749.5,153.65,89.38
2016,7,3,15,30,833.0,112.0,3.1,15.0,710.0,92.83,59.94
2016,7,3,15,45,566.5,190.5,3.1,15.0,586.0,113.82,93.03
2016,7,3,16,0,300.0,269.0,3.1,15.0,462.0,168.28,139.69
2016,7,3,16,15,533.5,184.0,3.1,14.5,494.5,117.16,96.53
2016,7,3,16,30,767.0,99.0,3.1,14.0,527.0,74.78,60.25
2016,7,3,16,45,743.5,94.5,3.15,14.0,477.5,72.81,58.77
2016,7,3,17,0,720.0,90.0,3.2,14.0,428.0,64.68,51.81
2016,7,3,17,15,687.0,85.0,3.2,13.5,377.5,62.21,49.92
2016,7,3,17,30,654.0,80.0,3.2,13.0,327.0,59.65,47.88
2016,7,3,17,45,610.0,74.0,3.2,13.0,277.5,56.14,44.84
2016,7,3,18,0,566.0,68.0,3.2,13.0,228.0,52.55,41.62
2016,7,3,18,15,502.0,60.0,3.1,12.5,181.0,47.11,36.7
2016,7,3,18,30,438.0,52.0,3.0,12.0,134.0,41.57,31.48
2016,7,3,18,45,345.0,41.0,2.9,12.0,94.0,33.19,23.47
2016,7,3,19,0,252.0,30.0,2.8,12.0,54.0,24.61,14.39
2016,7,3,19,15,126.0,15.0,2.75,12.0,27.0,12.13,0.0
2016,7,3,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,152.0,14.5,3.2,12.0,29.0,146.56,0.0
2016,7,4,5,30,304.0,29.0,3.3,12.0,58.0,297.83,230.16
2016,7,4,5,45,402.5,37.5,3.45,12.5,100.0,393.54,324.94
2016,7,4,6,0,501.0,46.0,3.6,13.0,142.0,496.82,413.52
2016,7,4,6,15,562.0,52.5,3.55,13.0,189.5,572.52,476.77
2016,7,4,6,30,623.0,59.0,3.5,13.0,237.0,650.87,539.18
2016,7,4,6,45,667.5,63.5,3.45,13.5,288.0,708.23,581.67
2016,7,4,7,0,712.0,68.0,3.4,14.0,339.0,772.05,627.16
2016,7,4,7,15,742.5,72.0,3.3,14.0,390.0,821.77,661.39
2016,7,4,7,30,773.0,76.0,3.2,14.0,441.0,870.19,693.69
2016,7,4,7,45,549.5,148.0,3.15,14.5,422.0,747.4,599.65
2016,7,4,8,0,326.0,220.0,3.1,15.0,403.0,593.14,477.23
2016,7,4,8,15,590.5,153.5,3.05,15.0,520.0,814.09,645.18
2016,7,4,8,30,855.0,87.0,3.0,15.0,637.0,985.15,762.09
2016,7,4,8,45,458.5,199.0,2.95,15.0,496.5,720.77,568.61
2016,7,4,9,0,62.0,311.0,2.9,15.0,356.0,371.48,293.88
2016,7,4,9,15,482.5,203.0,2.9,15.0,580.5,739.15,584.14
2016,7,4,9,30,903.0,95.0,2.9,15.0,805.0,1026.04,782.87
2016,7,4,9,45,506.5,249.5,2.9,15.5,651.0,794.82,614.51
2016,7,4,10,0,110.0,404.0,2.9,16.0,497.0,493.62,383.12
2016,7,4,10,15,84.5,403.0,2.9,16.0,476.0,460.11,358.15
2016,7,4,10,30,59.0,402.0,2.9,16.0,455.0,427.7,332.56
2016,7,4,10,45,478.5,265.0,2.9,16.0,709.0,719.52,559.7
2016,7,4,11,0,898.0,128.0,2.9,16.0,963.0,930.17,709.05
2016,7,4,11,15,653.0,266.0,2.9,16.0,878.5,829.64,634.45
2016,7,4,11,30,408.0,404.0,2.9,16.0,794.0,714.7,546.82
2016,7,4,11,45,655.0,269.0,2.9,16.0,899.5,769.78,591.99
2016,7,4,12,0,902.0,134.0,2.9,16.0,1005.0,797.11,614.7
2016,7,4,12,15,902.0,134.0,2.85,16.0,1005.0,756.07,583.47
2016,7,4,12,30,902.0,134.0,2.8,16.0,1005.0,713.26,550.62
2016,7,4,12,45,528.0,306.0,2.8,16.5,815.0,574.82,442.58
2016,7,4,13,0,154.0,478.0,2.8,17.0,625.0,459.38,351.99
2016,7,4,13,15,246.5,452.5,2.8,16.5,683.5,466.19,357.97
2016,7,4,13,30,339.0,427.0,2.8,16.0,742.0,470.51,360.21
2016,7,4,13,45,621.5,271.5,2.8,16.0,832.0,447.74,338.57
2016,7,4,14,0,904.0,116.0,2.8,16.0,922.0,417.05,306.13
2016,7,4,14,15,683.5,218.5,2.8,16.0,817.0,353.25,256.2
2016,7,4,14,30,463.0,321.0,2.8,16.0,712.0,321.53,234.4
2016,7,4,14,45,666.5,216.0,2.8,16.0,753.0,263.16,178.27
2016,7,4,15,0,870.0,111.0,2.8,16.0,794.0,203.61,121.69
2016,7,4,15,15,858.0,109.0,2.8,16.0,754.0,151.55,86.84
2016,7,4,15,30,846.0,107.0,2.8,16.0,714.0,101.08,66.42
2016,7,4,15,45,517.5,197.0,2.85,16.0,561.0,119.37,97.37
2016,7,4,16,0,189.0,287.0,2.9,16.0,408.0,186.94,154.82
2016,7,4,16,15,139.5,262.5,2.9,15.5,348.0,173.45,144.03
2016,7,4,16,30,90.0,238.0,2.9,15.0,288.0,167.67,139.88
2016,7,4,16,45,405.0,164.0,2.95,15.0,358.0,107.44,88.57
2016,7,4,17,0,720.0,90.0,3.0,15.0,428.0,64.69,51.58
2016,7,4,17,15,686.5,85.0,3.0,14.5,377.5,62.22,49.72
2016,7,4,17,30,653.0,80.0,3.0,14.0,327.0,59.65,47.69
2016,7,4,17,45,605.0,74.5,3.05,14.0,276.5,56.48,44.96
2016,7,4,18,0,557.0,69.0,3.1,14.0,226.0,53.27,42.1
2016,7,4,18,15,492.5,61.0,3.05,13.5,179.5,47.88,37.22
2016,7,4,18,30,428.0,53.0,3.0,13.0,133.0,42.38,32.06
2016,7,4,18,45,332.5,42.0,3.0,13.0,92.5,34.02,24.09
2016,7,4,19,0,237.0,31.0,3.0,13.0,52.0,24.09,13.85
2016,7,4,19,15,118.5,15.5,3.0,13.0,26.0,12.1,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,132.0,15.5,3.25,12.0,28.0,134.01,0.0
2016,7,5,5,30,264.0,31.0,3.3,12.0,56.0,271.07,207.83
2016,7,5,5,45,370.0,40.0,3.35,12.5,97.5,372.0,307.29
2016,7,5,6,0,476.0,49.0,3.4,13.0,139.0,480.81,400.31
2016,7,5,6,15,540.0,55.5,3.35,13.0,186.5,558.33,465.06
2016,7,5,6,30,604.0,62.0,3.3,13.0,234.0,638.59,529.03
2016,7,5,6,45,306.5,95.0,3.3,13.5,183.0,424.98,356.77
2016,7,5,7,0,9.0,128.0,3.3,14.0,132.0,127.59,102.84
2016,7,5,7,15,381.0,104.5,3.25,14.0,284.5,517.16,432.05
2016,7,5,7,30,753.0,81.0,3.2,14.0,437.0,857.24,686.92
2016,7,5,7,45,558.0,146.5,3.15,14.0,426.0,753.82,605.68
2016,7,5,8,0,363.0,212.0,3.1,14.0,415.0,620.2,500.63
2016,7,5,8,15,374.0,230.5,3.05,14.0,455.5,652.56,523.98
2016,7,5,8,30,385.0,249.0,3.0,14.0,496.0,683.22,544.7
2016,7,5,8,45,255.0,290.0,3.0,14.5,459.0,594.42,471.83
2016,7,5,9,0,125.0,331.0,3.0,15.0,422.0,480.32,379.99
2016,7,5,9,15,120.0,350.0,3.05,15.0,441.0,489.46,386.34
2016,7,5,9,30,115.0,369.0,3.1,15.0,460.0,497.65,391.39
2016,7,5,9,45,65.0,321.5,3.2,15.0,374.0,370.18,292.44
2016,7,5,10,0,15.0,274.0,3.3,15.0,288.0,253.46,199.7
2016,7,5,10,15,24.0,317.0,3.4,15.0,338.5,316.35,249.23
2016,7,5,10,30,33.0,360.0,3.5,15.0,389.0,362.29,284.49
2016,7,5,10,45,39.0,381.5,3.6,15.5,417.0,383.09,299.63
2016,7,5,11,0,45.0,403.0,3.7,16.0,445.0,402.64,313.78
2016,7,5,11,15,124.0,439.5,3.8,16.0,557.5,508.6,395.53
2016,7,5,11,30,203.0,476.0,3.9,16.0,670.0,593.76,459.57
2016,7,5,11,45,188.0,481.0,4.0,16.0,662.0,569.5,440.57
2016,7,5,12,0,173.0,486.0,4.1,16.0,654.0,545.48,422.24
2016,7,5,12,15,166.5,486.0,4.1,16.0,647.5,523.99,405.76
2016,7,5,12,30,160.0,486.0,4.1,16.0,641.0,502.68,389.35
2016,7,5,12,45,193.0,479.5,4.2,16.0,664.5,501.45,388.6
2016,7,5,13,0,226.0,473.0,4.3,16.0,688.0,497.22,385.19
2016,7,5,13,15,146.5,451.5,4.35,16.0,590.0,420.57,326.37
2016,7,5,13,30,67.0,430.0,4.4,16.0,492.0,360.36,280.24
2016,7,5,13,45,65.5,418.5,4.45,16.0,478.0,342.4,266.4
2016,7,5,14,0,64.0,407.0,4.5,16.0,464.0,324.88,252.72
2016,7,5,14,15,117.0,408.0,4.55,15.5,508.0,321.06,248.61
2016,7,5,14,30,170.0,409.0,4.6,15.0,552.0,321.2,246.75
2016,7,5,14,45,122.5,382.0,4.7,15.0,483.0,279.58,215.45
2016,7,5,15,0,75.0,355.0,4.8,15.0,414.0,257.53,200.42
2016,7,5,15,15,91.5,341.5,4.85,15.0,410.0,241.3,187.89
2016,7,5,15,30,108.0,328.0,4.9,15.0,406.0,223.32,175.89
2016,7,5,15,45,58.5,265.0,5.0,15.0,307.0,185.48,154.06
2016,7,5,16,0,9.0,202.0,5.1,15.0,208.0,157.09,130.4
2016,7,5,16,15,4.5,166.5,5.15,14.5,169.5,131.82,109.36
2016,7,5,16,30,0.0,131.0,5.2,14.0,131.0,105.75,87.31
2016,7,5,16,45,0.0,112.5,5.3,14.0,112.5,91.63,75.28
2016,7,5,17,0,0.0,94.0,5.4,14.0,94.0,77.32,62.96
2016,7,5,17,15,0.0,83.0,5.45,13.5,83.0,68.55,55.54
2016,7,5,17,30,0.0,72.0,5.5,13.0,72.0,59.71,47.93
2016,7,5,17,45,0.0,61.0,5.6,13.0,61.0,50.53,39.8
2016,7,5,18,0,0.0,50.0,5.7,13.0,50.0,41.36,31.58
2016,7,5,18,15,241.0,50.0,5.6,13.0,95.0,37.22,27.75
2016,7,5,18,30,482.0,50.0,5.5,13.0,140.0,40.16,30.06
2016,7,5,18,45,373.0,40.5,5.45,13.0,97.5,32.9,23.07
2016,7,5,19,0,264.0,31.0,5.4,13.0,55.0,25.58,14.97
2016,7,5,19,15,132.0,15.5,5.35,12.5,27.5,12.6,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,15.0,5.05,13.0,27.0,123.69,0.0
2016,7,6,5,30,250.0,30.0,5.0,13.0,54.0,260.09,197.74
2016,7,6,5,45,351.0,40.0,5.0,13.0,94.0,357.51,296.33
2016,7,6,6,0,452.0,50.0,5.0,13.0,134.0,462.86,388.62
2016,7,6,6,15,516.0,57.0,4.9,13.0,181.0,540.3,454.58
2016,7,6,6,30,580.0,64.0,4.8,13.0,228.0,620.51,519.87
2016,7,6,6,45,290.0,65.0,4.75,13.0,147.0,366.7,312.59
2016,7,6,7,0,0.0,66.0,4.7,13.0,66.0,54.7,41.28
2016,7,6,7,15,0.0,83.5,4.6,13.0,83.5,69.98,54.32
2016,7,6,7,30,0.0,101.0,4.5,13.0,101.0,86.0,67.7
2016,7,6,7,45,0.0,115.5,4.4,13.5,115.5,99.07,78.3
2016,7,6,8,0,0.0,130.0,4.3,14.0,130.0,112.07,88.71
2016,7,6,8,15,0.0,144.0,4.2,14.0,144.0,124.53,98.72
2016,7,6,8,30,0.0,158.0,4.1,14.0,158.0,136.92,108.61
2016,7,6,8,45,1.5,167.0,4.1,14.0,168.0,146.06,115.85
2016,7,6,9,0,3.0,176.0,4.1,14.0,178.0,155.19,123.07
2016,7,6,9,15,9.0,218.5,4.05,14.0,225.5,200.1,159.42
2016,7,6,9,30,15.0,261.0,4.0,14.0,273.0,244.86,195.07
2016,7,6,9,45,13.0,252.0,3.95,14.5,263.0,232.73,184.5
2016,7,6,10,0,11.0,243.0,3.9,15.0,253.0,221.12,174.55
2016,7,6,10,15,15.0,277.0,3.9,15.0,290.5,254.57,200.91
2016,7,6,10,30,19.0,311.0,3.9,15.0,328.0,287.4,226.44
2016,7,6,10,45,24.0,338.5,3.95,15.0,361.0,328.65,258.36
2016,7,6,11,0,29.0,366.0,4.0,15.0,394.0,354.07,277.75
2016,7,6,11,15,26.5,360.0,4.05,15.0,385.5,341.25,267.5
2016,7,6,11,30,24.0,354.0,4.1,15.0,377.0,328.74,257.64
2016,7,6,11,45,33.5,386.5,4.2,15.0,419.0,359.27,281.38
2016,7,6,12,0,43.0,419.0,4.3,15.0,461.0,387.53,303.1
2016,7,6,12,15,31.5,378.5,4.45,15.0,409.5,338.72,265.31
2016,7,6,12,30,20.0,338.0,4.6,15.0,358.0,292.42,229.32
2016,7,6,12,45,18.5,326.0,4.75,15.0,344.5,279.06,219.01
2016,7,6,13,0,17.0,314.0,4.9,15.0,331.0,266.04,208.87
2016,7,6,13,15,17.0,308.5,5.05,15.0,325.0,259.2,203.6
2016,7,6,13,30,17.0,303.0,5.2,15.0,319.0,252.42,198.35
2016,7,6,13,45,13.5,267.0,5.4,15.0,279.5,221.04,173.62
2016,7,6,14,0,10.0,231.0,5.6,15.0,240.0,190.38,149.36
2016,7,6,14,15,9.5,227.5,5.65,14.5,236.5,186.05,146.31
2016,7,6,14,30,9.0,224.0,5.7,14.0,233.0,181.75,143.27
2016,7,6,14,45,7.5,210.0,5.8,14.0,217.5,169.53,133.63
2016,7,6,15,0,6.0,196.0,5.9,14.0,202.0,157.61,124.26
2016,7,6,15,15,9.0,213.0,5.85,14.0,220.5,168.62,133.43
2016,7,6,15,30,12.0,230.0,5.8,14.0,239.0,178.18,141.68
2016,7,6,15,45,7.0,199.5,5.8,14.0,204.5,156.14,129.83
2016,7,6,16,0,2.0,169.0,5.8,14.0,170.0,134.18,111.33
2016,7,6,16,15,1.0,153.0,5.7,13.5,153.5,122.2,101.51
2016,7,6,16,30,0.0,137.0,5.6,13.0,137.0,110.1,91.48
2016,7,6,16,45,0.0,127.5,5.6,13.0,127.5,102.62,85.23
2016,7,6,17,0,0.0,118.0,5.6,13.0,118.0,95.07,78.89
2016,7,6,17,15,0.0,98.5,5.5,13.0,98.5,80.17,65.95
2016,7,6,17,30,0.0,79.0,5.4,13.0,79.0,65.05,52.69
2016,7,6,17,45,0.0,67.0,5.35,13.0,67.0,55.45,44.21
2016,7,6,18,0,0.0,55.0,5.3,13.0,55.0,45.53,35.32
2016,7,6,18,15,230.5,51.5,5.2,12.5,94.5,38.22,28.71
2016,7,6,18,30,461.0,48.0,5.1,12.0,134.0,38.38,28.61
2016,7,6,18,45,367.5,38.0,5.0,12.0,93.5,30.73,21.28
2016,7,6,19,0,274.0,28.0,4.9,12.0,53.0,22.94,12.85
2016,7,6,19,15,137.0,14.0,4.8,12.0,26.5,11.3,0.0
2016,7,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,13.5,4.25,13.0,27.0,142.22,0.0
2016,7,7,5,30,302.0,27.0,4.2,13.0,54.0,293.77,221.36
2016,7,7,5,45,398.5,35.0,4.2,13.0,94.5,386.6,318.63
2016,7,7,6,0,495.0,43.0,4.2,13.0,135.0,487.14,406.36
2016,7,7,6,15,556.0,49.5,4.15,13.0,182.0,562.44,469.99
2016,7,7,6,30,617.0,56.0,4.1,13.0,229.0,640.55,532.91
2016,7,7,6,45,308.5,87.0,4.1,13.5,173.5,415.53,350.66
2016,7,7,7,0,0.0,118.0,4.1,14.0,118.0,108.08,86.2
2016,7,7,7,15,0.0,126.5,4.1,14.0,126.5,114.0,91.23
2016,7,7,7,30,0.0,135.0,4.1,14.0,135.0,120.31,96.2
2016,7,7,7,45,2.5,154.0,4.1,14.0,155.5,140.14,112.48
2016,7,7,8,0,5.0,173.0,4.1,14.0,176.0,159.88,128.5
2016,7,7,8,15,7.0,187.5,4.1,14.0,192.0,174.43,140.09
2016,7,7,8,30,9.0,202.0,4.1,14.0,208.0,188.95,151.58
2016,7,7,8,45,18.0,236.0,4.2,14.5,248.5,229.89,184.36
2016,7,7,9,0,27.0,270.0,4.3,15.0,289.0,290.86,232.45
2016,7,7,9,15,25.5,280.5,4.4,15.0,299.5,296.54,236.22
2016,7,7,9,30,24.0,291.0,4.5,15.0,310.0,282.74,224.81
2016,7,7,9,45,23.0,298.0,4.6,15.0,316.5,285.98,226.97
2016,7,7,10,0,22.0,305.0,4.7,15.0,323.0,289.22,229.13
2016,7,7,10,15,19.5,302.0,4.75,15.0,319.0,281.81,222.86
2016,7,7,10,30,17.0,299.0,4.8,15.0,315.0,274.69,216.9
2016,7,7,10,45,18.0,311.0,4.9,15.0,328.0,284.42,224.39
2016,7,7,11,0,19.0,323.0,5.0,15.0,341.0,293.85,231.61
2016,7,7,11,15,21.5,339.5,5.0,15.0,360.5,308.14,242.64
2016,7,7,11,30,24.0,356.0,5.0,15.0,380.0,330.56,259.95
2016,7,7,11,45,25.5,357.5,5.0,15.0,383.0,327.95,257.75
2016,7,7,12,0,27.0,359.0,5.0,15.0,386.0,325.05,255.4
2016,7,7,12,15,22.0,335.5,5.0,15.0,357.5,294.58,231.43
2016,7,7,12,30,17.0,312.0,5.0,15.0,329.0,269.34,211.55
2016,7,7,12,45,19.5,327.5,5.0,15.0,346.5,280.89,220.65
2016,7,7,13,0,22.0,343.0,5.0,15.0,364.0,291.71,229.1
2016,7,7,13,15,25.0,351.5,4.95,15.0,375.0,290.5,228.07
2016,7,7,13,30,28.0,360.0,4.9,15.0,386.0,292.58,229.64
2016,7,7,13,45,22.0,323.5,4.9,15.0,343.5,267.3,209.86
2016,7,7,14,0,16.0,287.0,4.9,15.0,301.0,234.86,184.43
2016,7,7,14,15,18.5,294.5,4.9,15.0,310.5,238.51,187.38
2016,7,7,14,30,21.0,302.0,4.9,15.0,320.0,241.42,189.7
2016,7,7,14,45,14.0,254.0,4.95,15.0,266.0,202.81,159.38
2016,7,7,15,0,7.0,206.0,5.0,15.0,212.0,165.05,129.62
2016,7,7,15,15,6.0,199.5,5.05,14.5,204.5,158.74,125.14
2016,7,7,15,30,5.0,193.0,5.1,14.0,197.0,152.5,120.75
2016,7,7,15,45,2.5,163.0,5.15,14.0,165.0,130.39,107.71
2016,7,7,16,0,0.0,133.0,5.2,14.0,133.0,108.02,88.73
2016,7,7,16,15,0.0,115.5,5.2,14.0,115.5,94.61,77.37
2016,7,7,16,30,0.0,98.0,5.2,14.0,98.0,81.01,65.75
2016,7,7,16,45,0.0,99.0,5.25,14.0,99.0,81.48,66.4
2016,7,7,17,0,0.0,100.0,5.3,14.0,100.0,81.82,66.94
2016,7,7,17,15,0.0,82.5,5.25,13.5,82.5,68.16,55.19
2016,7,7,17,30,0.0,65.0,5.2,13.0,65.0,53.86,42.71
2016,7,7,17,45,0.0,55.5,5.2,13.0,55.5,45.94,35.7
2016,7,7,18,0,0.0,46.0,5.2,13.0,46.0,38.03,28.59
2016,7,7,18,15,245.0,45.5,5.1,12.5,90.5,34.05,24.97
2016,7,7,18,30,490.0,45.0,5.0,12.0,135.0,36.07,26.55
2016,7,7,18,45,399.0,36.0,4.95,12.0,95.0,29.17,19.9
2016,7,7,19,0,308.0,27.0,4.9,12.0,55.0,22.16,12.16
2016,7,7,19,15,154.0,13.5,4.85,12.0,27.5,10.9,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,4.2,13.0,26.5,145.83,0.0
2016,7,8,5,30,320.0,25.0,4.2,13.0,53.0,303.9,226.74
2016,7,8,5,45,416.0,32.0,4.25,13.5,93.5,395.1,324.51
2016,7,8,6,0,512.0,39.0,4.3,14.0,134.0,494.21,410.49
2016,7,8,6,15,256.0,63.0,4.2,14.0,110.5,325.6,274.71
2016,7,8,6,30,0.0,87.0,4.1,14.0,87.0,80.88,63.44
2016,7,8,6,45,2.0,105.5,4.05,14.0,106.0,99.94,79.9
2016,7,8,7,0,4.0,124.0,4.0,14.0,125.0,118.81,95.74
2016,7,8,7,15,48.5,158.0,3.85,14.0,180.5,212.44,175.42
2016,7,8,7,30,93.0,192.0,3.7,14.0,236.0,293.68,242.75
2016,7,8,7,45,116.5,216.5,3.6,14.5,277.5,363.24,297.58
2016,7,8,8,0,140.0,241.0,3.5,15.0,319.0,412.45,335.15
2016,7,8,8,15,145.0,264.0,3.45,15.0,351.0,440.64,355.75
2016,7,8,8,30,150.0,287.0,3.4,15.0,383.0,467.81,375.41
2016,7,8,8,45,152.5,309.0,3.4,15.0,412.5,490.17,391.22
2016,7,8,9,0,155.0,331.0,3.4,15.0,442.0,511.38,406.07
2016,7,8,9,15,174.0,350.5,3.45,15.0,482.0,545.31,431.14
2016,7,8,9,30,193.0,370.0,3.5,15.0,522.0,577.83,454.86
2016,7,8,9,45,182.0,389.0,3.55,15.5,537.0,578.21,452.77
2016,7,8,10,0,171.0,408.0,3.6,16.0,552.0,577.52,450.14
2016,7,8,10,15,143.0,420.0,3.6,16.0,543.0,552.3,429.72
2016,7,8,10,30,115.0,432.0,3.6,16.0,534.0,527.19,409.55
2016,7,8,10,45,119.0,444.5,3.65,16.0,552.5,532.31,413.07
2016,7,8,11,0,123.0,457.0,3.7,16.0,571.0,536.17,415.53
2016,7,8,11,15,148.5,467.0,3.7,16.0,607.0,554.95,429.6
2016,7,8,11,30,174.0,477.0,3.7,16.0,643.0,570.99,441.44
2016,7,8,11,45,198.0,478.5,3.75,16.0,669.0,575.66,444.97
2016,7,8,12,0,222.0,480.0,3.8,16.0,695.0,577.8,446.57
2016,7,8,12,15,210.5,482.0,3.85,16.0,685.5,552.44,427.11
2016,7,8,12,30,199.0,484.0,3.9,16.0,676.0,527.47,407.99
2016,7,8,12,45,189.5,480.5,4.0,16.0,662.5,500.27,387.24
2016,7,8,13,0,180.0,477.0,4.1,16.0,649.0,473.89,366.95
2016,7,8,13,15,195.0,467.5,4.2,16.0,651.5,457.14,353.9
2016,7,8,13,30,210.0,458.0,4.3,16.0,654.0,439.13,339.5
2016,7,8,13,45,201.0,447.5,4.4,16.0,631.5,409.06,315.74
2016,7,8,14,0,192.0,437.0,4.5,16.0,609.0,380.19,292.76
2016,7,8,14,15,151.0,419.5,4.6,16.0,552.0,338.42,260.58
2016,7,8,14,30,110.0,402.0,4.7,16.0,495.0,314.25,242.59
2016,7,8,14,45,105.0,383.0,4.8,16.0,469.0,289.62,223.35
2016,7,8,15,0,100.0,364.0,4.9,16.0,443.0,265.95,205.27
2016,7,8,15,15,73.5,331.0,4.9,16.0,387.5,233.88,181.98
2016,7,8,15,30,47.0,298.0,4.9,16.0,332.0,205.56,161.9
2016,7,8,15,45,35.5,266.5,4.95,16.0,291.5,185.81,153.78
2016,7,8,16,0,24.0,235.0,5.0,16.0,251.0,178.98,148.46
2016,7,8,16,15,35.0,228.5,4.9,15.5,249.5,162.92,135.51
2016,7,8,16,30,46.0,222.0,4.8,15.0,248.0,158.21,132.16
2016,7,8,16,45,29.0,191.0,4.75,15.0,207.0,138.97,116.02
2016,7,8,17,0,12.0,160.0,4.7,15.0,166.0,124.34,103.74
2016,7,8,17,15,6.0,136.5,4.6,14.5,139.5,107.12,89.22
2016,7,8,17,30,0.0,113.0,4.5,14.0,113.0,89.68,74.27
2016,7,8,17,45,307.0,83.5,4.45,14.0,169.5,59.84,47.94
2016,7,8,18,0,614.0,54.0,4.4,14.0,226.0,45.93,35.54
2016,7,8,18,15,553.0,48.0,4.35,14.0,179.5,37.95,28.29
2016,7,8,18,30,492.0,42.0,4.3,14.0,133.0,33.64,24.17
2016,7,8,18,45,401.0,33.5,4.25,14.0,93.0,27.08,17.9
2016,7,8,19,0,310.0,25.0,4.2,14.0,53.0,20.44,10.58
2016,7,8,19,15,155.0,12.5,4.15,13.5,26.5,10.06,0.0
2016,7,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.5,11.5,1.65,14.0,26.0,118.76,0.0
2016,7,9,5,30,329.0,23.0,1.7,14.0,52.0,307.3,224.09
2016,7,9,5,45,422.0,30.5,1.75,14.5,92.0,397.06,320.73
2016,7,9,6,0,515.0,38.0,1.8,15.0,132.0,488.76,398.64
2016,7,9,6,15,573.5,43.5,1.9,15.0,178.5,562.09,459.16
2016,7,9,6,30,632.0,49.0,2.0,15.0,225.0,637.74,518.66
2016,7,9,6,45,671.5,53.0,2.1,15.5,273.5,696.19,561.69
2016,7,9,7,0,711.0,57.0,2.2,16.0,322.0,754.74,603.09
2016,7,9,7,15,376.0,118.0,2.25,16.0,260.0,530.44,432.28
2016,7,9,7,30,41.0,179.0,2.3,16.0,198.0,226.89,183.19
2016,7,9,7,45,41.0,198.0,2.4,16.5,219.0,245.16,197.82
2016,7,9,8,0,41.0,217.0,2.5,17.0,240.0,263.07,211.0
2016,7,9,8,15,51.5,243.0,2.6,17.0,274.5,299.52,239.47
2016,7,9,8,30,62.0,269.0,2.7,17.0,309.0,335.4,267.07
2016,7,9,8,45,93.0,299.0,2.8,17.0,363.0,396.09,314.24
2016,7,9,9,0,124.0,329.0,2.9,17.0,417.0,477.7,376.07
2016,7,9,9,15,191.0,344.5,2.95,17.0,489.5,556.04,435.53
2016,7,9,9,30,258.0,360.0,3.0,17.0,562.0,653.63,507.31
2016,7,9,9,45,232.5,382.0,3.15,17.5,570.0,621.29,481.04
2016,7,9,10,0,207.0,404.0,3.3,18.0,578.0,608.91,469.87
2016,7,9,10,15,150.5,414.0,3.35,18.0,543.0,553.62,427.06
2016,7,9,10,30,94.0,424.0,3.4,18.0,508.0,482.97,372.86
2016,7,9,10,45,108.5,440.0,3.5,18.0,539.0,503.49,388.44
2016,7,9,11,0,123.0,456.0,3.6,18.0,570.0,535.36,411.78
2016,7,9,11,15,85.5,438.0,3.65,18.0,518.0,463.2,357.0
2016,7,9,11,30,48.0,420.0,3.7,18.0,466.0,407.24,314.1
2016,7,9,11,45,73.5,446.0,3.8,18.0,517.0,442.53,341.26
2016,7,9,12,0,99.0,472.0,3.9,18.0,568.0,474.4,365.22
2016,7,9,12,15,125.5,478.0,4.0,18.0,600.0,488.88,376.17
2016,7,9,12,30,152.0,484.0,4.1,18.0,632.0,496.17,381.68
2016,7,9,12,45,131.0,476.0,4.25,18.0,602.5,460.65,354.71
2016,7,9,13,0,110.0,468.0,4.4,18.0,573.0,431.97,332.96
2016,7,9,13,15,79.0,437.0,4.55,18.0,512.0,381.19,294.43
2016,7,9,13,30,48.0,406.0,4.7,18.0,451.0,334.69,259.03
2016,7,9,13,45,50.0,399.5,4.85,18.0,445.0,323.07,250.17
2016,7,9,14,0,52.0,393.0,5.0,18.0,439.0,311.32,241.05
2016,7,9,14,15,75.0,395.5,5.1,17.5,459.5,311.59,241.01
2016,7,9,14,30,98.0,398.0,5.2,17.0,480.0,308.73,238.22
2016,7,9,14,45,82.5,373.5,5.3,17.0,441.0,279.58,215.89
2016,7,9,15,0,67.0,349.0,5.4,17.0,402.0,252.78,195.79
2016,7,9,15,15,58.5,324.5,5.5,16.5,369.0,228.94,178.5
2016,7,9,15,30,50.0,300.0,5.6,16.0,336.0,206.62,162.93
2016,7,9,15,45,60.5,287.0,5.75,16.0,328.0,197.13,163.5
2016,7,9,16,0,71.0,274.0,5.9,16.0,320.0,189.36,157.41
2016,7,9,16,15,137.0,256.0,5.95,15.5,335.5,170.08,141.77
2016,7,9,16,30,203.0,238.0,6.0,15.0,351.0,161.3,134.98
2016,7,9,16,45,496.5,152.5,6.1,15.0,393.5,101.79,83.86
2016,7,9,17,0,790.0,67.0,6.2,15.0,436.0,54.83,42.93
2016,7,9,17,15,764.5,63.5,6.15,14.5,386.5,52.64,41.24
2016,7,9,17,30,739.0,60.0,6.1,14.0,337.0,50.38,39.43
2016,7,9,17,45,695.0,57.0,6.1,14.0,287.0,48.29,37.64
2016,7,9,18,0,651.0,54.0,6.1,14.0,237.0,46.25,35.81
2016,7,9,18,15,591.5,48.5,5.95,13.5,189.0,38.62,28.93
2016,7,9,18,30,532.0,43.0,5.8,13.0,141.0,34.69,25.19
2016,7,9,18,45,425.0,35.0,5.7,13.0,98.0,28.47,19.16
2016,7,9,19,0,318.0,27.0,5.6,13.0,55.0,22.24,11.96
2016,7,9,19,15,159.0,13.5,5.45,13.0,27.5,10.94,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,144.5,13.5,5.3,13.0,25.5,107.12,0.0
2016,7,10,5,30,289.0,27.0,5.4,13.0,51.0,283.22,206.24
2016,7,10,5,45,392.0,35.5,5.55,13.5,92.5,381.94,314.65
2016,7,10,6,0,495.0,44.0,5.7,14.0,134.0,487.94,407.74
2016,7,10,6,15,559.5,50.5,5.7,14.0,182.0,566.15,475.01
2016,7,10,6,30,624.0,57.0,5.7,14.0,230.0,647.35,541.77
2016,7,10,6,45,670.0,61.5,5.7,14.5,281.0,706.14,587.11
2016,7,10,7,0,716.0,66.0,5.7,15.0,332.0,771.49,635.63
2016,7,10,7,15,747.5,69.5,5.65,15.0,383.5,821.72,671.93
2016,7,10,7,30,779.0,73.0,5.6,15.0,435.0,870.71,706.35
2016,7,10,7,45,804.5,75.0,5.6,15.5,486.0,910.19,731.85
2016,7,10,8,0,830.0,77.0,5.6,16.0,537.0,936.37,747.14
2016,7,10,8,15,847.5,79.5,5.5,16.0,585.0,963.85,764.07
2016,7,10,8,30,865.0,82.0,5.4,16.0,633.0,988.56,778.83
2016,7,10,8,45,880.5,83.5,5.35,16.0,678.0,1006.99,789.4
2016,7,10,9,0,896.0,85.0,5.3,16.0,723.0,1022.23,797.79
2016,7,10,9,15,464.0,196.5,5.2,16.0,528.0,713.43,568.89
2016,7,10,9,30,32.0,308.0,5.1,16.0,333.0,328.28,259.59
2016,7,10,9,45,136.0,353.0,5.1,16.5,466.5,494.47,391.59
2016,7,10,10,0,240.0,398.0,5.1,17.0,600.0,654.29,512.03
2016,7,10,10,15,269.0,406.0,5.15,17.0,639.5,677.79,528.73
2016,7,10,10,30,298.0,414.0,5.2,17.0,679.0,698.74,544.06
2016,7,10,10,45,624.0,255.5,5.3,17.0,827.5,849.13,662.62
2016,7,10,11,0,950.0,97.0,5.4,17.0,976.0,948.39,734.84
2016,7,10,11,15,953.0,97.5,5.5,17.0,991.5,919.28,713.65
2016,7,10,11,30,956.0,98.0,5.6,17.0,1007.0,887.15,690.96
2016,7,10,11,45,957.5,98.5,5.7,17.0,1014.5,850.96,665.21
2016,7,10,12,0,959.0,99.0,5.8,17.0,1022.0,812.2,637.42
2016,7,10,12,15,959.5,99.0,5.85,17.0,1022.5,769.95,606.15
2016,7,10,12,30,960.0,99.0,5.9,17.0,1023.0,725.64,571.17
2016,7,10,12,45,955.5,101.5,5.95,17.0,1015.0,678.29,533.05
2016,7,10,13,0,951.0,104.0,6.0,17.0,1007.0,629.6,493.02
2016,7,10,13,15,948.5,103.0,5.95,17.0,992.5,578.31,449.82
2016,7,10,13,30,946.0,102.0,5.9,17.0,978.0,526.01,404.76
2016,7,10,13,45,944.0,100.0,5.9,17.5,957.0,472.39,356.96
2016,7,10,14,0,942.0,98.0,5.9,18.0,936.0,418.1,307.73
2016,7,10,14,15,936.5,97.0,5.85,18.0,907.5,362.91,257.76
2016,7,10,14,30,931.0,96.0,5.8,18.0,879.0,307.79,207.84
2016,7,10,14,45,924.5,94.0,5.8,18.0,845.0,252.11,158.9
2016,7,10,15,0,918.0,92.0,5.8,18.0,811.0,197.05,114.2
2016,7,10,15,15,908.5,90.5,5.7,17.5,771.0,142.85,78.33
2016,7,10,15,30,899.0,89.0,5.6,17.0,731.0,89.97,58.24
2016,7,10,15,45,887.0,86.5,5.6,17.0,687.0,75.83,59.94
2016,7,10,16,0,875.0,84.0,5.6,17.0,643.0,74.45,58.93
2016,7,10,16,15,858.0,81.5,5.55,17.0,595.0,72.83,57.72
2016,7,10,16,30,841.0,79.0,5.5,17.0,547.0,71.09,56.4
2016,7,10,16,45,819.0,76.0,5.5,17.0,496.0,60.83,47.67
2016,7,10,17,0,797.0,73.0,5.5,17.0,445.0,59.27,46.48
2016,7,10,17,15,767.5,69.0,5.4,16.5,393.5,56.8,44.57
2016,7,10,17,30,738.0,65.0,5.3,16.0,342.0,54.26,42.55
2016,7,10,17,45,694.5,61.0,5.25,16.0,290.0,51.53,40.21
2016,7,10,18,0,651.0,57.0,5.2,16.0,238.0,48.8,37.77
2016,7,10,18,15,588.0,50.5,5.1,15.5,189.0,40.19,30.07
2016,7,10,18,30,525.0,44.0,5.0,15.0,140.0,35.5,25.67
2016,7,10,18,45,419.5,35.5,4.9,15.0,97.5,28.89,19.34
2016,7,10,19,0,314.0,27.0,4.8,15.0,55.0,22.25,11.74
2016,7,10,19,15,157.0,13.5,4.75,14.5,27.5,10.96,0.0
2016,7,10,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,141.0,13.0,2.25,13.0,24.5,104.27,0.0
2016,7,11,5,30,282.0,26.0,2.2,13.0,49.0,275.9,196.11
2016,7,11,5,45,383.5,35.0,2.15,13.5,90.0,374.78,304.51
2016,7,11,6,0,485.0,44.0,2.1,14.0,131.0,479.86,393.89
2016,7,11,6,15,549.0,50.5,2.0,14.0,178.5,557.3,457.46
2016,7,11,6,30,613.0,57.0,1.9,14.0,226.0,637.69,519.93
2016,7,11,6,45,454.5,94.5,1.85,14.5,234.0,555.64,455.65
2016,7,11,7,0,296.0,132.0,1.8,15.0,242.0,448.35,368.98
2016,7,11,7,15,202.0,161.5,1.85,15.0,242.0,381.28,313.61
2016,7,11,7,30,108.0,191.0,1.9,15.0,242.0,327.54,267.12
2016,7,11,7,45,89.0,210.5,1.95,15.5,255.5,308.48,250.31
2016,7,11,8,0,70.0,230.0,2.0,16.0,269.0,308.33,248.16
2016,7,11,8,15,48.0,233.5,2.05,16.0,261.5,285.03,228.19
2016,7,11,8,30,26.0,237.0,2.1,16.0,254.0,242.15,192.83
2016,7,11,8,45,44.0,272.5,2.15,16.0,303.0,316.1,251.18
2016,7,11,9,0,62.0,308.0,2.2,16.0,352.0,369.18,291.83
2016,7,11,9,15,51.0,314.0,2.3,16.0,351.5,359.05,282.81
