Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,40.0,320.0,2.4,16.0,351.0,349.17,274.33
2016,7,11,9,45,77.0,360.5,2.55,16.5,424.0,423.46,331.29
2016,7,11,10,0,114.0,401.0,2.7,17.0,497.0,514.65,398.89
2016,7,11,10,15,86.5,400.0,2.8,17.0,474.5,459.83,356.51
2016,7,11,10,30,59.0,399.0,2.9,17.0,452.0,425.46,329.75
2016,7,11,10,45,59.5,410.0,3.05,17.0,465.0,429.7,332.87
2016,7,11,11,0,60.0,421.0,3.2,17.0,478.0,433.34,335.4
2016,7,11,11,15,90.5,446.0,3.3,17.0,532.0,474.97,367.12
2016,7,11,11,30,121.0,471.0,3.4,17.0,586.0,522.11,402.28
2016,7,11,11,45,95.0,461.5,3.55,17.0,552.5,473.09,365.06
2016,7,11,12,0,69.0,452.0,3.7,17.0,519.0,435.12,336.2
2016,7,11,12,15,77.5,458.5,3.85,17.0,533.5,437.1,337.94
2016,7,11,12,30,86.0,465.0,4.0,17.0,548.0,437.82,338.52
2016,7,11,12,45,60.5,429.5,4.2,17.0,488.0,383.96,297.54
2016,7,11,13,0,35.0,394.0,4.4,17.0,428.0,333.9,259.33
2016,7,11,13,15,34.5,386.5,4.55,17.0,419.0,321.3,249.83
2016,7,11,13,30,34.0,379.0,4.7,17.0,410.0,308.99,240.41
2016,7,11,13,45,44.5,387.5,4.9,17.0,427.5,312.55,243.16
2016,7,11,14,0,55.0,396.0,5.1,17.0,445.0,314.31,244.33
2016,7,11,14,15,99.0,401.5,5.2,17.0,486.0,322.67,249.49
2016,7,11,14,30,143.0,407.0,5.3,17.0,527.0,312.7,239.73
2016,7,11,14,45,161.5,389.0,5.4,17.0,519.5,290.71,221.34
2016,7,11,15,0,180.0,371.0,5.5,17.0,512.0,267.15,202.24
2016,7,11,15,15,172.5,351.0,5.55,16.5,480.5,238.69,182.15
2016,7,11,15,30,165.0,331.0,5.6,16.0,449.0,211.59,165.66
2016,7,11,15,45,151.5,309.0,5.65,16.0,412.0,197.02,163.39
2016,7,11,16,0,138.0,287.0,5.7,16.0,375.0,185.96,154.52
2016,7,11,16,15,181.0,261.0,5.7,15.5,367.5,173.37,144.57
2016,7,11,16,30,224.0,235.0,5.7,15.0,360.0,160.05,133.88
2016,7,11,16,45,213.5,212.5,5.7,15.0,322.5,147.07,123.14
2016,7,11,17,0,203.0,190.0,5.7,15.0,285.0,133.62,111.89
2016,7,11,17,15,101.5,153.5,5.7,14.5,201.0,110.5,92.24
2016,7,11,17,30,0.0,117.0,5.7,14.0,117.0,92.38,76.7
2016,7,11,17,45,0.0,99.0,5.7,14.0,99.0,78.69,64.7
2016,7,11,18,0,0.0,81.0,5.7,14.0,81.0,64.89,52.42
2016,7,11,18,15,254.5,63.5,5.6,13.5,109.5,47.0,36.39
2016,7,11,18,30,509.0,46.0,5.5,13.0,138.0,37.09,27.3
2016,7,11,18,45,405.0,37.0,5.45,13.0,96.0,30.15,20.58
2016,7,11,19,0,301.0,28.0,5.4,13.0,54.0,23.14,12.42
2016,7,11,19,15,150.5,14.0,5.3,13.0,27.0,11.95,0.0
2016,7,11,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.5,12.0,4.95,13.0,25.0,114.86,0.0
2016,7,12,5,30,317.0,24.0,5.0,13.0,50.0,296.93,208.62
2016,7,12,5,45,417.5,32.0,5.1,13.0,91.0,395.81,324.96
2016,7,12,6,0,518.0,40.0,5.2,13.0,132.0,499.77,417.48
2016,7,12,6,15,580.5,45.5,5.1,13.0,179.5,569.58,477.84
2016,7,12,6,30,643.0,51.0,5.0,13.0,227.0,649.03,542.83
2016,7,12,6,45,321.5,66.5,4.95,13.5,154.5,396.96,337.45
2016,7,12,7,0,0.0,82.0,4.9,14.0,82.0,69.8,53.96
2016,7,12,7,15,0.0,108.5,4.85,14.0,108.5,95.28,75.57
2016,7,12,7,30,0.0,135.0,4.8,14.0,135.0,120.75,96.69
2016,7,12,7,45,28.5,179.5,4.8,14.5,195.5,210.66,171.92
2016,7,12,8,0,57.0,224.0,4.8,15.0,256.0,288.17,234.97
2016,7,12,8,15,32.0,208.0,4.75,15.0,226.0,239.28,193.54
2016,7,12,8,30,7.0,192.0,4.7,15.0,196.0,177.28,141.54
2016,7,12,8,45,11.5,217.0,4.7,15.0,224.5,204.69,163.67
2016,7,12,9,0,16.0,242.0,4.7,15.0,253.0,231.85,185.25
2016,7,12,9,15,22.5,272.0,4.65,15.0,289.0,265.58,211.93
2016,7,12,9,30,29.0,302.0,4.6,15.0,325.0,319.14,253.92
2016,7,12,9,45,94.0,354.0,4.6,15.0,432.0,433.69,344.85
2016,7,12,10,0,159.0,406.0,4.6,15.0,539.0,564.21,444.82
2016,7,12,10,15,182.0,419.5,4.55,15.0,577.0,589.98,463.29
2016,7,12,10,30,205.0,433.0,4.5,15.0,615.0,613.66,480.48
2016,7,12,10,45,578.5,263.5,4.45,15.5,794.0,814.73,636.51
2016,7,12,11,0,952.0,94.0,4.4,16.0,973.0,947.26,729.89
2016,7,12,11,15,956.0,94.5,4.35,16.0,989.0,919.02,708.21
2016,7,12,11,30,960.0,95.0,4.3,16.0,1005.0,887.69,685.58
2016,7,12,11,45,962.5,95.0,4.25,16.0,1014.0,851.77,659.78
2016,7,12,12,0,965.0,95.0,4.2,16.0,1023.0,813.2,632.08
2016,7,12,12,15,966.0,95.0,4.2,16.0,1024.0,771.11,601.53
2016,7,12,12,30,967.0,95.0,4.2,16.0,1025.0,726.89,567.16
2016,7,12,12,45,959.0,100.0,4.25,16.0,1016.0,678.99,529.38
2016,7,12,13,0,951.0,105.0,4.3,16.0,1007.0,629.95,489.84
2016,7,12,13,15,948.5,104.5,4.4,16.0,992.5,578.92,447.95
2016,7,12,13,30,946.0,104.0,4.5,16.0,978.0,526.85,403.96
2016,7,12,13,45,943.0,102.5,4.6,16.0,956.5,473.04,357.31
2016,7,12,14,0,940.0,101.0,4.7,16.0,935.0,418.64,308.98
2016,7,12,14,15,934.0,100.0,4.8,16.0,906.5,363.25,259.04
2016,7,12,14,30,928.0,99.0,4.9,16.0,878.0,308.0,209.07
2016,7,12,14,45,921.0,97.0,5.0,16.0,843.5,252.24,160.03
2016,7,12,15,0,914.0,95.0,5.1,16.0,809.0,197.15,115.28
2016,7,12,15,15,903.5,93.0,5.1,16.0,769.0,142.63,79.1
2016,7,12,15,30,893.0,91.0,5.1,16.0,729.0,89.55,59.18
2016,7,12,15,45,881.0,88.5,5.1,16.0,684.5,76.94,61.14
2016,7,12,16,0,869.0,86.0,5.1,16.0,640.0,75.6,60.16
2016,7,12,16,15,851.5,83.0,5.05,16.0,591.5,73.69,58.7
2016,7,12,16,30,834.0,80.0,5.0,16.0,543.0,71.63,57.11
2016,7,12,16,45,813.0,76.5,4.95,16.0,492.5,61.12,48.12
2016,7,12,17,0,792.0,73.0,4.9,16.0,442.0,59.23,46.65
2016,7,12,17,15,761.5,69.5,4.8,15.5,390.0,57.14,45.06
2016,7,12,17,30,731.0,66.0,4.7,15.0,338.0,55.01,43.39
2016,7,12,17,45,689.0,61.0,4.6,15.0,286.5,51.51,40.37
2016,7,12,18,0,647.0,56.0,4.5,15.0,235.0,47.96,37.19
2016,7,12,18,15,583.0,50.0,4.35,14.5,186.0,39.8,29.85
2016,7,12,18,30,519.0,44.0,4.2,14.0,137.0,35.51,25.79
2016,7,12,18,45,416.5,35.0,4.1,14.0,95.0,28.5,19.06
2016,7,12,19,0,314.0,26.0,4.0,14.0,53.0,21.43,10.88
2016,7,12,19,15,157.0,13.0,4.0,13.5,26.5,11.1,0.0
2016,7,12,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,15,150.0,12.5,3.25,12.5,24.5,109.56,0.0
2016,7,13,5,30,300.0,25.0,3.2,13.0,49.0,284.77,194.53
2016,7,13,5,45,404.0,34.0,3.15,13.5,90.5,388.43,315.66
2016,7,13,6,0,508.0,43.0,3.1,14.0,132.0,496.1,408.59
2016,7,13,6,15,573.5,49.0,2.9,14.0,180.5,574.79,474.0
2016,7,13,6,30,639.0,55.0,2.7,14.0,229.0,650.45,533.49
2016,7,13,6,45,682.5,60.0,2.55,14.0,280.0,714.4,581.14
2016,7,13,7,0,726.0,65.0,2.4,14.0,331.0,778.5,626.53
2016,7,13,7,15,757.0,69.0,2.3,14.0,383.0,829.25,660.58
2016,7,13,7,30,788.0,73.0,2.2,14.0,435.0,878.7,692.56
2016,7,13,7,45,811.0,76.0,2.1,14.5,486.0,917.33,714.62
2016,7,13,8,0,834.0,79.0,2.0,15.0,537.0,942.44,726.8
2016,7,13,8,15,851.5,81.5,2.0,15.0,585.5,969.97,743.05
2016,7,13,8,30,869.0,84.0,2.0,15.0,634.0,994.72,757.28
2016,7,13,8,45,882.0,86.5,2.0,15.5,679.0,1011.84,764.99
2016,7,13,9,0,895.0,89.0,2.0,16.0,724.0,1025.7,770.66
2016,7,13,9,15,905.5,90.5,2.0,16.0,764.5,1032.44,773.21
2016,7,13,9,30,916.0,92.0,2.0,16.0,805.0,1035.7,773.71
2016,7,13,9,45,910.5,101.5,2.0,16.5,836.0,1028.2,765.91
2016,7,13,10,0,905.0,111.0,2.0,17.0,867.0,1016.92,755.95
2016,7,13,10,15,911.5,112.0,2.1,17.0,896.0,1004.95,748.42
2016,7,13,10,30,918.0,113.0,2.2,17.0,925.0,989.51,738.63
2016,7,13,10,45,922.0,114.5,2.3,17.5,947.5,968.82,724.01
2016,7,13,11,0,926.0,116.0,2.4,18.0,970.0,944.82,707.24
2016,7,13,11,15,929.0,116.5,2.5,18.0,985.0,915.86,688.42
2016,7,13,11,30,932.0,117.0,2.6,18.0,1000.0,883.94,667.48
2016,7,13,11,45,933.5,117.5,2.75,18.0,1008.0,848.03,643.96
2016,7,13,12,0,935.0,118.0,2.9,18.0,1016.0,809.61,618.39
2016,7,13,12,15,935.5,118.0,3.1,18.0,1016.5,767.79,589.24
2016,7,13,12,30,936.0,118.0,3.3,18.0,1017.0,724.0,556.9
2016,7,13,12,45,642.5,275.0,3.5,18.0,890.5,618.95,475.48
2016,7,13,13,0,349.0,432.0,3.7,18.0,764.0,533.14,408.34
2016,7,13,13,15,289.0,443.0,3.85,18.0,715.0,482.2,369.52
2016,7,13,13,30,229.0,454.0,4.0,18.0,666.0,445.2,340.89
2016,7,13,13,45,253.0,437.0,4.2,18.0,666.0,413.82,316.08
2016,7,13,14,0,277.0,420.0,4.4,18.0,666.0,389.2,295.67
2016,7,13,14,15,308.5,396.5,4.45,18.0,662.0,361.02,271.49
2016,7,13,14,30,340.0,373.0,4.5,18.0,658.0,330.22,244.75
2016,7,13,14,45,372.5,343.5,4.6,18.0,644.5,293.54,213.46
2016,7,13,15,0,405.0,314.0,4.7,18.0,631.0,242.52,172.07
2016,7,13,15,15,306.5,320.5,4.7,17.5,553.5,220.06,161.79
2016,7,13,15,30,208.0,327.0,4.7,17.0,476.0,210.57,163.79
2016,7,13,15,45,310.0,282.5,4.75,17.0,488.5,173.91,143.17
2016,7,13,16,0,412.0,238.0,4.8,17.0,501.0,143.85,118.19
2016,7,13,16,15,613.5,163.0,4.75,17.0,520.0,105.1,85.46
2016,7,13,16,30,815.0,88.0,4.7,17.0,539.0,68.1,53.8
2016,7,13,16,45,790.5,84.5,4.7,17.0,488.0,66.48,52.6
2016,7,13,17,0,766.0,81.0,4.7,17.0,437.0,64.79,51.32
2016,7,13,17,15,734.0,77.0,4.6,16.5,385.5,62.56,49.64
2016,7,13,17,30,702.0,73.0,4.5,16.0,334.0,55.29,43.47
2016,7,13,17,45,655.5,68.0,4.4,16.0,282.5,52.26,40.86
2016,7,13,18,0,609.0,63.0,4.3,16.0,231.0,49.19,38.13
2016,7,13,18,15,542.0,55.5,4.2,15.5,182.5,43.96,33.4
2016,7,13,18,30,475.0,48.0,4.1,15.0,134.0,38.65,28.42
2016,7,13,18,45,368.0,38.0,4.0,15.0,92.0,30.94,21.04
2016,7,13,19,0,261.0,28.0,3.9,15.0,50.0,23.12,11.93
2016,7,13,19,15,130.5,14.0,3.85,14.5,25.0,11.95,0.0
2016,7,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,136.0,12.5,2.2,13.0,23.0,100.23,0.0
2016,7,14,5,30,272.0,25.0,2.1,13.0,46.0,263.67,174.48
2016,7,14,5,45,381.0,34.5,2.05,13.5,87.5,371.8,300.48
2016,7,14,6,0,490.0,44.0,2.0,14.0,129.0,483.13,395.42
2016,7,14,6,15,557.5,50.5,1.9,14.0,177.5,563.63,461.48
2016,7,14,6,30,625.0,57.0,1.8,14.0,226.0,647.27,526.36
2016,7,14,6,45,387.0,100.0,1.75,14.5,212.0,503.22,414.2
2016,7,14,7,0,149.0,143.0,1.7,15.0,198.0,310.55,256.01
2016,7,14,7,15,148.0,166.5,1.7,15.0,227.5,338.09,278.07
2016,7,14,7,30,147.0,190.0,1.7,15.0,257.0,364.41,297.6
2016,7,14,7,45,177.5,211.5,1.7,15.5,302.0,417.81,338.28
2016,7,14,8,0,208.0,233.0,1.7,16.0,347.0,471.15,377.68
2016,7,14,8,15,176.5,258.0,1.7,16.0,361.0,466.08,370.93
2016,7,14,8,30,145.0,283.0,1.7,16.0,375.0,459.06,363.19
2016,7,14,8,45,146.0,305.0,1.75,16.0,403.0,479.94,377.84
2016,7,14,9,0,147.0,327.0,1.8,16.0,431.0,499.68,391.39
2016,7,14,9,15,245.0,331.0,1.8,16.0,516.0,618.21,479.88
2016,7,14,9,30,343.0,335.0,1.8,16.0,601.0,712.76,547.81
2016,7,14,9,45,342.0,352.5,1.85,16.5,628.0,719.92,549.87
2016,7,14,10,0,341.0,370.0,1.9,17.0,655.0,725.05,551.37
2016,7,14,10,15,363.5,373.5,1.95,17.0,686.5,736.59,559.3
2016,7,14,10,30,386.0,377.0,2.0,17.0,718.0,745.74,565.5
2016,7,14,10,45,224.5,399.5,2.1,17.5,599.5,601.31,458.29
2016,7,14,11,0,63.0,422.0,2.2,18.0,481.0,437.17,334.31
2016,7,14,11,15,247.0,408.0,2.35,18.0,641.5,597.27,457.09
2016,7,14,11,30,431.0,394.0,2.5,18.0,802.0,726.56,551.52
2016,7,14,11,45,443.0,386.0,2.65,18.0,808.5,702.46,533.85
2016,7,14,12,0,455.0,378.0,2.8,18.0,815.0,676.38,515.62
2016,7,14,12,15,290.0,428.5,2.9,17.5,707.0,567.61,434.83
2016,7,14,12,30,125.0,479.0,3.0,17.0,599.0,474.52,364.38
2016,7,14,12,45,102.0,465.5,3.2,17.0,563.0,437.31,336.83
2016,7,14,13,0,79.0,452.0,3.4,17.0,527.0,402.37,310.52
2016,7,14,13,15,112.5,455.5,3.45,17.0,560.5,405.65,313.0
2016,7,14,13,30,146.0,459.0,3.5,17.0,594.0,409.33,315.15
2016,7,14,13,45,108.0,434.0,3.6,17.0,533.0,370.3,285.33
2016,7,14,14,0,70.0,409.0,3.7,17.0,472.0,328.04,253.39
2016,7,14,14,15,175.0,399.5,3.75,16.5,548.5,333.36,254.95
2016,7,14,14,30,280.0,390.0,3.8,16.0,625.0,324.56,243.82
2016,7,14,14,45,188.0,375.5,3.85,16.0,530.5,288.05,218.02
2016,7,14,15,0,96.0,361.0,3.9,16.0,436.0,262.9,202.56
2016,7,14,15,15,71.0,328.0,3.9,16.0,382.0,231.27,179.72
2016,7,14,15,30,46.0,295.0,3.9,16.0,328.0,203.24,159.94
2016,7,14,15,45,40.5,271.5,3.95,16.0,299.0,188.5,155.83
2016,7,14,16,0,35.0,248.0,4.0,16.0,270.0,174.69,144.66
2016,7,14,16,15,20.0,209.5,4.0,15.5,221.5,161.0,133.75
2016,7,14,16,30,5.0,171.0,4.0,15.0,173.0,133.94,111.25
2016,7,14,16,45,3.5,158.0,4.05,15.0,159.5,123.99,103.07
2016,7,14,17,0,2.0,145.0,4.1,15.0,146.0,113.96,94.71
2016,7,14,17,15,1.0,123.0,4.1,14.5,123.5,97.64,80.92
2016,7,14,17,30,0.0,101.0,4.1,14.0,101.0,81.1,66.71
2016,7,14,17,45,0.0,85.0,4.1,14.0,85.0,68.69,55.82
2016,7,14,18,0,0.0,69.0,4.1,14.0,69.0,56.19,44.67
2016,7,14,18,15,0.0,54.5,4.0,14.0,54.5,44.7,34.26
2016,7,14,18,30,0.0,40.0,3.9,14.0,40.0,33.09,23.63
2016,7,14,18,45,0.0,27.5,3.8,14.0,27.5,22.71,14.01
2016,7,14,19,0,0.0,15.0,3.7,14.0,15.0,12.35,3.67
2016,7,14,19,15,0.0,7.5,3.6,13.5,7.5,6.4,0.0
2016,7,14,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,4.5,12.0,3.0,12.0,12.5,13.2,0.0
2016,7,15,5,30,9.0,24.0,3.1,12.0,25.0,33.92,16.85
2016,7,15,5,45,35.0,42.0,3.25,12.5,48.0,77.43,59.4
2016,7,15,6,0,61.0,60.0,3.4,13.0,71.0,132.48,108.06
2016,7,15,6,15,74.5,80.5,3.3,13.0,98.0,169.32,140.75
2016,7,15,6,30,88.0,101.0,3.2,13.0,125.0,205.76,172.4
2016,7,15,6,45,99.0,122.0,3.15,13.5,154.0,240.61,201.49
2016,7,15,7,0,110.0,143.0,3.1,14.0,183.0,275.21,229.52
2016,7,15,7,15,442.5,108.5,3.0,14.0,305.5,580.1,480.75
2016,7,15,7,30,775.0,74.0,2.9,14.0,428.0,867.09,692.4
2016,7,15,7,45,421.0,150.0,2.8,14.5,345.5,623.54,504.85
2016,7,15,8,0,67.0,226.0,2.7,15.0,263.0,301.26,243.14
2016,7,15,8,15,132.5,253.0,2.7,15.0,334.0,415.9,335.79
2016,7,15,8,30,198.0,280.0,2.7,15.0,405.0,509.3,407.82
2016,7,15,8,45,545.0,184.0,2.7,15.0,561.5,801.78,631.95
2016,7,15,9,0,892.0,88.0,2.7,15.0,718.0,1021.22,781.0
2016,7,15,9,15,903.0,89.5,2.7,15.0,759.0,1028.52,781.88
2016,7,15,9,30,914.0,91.0,2.7,15.0,800.0,1032.34,782.78
2016,7,15,9,45,919.5,94.0,2.7,15.5,834.5,1028.76,777.46
2016,7,15,10,0,925.0,97.0,2.7,16.0,869.0,1021.57,769.98
2016,7,15,10,15,931.5,98.5,2.7,16.0,898.5,1010.16,761.33
2016,7,15,10,30,938.0,100.0,2.7,16.0,928.0,995.19,750.46
2016,7,15,10,45,748.5,219.0,2.75,16.0,890.0,929.25,705.6
2016,7,15,11,0,559.0,338.0,2.8,16.0,852.0,839.74,638.99
2016,7,15,11,15,757.0,220.0,2.8,16.0,928.5,878.83,671.32
2016,7,15,11,30,955.0,102.0,2.8,16.0,1005.0,889.44,678.25
2016,7,15,11,45,957.5,101.5,2.85,16.5,1013.0,853.01,651.77
2016,7,15,12,0,960.0,101.0,2.9,17.0,1021.0,813.95,623.78
2016,7,15,12,15,960.0,101.0,2.95,17.0,1021.5,771.11,593.5
2016,7,15,12,30,960.0,101.0,3.0,17.0,1022.0,726.23,559.65
2016,7,15,12,45,949.0,107.5,3.05,17.0,1012.0,677.66,522.11
2016,7,15,13,0,938.0,114.0,3.1,17.0,1002.0,628.15,482.92
2016,7,15,13,15,935.0,113.5,3.1,17.0,987.0,577.19,441.5
2016,7,15,13,30,932.0,113.0,3.1,17.0,972.0,525.28,398.16
2016,7,15,13,45,559.5,274.5,3.1,17.0,787.0,422.56,319.28
2016,7,15,14,0,187.0,436.0,3.1,17.0,602.0,376.99,287.7
2016,7,15,14,15,190.5,418.5,3.1,16.5,583.0,349.21,265.93
2016,7,15,14,30,194.0,401.0,3.1,16.0,564.0,321.57,243.99
2016,7,15,14,45,192.5,384.5,3.1,16.0,541.0,293.58,221.69
2016,7,15,15,0,191.0,368.0,3.1,16.0,518.0,266.18,200.62
2016,7,15,15,15,525.0,236.5,3.1,16.0,617.5,179.43,122.32
2016,7,15,15,30,859.0,105.0,3.1,16.0,717.0,94.06,64.94
2016,7,15,15,45,840.0,104.5,3.1,16.0,671.0,75.21,59.63
2016,7,15,16,0,821.0,104.0,3.1,16.0,625.0,76.14,60.63
2016,7,15,16,15,801.0,101.0,3.15,15.5,576.5,75.4,60.3
2016,7,15,16,30,781.0,98.0,3.2,15.0,528.0,74.59,59.92
2016,7,15,16,45,749.0,95.5,3.25,15.0,476.5,73.91,59.54
2016,7,15,17,0,717.0,93.0,3.3,15.0,425.0,66.95,53.63
2016,7,15,17,15,681.0,88.0,3.35,14.5,373.5,64.54,51.8
2016,7,15,17,30,645.0,83.0,3.4,14.0,322.0,62.05,49.84
2016,7,15,17,45,585.0,78.5,3.45,14.0,270.0,59.66,47.8
2016,7,15,18,0,525.0,74.0,3.5,14.0,218.0,57.36,45.72
2016,7,15,18,15,452.5,65.0,3.45,13.5,171.0,51.3,40.2
2016,7,15,18,30,380.0,56.0,3.4,13.0,124.0,42.86,32.36
2016,7,15,18,45,277.0,43.5,3.35,13.0,84.5,33.46,23.36
2016,7,15,19,0,174.0,31.0,3.3,13.0,45.0,23.97,12.22
2016,7,15,19,15,87.0,15.5,3.25,13.0,22.5,13.23,0.0
2016,7,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,12.5,3.4,13.0,21.5,91.16,0.0
2016,7,16,5,30,245.0,25.0,3.4,13.0,43.0,241.76,148.56
2016,7,16,5,45,355.5,34.5,3.45,13.5,83.0,352.51,285.79
2016,7,16,6,0,466.0,44.0,3.5,14.0,123.0,463.9,383.21
2016,7,16,6,15,535.5,51.0,3.4,14.0,171.0,545.87,452.47
2016,7,16,6,30,605.0,58.0,3.3,14.0,219.0,631.19,520.98
2016,7,16,6,45,646.5,64.0,3.2,14.5,269.0,692.99,567.18
2016,7,16,7,0,688.0,70.0,3.1,15.0,319.0,755.16,611.4
2016,7,16,7,15,722.0,74.5,3.0,15.0,371.0,802.84,644.19
2016,7,16,7,30,756.0,79.0,2.9,15.0,423.0,855.18,679.3
2016,7,16,7,45,378.0,106.0,2.85,15.0,278.0,524.47,428.85
2016,7,16,8,0,0.0,133.0,2.8,15.0,133.0,115.35,90.51
2016,7,16,8,15,421.0,112.5,2.75,15.0,377.0,593.46,483.6
2016,7,16,8,30,842.0,92.0,2.7,15.0,621.0,976.79,756.78
2016,7,16,8,45,858.0,93.5,2.7,15.5,666.5,995.48,762.22
2016,7,16,9,0,874.0,95.0,2.7,16.0,712.0,1011.05,769.26
2016,7,16,9,15,446.5,184.0,2.7,16.0,500.0,681.54,534.71
2016,7,16,9,30,19.0,273.0,2.7,16.0,288.0,260.87,204.51
2016,7,16,9,45,463.0,190.0,2.75,16.0,575.0,697.86,550.11
2016,7,16,10,0,907.0,107.0,2.8,16.0,862.0,1014.4,769.54
2016,7,16,10,15,574.0,266.5,2.85,16.0,750.0,854.24,653.57
2016,7,16,10,30,241.0,426.0,2.9,16.0,638.0,657.34,504.77
2016,7,16,10,45,163.0,432.5,2.95,16.0,578.0,562.07,434.26
2016,7,16,11,0,85.0,439.0,3.0,16.0,518.0,472.9,366.11
2016,7,16,11,15,509.0,277.0,3.05,16.0,757.5,714.75,555.37
2016,7,16,11,30,933.0,115.0,3.1,16.0,997.0,882.55,677.01
2016,7,16,11,45,934.5,115.5,3.2,16.0,1005.0,846.59,650.83
2016,7,16,12,0,936.0,116.0,3.3,16.0,1013.0,808.1,624.36
2016,7,16,12,15,696.5,259.0,3.35,16.0,926.5,720.39,556.21
2016,7,16,12,30,457.0,402.0,3.4,16.0,840.0,634.15,488.48
2016,7,16,12,45,696.0,259.0,3.5,16.0,920.5,639.67,495.2
2016,7,16,13,0,935.0,116.0,3.6,16.0,1001.0,627.46,485.98
2016,7,16,13,15,933.0,115.0,3.6,16.0,986.5,576.73,444.1
2016,7,16,13,30,931.0,114.0,3.6,16.0,972.0,524.96,400.46
2016,7,16,13,45,927.5,113.0,3.65,16.0,951.0,471.69,354.54
2016,7,16,14,0,924.0,112.0,3.7,16.0,930.0,417.9,307.04
2016,7,16,14,15,918.0,110.5,3.75,16.0,901.5,362.68,257.65
2016,7,16,14,30,912.0,109.0,3.8,16.0,873.0,307.61,208.27
2016,7,16,14,45,582.0,234.5,3.85,16.0,715.0,254.21,175.03
2016,7,16,15,0,252.0,360.0,3.9,16.0,557.0,256.42,190.78
2016,7,16,15,15,367.0,303.0,3.95,16.0,573.0,214.74,156.4
2016,7,16,15,30,482.0,246.0,4.0,16.0,589.0,148.38,121.7
2016,7,16,15,45,293.5,264.0,4.05,16.0,469.0,164.14,135.44
2016,7,16,16,0,105.0,282.0,4.1,16.0,349.0,193.87,160.91
2016,7,16,16,15,221.5,247.5,4.1,15.5,374.0,167.11,138.96
2016,7,16,16,30,338.0,213.0,4.1,15.0,399.0,141.45,117.73
2016,7,16,16,45,548.5,148.5,4.2,15.0,416.5,100.34,82.56
2016,7,16,17,0,759.0,84.0,4.3,15.0,434.0,67.03,53.7
2016,7,16,17,15,725.5,79.5,4.3,14.5,382.0,64.49,51.76
2016,7,16,17,30,692.0,75.0,4.3,14.0,330.0,56.72,45.1
2016,7,16,17,45,646.5,69.5,4.3,14.0,278.5,53.4,42.22
2016,7,16,18,0,601.0,64.0,4.3,14.0,227.0,50.02,39.17
2016,7,16,18,15,531.5,56.5,4.2,13.5,178.5,44.82,34.42
2016,7,16,18,30,462.0,49.0,4.1,13.0,130.0,39.55,29.42
2016,7,16,18,45,354.5,38.5,4.1,13.0,89.0,31.46,21.59
2016,7,16,19,0,247.0,28.0,4.1,13.0,48.0,23.23,11.36
2016,7,16,19,15,123.5,14.0,4.1,13.0,24.0,11.95,0.0
2016,7,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,11.5,4.45,13.0,21.5,101.04,0.0
2016,7,17,5,30,278.0,23.0,4.5,13.0,43.0,261.62,153.37
2016,7,17,5,45,393.0,31.5,4.6,13.5,84.0,376.39,305.1
2016,7,17,6,0,508.0,40.0,4.7,14.0,125.0,491.04,406.63
2016,7,17,6,15,574.5,46.0,4.65,14.0,173.0,570.27,474.66
2016,7,17,6,30,641.0,52.0,4.6,14.0,221.0,647.08,537.51
2016,7,17,6,45,349.5,95.0,4.6,14.0,189.5,463.19,390.14
2016,7,17,7,0,58.0,138.0,4.6,14.0,158.0,203.16,168.38
2016,7,17,7,15,29.0,129.5,4.55,14.0,139.5,159.25,130.61
2016,7,17,7,30,0.0,121.0,4.5,14.0,121.0,106.55,84.76
2016,7,17,7,45,2.0,144.5,4.45,14.5,146.0,130.63,104.53
2016,7,17,8,0,4.0,168.0,4.4,15.0,171.0,154.57,123.8
2016,7,17,8,15,12.0,196.0,4.4,15.0,204.0,188.98,151.91
2016,7,17,8,30,20.0,224.0,4.4,15.0,237.0,223.22,179.51
2016,7,17,8,45,14.0,216.5,4.45,15.0,226.0,207.07,165.64
2016,7,17,9,0,8.0,209.0,4.5,15.0,215.0,191.86,152.69
2016,7,17,9,15,14.5,243.5,4.55,15.0,254.5,230.02,183.32
2016,7,17,9,30,21.0,278.0,4.6,15.0,294.0,267.76,213.19
2016,7,17,9,45,40.5,324.0,4.65,15.5,357.0,349.53,277.27
2016,7,17,10,0,60.0,370.0,4.7,16.0,420.0,410.87,324.1
2016,7,17,10,15,61.0,384.5,4.7,16.0,437.0,420.17,330.48
2016,7,17,10,30,62.0,399.0,4.7,16.0,454.0,428.82,336.55
2016,7,17,10,45,53.5,399.0,4.75,16.0,447.5,414.07,324.57
2016,7,17,11,0,45.0,399.0,4.8,16.0,441.0,399.74,313.04
2016,7,17,11,15,48.5,410.5,4.8,16.0,456.5,406.66,318.14
2016,7,17,11,30,52.0,422.0,4.8,16.0,472.0,412.7,322.52
2016,7,17,11,45,47.5,418.5,4.8,16.0,464.5,398.47,311.25
2016,7,17,12,0,43.0,415.0,4.8,16.0,457.0,384.58,300.34
2016,7,17,12,15,29.0,353.0,4.9,16.0,381.5,316.26,247.45
2016,7,17,12,30,15.0,291.0,5.0,16.0,306.0,250.9,196.31
2016,7,17,12,45,28.5,348.5,5.1,16.0,376.0,301.22,235.97
2016,7,17,13,0,42.0,406.0,5.2,16.0,446.0,346.87,271.35
2016,7,17,13,15,32.5,372.0,5.3,16.0,402.5,309.52,242.22
2016,7,17,13,30,23.0,338.0,5.4,16.0,359.0,281.73,220.64
2016,7,17,13,45,19.0,308.0,5.5,16.0,325.0,254.22,199.17
2016,7,17,14,0,15.0,278.0,5.6,16.0,291.0,227.58,178.3
2016,7,17,14,15,15.5,276.0,5.65,15.5,289.5,223.8,175.75
2016,7,17,14,30,16.0,274.0,5.7,15.0,288.0,219.86,173.05
2016,7,17,14,45,11.0,232.0,5.8,15.0,241.5,186.11,146.37
2016,7,17,15,0,6.0,190.0,5.9,15.0,195.0,153.01,120.09
2016,7,17,15,15,5.5,189.0,5.95,15.0,193.5,150.92,118.75
2016,7,17,15,30,5.0,188.0,6.0,15.0,192.0,148.72,122.8
2016,7,17,15,45,2.5,171.0,6.1,15.0,173.0,136.03,112.27
2016,7,17,16,0,0.0,154.0,6.2,15.0,154.0,123.32,101.68
2016,7,17,16,15,0.0,148.5,6.2,14.5,148.5,118.84,98.31
2016,7,17,16,30,0.0,143.0,6.2,14.0,143.0,114.28,94.86
2016,7,17,16,45,0.0,134.0,6.25,14.0,134.0,107.13,88.94
2016,7,17,17,0,0.0,125.0,6.3,14.0,125.0,99.92,82.92
2016,7,17,17,15,0.0,88.5,6.2,14.0,88.5,72.6,59.05
2016,7,17,17,30,0.0,52.0,6.1,14.0,52.0,43.02,32.88
2016,7,17,17,45,296.0,56.5,6.1,14.0,136.5,41.41,31.51
2016,7,17,18,0,592.0,61.0,6.1,14.0,221.0,47.63,37.03
2016,7,17,18,15,523.5,54.0,6.0,13.5,173.5,42.77,32.58
2016,7,17,18,30,455.0,47.0,5.9,13.0,126.0,37.87,27.89
2016,7,17,18,45,341.5,37.0,5.8,13.0,85.5,30.14,20.39
2016,7,17,19,0,228.0,27.0,5.7,13.0,45.0,22.33,10.33
2016,7,17,19,15,114.0,13.5,5.65,13.0,22.5,11.52,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.0,11.0,4.1,13.0,20.0,90.68,0.0
2016,7,18,5,30,248.0,22.0,4.1,13.0,40.0,238.2,130.46
2016,7,18,5,45,363.0,31.0,4.1,13.0,79.5,353.39,286.06
2016,7,18,6,0,478.0,40.0,4.1,13.0,119.0,467.45,387.78
2016,7,18,6,15,544.5,46.5,4.05,13.0,166.0,546.31,455.56
2016,7,18,6,30,611.0,53.0,4.0,13.0,213.0,628.51,522.77
2016,7,18,6,45,305.5,66.5,3.95,13.5,146.5,382.9,324.31
2016,7,18,7,0,0.0,80.0,3.9,14.0,80.0,68.11,52.51
2016,7,18,7,15,0.0,102.5,3.85,14.0,102.5,89.51,70.72
2016,7,18,7,30,0.0,125.0,3.8,14.0,125.0,110.8,88.36
2016,7,18,7,45,0.0,130.5,3.8,14.5,130.5,114.43,90.89
2016,7,18,8,0,0.0,136.0,3.8,15.0,136.0,118.38,93.67
2016,7,18,8,15,0.0,149.0,3.75,15.0,149.0,129.8,102.78
2016,7,18,8,30,0.0,162.0,3.7,15.0,162.0,141.17,111.76
2016,7,18,8,45,4.0,184.0,3.7,15.0,187.0,165.18,131.19
2016,7,18,9,0,8.0,206.0,3.7,15.0,212.0,189.02,150.28
2016,7,18,9,15,11.0,229.0,3.7,15.0,237.5,212.58,168.92
2016,7,18,9,30,14.0,252.0,3.7,15.0,263.0,235.84,187.17
2016,7,18,9,45,19.0,280.5,3.75,15.5,296.5,265.93,210.38
2016,7,18,10,0,24.0,309.0,3.8,16.0,330.0,295.45,232.84
2016,7,18,10,15,50.5,359.5,3.85,16.0,404.0,385.0,302.55
2016,7,18,10,30,77.0,410.0,3.9,16.0,478.0,453.92,355.0
2016,7,18,10,45,59.0,400.5,3.95,16.0,453.5,420.63,328.52
2016,7,18,11,0,41.0,391.0,4.0,16.0,429.0,388.74,303.46
2016,7,18,11,15,62.5,421.5,4.05,16.0,480.5,428.8,334.36
2016,7,18,11,30,84.0,452.0,4.1,16.0,532.0,465.91,362.45
2016,7,18,11,45,507.5,276.5,4.15,16.0,761.5,660.36,517.58
2016,7,18,12,0,931.0,101.0,4.2,16.0,991.0,791.22,617.65
2016,7,18,12,15,679.5,250.5,4.25,16.0,900.5,701.1,545.7
2016,7,18,12,30,428.0,400.0,4.3,16.0,810.0,613.08,475.5
2016,7,18,12,45,330.0,433.0,4.35,16.0,748.0,548.47,425.55
2016,7,18,13,0,232.0,466.0,4.4,16.0,686.0,495.31,383.97
2016,7,18,13,15,232.0,458.5,4.4,16.0,675.0,469.52,363.69
2016,7,18,13,30,232.0,451.0,4.4,16.0,664.0,443.81,343.1
2016,7,18,13,45,214.0,442.0,4.45,16.0,635.0,409.75,316.16
2016,7,18,14,0,196.0,433.0,4.5,16.0,606.0,377.76,290.76
2016,7,18,14,15,561.5,258.0,4.5,16.0,731.5,337.41,248.41
2016,7,18,14,30,927.0,83.0,4.5,16.0,857.0,292.54,196.25
2016,7,18,14,45,921.5,80.5,4.5,16.0,823.5,236.65,147.14
2016,7,18,15,0,916.0,78.0,4.5,16.0,790.0,181.28,102.62
2016,7,18,15,15,907.0,76.5,4.5,16.0,750.5,126.98,67.82
2016,7,18,15,30,898.0,75.0,4.5,16.0,711.0,73.97,58.41
2016,7,18,15,45,887.0,72.5,4.5,16.0,667.5,67.21,52.77
2016,7,18,16,0,876.0,70.0,4.5,16.0,624.0,65.59,51.53
2016,7,18,16,15,860.0,68.0,4.55,16.0,576.5,64.08,50.39
2016,7,18,16,30,844.0,66.0,4.6,16.0,529.0,62.46,49.15
2016,7,18,16,45,823.5,63.5,4.65,16.0,479.5,60.33,47.46
2016,7,18,17,0,803.0,61.0,4.7,16.0,430.0,58.08,45.66
2016,7,18,17,15,774.5,58.0,4.75,15.5,378.5,48.81,37.72
2016,7,18,17,30,746.0,55.0,4.8,15.0,327.0,46.74,36.07
2016,7,18,17,45,704.0,51.0,4.9,15.0,276.5,43.73,33.44
2016,7,18,18,0,662.0,47.0,5.0,15.0,226.0,40.69,30.7
2016,7,18,18,15,600.0,42.0,4.95,14.5,178.0,36.66,27.02
2016,7,18,18,30,538.0,37.0,4.9,14.0,130.0,32.65,23.18
2016,7,18,18,45,431.5,29.5,4.85,14.0,88.5,26.21,16.89
2016,7,18,19,0,325.0,22.0,4.8,14.0,47.0,18.13,6.94
2016,7,18,19,15,162.5,11.0,4.65,13.5,23.5,9.39,0.0
2016,7,18,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,152.5,10.0,3.25,12.0,20.5,108.41,0.0
2016,7,19,5,30,305.0,20.0,3.3,12.0,41.0,274.31,139.23
2016,7,19,5,45,415.0,28.0,3.4,12.5,81.5,379.24,305.37
2016,7,19,6,0,525.0,36.0,3.5,13.0,122.0,490.98,405.1
2016,7,19,6,15,590.0,41.5,3.45,13.0,169.5,570.0,472.65
2016,7,19,6,30,655.0,47.0,3.4,13.0,217.0,651.71,538.83
2016,7,19,6,45,327.5,60.5,3.4,13.5,145.5,393.09,331.9
2016,7,19,7,0,0.0,74.0,3.4,14.0,74.0,62.12,47.4
2016,7,19,7,15,0.0,98.5,3.4,14.0,98.5,85.45,67.29
2016,7,19,7,30,0.0,123.0,3.4,14.0,123.0,108.8,86.69
2016,7,19,7,45,2.5,146.0,3.45,14.0,147.5,132.87,106.55
2016,7,19,8,0,5.0,169.0,3.5,14.0,172.0,156.79,126.06
2016,7,19,8,15,8.0,186.5,3.55,14.0,191.5,175.37,141.0
2016,7,19,8,30,11.0,204.0,3.6,14.0,211.0,193.85,155.74
2016,7,19,8,45,18.0,233.0,3.65,14.5,245.5,227.82,182.7
2016,7,19,9,0,25.0,262.0,3.7,15.0,280.0,261.43,208.93
2016,7,19,9,15,51.0,305.0,3.75,15.0,344.0,350.3,279.32
2016,7,19,9,30,77.0,348.0,3.8,15.0,408.0,417.6,331.39
2016,7,19,9,45,133.5,374.0,3.85,15.0,482.5,515.37,406.77
2016,7,19,10,0,190.0,400.0,3.9,15.0,557.0,589.2,462.55
2016,7,19,10,15,263.5,401.0,3.95,15.0,627.5,668.27,521.82
2016,7,19,10,30,337.0,402.0,4.0,15.0,698.0,724.34,563.46
2016,7,19,10,45,289.5,424.0,4.05,15.0,683.0,684.81,532.2
2016,7,19,11,0,242.0,446.0,4.1,15.0,668.0,645.43,501.54
2016,7,19,11,15,203.5,458.5,4.1,15.0,647.5,595.26,463.18
2016,7,19,11,30,165.0,471.0,4.1,15.0,627.0,558.83,434.74
2016,7,19,11,45,281.0,440.5,4.2,15.5,708.0,615.12,478.35
2016,7,19,12,0,397.0,410.0,4.3,16.0,789.0,654.94,508.43
2016,7,19,12,15,298.5,444.0,4.35,16.0,729.5,585.74,454.58
2016,7,19,12,30,200.0,478.0,4.4,16.0,670.0,523.41,406.1
2016,7,19,12,45,308.0,436.5,4.45,16.0,729.5,537.33,417.66
2016,7,19,13,0,416.0,395.0,4.5,16.0,789.0,539.57,419.05
2016,7,19,13,15,674.5,247.5,4.55,16.0,873.0,534.78,414.61
2016,7,19,13,30,933.0,100.0,4.6,16.0,957.0,514.0,394.43
2016,7,19,13,45,933.0,96.5,4.7,16.0,936.5,460.35,347.55
2016,7,19,14,0,933.0,93.0,4.8,16.0,916.0,405.85,298.86
2016,7,19,14,15,927.0,92.0,4.85,16.0,887.5,350.55,248.76
2016,7,19,14,30,921.0,91.0,4.9,16.0,859.0,295.37,198.78
2016,7,19,14,45,916.0,88.0,5.0,16.0,825.5,239.42,149.68
2016,7,19,15,0,911.0,85.0,5.1,16.0,792.0,183.95,105.17
2016,7,19,15,15,901.0,83.5,5.1,16.0,752.0,129.69,70.64
2016,7,19,15,30,891.0,82.0,5.1,16.0,712.0,76.81,60.87
2016,7,19,15,45,880.0,79.0,5.2,16.0,668.0,71.16,56.19
2016,7,19,16,0,869.0,76.0,5.3,16.0,624.0,69.34,54.78
2016,7,19,16,15,852.0,74.0,5.3,15.5,576.5,67.91,53.83
2016,7,19,16,30,835.0,72.0,5.3,15.0,529.0,66.37,52.77
2016,7,19,16,45,815.5,68.5,5.35,15.0,479.0,63.66,50.58
2016,7,19,17,0,796.0,65.0,5.4,15.0,429.0,53.63,41.92
2016,7,19,17,15,766.0,61.5,5.35,15.0,377.5,51.33,40.03
2016,7,19,17,30,736.0,58.0,5.3,15.0,326.0,48.97,38.05
2016,7,19,17,45,695.0,54.0,5.25,15.0,275.5,46.06,35.52
2016,7,19,18,0,654.0,50.0,5.2,15.0,225.0,43.14,32.88
2016,7,19,18,15,590.0,44.5,5.05,14.5,176.5,38.78,28.89
2016,7,19,18,30,526.0,39.0,4.9,14.0,128.0,31.63,22.26
2016,7,19,18,45,419.5,30.5,4.75,14.0,87.0,24.9,15.73
2016,7,19,19,0,313.0,22.0,4.6,14.0,46.0,18.14,6.55
2016,7,19,19,15,156.5,11.0,4.5,14.0,23.0,9.39,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,152.0,10.0,3.35,13.0,19.5,107.97,0.0
2016,7,20,5,30,304.0,20.0,3.5,13.0,39.0,272.3,123.45
2016,7,20,5,45,414.0,28.0,3.65,13.0,79.5,386.64,309.8
2016,7,20,6,0,524.0,36.0,3.8,13.0,120.0,489.85,404.34
2016,7,20,6,15,590.0,41.5,3.75,13.0,168.0,569.7,472.96
2016,7,20,6,30,656.0,47.0,3.7,13.0,216.0,652.26,540.17
2016,7,20,6,45,328.0,66.0,3.7,13.5,150.5,402.06,339.69
2016,7,20,7,0,0.0,85.0,3.7,14.0,85.0,73.43,57.0
2016,7,20,7,15,0.0,99.0,3.65,14.0,99.0,86.04,67.79
2016,7,20,7,30,0.0,113.0,3.6,14.0,113.0,98.58,78.11
2016,7,20,7,45,0.0,134.5,3.55,14.5,135.0,118.64,94.43
2016,7,20,8,0,0.0,156.0,3.5,15.0,157.0,138.54,110.34
2016,7,20,8,15,7.5,184.5,3.45,15.0,189.5,172.9,138.47
2016,7,20,8,30,15.0,213.0,3.4,15.0,222.0,207.14,166.07
2016,7,20,8,45,24.5,244.5,3.4,15.5,261.0,246.21,196.91
2016,7,20,9,0,34.0,276.0,3.4,16.0,300.0,306.26,243.67
2016,7,20,9,15,31.0,285.0,3.4,16.0,307.5,308.41,244.41
2016,7,20,9,30,28.0,294.0,3.4,16.0,315.0,310.55,245.38
2016,7,20,9,45,29.0,309.0,3.4,16.0,332.0,322.81,254.42
2016,7,20,10,0,30.0,324.0,3.4,16.0,349.0,334.61,263.05
2016,7,20,10,15,24.0,312.0,3.45,16.0,332.5,312.43,245.27
2016,7,20,10,30,18.0,300.0,3.5,16.0,316.0,276.87,217.17
2016,7,20,10,45,28.5,342.0,3.55,16.5,368.0,336.86,263.33
2016,7,20,11,0,39.0,384.0,3.6,17.0,420.0,380.5,295.95
2016,7,20,11,15,52.0,410.0,3.65,17.0,459.0,409.31,317.71
2016,7,20,11,30,65.0,436.0,3.7,17.0,498.0,435.97,337.73
2016,7,20,11,45,63.5,438.0,3.8,17.0,498.5,428.02,331.43
2016,7,20,12,0,62.0,440.0,3.9,17.0,499.0,419.89,325.15
2016,7,20,12,15,51.0,423.5,4.0,17.0,472.5,389.73,302.08
2016,7,20,12,30,40.0,407.0,4.1,17.0,446.0,361.16,280.19
2016,7,20,12,45,54.5,423.5,4.25,17.0,475.5,375.48,291.41
2016,7,20,13,0,69.0,440.0,4.4,17.0,505.0,387.45,300.59
2016,7,20,13,15,64.0,428.5,4.5,17.0,488.5,366.79,284.67
2016,7,20,13,30,59.0,417.0,4.6,17.0,472.0,347.02,269.46
2016,7,20,13,45,69.0,414.5,4.75,17.0,477.0,340.36,264.19
2016,7,20,14,0,79.0,412.0,4.9,17.0,482.0,332.46,257.73
2016,7,20,14,15,56.5,374.0,5.0,16.5,423.5,291.22,226.5
2016,7,20,14,30,34.0,336.0,5.1,16.0,365.0,253.53,198.1
2016,7,20,14,45,41.5,332.5,5.25,16.0,366.5,246.04,192.1
2016,7,20,15,0,49.0,329.0,5.4,16.0,368.0,237.41,185.3
2016,7,20,15,15,84.0,326.5,5.45,16.0,388.5,230.19,179.29
2016,7,20,15,30,119.0,324.0,5.5,16.0,409.0,204.14,169.0
2016,7,20,15,45,254.5,282.5,5.6,16.0,448.0,173.19,143.36
2016,7,20,16,0,390.0,241.0,5.7,16.0,487.0,155.56,128.81
2016,7,20,16,15,287.0,237.5,5.7,15.5,411.0,153.18,127.43
2016,7,20,16,30,184.0,234.0,5.7,15.0,335.0,158.69,132.84
2016,7,20,16,45,492.0,151.0,5.75,15.0,384.0,101.27,83.47
2016,7,20,17,0,800.0,68.0,5.8,15.0,433.0,55.88,43.9
2016,7,20,17,15,769.5,64.5,5.8,14.5,380.5,53.64,42.17
2016,7,20,17,30,739.0,61.0,5.8,14.0,328.0,51.36,40.34
2016,7,20,17,45,694.5,56.5,5.8,14.0,276.5,48.11,37.49
2016,7,20,18,0,650.0,52.0,5.8,14.0,225.0,44.83,34.51
2016,7,20,18,15,584.0,46.0,5.65,14.0,176.0,40.09,30.1
2016,7,20,18,30,518.0,40.0,5.5,14.0,127.0,32.45,22.95
2016,7,20,18,45,409.5,31.5,5.4,14.0,86.0,25.76,16.41
2016,7,20,19,0,301.0,23.0,5.3,14.0,45.0,19.04,6.64
2016,7,20,19,15,150.5,11.5,5.2,13.5,22.5,9.82,0.0
2016,7,20,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,147.5,10.0,3.95,13.0,19.0,104.93,0.0
2016,7,21,5,30,295.0,20.0,4.1,13.0,38.0,264.67,103.45
2016,7,21,5,45,407.0,28.0,4.35,13.5,78.5,381.46,304.77
2016,7,21,6,0,519.0,36.0,4.6,14.0,119.0,485.6,400.7
2016,7,21,6,15,585.5,42.0,4.6,14.0,166.5,566.36,470.71
