Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,652.0,48.0,4.6,14.0,214.0,649.92,539.45
2016,7,21,6,45,326.0,80.5,4.6,14.0,163.5,422.0,356.73
2016,7,21,7,0,0.0,113.0,4.6,14.0,113.0,104.66,83.47
2016,7,21,7,15,15.0,139.5,4.5,14.0,146.5,144.82,118.01
2016,7,21,7,30,30.0,166.0,4.4,14.0,180.0,202.52,166.21
2016,7,21,7,45,58.0,196.0,4.3,14.5,226.0,262.09,215.12
2016,7,21,8,0,86.0,226.0,4.2,15.0,272.0,321.59,262.75
2016,7,21,8,15,68.0,240.0,4.1,15.0,278.5,314.92,255.49
2016,7,21,8,30,50.0,254.0,4.0,15.0,285.0,307.84,248.18
2016,7,21,8,45,147.5,283.5,3.9,15.5,384.5,457.42,367.47
2016,7,21,9,0,245.0,313.0,3.8,16.0,484.0,606.37,480.41
2016,7,21,9,15,154.0,325.5,3.75,16.0,435.0,499.0,394.88
2016,7,21,9,30,63.0,338.0,3.7,16.0,386.0,392.93,310.1
2016,7,21,9,45,501.5,209.5,3.7,16.5,622.5,756.4,594.73
2016,7,21,10,0,940.0,81.0,3.7,17.0,859.0,1017.61,775.58
2016,7,21,10,15,946.5,81.5,3.75,17.0,888.5,1005.27,764.16
2016,7,21,10,30,953.0,82.0,3.8,17.0,918.0,989.37,752.78
2016,7,21,10,45,958.5,82.5,3.9,17.0,941.0,969.01,738.76
2016,7,21,11,0,964.0,83.0,4.0,17.0,964.0,945.2,722.41
2016,7,21,11,15,967.5,83.5,4.1,17.0,980.0,916.3,702.52
2016,7,21,11,30,971.0,84.0,4.2,17.0,996.0,884.26,680.38
2016,7,21,11,45,973.0,83.5,4.35,17.0,1004.5,847.14,654.88
2016,7,21,12,0,975.0,83.0,4.5,17.0,1013.0,807.35,627.49
2016,7,21,12,15,976.0,83.0,4.65,17.0,1014.0,764.8,597.49
2016,7,21,12,30,977.0,83.0,4.8,17.0,1015.0,720.02,563.12
2016,7,21,12,45,968.0,88.5,4.95,17.0,1006.5,671.41,524.78
2016,7,21,13,0,959.0,94.0,5.1,17.0,998.0,621.63,484.48
2016,7,21,13,15,601.0,270.5,5.1,17.0,834.0,512.03,396.71
2016,7,21,13,30,243.0,447.0,5.1,17.0,670.0,437.13,337.69
2016,7,21,13,45,147.0,417.0,5.15,17.0,551.0,365.32,282.68
2016,7,21,14,0,51.0,387.0,5.2,17.0,432.0,306.06,238.01
2016,7,21,14,15,56.0,379.0,5.15,17.0,427.0,294.07,228.45
2016,7,21,14,30,61.0,371.0,5.1,17.0,422.0,281.54,218.33
2016,7,21,14,45,145.0,365.5,5.1,17.0,480.0,272.13,207.38
2016,7,21,15,0,229.0,360.0,5.1,17.0,538.0,264.89,198.45
2016,7,21,15,15,254.0,335.0,5.05,17.0,522.5,219.6,164.45
2016,7,21,15,30,279.0,310.0,5.0,17.0,507.0,186.14,153.19
2016,7,21,15,45,213.5,295.5,5.0,17.0,440.5,191.72,158.33
2016,7,21,16,0,148.0,281.0,5.0,17.0,374.0,183.11,151.51
2016,7,21,16,15,507.5,173.0,5.0,16.5,455.5,111.02,90.76
2016,7,21,16,30,867.0,65.0,5.0,16.0,537.0,62.14,48.87
2016,7,21,16,45,845.5,62.5,5.05,16.0,486.0,59.94,47.14
2016,7,21,17,0,824.0,60.0,5.1,16.0,435.0,57.62,45.27
2016,7,21,17,15,794.5,57.0,5.1,15.5,382.5,54.74,42.98
2016,7,21,17,30,765.0,54.0,5.1,15.0,330.0,46.23,35.62
2016,7,21,17,45,721.5,50.5,5.1,15.0,278.0,43.54,33.28
2016,7,21,18,0,678.0,47.0,5.1,15.0,226.0,40.88,30.86
2016,7,21,18,15,614.0,41.5,4.95,14.5,177.0,36.39,26.75
2016,7,21,18,30,550.0,36.0,4.8,14.0,128.0,31.91,22.47
2016,7,21,18,45,438.5,28.5,4.7,14.0,86.0,25.41,16.07
2016,7,21,19,0,327.0,21.0,4.6,14.0,44.0,17.36,5.0
2016,7,21,19,15,163.5,10.5,4.5,13.5,22.0,8.96,0.0
2016,7,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,149.5,9.5,3.75,13.0,18.5,105.7,0.0
2016,7,22,5,30,299.0,19.0,3.9,13.0,37.0,264.94,83.55
2016,7,22,5,45,410.5,27.5,4.05,13.5,77.0,374.38,297.55
2016,7,22,6,0,522.0,36.0,4.2,14.0,117.0,487.56,401.03
2016,7,22,6,15,590.0,41.5,4.1,14.0,165.5,569.07,471.11
2016,7,22,6,30,658.0,47.0,4.0,14.0,214.0,653.35,539.74
2016,7,22,6,45,332.0,82.0,3.95,14.5,167.0,429.5,360.97
2016,7,22,7,0,6.0,117.0,3.9,15.0,120.0,115.08,92.07
2016,7,22,7,15,13.5,138.5,3.8,15.0,144.5,142.46,115.44
2016,7,22,7,30,21.0,160.0,3.7,15.0,169.0,169.81,138.05
2016,7,22,7,45,18.0,173.0,3.65,15.5,181.5,177.38,143.35
2016,7,22,8,0,15.0,186.0,3.6,16.0,194.0,185.01,148.63
2016,7,22,8,15,20.0,208.0,3.55,16.0,220.0,210.14,168.68
2016,7,22,8,30,25.0,230.0,3.5,16.0,246.0,235.06,188.31
2016,7,22,8,45,24.5,244.0,3.5,16.0,261.0,245.89,196.3
2016,7,22,9,0,24.0,258.0,3.5,16.0,276.0,256.66,204.25
2016,7,22,9,15,37.0,292.0,3.5,16.0,320.5,322.32,255.8
2016,7,22,9,30,50.0,326.0,3.5,16.0,365.0,367.02,290.11
2016,7,22,9,45,80.5,359.5,3.55,16.5,425.0,427.22,335.99
2016,7,22,10,0,111.0,393.0,3.6,17.0,485.0,504.68,393.62
2016,7,22,10,15,78.5,385.5,3.65,17.0,452.0,438.47,342.03
2016,7,22,10,30,46.0,378.0,3.7,17.0,419.0,393.41,306.55
2016,7,22,10,45,81.0,412.5,3.75,17.5,486.5,452.58,351.51
2016,7,22,11,0,116.0,447.0,3.8,18.0,554.0,521.58,402.36
2016,7,22,11,15,84.5,434.0,3.9,18.0,512.5,459.23,354.66
2016,7,22,11,30,53.0,421.0,4.0,18.0,471.0,412.71,318.9
2016,7,22,11,45,45.5,411.0,4.1,18.0,454.5,390.41,301.91
2016,7,22,12,0,38.0,401.0,4.2,18.0,438.0,369.01,285.49
2016,7,22,12,15,50.5,421.0,4.3,18.0,469.5,387.27,299.61
2016,7,22,12,30,63.0,441.0,4.4,18.0,501.0,403.33,311.82
2016,7,22,12,45,65.5,440.0,4.55,18.0,502.5,394.81,305.36
2016,7,22,13,0,68.0,439.0,4.7,18.0,504.0,385.97,298.65
2016,7,22,13,15,116.5,447.0,4.85,18.0,555.5,401.06,310.2
2016,7,22,13,30,165.0,455.0,5.0,18.0,607.0,414.29,319.57
2016,7,22,13,45,267.0,419.5,5.15,18.0,658.0,406.3,311.55
2016,7,22,14,0,369.0,384.0,5.3,18.0,709.0,397.0,300.75
2016,7,22,14,15,432.0,344.0,5.35,17.5,712.5,353.47,263.32
2016,7,22,14,30,495.0,304.0,5.4,17.0,716.0,313.02,227.09
2016,7,22,14,45,705.0,197.5,5.5,17.0,757.0,249.61,166.0
2016,7,22,15,0,915.0,91.0,5.6,17.0,798.0,184.43,105.32
2016,7,22,15,15,683.5,173.5,5.6,17.0,686.0,145.19,91.22
2016,7,22,15,30,452.0,256.0,5.6,17.0,574.0,148.67,121.84
2016,7,22,15,45,658.5,170.5,5.65,17.0,600.5,104.57,84.6
2016,7,22,16,0,865.0,85.0,5.7,17.0,627.0,74.99,59.45
2016,7,22,16,15,847.5,82.5,5.65,16.5,578.5,73.36,58.36
2016,7,22,16,30,830.0,80.0,5.6,16.0,530.0,63.13,49.75
2016,7,22,16,45,803.5,77.5,5.6,16.0,478.5,61.96,48.92
2016,7,22,17,0,777.0,75.0,5.6,16.0,427.0,60.78,48.05
2016,7,22,17,15,744.0,71.0,5.5,15.5,375.0,58.36,46.18
2016,7,22,17,30,711.0,67.0,5.4,15.0,323.0,55.89,44.2
2016,7,22,17,45,657.5,63.5,5.35,15.0,270.5,49.21,38.32
2016,7,22,18,0,604.0,60.0,5.3,15.0,218.0,47.16,36.44
2016,7,22,18,15,532.0,52.5,5.15,14.5,169.5,41.83,31.56
2016,7,22,18,30,460.0,45.0,5.0,14.0,121.0,36.46,26.43
2016,7,22,18,45,337.5,35.0,4.9,14.0,80.0,28.66,18.77
2016,7,22,19,0,215.0,25.0,4.8,14.0,39.0,20.79,6.3
2016,7,22,19,15,107.5,12.5,4.7,14.0,19.5,10.67,0.0
2016,7,22,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,97.5,10.5,3.1,13.0,16.0,72.55,0.0
2016,7,23,5,30,195.0,21.0,3.1,13.0,32.0,193.12,41.86
2016,7,23,5,45,319.5,31.5,3.1,13.5,71.0,321.39,254.17
2016,7,23,6,0,444.0,42.0,3.1,14.0,110.0,442.7,363.6
2016,7,23,6,15,518.0,49.0,2.95,14.0,157.5,527.37,435.66
2016,7,23,6,30,592.0,56.0,2.8,14.0,205.0,615.73,506.84
2016,7,23,6,45,645.5,60.5,2.65,14.5,257.0,685.46,559.05
2016,7,23,7,0,699.0,65.0,2.5,15.0,309.0,751.0,605.29
2016,7,23,7,15,733.0,69.5,2.5,15.0,361.0,804.75,642.85
2016,7,23,7,30,767.0,74.0,2.5,15.0,413.0,857.37,678.48
2016,7,23,7,45,794.5,76.0,2.5,15.5,465.0,898.84,703.96
2016,7,23,8,0,822.0,78.0,2.5,16.0,517.0,938.23,727.45
2016,7,23,8,15,840.5,81.0,2.55,16.5,565.5,956.18,736.26
2016,7,23,8,30,859.0,84.0,2.6,17.0,614.0,982.56,751.01
2016,7,23,8,45,584.5,191.0,2.65,17.5,564.0,848.37,655.13
2016,7,23,9,0,310.0,298.0,2.7,18.0,514.0,655.33,508.8
2016,7,23,9,15,300.5,320.5,2.8,18.0,540.0,663.54,514.62
2016,7,23,9,30,291.0,343.0,2.9,18.0,566.0,669.76,517.67
2016,7,23,9,45,297.0,359.5,3.0,18.0,596.0,683.06,526.44
2016,7,23,10,0,303.0,376.0,3.1,18.0,626.0,694.35,533.74
2016,7,23,10,15,221.0,402.0,3.2,18.0,588.0,610.6,470.43
2016,7,23,10,30,139.0,428.0,3.3,18.0,550.0,547.25,421.43
2016,7,23,10,45,244.5,420.5,3.45,18.5,641.0,640.08,491.24
2016,7,23,11,0,350.0,413.0,3.6,19.0,732.0,710.46,542.58
2016,7,23,11,15,243.5,440.5,3.75,19.0,664.0,623.69,476.87
2016,7,23,11,30,137.0,468.0,3.9,19.0,596.0,532.96,408.15
2016,7,23,11,45,127.0,470.0,4.05,19.0,589.5,512.57,393.14
2016,7,23,12,0,117.0,472.0,4.2,19.0,583.0,492.4,377.91
2016,7,23,12,15,160.5,474.0,4.35,18.5,627.0,510.31,392.78
2016,7,23,12,30,204.0,476.0,4.5,18.0,671.0,523.95,404.07
2016,7,23,12,45,239.0,465.5,4.65,18.0,691.5,518.63,400.12
2016,7,23,13,0,274.0,455.0,4.8,18.0,712.0,505.14,389.72
2016,7,23,13,15,611.0,278.5,4.9,18.0,840.5,521.72,402.27
2016,7,23,13,30,948.0,102.0,5.0,18.0,969.0,518.77,395.39
2016,7,23,13,45,944.0,101.0,5.1,18.0,947.5,464.11,347.74
2016,7,23,14,0,940.0,100.0,5.2,18.0,926.0,408.95,298.69
2016,7,23,14,15,934.5,99.0,5.2,18.0,897.5,353.04,248.24
2016,7,23,14,30,929.0,98.0,5.2,18.0,869.0,297.19,197.99
2016,7,23,14,45,921.0,97.0,5.25,18.0,834.0,241.14,149.48
2016,7,23,15,0,913.0,96.0,5.3,18.0,799.0,185.85,106.22
2016,7,23,15,15,902.5,94.0,5.3,17.5,759.0,130.72,72.84
2016,7,23,15,30,892.0,92.0,5.3,17.0,719.0,78.91,62.45
2016,7,23,15,45,877.5,90.5,5.3,17.0,673.5,78.24,62.08
2016,7,23,16,0,863.0,89.0,5.3,17.0,628.0,77.47,61.6
2016,7,23,16,15,845.0,86.0,5.2,16.5,579.5,75.56,60.27
2016,7,23,16,30,827.0,83.0,5.1,16.0,531.0,65.18,51.55
2016,7,23,16,45,800.0,80.5,5.1,16.0,479.0,64.1,50.8
2016,7,23,17,0,773.0,78.0,5.1,16.0,427.0,63.01,50.02
2016,7,23,17,15,739.5,74.0,5.05,15.5,374.5,60.67,48.22
2016,7,23,17,30,706.0,70.0,5.0,15.0,322.0,58.29,46.34
2016,7,23,17,45,651.0,66.0,5.0,15.0,269.5,51.08,39.99
2016,7,23,18,0,596.0,62.0,5.0,15.0,217.0,48.73,37.83
2016,7,23,18,15,521.5,54.5,4.9,14.5,168.0,43.47,33.0
2016,7,23,18,30,447.0,47.0,4.8,14.0,119.0,38.17,27.91
2016,7,23,18,45,320.0,36.0,4.7,14.0,78.5,29.56,19.46
2016,7,23,19,0,193.0,25.0,4.6,14.0,38.0,19.49,4.61
2016,7,23,19,15,96.5,12.5,4.5,14.0,19.0,10.67,0.0
2016,7,23,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,81.0,10.5,3.1,13.0,15.0,61.73,0.0
2016,7,24,5,30,162.0,21.0,3.1,13.0,30.0,168.33,17.13
2016,7,24,5,45,284.0,33.0,3.15,13.5,68.0,296.49,233.13
2016,7,24,6,0,406.0,45.0,3.2,14.0,106.0,416.31,342.51
2016,7,24,6,15,483.5,53.0,3.05,14.0,153.5,504.3,417.67
2016,7,24,6,30,561.0,61.0,2.9,14.0,201.0,596.06,492.02
2016,7,24,6,45,612.0,67.0,2.8,14.5,252.0,665.02,544.35
2016,7,24,7,0,663.0,73.0,2.7,15.0,303.0,734.87,594.68
2016,7,24,7,15,338.0,112.5,2.65,15.0,231.0,487.51,402.01
2016,7,24,7,30,13.0,152.0,2.6,15.0,159.0,153.41,123.31
2016,7,24,7,45,97.0,189.5,2.6,15.5,241.0,292.56,239.9
2016,7,24,8,0,181.0,227.0,2.6,16.0,323.0,438.76,355.57
2016,7,24,8,15,274.0,234.0,2.6,16.0,395.0,558.17,447.29
2016,7,24,8,30,367.0,241.0,2.6,16.0,467.0,656.83,520.9
2016,7,24,8,45,292.0,278.0,2.65,16.0,466.5,620.23,489.26
2016,7,24,9,0,217.0,315.0,2.7,16.0,466.0,558.46,440.19
2016,7,24,9,15,160.0,334.5,2.7,16.0,449.5,515.53,405.39
2016,7,24,9,30,103.0,354.0,2.7,16.0,433.0,450.98,354.21
2016,7,24,9,45,180.5,370.0,2.75,16.5,516.0,558.3,435.61
2016,7,24,10,0,258.0,386.0,2.8,17.0,599.0,660.68,509.81
2016,7,24,10,15,150.5,379.0,2.85,17.0,505.0,519.46,402.69
2016,7,24,10,30,43.0,372.0,2.9,17.0,411.0,384.81,298.65
2016,7,24,10,45,80.5,409.5,3.0,17.0,483.0,449.29,348.64
2016,7,24,11,0,118.0,447.0,3.1,17.0,555.0,523.36,403.9
2016,7,24,11,15,96.0,444.5,3.2,17.0,534.0,478.72,369.7
2016,7,24,11,30,74.0,442.0,3.3,17.0,513.0,448.72,346.72
2016,7,24,11,45,77.5,448.5,3.4,17.5,522.5,448.06,345.61
2016,7,24,12,0,81.0,455.0,3.5,18.0,532.0,446.58,343.76
2016,7,24,12,15,65.0,438.5,3.65,17.5,500.5,411.72,317.94
2016,7,24,12,30,49.0,422.0,3.8,17.0,469.0,378.88,293.52
2016,7,24,12,45,44.0,410.0,4.0,17.0,452.0,358.37,277.99
2016,7,24,13,0,39.0,398.0,4.2,17.0,435.0,338.79,263.1
2016,7,24,13,15,42.5,398.0,4.35,17.0,438.0,333.26,258.97
2016,7,24,13,30,46.0,398.0,4.5,17.0,441.0,327.25,254.35
2016,7,24,13,45,38.5,373.0,4.65,17.0,408.5,299.17,232.74
2016,7,24,14,0,31.0,348.0,4.8,17.0,376.0,272.72,212.36
2016,7,24,14,15,37.5,349.5,4.85,17.0,382.0,269.26,209.52
2016,7,24,14,30,44.0,351.0,4.9,17.0,388.0,264.64,205.68
2016,7,24,14,45,39.0,329.0,5.0,17.0,361.0,242.77,188.82
2016,7,24,15,0,34.0,307.0,5.1,17.0,334.0,222.01,173.02
2016,7,24,15,15,39.5,298.0,5.1,16.5,327.5,210.35,164.65
2016,7,24,15,30,45.0,289.0,5.1,16.0,321.0,198.43,164.19
2016,7,24,15,45,28.0,246.0,5.1,16.0,265.5,174.04,144.06
2016,7,24,16,0,11.0,203.0,5.1,16.0,210.0,157.35,130.31
2016,7,24,16,15,9.0,188.0,5.05,15.5,193.5,146.22,121.45
2016,7,24,16,30,7.0,173.0,5.0,15.0,177.0,134.98,112.4
2016,7,24,16,45,3.5,150.5,4.95,15.0,152.5,118.51,98.5
2016,7,24,17,0,0.0,128.0,4.9,15.0,128.0,101.81,84.27
2016,7,24,17,15,0.0,112.0,4.85,14.5,112.0,89.56,73.93
2016,7,24,17,30,0.0,96.0,4.8,14.0,96.0,77.21,63.32
2016,7,24,17,45,289.5,78.0,4.75,14.0,153.0,56.31,44.81
2016,7,24,18,0,579.0,60.0,4.7,14.0,210.0,47.07,36.5
2016,7,24,18,15,505.5,52.5,4.6,14.0,162.0,41.78,31.56
2016,7,24,18,30,432.0,45.0,4.5,14.0,114.0,36.45,26.38
2016,7,24,18,45,319.5,34.0,4.45,14.0,75.0,27.85,17.92
2016,7,24,19,0,207.0,23.0,4.4,14.0,36.0,19.09,3.28
2016,7,24,19,15,103.5,11.5,4.3,14.0,18.0,9.82,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,99.0,9.5,3.05,13.0,15.0,72.54,0.0
2016,7,25,5,30,198.0,19.0,3.1,13.0,30.0,190.64,0.0
2016,7,25,5,45,323.5,29.5,3.15,13.0,68.5,321.86,252.0
2016,7,25,6,0,449.0,40.0,3.2,13.0,107.0,443.67,365.07
2016,7,25,6,15,525.0,47.5,3.05,13.0,155.0,530.57,439.63
2016,7,25,6,30,601.0,55.0,2.9,13.0,203.0,621.48,513.33
2016,7,25,6,45,650.0,60.5,2.8,13.5,254.5,688.96,564.45
2016,7,25,7,0,699.0,66.0,2.7,14.0,306.0,751.65,609.27
2016,7,25,7,15,491.5,116.5,2.6,14.0,299.0,636.09,519.83
2016,7,25,7,30,284.0,167.0,2.5,14.0,292.0,487.92,400.63
2016,7,25,7,45,550.5,124.0,2.45,14.5,403.0,727.56,585.68
2016,7,25,8,0,817.0,81.0,2.4,15.0,514.0,936.7,730.14
2016,7,25,8,15,836.0,84.0,2.4,15.0,563.5,966.43,746.19
2016,7,25,8,30,855.0,87.0,2.4,15.0,613.0,981.68,754.09
2016,7,25,8,45,550.0,198.5,2.45,15.5,546.5,812.84,633.22
2016,7,25,9,0,245.0,310.0,2.5,16.0,480.0,603.31,471.96
2016,7,25,9,15,575.5,203.0,2.5,16.0,633.0,842.44,653.68
2016,7,25,9,30,906.0,96.0,2.5,16.0,786.0,1027.56,777.19
2016,7,25,9,45,904.5,103.0,2.5,16.5,819.5,1021.26,768.09
2016,7,25,10,0,903.0,110.0,2.5,17.0,853.0,1011.26,758.79
2016,7,25,10,15,910.0,111.5,2.55,17.0,882.5,1000.18,750.91
2016,7,25,10,30,917.0,113.0,2.6,17.0,912.0,985.54,740.79
2016,7,25,10,45,924.0,112.5,2.65,17.0,935.5,965.43,727.1
2016,7,25,11,0,931.0,112.0,2.7,17.0,959.0,941.94,711.21
2016,7,25,11,15,934.0,112.5,2.7,17.0,974.5,912.61,690.97
2016,7,25,11,30,937.0,113.0,2.7,17.0,990.0,880.26,668.69
2016,7,25,11,45,941.5,112.0,2.75,17.0,999.0,844.93,644.66
2016,7,25,12,0,946.0,111.0,2.8,17.0,1008.0,806.87,618.57
2016,7,25,12,15,946.0,111.0,2.85,17.0,1008.5,763.89,587.56
2016,7,25,12,30,946.0,111.0,2.9,17.0,1009.0,718.85,553.55
2016,7,25,12,45,708.0,247.5,2.95,17.0,917.0,634.12,486.98
2016,7,25,13,0,470.0,384.0,3.0,17.0,825.0,560.09,428.77
2016,7,25,13,15,410.5,398.5,3.05,17.0,779.0,505.32,386.64
2016,7,25,13,30,351.0,413.0,3.1,17.0,733.0,462.97,353.43
2016,7,25,13,45,646.0,256.5,3.2,17.0,828.5,440.25,331.28
2016,7,25,14,0,941.0,100.0,3.3,17.0,924.0,406.78,295.55
2016,7,25,14,15,935.0,99.0,3.35,17.0,895.0,350.51,245.25
2016,7,25,14,30,929.0,98.0,3.4,17.0,866.0,294.37,195.2
2016,7,25,14,45,924.5,94.5,3.45,17.0,832.0,237.23,146.07
2016,7,25,15,0,920.0,91.0,3.5,17.0,798.0,180.53,102.05
2016,7,25,15,15,909.0,89.5,3.45,17.0,757.0,125.22,69.34
2016,7,25,15,30,898.0,88.0,3.4,17.0,716.0,76.7,60.54
2016,7,25,15,45,886.0,85.0,3.4,17.0,671.0,75.08,59.35
2016,7,25,16,0,874.0,82.0,3.4,17.0,626.0,73.3,58.01
2016,7,25,16,15,856.0,79.5,3.35,16.5,577.0,71.59,56.83
2016,7,25,16,30,838.0,77.0,3.3,16.0,528.0,69.75,55.54
2016,7,25,16,45,434.5,122.0,3.25,16.0,354.5,82.59,66.94
2016,7,25,17,0,31.0,167.0,3.2,16.0,181.0,122.82,102.14
2016,7,25,17,15,376.5,115.5,3.15,15.5,250.0,80.39,65.54
2016,7,25,17,30,722.0,64.0,3.1,15.0,319.0,53.73,42.29
2016,7,25,17,45,673.0,59.5,3.05,15.0,266.5,50.56,39.54
2016,7,25,18,0,624.0,55.0,3.0,15.0,214.0,43.53,33.21
2016,7,25,18,15,551.5,48.0,2.9,14.5,165.5,38.44,28.53
2016,7,25,18,30,479.0,41.0,2.8,14.0,117.0,33.32,23.63
2016,7,25,18,45,359.5,31.0,2.75,14.0,76.5,25.4,15.79
2016,7,25,19,0,240.0,21.0,2.7,14.0,36.0,17.39,1.22
2016,7,25,19,15,120.0,10.5,2.6,14.0,18.0,8.96,0.0
2016,7,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,5,15,93.5,9.0,0.75,13.0,13.5,68.48,0.0
2016,7,26,5,30,187.0,18.0,0.8,13.0,27.0,180.71,0.0
2016,7,26,5,45,307.0,29.0,0.85,13.5,65.0,309.08,236.92
2016,7,26,6,0,427.0,40.0,0.9,14.0,103.0,426.42,343.74
2016,7,26,6,15,503.0,48.0,0.85,14.0,150.5,513.2,415.22
2016,7,26,6,30,579.0,56.0,0.8,14.0,198.0,604.04,485.61
2016,7,26,6,45,627.5,62.5,0.8,14.5,249.0,671.86,534.75
2016,7,26,7,0,676.0,69.0,0.8,15.0,300.0,740.53,581.97
2016,7,26,7,15,383.5,123.5,0.8,15.5,259.0,544.46,435.47
2016,7,26,7,30,91.0,178.0,0.8,16.0,218.0,278.23,223.93
2016,7,26,7,45,153.5,200.0,0.85,16.5,277.0,382.11,307.17
2016,7,26,8,0,216.0,222.0,0.9,17.0,336.0,467.39,371.08
2016,7,26,8,15,221.0,245.0,0.9,17.0,371.0,496.79,390.69
2016,7,26,8,30,226.0,268.0,0.9,17.0,406.0,524.88,409.58
2016,7,26,8,45,543.5,183.5,0.95,17.5,550.0,788.61,602.0
2016,7,26,9,0,861.0,99.0,1.0,18.0,694.0,1000.16,736.32
2016,7,26,9,15,872.5,101.5,1.05,18.0,735.0,1008.87,738.0
2016,7,26,9,30,884.0,104.0,1.1,18.0,776.0,1014.1,740.61
2016,7,26,9,45,891.0,107.0,1.15,18.5,811.0,1011.82,737.26
2016,7,26,10,0,898.0,110.0,1.2,19.0,846.0,1005.95,731.87
2016,7,26,10,15,904.5,111.0,1.3,19.0,875.5,993.93,724.98
2016,7,26,10,30,911.0,112.0,1.4,19.0,905.0,978.42,715.91
2016,7,26,10,45,915.0,113.5,1.5,19.5,927.5,957.64,702.09
2016,7,26,11,0,919.0,115.0,1.6,20.0,950.0,933.54,686.11
2016,7,26,11,15,922.0,116.0,1.75,20.0,965.5,904.91,668.96
2016,7,26,11,30,925.0,117.0,1.9,20.0,981.0,873.26,649.51
2016,7,26,11,45,926.5,117.0,2.1,20.5,989.0,836.72,625.66
2016,7,26,12,0,928.0,117.0,2.3,21.0,997.0,797.66,599.66
2016,7,26,12,15,928.5,117.0,2.4,20.5,997.5,755.57,571.23
2016,7,26,12,30,929.0,117.0,2.5,20.0,998.0,711.44,539.9
2016,7,26,12,45,684.0,252.0,2.65,20.0,898.0,622.12,471.62
2016,7,26,13,0,439.0,387.0,2.8,20.0,798.0,544.23,411.81
2016,7,26,13,15,458.5,375.5,2.9,20.0,799.0,513.69,388.2
2016,7,26,13,30,478.0,364.0,3.0,20.0,800.0,481.27,362.1
2016,7,26,13,45,493.5,341.0,3.1,20.0,781.5,437.85,327.06
2016,7,26,14,0,509.0,318.0,3.2,20.0,763.0,393.33,290.23
2016,7,26,14,15,398.5,349.5,3.2,19.5,691.0,344.19,253.02
2016,7,26,14,30,288.0,381.0,3.2,19.0,619.0,316.05,233.49
2016,7,26,14,45,268.5,367.5,3.25,19.0,582.0,280.58,206.05
2016,7,26,15,0,249.0,354.0,3.3,19.0,545.0,247.76,182.1
2016,7,26,15,15,242.0,334.5,3.25,19.0,512.5,215.39,160.52
2016,7,26,15,30,235.0,315.0,3.2,19.0,480.0,201.57,164.42
2016,7,26,15,45,225.5,294.0,3.2,19.0,444.0,191.18,156.28
2016,7,26,16,0,216.0,273.0,3.2,19.0,408.0,180.3,147.69
2016,7,26,16,15,192.5,251.5,3.15,18.5,364.5,168.45,138.51
2016,7,26,16,30,169.0,230.0,3.1,18.0,321.0,156.16,128.86
2016,7,26,16,45,452.5,156.5,3.05,18.0,366.0,104.59,85.28
2016,7,26,17,0,736.0,83.0,3.0,18.0,411.0,66.46,52.6
2016,7,26,17,15,700.5,78.0,2.9,17.5,359.0,58.21,45.69
2016,7,26,17,30,665.0,73.0,2.8,17.0,307.0,55.43,43.46
2016,7,26,17,45,614.0,67.0,2.7,16.5,255.5,51.67,40.27
2016,7,26,18,0,563.0,61.0,2.6,16.0,204.0,47.86,36.9
2016,7,26,18,15,489.5,52.5,2.5,15.5,156.5,41.81,31.37
2016,7,26,18,30,416.0,44.0,2.4,15.0,109.0,35.66,25.53
2016,7,26,18,45,300.0,32.0,2.3,15.0,70.0,26.16,16.24
2016,7,26,19,0,184.0,20.0,2.2,15.0,31.0,16.45,0.0
2016,7,26,19,15,92.0,10.0,2.1,15.0,15.5,8.54,0.0
2016,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,7.5,1.2,14.0,9.5,35.31,0.0
2016,7,27,5,30,89.0,15.0,1.2,14.0,19.0,103.35,0.0
2016,7,27,5,45,187.5,30.5,1.25,14.5,53.0,220.15,167.05
2016,7,27,6,0,286.0,46.0,1.3,15.0,87.0,321.55,261.6
2016,7,27,6,15,358.0,58.0,1.25,15.0,131.0,402.98,331.27
2016,7,27,6,30,430.0,70.0,1.2,15.0,175.0,489.13,400.8
2016,7,27,6,45,488.0,78.0,1.2,15.0,223.5,569.41,462.76
2016,7,27,7,0,546.0,86.0,1.2,15.0,272.0,645.06,518.49
2016,7,27,7,15,287.5,123.5,1.2,15.5,223.0,432.11,352.53
2016,7,27,7,30,29.0,161.0,1.2,16.0,174.0,196.74,158.06
2016,7,27,7,45,360.5,134.5,1.3,16.5,323.0,544.67,440.04
2016,7,27,8,0,692.0,108.0,1.4,17.0,472.0,853.08,658.66
2016,7,27,8,15,425.0,190.0,1.4,17.0,420.5,679.3,528.84
2016,7,27,8,30,158.0,272.0,1.4,17.0,369.0,461.37,361.94
2016,7,27,8,45,146.5,294.5,1.45,17.5,389.5,470.34,368.05
2016,7,27,9,0,135.0,317.0,1.5,18.0,410.0,478.09,371.59
2016,7,27,9,15,128.5,336.5,1.55,18.0,429.5,486.35,376.46
2016,7,27,9,30,122.0,356.0,1.6,18.0,449.0,493.62,380.66
2016,7,27,9,45,96.5,364.0,1.65,18.5,439.5,448.45,345.41
2016,7,27,10,0,71.0,372.0,1.7,19.0,430.0,424.7,326.08
2016,7,27,10,15,139.0,398.0,1.8,19.0,517.0,527.78,403.25
2016,7,27,10,30,207.0,424.0,1.9,19.0,604.0,607.18,460.85
2016,7,27,10,45,167.0,435.5,2.0,19.0,583.5,568.75,431.43
2016,7,27,11,0,127.0,447.0,2.1,19.0,563.0,531.27,403.38
2016,7,27,11,15,141.5,457.0,2.2,19.0,588.0,540.33,410.35
2016,7,27,11,30,156.0,467.0,2.3,19.0,613.0,547.37,415.54
2016,7,27,11,45,273.5,438.0,2.4,19.0,696.5,605.9,460.13
2016,7,27,12,0,391.0,409.0,2.5,19.0,780.0,647.54,491.39
2016,7,27,12,15,346.0,430.5,2.6,19.0,758.5,606.6,460.44
2016,7,27,12,30,301.0,452.0,2.7,19.0,737.0,567.54,431.18
2016,7,27,12,45,237.5,460.0,2.8,19.0,684.5,512.49,390.02
2016,7,27,13,0,174.0,468.0,2.9,19.0,632.0,461.89,352.01
2016,7,27,13,15,519.5,300.0,2.95,19.0,775.5,491.61,374.48
2016,7,27,13,30,865.0,132.0,3.0,19.0,919.0,496.87,373.75
2016,7,27,13,45,622.0,254.0,3.15,19.0,813.0,427.02,318.83
2016,7,27,14,0,379.0,376.0,3.3,19.0,707.0,392.5,293.36
2016,7,27,14,15,348.5,374.0,3.3,18.5,670.5,353.29,262.37
2016,7,27,14,30,318.0,372.0,3.3,18.0,634.0,317.35,234.29
2016,7,27,14,45,253.0,366.5,3.35,18.0,570.0,276.57,204.44
2016,7,27,15,0,188.0,361.0,3.4,18.0,506.0,256.77,192.53
2016,7,27,15,15,180.0,341.0,3.35,17.5,473.5,227.72,173.2
2016,7,27,15,30,172.0,321.0,3.3,17.0,441.0,203.11,166.98
2016,7,27,15,45,140.5,297.5,3.3,17.0,391.0,191.23,157.56
2016,7,27,16,0,109.0,274.0,3.3,17.0,341.0,189.21,156.35
2016,7,27,16,15,100.5,250.0,3.25,16.5,308.5,174.9,145.05
2016,7,27,16,30,92.0,226.0,3.2,16.0,276.0,160.18,133.31
2016,7,27,16,45,58.0,193.5,3.15,16.0,224.0,139.96,116.46
2016,7,27,17,0,24.0,161.0,3.1,16.0,172.0,124.26,103.33
2016,7,27,17,15,19.5,141.5,3.05,15.5,150.0,109.74,91.23
2016,7,27,17,30,15.0,122.0,3.0,15.0,128.0,95.12,78.81
2016,7,27,17,45,275.5,90.5,2.95,15.0,161.0,64.96,52.28
2016,7,27,18,0,536.0,59.0,2.9,15.0,194.0,46.13,35.5
2016,7,27,18,15,463.5,50.5,2.8,15.0,148.0,40.07,29.88
2016,7,27,18,30,391.0,42.0,2.7,15.0,102.0,33.9,23.96
2016,7,27,18,45,285.0,30.5,2.65,15.0,65.5,24.86,15.03
2016,7,27,19,0,179.0,19.0,2.6,15.0,29.0,15.61,0.0
2016,7,27,19,15,89.5,9.5,2.5,14.5,14.5,8.11,0.0
2016,7,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,91.0,8.0,1.7,13.0,12.0,65.89,0.0
2016,7,28,5,30,182.0,16.0,1.7,13.0,24.0,172.56,0.0
2016,7,28,5,45,299.5,26.5,1.7,13.0,60.0,300.48,227.86
2016,7,28,6,0,417.0,37.0,1.7,13.0,96.0,414.47,337.75
2016,7,28,6,15,491.0,44.5,1.65,13.0,142.0,498.17,409.22
2016,7,28,6,30,565.0,52.0,1.6,13.0,188.0,586.0,479.89
2016,7,28,6,45,290.0,85.0,1.6,13.5,155.5,397.23,330.61
2016,7,28,7,0,15.0,118.0,1.6,14.0,123.0,125.97,101.55
2016,7,28,7,15,8.5,128.0,1.55,14.0,131.0,126.8,102.32
2016,7,28,7,30,2.0,138.0,1.5,14.0,139.0,127.92,102.62
2016,7,28,7,45,12.0,164.0,1.45,14.5,170.5,162.57,131.08
2016,7,28,8,0,22.0,190.0,1.4,15.0,202.0,197.15,158.78
2016,7,28,8,15,25.5,210.5,1.45,15.0,225.5,219.13,175.94
2016,7,28,8,30,29.0,231.0,1.5,15.0,249.0,261.01,208.72
2016,7,28,8,45,33.0,253.0,1.55,15.5,275.0,285.47,226.89
2016,7,28,9,0,37.0,275.0,1.6,16.0,301.0,309.37,244.45
2016,7,28,9,15,95.0,316.5,1.7,16.0,387.5,408.71,322.01
2016,7,28,9,30,153.0,358.0,1.8,16.0,474.0,526.99,410.58
2016,7,28,9,45,118.5,368.5,1.9,16.5,461.0,495.46,384.06
2016,7,28,10,0,84.0,379.0,2.0,17.0,448.0,444.79,344.53
2016,7,28,10,15,89.5,396.5,2.1,17.0,472.0,460.62,356.32
2016,7,28,10,30,95.0,414.0,2.2,17.0,496.0,475.39,366.93
2016,7,28,10,45,112.5,430.5,2.3,17.0,530.5,514.1,395.41
2016,7,28,11,0,130.0,447.0,2.4,17.0,565.0,533.88,409.83
2016,7,28,11,15,152.5,456.5,2.45,17.0,597.5,549.18,421.06
2016,7,28,11,30,175.0,466.0,2.5,17.0,630.0,561.95,430.39
2016,7,28,11,45,186.0,459.0,2.65,17.0,634.5,548.9,421.13
2016,7,28,12,0,197.0,452.0,2.8,17.0,639.0,534.79,411.09
2016,7,28,12,15,170.5,463.0,2.85,17.0,624.5,507.72,390.26
2016,7,28,12,30,144.0,474.0,2.9,17.0,610.0,481.91,370.42
2016,7,28,12,45,115.0,461.5,2.95,17.0,569.5,438.71,337.75
2016,7,28,13,0,86.0,449.0,3.0,17.0,529.0,402.67,310.4
2016,7,28,13,15,149.0,448.5,3.0,17.0,585.5,417.41,321.37
2016,7,28,13,30,212.0,448.0,3.0,17.0,642.0,429.32,329.08
2016,7,28,13,45,184.5,438.0,3.05,17.0,603.5,391.79,299.91
2016,7,28,14,0,157.0,428.0,3.1,17.0,565.0,357.46,273.44
2016,7,28,14,15,134.0,410.0,3.1,16.5,524.5,323.03,247.39
2016,7,28,14,30,111.0,392.0,3.1,16.0,484.0,304.04,233.5
2016,7,28,14,45,88.5,365.5,3.1,16.0,437.0,271.89,209.34
2016,7,28,15,0,66.0,339.0,3.1,16.0,390.0,243.02,188.23
2016,7,28,15,15,69.0,322.0,3.1,16.0,372.5,224.06,174.54
2016,7,28,15,30,72.0,305.0,3.1,16.0,355.0,206.98,170.8
2016,7,28,15,45,73.5,285.0,3.1,16.0,333.5,195.62,161.8
2016,7,28,16,0,75.0,265.0,3.1,16.0,312.0,183.88,152.43
2016,7,28,16,15,59.5,237.5,3.05,15.5,273.0,167.49,139.31
2016,7,28,16,30,44.0,210.0,3.0,15.0,234.0,150.59,125.61
2016,7,28,16,45,35.0,186.0,3.0,15.0,203.5,135.28,112.89
2016,7,28,17,0,26.0,162.0,3.0,15.0,173.0,119.59,99.68
2016,7,28,17,15,21.5,142.0,3.0,14.5,150.5,110.01,91.83
2016,7,28,17,30,17.0,122.0,3.0,14.0,128.0,95.05,79.07
2016,7,28,17,45,278.5,89.0,3.0,14.0,159.5,64.0,51.63
2016,7,28,18,0,540.0,56.0,3.0,14.0,191.0,43.85,33.61
2016,7,28,18,15,467.5,48.0,2.85,14.0,145.5,38.11,28.25
2016,7,28,18,30,395.0,40.0,2.7,14.0,100.0,32.28,22.62
2016,7,28,18,45,283.5,29.0,2.55,14.0,63.5,23.61,13.93
2016,7,28,19,0,172.0,18.0,2.4,14.0,27.0,14.76,0.0
2016,7,28,19,15,86.0,9.0,2.25,14.0,13.5,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,5,15,59.5,7.5,2.1,13.0,10.0,44.99,0.0
2016,7,29,5,30,119.0,15.0,2.1,13.0,20.0,123.12,0.0
2016,7,29,5,45,225.5,28.0,2.15,13.5,53.5,248.09,185.6
2016,7,29,6,0,332.0,41.0,2.2,14.0,87.0,353.5,289.21
2016,7,29,6,15,406.5,50.5,2.15,14.0,131.0,437.62,361.97
2016,7,29,6,30,481.0,60.0,2.1,14.0,175.0,525.91,434.43
2016,7,29,6,45,240.5,82.0,2.05,14.5,139.5,327.63,274.47
2016,7,29,7,0,0.0,104.0,2.0,15.0,104.0,95.75,75.51
2016,7,29,7,15,18.0,133.5,1.95,15.0,141.5,142.32,115.43
2016,7,29,7,30,36.0,163.0,1.9,15.0,179.0,206.64,168.63
2016,7,29,7,45,37.0,182.5,1.9,15.5,201.0,226.52,183.64
2016,7,29,8,0,38.0,202.0,1.9,16.0,223.0,246.05,198.25
2016,7,29,8,15,51.5,229.0,1.95,16.0,259.5,286.81,230.39
2016,7,29,8,30,65.0,256.0,2.0,16.0,296.0,327.0,261.48
2016,7,29,8,45,65.5,276.5,2.05,16.0,319.5,345.68,275.01
2016,7,29,9,0,66.0,297.0,2.1,16.0,343.0,363.77,288.1
2016,7,29,9,15,70.0,318.0,2.1,16.0,369.0,385.31,303.82
2016,7,29,9,30,74.0,339.0,2.1,16.0,395.0,406.1,318.82
2016,7,29,9,45,70.5,354.0,2.15,16.5,409.5,412.19,321.93
2016,7,29,10,0,67.0,369.0,2.2,17.0,424.0,417.83,324.81
2016,7,29,10,15,92.0,394.5,2.25,17.0,472.5,461.02,357.31
2016,7,29,10,30,117.0,420.0,2.3,17.0,521.0,518.75,399.71
2016,7,29,10,45,190.0,428.0,2.4,17.5,597.5,582.38,446.75
2016,7,29,11,0,263.0,436.0,2.5,18.0,674.0,653.91,498.1
2016,7,29,11,15,236.5,449.5,2.55,18.0,666.5,614.37,468.27
2016,7,29,11,30,210.0,463.0,2.6,18.0,659.0,587.81,448.26
2016,7,29,11,45,197.0,468.5,2.65,18.0,654.0,565.41,431.52
2016,7,29,12,0,184.0,474.0,2.7,18.0,649.0,543.08,414.74
2016,7,29,12,15,160.0,473.5,2.75,18.0,625.5,508.52,388.82
2016,7,29,12,30,136.0,473.0,2.8,18.0,602.0,475.69,364.12
2016,7,29,12,45,162.0,469.5,2.9,18.0,622.0,472.97,362.3
2016,7,29,13,0,188.0,466.0,3.0,18.0,642.0,467.67,358.1
2016,7,29,13,15,162.5,457.5,3.05,17.5,608.0,430.13,330.05
2016,7,29,13,30,137.0,449.0,3.1,17.0,574.0,395.43,304.11
2016,7,29,13,45,135.0,437.5,3.2,17.0,557.5,371.19,285.27
2016,7,29,14,0,133.0,426.0,3.3,17.0,541.0,347.51,266.63
2016,7,29,14,15,122.0,408.5,3.3,17.0,512.0,318.25,243.79
2016,7,29,14,30,111.0,391.0,3.3,17.0,483.0,303.05,232.01
2016,7,29,14,45,123.5,375.5,3.3,17.0,473.5,270.3,205.91
2016,7,29,15,0,136.0,360.0,3.3,17.0,464.0,248.76,189.22
2016,7,29,15,15,141.5,340.0,3.25,16.5,443.0,223.51,171.88
2016,7,29,15,30,147.0,320.0,3.2,16.0,422.0,202.13,166.82
2016,7,29,15,45,94.5,283.0,3.2,16.0,347.0,194.93,161.28
2016,7,29,16,0,42.0,246.0,3.2,16.0,272.0,173.12,143.4
2016,7,29,16,15,35.5,222.5,3.15,16.0,243.5,158.79,131.72
2016,7,29,16,30,29.0,199.0,3.1,16.0,215.0,144.05,119.6
2016,7,29,16,45,14.5,159.0,3.1,16.0,167.0,124.17,102.93
2016,7,29,17,0,0.0,119.0,3.1,16.0,119.0,95.24,78.2
2016,7,29,17,15,0.0,103.5,3.05,15.5,103.5,83.29,68.14
2016,7,29,17,30,0.0,88.0,3.0,15.0,88.0,71.23,57.81
2016,7,29,17,45,284.0,70.5,2.95,15.0,140.5,51.26,40.14
2016,7,29,18,0,568.0,53.0,2.9,15.0,193.0,41.74,31.59
2016,7,29,18,15,495.5,45.5,2.7,14.5,147.0,36.29,26.56
2016,7,29,18,30,423.0,38.0,2.5,14.0,101.0,30.77,21.27
2016,7,29,18,45,305.5,27.5,2.4,14.0,64.0,22.43,12.8
2016,7,29,19,0,188.0,17.0,2.3,14.0,27.0,13.95,0.0
2016,7,29,19,15,94.0,8.5,2.15,14.0,13.5,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,7.0,1.95,13.0,11.0,5.97,0.0
2016,7,30,5,30,185.0,14.0,2.0,13.0,22.0,139.26,0.0
2016,7,30,5,45,309.0,24.5,2.15,13.5,58.5,304.87,225.23
2016,7,30,6,0,433.0,35.0,2.3,14.0,95.0,423.82,344.15
2016,7,30,6,15,508.5,42.0,2.3,14.0,141.0,508.3,417.36
2016,7,30,6,30,584.0,49.0,2.3,14.0,187.0,597.12,489.82
2016,7,30,6,45,369.5,89.0,2.3,14.5,184.0,472.66,392.48
2016,7,30,7,0,155.0,129.0,2.3,15.0,181.0,300.74,249.81
2016,7,30,7,15,130.5,152.0,2.25,15.0,201.0,306.2,253.39
2016,7,30,7,30,106.0,175.0,2.2,15.0,221.0,309.36,254.07
2016,7,30,7,45,93.5,196.5,2.2,15.0,240.5,299.88,245.2
2016,7,30,8,0,81.0,218.0,2.2,15.0,260.0,308.9,250.95
2016,7,30,8,15,122.0,244.0,2.2,15.0,314.5,397.38,320.75
2016,7,30,8,30,163.0,270.0,2.2,15.0,369.0,464.49,372.08
2016,7,30,8,45,515.0,177.0,2.25,15.5,523.0,751.41,593.1
2016,7,30,9,0,867.0,84.0,2.3,16.0,677.0,986.77,752.41
2016,7,30,9,15,878.0,86.0,2.35,16.0,717.5,994.7,753.95
2016,7,30,9,30,889.0,88.0,2.4,16.0,758.0,999.17,755.8
2016,7,30,9,45,897.0,89.5,2.5,16.5,793.0,996.52,752.18
2016,7,30,10,0,905.0,91.0,2.6,17.0,828.0,990.32,746.38
2016,7,30,10,15,911.5,92.0,2.65,17.0,857.5,978.56,737.91
2016,7,30,10,30,918.0,93.0,2.7,17.0,887.0,963.29,727.24
2016,7,30,10,45,924.5,92.5,2.8,17.5,910.0,943.01,712.37
2016,7,30,11,0,931.0,92.0,2.9,18.0,933.0,919.36,695.29
2016,7,30,11,15,934.0,92.5,2.95,18.0,948.5,890.37,675.51
2016,7,30,11,30,937.0,93.0,3.0,18.0,964.0,858.34,653.61
2016,7,30,11,45,941.0,92.0,3.05,18.0,972.5,822.87,629.21
2016,7,30,12,0,945.0,91.0,3.1,18.0,981.0,784.66,602.74
2016,7,30,12,15,945.5,91.0,3.1,17.5,981.5,742.27,572.97
2016,7,30,12,30,946.0,91.0,3.1,17.0,982.0,697.74,539.73
2016,7,30,12,45,496.5,249.5,3.1,17.0,717.0,503.35,390.49
2016,7,30,13,0,47.0,408.0,3.1,17.0,452.0,350.14,270.43
2016,7,30,13,15,485.5,253.5,3.05,17.0,694.0,438.82,338.84
2016,7,30,13,30,924.0,99.0,3.0,17.0,936.0,496.77,376.1
2016,7,30,13,45,925.0,95.5,3.0,17.0,916.0,443.15,329.08
2016,7,30,14,0,926.0,92.0,3.0,17.0,896.0,388.56,280.68
2016,7,30,14,15,920.5,91.0,2.95,17.0,867.5,333.02,230.91
2016,7,30,14,30,915.0,90.0,2.9,17.0,839.0,277.56,181.51
2016,7,30,14,45,546.5,224.5,2.9,17.0,667.0,228.76,155.09
2016,7,30,15,0,178.0,359.0,2.9,17.0,495.0,252.66,190.52
2016,7,30,15,15,310.0,307.0,2.85,16.5,528.0,202.55,150.84
2016,7,30,15,30,442.0,255.0,2.8,16.0,561.0,149.25,122.44
2016,7,30,15,45,233.0,240.5,2.8,16.0,401.0,151.46,124.74
2016,7,30,16,0,24.0,226.0,2.8,16.0,241.0,172.26,142.69
2016,7,30,16,15,181.0,214.0,2.85,15.5,311.0,148.24,122.96
2016,7,30,16,30,338.0,202.0,2.9,15.0,381.0,135.71,112.9
2016,7,30,16,45,214.0,190.0,2.95,15.0,299.5,134.12,111.94
2016,7,30,17,0,90.0,178.0,3.0,15.0,218.0,129.45,108.28
2016,7,30,17,15,408.0,116.5,3.0,14.5,260.5,81.73,67.02
2016,7,30,17,30,726.0,55.0,3.0,14.0,303.0,46.82,36.33
2016,7,30,17,45,681.0,50.5,3.05,14.0,252.0,43.42,33.33
2016,7,30,18,0,636.0,46.0,3.1,14.0,201.0,40.0,30.17
2016,7,30,18,15,565.5,40.0,3.05,14.0,153.5,35.11,25.55
2016,7,30,18,30,495.0,34.0,3.0,14.0,106.0,30.22,20.75
2016,7,30,18,45,377.0,25.0,2.95,14.0,67.0,20.52,11.06
2016,7,30,19,0,259.0,16.0,2.9,14.0,28.0,13.22,0.0
2016,7,30,19,15,129.5,8.0,2.8,14.0,14.0,6.83,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
