Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,6.5,2.45,13.0,11.0,5.55,0.0
2016,7,31,5,30,216.0,13.0,2.5,13.0,22.0,159.58,0.0
2016,7,31,5,45,341.5,23.0,2.65,13.5,59.0,325.93,236.84
2016,7,31,6,0,467.0,33.0,2.8,14.0,96.0,447.0,362.54
2016,7,31,6,15,541.5,39.5,2.75,14.0,143.0,524.26,430.71
2016,7,31,6,30,616.0,46.0,2.7,14.0,190.0,613.54,503.85
2016,7,31,6,45,320.0,82.5,2.65,14.5,158.5,420.1,350.82
2016,7,31,7,0,24.0,119.0,2.6,15.0,127.0,150.48,122.23
2016,7,31,7,15,32.0,141.0,2.45,15.0,153.5,180.92,148.05
2016,7,31,7,30,40.0,163.0,2.3,15.0,180.0,211.09,172.56
2016,7,31,7,45,79.0,192.0,2.2,15.0,231.5,280.19,229.29
2016,7,31,8,0,118.0,221.0,2.1,15.0,283.0,370.44,300.78
2016,7,31,8,15,64.5,210.5,2.0,15.0,245.0,277.85,224.45
2016,7,31,8,30,11.0,200.0,1.9,15.0,207.0,190.87,152.15
2016,7,31,8,45,104.5,256.0,1.85,15.5,327.0,383.11,306.56
2016,7,31,9,0,198.0,312.0,1.8,16.0,447.0,536.49,421.95
2016,7,31,9,15,546.0,200.5,1.8,16.0,604.0,808.54,624.99
2016,7,31,9,30,894.0,89.0,1.8,16.0,761.0,1004.77,754.55
2016,7,31,9,45,888.5,97.5,1.8,16.5,793.0,996.45,743.81
2016,7,31,10,0,883.0,106.0,1.8,17.0,825.0,984.44,733.37
2016,7,31,10,15,890.0,107.5,1.8,17.0,854.5,973.59,725.28
2016,7,31,10,30,897.0,109.0,1.8,17.0,884.0,959.25,715.01
2016,7,31,10,45,903.0,109.5,1.8,17.0,906.5,939.53,701.34
2016,7,31,11,0,909.0,110.0,1.8,17.0,929.0,916.47,685.58
2016,7,31,11,15,912.0,110.5,1.85,17.0,944.5,887.58,666.54
2016,7,31,11,30,915.0,111.0,1.9,17.0,960.0,855.73,645.44
2016,7,31,11,45,663.0,254.5,1.95,17.0,872.5,758.4,575.18
2016,7,31,12,0,411.0,398.0,2.0,17.0,785.0,654.87,497.02
2016,7,31,12,15,320.0,432.5,2.05,17.0,734.0,588.43,448.12
2016,7,31,12,30,229.0,467.0,2.1,17.0,683.0,531.22,405.08
2016,7,31,12,45,261.0,455.5,2.2,17.0,699.5,519.09,396.53
2016,7,31,13,0,293.0,444.0,2.3,17.0,716.0,504.84,385.62
2016,7,31,13,15,311.5,430.5,2.35,17.0,716.0,479.48,365.8
2016,7,31,13,30,330.0,417.0,2.4,17.0,716.0,452.61,344.29
2016,7,31,13,45,327.0,406.5,2.5,17.0,696.5,417.55,316.35
2016,7,31,14,0,324.0,396.0,2.6,17.0,677.0,383.08,288.45
2016,7,31,14,15,614.0,245.5,2.65,16.5,756.0,333.29,240.19
2016,7,31,14,30,904.0,95.0,2.7,16.0,835.0,276.48,181.46
2016,7,31,14,45,596.0,218.0,2.8,16.0,697.0,231.95,156.01
2016,7,31,15,0,288.0,341.0,2.9,16.0,559.0,241.82,178.26
2016,7,31,15,15,163.5,309.5,2.95,16.0,432.0,208.53,160.0
2016,7,31,15,30,39.0,278.0,3.0,16.0,305.0,192.22,158.57
2016,7,31,15,45,23.0,233.5,3.1,16.0,249.5,178.3,147.37
2016,7,31,16,0,7.0,189.0,3.2,16.0,194.0,147.54,121.81
2016,7,31,16,15,3.5,155.5,3.2,15.5,158.0,123.5,101.89
2016,7,31,16,30,0.0,122.0,3.2,15.0,122.0,98.74,81.03
2016,7,31,16,45,0.0,116.0,3.25,15.0,116.0,93.76,77.01
2016,7,31,17,0,0.0,110.0,3.3,15.0,110.0,88.7,72.85
2016,7,31,17,15,0.0,95.5,3.25,14.5,95.5,77.41,63.26
2016,7,31,17,30,0.0,81.0,3.2,14.0,81.0,66.03,53.43
2016,7,31,17,45,303.0,65.0,3.15,14.0,138.0,47.67,37.11
2016,7,31,18,0,606.0,49.0,3.1,14.0,195.0,42.4,32.3
2016,7,31,18,15,532.5,42.0,3.0,13.5,148.0,33.76,24.39
2016,7,31,18,30,459.0,35.0,2.9,13.0,101.0,28.5,19.3
2016,7,31,18,45,339.5,25.0,2.85,13.0,63.0,20.47,10.87
2016,7,31,19,0,220.0,15.0,2.8,13.0,25.0,12.32,0.0
2016,7,31,19,15,110.0,7.5,2.7,13.0,12.5,6.4,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,89.5,6.5,2.05,13.0,10.0,0.0,0.0
2016,8,1,5,30,179.0,13.0,2.1,13.0,20.0,134.02,0.0
2016,8,1,5,45,307.0,23.0,2.15,13.5,55.5,299.3,212.79
2016,8,1,6,0,435.0,33.0,2.2,14.0,91.0,422.29,341.59
2016,8,1,6,15,511.5,40.0,2.15,14.0,137.0,507.35,415.59
2016,8,1,6,30,588.0,47.0,2.1,14.0,183.0,590.89,483.87
2016,8,1,6,45,294.0,58.0,2.1,14.0,126.0,360.18,302.2
2016,8,1,7,0,0.0,69.0,2.1,14.0,69.0,57.81,43.74
2016,8,1,7,15,0.0,86.0,2.05,14.0,86.0,73.6,57.34
2016,8,1,7,30,0.0,103.0,2.0,14.0,103.0,89.28,70.37
2016,8,1,7,45,9.0,143.0,2.0,14.5,147.5,137.46,110.55
2016,8,1,8,0,18.0,183.0,2.0,15.0,192.0,186.2,150.17
2016,8,1,8,15,11.0,181.0,1.95,15.0,186.5,173.99,139.27
2016,8,1,8,30,4.0,179.0,1.9,15.0,181.0,162.69,129.33
2016,8,1,8,45,113.5,243.0,1.85,15.5,320.0,377.15,302.66
2016,8,1,9,0,223.0,307.0,1.8,16.0,459.0,556.0,437.34
2016,8,1,9,15,561.0,194.0,1.85,16.0,607.5,816.49,631.27
2016,8,1,9,30,899.0,81.0,1.9,16.0,756.0,999.91,752.61
2016,8,1,9,45,898.0,88.0,2.0,16.0,789.5,994.62,746.75
2016,8,1,10,0,897.0,95.0,2.1,16.0,823.0,985.61,740.77
2016,8,1,10,15,633.0,235.5,2.2,16.0,758.5,877.39,666.86
2016,8,1,10,30,369.0,376.0,2.3,16.0,694.0,726.94,555.5
2016,8,1,10,45,645.0,237.0,2.4,16.5,810.5,846.16,646.36
2016,8,1,11,0,921.0,98.0,2.5,17.0,927.0,914.69,692.48
2016,8,1,11,15,924.5,98.5,2.55,17.0,943.0,886.14,672.24
2016,8,1,11,30,928.0,99.0,2.6,17.0,959.0,854.55,650.77
2016,8,1,11,45,930.5,99.0,2.7,17.0,967.0,818.83,626.67
2016,8,1,12,0,933.0,99.0,2.8,17.0,975.0,780.47,600.49
2016,8,1,12,15,626.0,270.5,2.9,17.0,859.0,671.72,516.66
2016,8,1,12,30,319.0,442.0,3.0,17.0,743.0,569.53,436.76
2016,8,1,12,45,625.5,270.0,3.1,17.0,852.5,595.13,459.12
2016,8,1,13,0,932.0,98.0,3.2,17.0,962.0,597.21,460.32
2016,8,1,13,15,929.5,97.5,3.3,16.5,947.5,545.92,418.69
2016,8,1,13,30,927.0,97.0,3.4,16.0,933.0,493.59,375.05
2016,8,1,13,45,925.5,94.5,3.5,16.0,912.0,439.37,327.83
2016,8,1,14,0,924.0,92.0,3.6,16.0,891.0,384.43,278.84
2016,8,1,14,15,918.0,91.0,3.65,16.0,862.5,328.7,228.59
2016,8,1,14,30,912.0,90.0,3.7,16.0,834.0,273.11,178.86
2016,8,1,14,45,905.5,87.5,3.8,16.0,799.5,216.81,130.95
2016,8,1,15,0,899.0,85.0,3.9,16.0,765.0,161.16,89.38
2016,8,1,15,15,888.5,83.5,3.9,15.5,725.0,106.74,60.89
2016,8,1,15,30,878.0,82.0,3.9,15.0,685.0,72.82,57.75
2016,8,1,15,45,864.5,80.0,3.95,15.0,640.5,71.68,56.95
2016,8,1,16,0,851.0,78.0,4.0,15.0,596.0,70.42,56.03
2016,8,1,16,15,544.5,147.5,3.95,14.5,469.0,95.95,78.58
2016,8,1,16,30,238.0,217.0,3.9,14.0,342.0,142.76,119.64
2016,8,1,16,45,172.0,197.0,3.9,14.0,282.5,137.29,115.24
2016,8,1,17,0,106.0,177.0,3.9,14.0,223.0,124.24,104.26
2016,8,1,17,15,101.0,154.5,3.85,14.0,194.0,110.22,92.29
2016,8,1,17,30,96.0,132.0,3.8,14.0,165.0,95.75,79.73
2016,8,1,17,45,341.0,92.0,3.8,14.0,178.5,66.83,54.14
2016,8,1,18,0,586.0,52.0,3.8,14.0,192.0,41.25,31.24
2016,8,1,18,15,509.5,44.5,3.7,13.5,145.0,35.72,26.1
2016,8,1,18,30,433.0,37.0,3.6,13.0,98.0,30.15,20.69
2016,8,1,18,45,303.5,26.5,3.5,13.0,60.5,21.75,11.63
2016,8,1,19,0,174.0,16.0,3.4,13.0,23.0,13.66,0.0
2016,8,1,19,15,87.0,8.0,3.35,13.0,11.5,6.83,0.0
2016,8,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.0,2.8,12.0,9.0,0.0,0.0
2016,8,2,5,30,132.0,14.0,2.9,12.0,18.0,102.5,0.0
2016,8,2,5,45,270.5,25.0,3.0,12.5,54.0,273.73,190.76
2016,8,2,6,0,409.0,36.0,3.1,13.0,90.0,406.27,331.24
2016,8,2,6,15,492.0,44.0,3.05,13.0,137.0,497.41,411.54
2016,8,2,6,30,575.0,52.0,3.0,13.0,184.0,593.35,490.98
2016,8,2,6,45,287.5,60.0,3.0,13.5,126.0,357.74,302.27
2016,8,2,7,0,0.0,68.0,3.0,14.0,68.0,56.86,42.98
2016,8,2,7,15,380.0,69.5,2.95,14.0,230.5,478.98,402.51
2016,8,2,7,30,760.0,71.0,2.9,14.0,393.0,843.3,677.53
2016,8,2,7,45,478.0,144.0,2.9,14.5,355.5,670.33,542.95
2016,8,2,8,0,196.0,217.0,2.9,15.0,318.0,442.55,359.61
2016,8,2,8,15,254.5,231.0,2.85,15.0,375.5,535.8,432.63
2016,8,2,8,30,313.0,245.0,2.8,15.0,433.0,607.42,486.07
2016,8,2,8,45,306.5,268.5,2.8,15.5,464.5,623.98,494.96
2016,8,2,9,0,300.0,292.0,2.8,16.0,496.0,638.44,502.62
2016,8,2,9,15,604.0,191.5,2.75,16.0,633.5,856.72,665.99
2016,8,2,9,30,908.0,91.0,2.7,16.0,771.0,1019.85,774.49
2016,8,2,9,45,913.0,94.5,2.7,16.0,806.5,1016.06,768.77
2016,8,2,10,0,918.0,98.0,2.7,16.0,842.0,1008.6,762.49
2016,8,2,10,15,924.5,99.0,2.7,16.0,872.0,996.26,753.12
2016,8,2,10,30,931.0,100.0,2.7,16.0,902.0,980.35,741.54
2016,8,2,10,45,935.5,101.5,2.75,16.5,924.5,959.55,725.89
2016,8,2,11,0,940.0,103.0,2.8,17.0,947.0,935.33,708.04
2016,8,2,11,15,943.0,103.5,2.8,17.0,963.0,905.56,687.4
2016,8,2,11,30,946.0,104.0,2.8,17.0,979.0,872.71,664.67
2016,8,2,11,45,685.0,247.5,2.85,17.0,884.5,767.98,588.18
2016,8,2,12,0,424.0,391.0,2.9,17.0,790.0,657.78,503.78
2016,8,2,12,15,362.5,419.0,2.95,17.0,759.5,606.18,465.21
2016,8,2,12,30,301.0,447.0,3.0,17.0,729.0,561.18,430.78
2016,8,2,12,45,372.0,413.0,3.05,17.0,759.0,553.33,425.17
2016,8,2,13,0,443.0,379.0,3.1,17.0,789.0,536.23,411.67
2016,8,2,13,15,286.5,411.5,3.15,17.0,675.0,452.59,347.51
2016,8,2,13,30,130.0,444.0,3.2,17.0,561.0,387.52,298.22
2016,8,2,13,45,527.5,274.0,3.3,17.0,732.0,400.74,302.61
2016,8,2,14,0,925.0,104.0,3.4,17.0,903.0,391.17,282.53
2016,8,2,14,15,703.5,202.0,3.45,17.0,798.0,327.42,232.87
2016,8,2,14,30,482.0,300.0,3.5,17.0,693.0,296.86,212.93
2016,8,2,14,45,430.0,308.0,3.6,17.0,647.5,258.28,183.49
2016,8,2,15,0,378.0,316.0,3.7,17.0,602.0,236.67,170.42
2016,8,2,15,15,408.0,285.0,3.8,16.5,578.0,181.52,133.1
2016,8,2,15,30,438.0,254.0,3.9,16.0,554.0,149.22,122.67
2016,8,2,15,45,368.5,253.0,4.0,16.0,493.5,161.0,133.05
2016,8,2,16,0,299.0,252.0,4.1,16.0,433.0,160.67,133.16
2016,8,2,16,15,246.0,236.5,4.15,16.0,377.5,152.67,126.77
2016,8,2,16,30,193.0,221.0,4.2,16.0,322.0,151.47,126.18
2016,8,2,16,45,169.0,198.5,4.3,16.0,280.0,138.0,115.04
2016,8,2,17,0,145.0,176.0,4.4,16.0,238.0,124.1,103.41
2016,8,2,17,15,134.5,154.5,4.4,15.5,206.5,110.51,92.06
2016,8,2,17,30,124.0,133.0,4.4,15.0,175.0,96.52,80.13
2016,8,2,17,45,322.5,97.0,4.45,15.0,179.5,70.23,56.93
2016,8,2,18,0,521.0,61.0,4.5,15.0,184.0,48.11,37.17
2016,8,2,18,15,437.5,52.0,4.45,14.5,137.5,41.67,31.19
2016,8,2,18,30,354.0,43.0,4.4,14.0,91.0,35.16,24.86
2016,8,2,18,45,220.0,29.5,4.35,14.0,55.5,22.93,12.13
2016,8,2,19,0,86.0,16.0,4.3,14.0,20.0,13.66,0.0
2016,8,2,19,15,43.0,8.0,4.2,14.0,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.0,8.0,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,13.0,16.0,80.99,0.0
2016,8,3,5,45,244.5,25.0,2.55,13.5,51.5,253.08,169.86
2016,8,3,6,0,387.0,37.0,2.6,14.0,87.0,390.34,316.18
2016,8,3,6,15,472.5,45.5,2.45,14.0,133.5,483.53,397.46
2016,8,3,6,30,558.0,54.0,2.3,14.0,180.0,581.62,477.48
2016,8,3,6,45,307.5,88.5,2.15,14.5,161.0,417.88,347.43
2016,8,3,7,0,57.0,123.0,2.0,15.0,142.0,187.33,153.82
2016,8,3,7,15,400.5,99.0,1.9,15.0,265.0,527.05,435.65
2016,8,3,7,30,744.0,75.0,1.8,15.0,388.0,832.95,658.75
2016,8,3,7,45,771.0,79.0,1.7,15.5,440.0,876.12,681.29
2016,8,3,8,0,798.0,83.0,1.6,16.0,492.0,917.19,704.31
2016,8,3,8,15,819.0,86.0,1.6,16.0,542.0,948.57,722.81
2016,8,3,8,30,840.0,89.0,1.6,16.0,592.0,977.11,739.32
2016,8,3,8,45,856.0,91.5,1.65,16.5,638.0,985.21,741.58
2016,8,3,9,0,872.0,94.0,1.7,17.0,684.0,1001.73,749.77
2016,8,3,9,15,884.0,96.0,1.8,17.0,726.0,1010.23,754.78
2016,8,3,9,30,896.0,98.0,1.9,17.0,768.0,1015.2,757.7
2016,8,3,9,45,910.0,97.0,2.0,17.0,805.5,1015.18,757.49
2016,8,3,10,0,924.0,96.0,2.1,17.0,843.0,1011.52,755.05
2016,8,3,10,15,930.5,97.0,2.2,17.0,873.0,999.07,746.94
2016,8,3,10,30,937.0,98.0,2.3,17.0,903.0,983.03,736.57
2016,8,3,10,45,942.0,99.0,2.45,17.0,926.0,962.04,723.45
2016,8,3,11,0,947.0,100.0,2.6,17.0,949.0,937.61,707.91
2016,8,3,11,15,950.0,101.0,2.75,17.0,965.0,908.1,688.79
2016,8,3,11,30,953.0,102.0,2.9,17.0,981.0,875.47,667.33
2016,8,3,11,45,954.0,102.5,3.05,17.0,989.5,837.87,642.16
2016,8,3,12,0,955.0,103.0,3.2,17.0,998.0,797.64,614.83
2016,8,3,12,15,955.5,103.0,3.3,17.0,998.5,754.22,583.06
2016,8,3,12,30,956.0,103.0,3.4,17.0,999.0,708.63,548.29
2016,8,3,12,45,593.0,279.5,3.55,17.0,834.0,580.75,448.71
2016,8,3,13,0,230.0,456.0,3.7,17.0,669.0,481.69,370.91
2016,8,3,13,15,588.5,279.0,3.85,16.5,811.5,501.4,386.47
2016,8,3,13,30,947.0,102.0,4.0,16.0,954.0,502.73,382.52
2016,8,3,13,45,941.0,102.5,4.15,16.0,931.0,447.51,334.06
2016,8,3,14,0,935.0,103.0,4.3,16.0,908.0,391.96,284.5
2016,8,3,14,15,928.0,101.5,4.35,16.0,878.0,334.67,232.88
2016,8,3,14,30,921.0,100.0,4.4,16.0,848.0,277.64,181.99
2016,8,3,14,45,624.0,213.5,4.5,16.0,711.0,229.52,153.41
2016,8,3,15,0,327.0,327.0,4.6,16.0,574.0,235.89,173.04
2016,8,3,15,15,264.0,319.0,4.6,15.5,511.5,202.4,154.29
2016,8,3,15,30,201.0,311.0,4.6,15.0,449.0,198.96,165.36
2016,8,3,15,45,149.0,287.5,4.7,15.0,386.0,186.44,155.25
2016,8,3,16,0,97.0,264.0,4.8,15.0,323.0,183.23,153.02
2016,8,3,16,15,48.5,206.0,4.8,15.0,235.5,149.3,124.47
2016,8,3,16,30,0.0,148.0,4.8,15.0,148.0,117.22,97.19
2016,8,3,16,45,0.0,140.5,4.8,15.0,140.5,111.04,92.16
2016,8,3,17,0,0.0,133.0,4.8,15.0,133.0,104.73,86.96
2016,8,3,17,15,0.0,115.5,4.75,14.5,115.5,91.46,75.7
2016,8,3,17,30,0.0,98.0,4.7,14.0,98.0,78.08,64.14
2016,8,3,17,45,279.0,77.0,4.7,14.0,142.0,55.96,44.47
2016,8,3,18,0,558.0,56.0,4.7,14.0,186.0,44.38,34.0
2016,8,3,18,15,475.0,47.5,4.6,14.0,139.0,38.17,28.13
2016,8,3,18,30,392.0,39.0,4.5,14.0,92.0,31.88,21.96
2016,8,3,18,45,253.0,27.0,4.4,14.0,55.5,22.23,11.17
2016,8,3,19,0,114.0,15.0,4.3,14.0,19.0,12.8,0.0
2016,8,3,19,15,57.0,7.5,4.2,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,44.0,6.0,3.45,13.0,7.0,0.0,0.0
2016,8,4,5,30,88.0,12.0,3.5,13.0,14.0,70.48,0.0
2016,8,4,5,45,233.5,24.5,3.55,13.5,49.0,242.85,156.91
2016,8,4,6,0,379.0,37.0,3.6,14.0,84.0,383.95,311.66
2016,8,4,6,15,464.0,45.5,3.55,14.0,131.0,476.46,393.9
2016,8,4,6,30,549.0,54.0,3.5,14.0,178.0,573.8,475.13
2016,8,4,6,45,274.5,45.5,3.45,14.0,107.5,335.44,283.83
2016,8,4,7,0,0.0,37.0,3.4,14.0,37.0,30.55,20.56
2016,8,4,7,15,0.0,58.5,3.4,14.0,58.5,48.44,35.94
2016,8,4,7,30,0.0,80.0,3.4,14.0,80.0,66.73,51.38
2016,8,4,7,45,0.0,100.5,3.4,14.5,100.5,85.65,67.02
2016,8,4,8,0,0.0,121.0,3.4,15.0,121.0,104.55,82.41
2016,8,4,8,15,0.0,131.0,3.45,15.0,131.0,113.14,89.23
2016,8,4,8,30,0.0,141.0,3.5,15.0,141.0,121.74,96.03
2016,8,4,8,45,5.5,179.5,3.6,15.0,183.5,163.19,129.93
2016,8,4,9,0,11.0,218.0,3.7,15.0,226.0,204.69,163.35
2016,8,4,9,15,14.5,239.0,3.75,15.0,250.0,226.69,180.66
2016,8,4,9,30,18.0,260.0,3.8,15.0,274.0,248.37,197.63
2016,8,4,9,45,21.5,281.0,3.85,15.0,298.5,269.66,214.17
2016,8,4,10,0,25.0,302.0,3.9,15.0,323.0,308.41,244.3
2016,8,4,10,15,37.5,338.0,3.95,15.0,370.0,351.96,278.13
2016,8,4,10,30,50.0,374.0,4.0,15.0,417.0,393.72,310.17
2016,8,4,10,45,43.5,373.0,4.05,15.0,411.0,380.47,299.23
2016,8,4,11,0,37.0,372.0,4.1,15.0,405.0,367.64,288.87
2016,8,4,11,15,44.5,392.0,4.15,15.0,432.5,386.26,303.17
2016,8,4,11,30,52.0,412.0,4.2,15.0,460.0,403.37,316.16
2016,8,4,11,45,54.0,413.5,4.3,15.0,464.0,398.53,312.34
2016,8,4,12,0,56.0,415.0,4.4,15.0,468.0,393.31,308.3
2016,8,4,12,15,36.0,358.5,4.4,15.0,393.0,324.91,255.05
2016,8,4,12,30,16.0,302.0,4.4,15.0,318.0,259.91,204.03
2016,8,4,12,45,21.5,329.5,4.4,15.0,350.0,282.8,222.13
2016,8,4,13,0,27.0,357.0,4.4,15.0,382.0,300.09,235.55
2016,8,4,13,15,34.0,369.0,4.4,15.0,400.0,306.43,240.39
2016,8,4,13,30,41.0,381.0,4.4,15.0,418.0,311.29,244.02
2016,8,4,13,45,37.5,365.0,4.4,15.5,398.5,291.5,228.06
2016,8,4,14,0,34.0,349.0,4.4,16.0,379.0,272.6,212.9
2016,8,4,14,15,23.0,299.5,4.4,15.5,319.5,241.43,189.16
2016,8,4,14,30,12.0,250.0,4.4,15.0,260.0,200.24,157.34
2016,8,4,14,45,13.0,248.5,4.4,15.0,259.5,196.9,154.91
2016,8,4,15,0,14.0,247.0,4.4,15.0,259.0,193.21,152.26
2016,8,4,15,15,18.0,248.0,4.45,15.0,261.5,190.88,150.92
2016,8,4,15,30,22.0,249.0,4.5,15.0,264.0,189.13,157.09
2016,8,4,15,45,14.5,218.5,4.55,15.0,228.0,168.13,139.71
2016,8,4,16,0,7.0,188.0,4.6,15.0,192.0,146.64,121.8
2016,8,4,16,15,3.5,153.5,4.6,14.5,155.5,121.92,101.12
2016,8,4,16,30,0.0,119.0,4.6,14.0,119.0,96.42,79.44
2016,8,4,16,45,0.0,100.0,4.65,14.0,100.0,81.82,66.92
2016,8,4,17,0,0.0,81.0,4.7,14.0,81.0,67.01,54.06
2016,8,4,17,15,0.0,70.0,4.65,14.0,70.0,58.04,46.26
2016,8,4,17,30,0.0,59.0,4.6,14.0,59.0,48.86,38.16
2016,8,4,17,45,286.0,55.5,4.6,14.0,121.0,41.04,31.16
2016,8,4,18,0,572.0,52.0,4.6,14.0,183.0,41.33,31.28
2016,8,4,18,15,491.0,44.0,4.5,13.5,136.0,35.41,25.73
2016,8,4,18,30,410.0,36.0,4.4,13.0,89.0,29.43,19.87
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.0,20.13,9.14
2016,8,4,19,0,137.0,13.0,4.3,13.0,17.0,11.1,0.0
2016,8,4,19,15,68.5,6.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,41.0,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,82.0,11.0,3.5,14.0,13.0,65.47,0.0
2016,8,5,5,45,218.0,24.0,3.5,14.0,47.0,229.38,140.53
2016,8,5,6,0,354.0,37.0,3.5,14.0,81.0,364.52,295.44
2016,8,5,6,15,440.5,46.5,3.4,14.0,127.0,458.58,379.2
2016,8,5,6,30,527.0,56.0,3.3,14.0,173.0,557.72,461.93
2016,8,5,6,45,581.0,63.5,3.25,14.0,224.0,629.98,519.96
2016,8,5,7,0,635.0,71.0,3.2,14.0,275.0,703.46,576.19
2016,8,5,7,15,317.5,79.5,3.1,14.0,181.5,422.27,353.83
2016,8,5,7,30,0.0,88.0,3.0,14.0,88.0,74.52,57.66
2016,8,5,7,45,0.0,118.0,2.9,14.5,118.0,103.11,81.66
2016,8,5,8,0,0.0,148.0,2.8,15.0,148.0,131.81,104.99
2016,8,5,8,15,8.5,178.5,2.65,15.0,183.5,169.34,135.77
2016,8,5,8,30,17.0,209.0,2.5,15.0,219.0,206.73,165.9
2016,8,5,8,45,18.5,225.0,2.45,15.0,236.5,221.8,177.43
2016,8,5,9,0,20.0,241.0,2.4,15.0,254.0,236.73,188.82
2016,8,5,9,15,20.5,254.5,2.35,15.0,269.0,248.02,197.21
2016,8,5,9,30,21.0,268.0,2.3,15.0,284.0,259.18,205.48
2016,8,5,9,45,16.0,254.0,2.3,15.5,267.0,238.6,188.25
2016,8,5,10,0,11.0,240.0,2.3,16.0,250.0,219.01,171.99
2016,8,5,10,15,35.0,311.5,2.3,16.0,342.0,323.16,253.73
2016,8,5,10,30,59.0,383.0,2.3,16.0,434.0,411.02,320.33
2016,8,5,10,45,74.0,405.0,2.3,16.0,470.5,438.97,340.8
2016,8,5,11,0,89.0,427.0,2.3,16.0,507.0,464.99,359.93
2016,8,5,11,15,68.5,416.0,2.35,16.0,478.0,428.48,331.74
2016,8,5,11,30,48.0,405.0,2.4,16.0,449.0,393.8,305.12
2016,8,5,11,45,43.0,399.5,2.5,16.0,439.5,377.79,293.0
2016,8,5,12,0,38.0,394.0,2.6,16.0,430.0,362.3,281.17
2016,8,5,12,15,36.5,390.5,2.7,16.0,425.0,351.43,272.91
2016,8,5,12,30,35.0,387.0,2.8,16.0,420.0,340.76,264.78
2016,8,5,12,45,52.0,408.5,2.95,16.5,457.0,360.6,279.64
2016,8,5,13,0,69.0,430.0,3.1,17.0,494.0,377.5,291.89
2016,8,5,13,15,149.5,434.0,3.3,16.5,569.5,404.73,312.96
2016,8,5,13,30,230.0,438.0,3.5,16.0,645.0,426.53,328.71
2016,8,5,13,45,263.0,418.5,3.7,16.0,649.0,396.53,304.1
2016,8,5,14,0,296.0,399.0,3.9,16.0,653.0,371.52,282.58
2016,8,5,14,15,191.5,387.5,4.0,16.0,550.0,321.87,245.63
2016,8,5,14,30,87.0,376.0,4.1,16.0,447.0,285.74,220.82
2016,8,5,14,45,129.0,364.5,4.25,16.0,464.0,261.51,200.18
2016,8,5,15,0,171.0,353.0,4.4,16.0,481.0,244.53,186.22
2016,8,5,15,15,177.5,331.5,4.4,15.5,458.0,216.41,167.91
2016,8,5,15,30,184.0,310.0,4.4,15.0,435.0,198.13,164.63
2016,8,5,15,45,181.5,288.0,4.45,15.0,404.0,187.25,155.92
2016,8,5,16,0,179.0,266.0,4.5,15.0,373.0,175.85,146.72
2016,8,5,16,15,117.5,236.5,4.45,15.0,305.0,159.1,132.87
2016,8,5,16,30,56.0,207.0,4.4,15.0,237.0,148.38,124.11
2016,8,5,16,45,28.0,164.0,4.4,15.0,179.0,121.62,101.35
2016,8,5,17,0,0.0,121.0,4.4,15.0,121.0,96.28,79.57
2016,8,5,17,15,0.0,104.0,4.35,14.5,104.0,83.27,68.49
2016,8,5,17,30,0.0,87.0,4.3,14.0,87.0,70.15,57.11
2016,8,5,17,45,194.0,80.5,4.3,14.0,124.5,60.41,48.43
2016,8,5,18,0,388.0,74.0,4.3,14.0,162.0,55.47,43.81
2016,8,5,18,15,304.0,60.5,4.2,13.5,118.5,45.77,34.83
2016,8,5,18,30,220.0,47.0,4.1,13.0,75.0,35.89,25.37
2016,8,5,18,45,125.0,29.0,4.1,13.0,43.5,22.36,10.09
2016,8,5,19,0,30.0,11.0,4.1,13.0,12.0,9.39,0.0
2016,8,5,19,15,15.0,5.5,4.05,13.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,3.9,13.0,11.0,35.86,0.0
2016,8,6,5,45,161.0,25.5,3.95,13.0,43.0,187.47,107.35
2016,8,6,6,0,282.0,41.0,4.0,13.0,75.0,313.34,254.74
2016,8,6,6,15,371.0,52.0,3.95,13.0,119.5,408.41,340.84
2016,8,6,6,30,460.0,63.0,3.9,13.0,164.0,509.58,426.71
2016,8,6,6,45,514.5,72.0,3.9,13.5,213.0,582.58,485.84
2016,8,6,7,0,569.0,81.0,3.9,14.0,262.0,656.78,543.12
2016,8,6,7,15,284.5,75.0,3.9,14.0,165.5,385.09,324.87
2016,8,6,7,30,0.0,69.0,3.9,14.0,69.0,57.21,43.1
2016,8,6,7,45,0.0,82.0,3.9,14.0,82.0,68.11,52.37
2016,8,6,8,0,0.0,95.0,3.9,14.0,95.0,79.77,61.99
2016,8,6,8,15,0.0,105.0,3.95,14.0,105.0,88.6,69.17
2016,8,6,8,30,0.0,115.0,4.0,14.0,115.0,97.41,76.27
2016,8,6,8,45,0.0,123.0,4.05,14.5,123.0,104.36,81.64
2016,8,6,9,0,0.0,131.0,4.1,15.0,131.0,111.29,86.95
2016,8,6,9,15,1.0,146.5,4.1,15.0,147.0,126.0,98.82
2016,8,6,9,30,2.0,162.0,4.1,15.0,163.0,140.62,110.54
2016,8,6,9,45,4.5,180.0,4.2,15.0,183.5,158.84,125.19
2016,8,6,10,0,7.0,198.0,4.3,15.0,204.0,176.84,139.59
2016,8,6,10,15,8.5,213.0,4.3,15.0,220.5,190.92,150.69
2016,8,6,10,30,10.0,228.0,4.3,15.0,237.0,204.73,161.55
2016,8,6,10,45,10.5,235.5,4.35,15.5,245.0,210.73,165.81
2016,8,6,11,0,11.0,243.0,4.4,16.0,253.0,216.56,169.96
2016,8,6,11,15,11.5,243.5,4.4,16.0,254.5,216.17,169.5
2016,8,6,11,30,12.0,244.0,4.4,16.0,256.0,215.7,169.01
2016,8,6,11,45,14.0,272.0,4.45,16.0,285.5,239.56,187.78
2016,8,6,12,0,16.0,300.0,4.5,16.0,315.0,262.66,205.82
2016,8,6,12,15,15.0,290.0,4.5,16.0,304.5,251.52,196.94
2016,8,6,12,30,14.0,280.0,4.5,16.0,294.0,240.63,188.35
2016,8,6,12,45,21.0,320.5,4.5,16.0,340.5,275.17,215.47
2016,8,6,13,0,28.0,361.0,4.5,16.0,387.0,303.41,237.37
2016,8,6,13,15,27.0,352.5,4.5,16.0,377.5,290.58,227.26
2016,8,6,13,30,26.0,344.0,4.5,16.0,368.0,278.12,217.54
2016,8,6,13,45,22.5,321.0,4.55,16.0,341.5,263.67,206.33
2016,8,6,14,0,19.0,298.0,4.6,16.0,315.0,242.21,189.61
2016,8,6,14,15,16.0,275.0,4.7,16.0,289.0,221.62,173.58
2016,8,6,14,30,13.0,252.0,4.8,16.0,263.0,201.69,158.04
2016,8,6,14,45,51.5,296.5,4.95,16.0,336.0,222.04,172.85
2016,8,6,15,0,90.0,341.0,5.1,16.0,409.0,242.72,188.43
2016,8,6,15,15,59.5,300.0,5.2,15.5,343.5,208.16,163.97
2016,8,6,15,30,29.0,259.0,5.3,15.0,278.0,181.48,150.83
2016,8,6,15,45,17.0,220.0,5.45,15.0,231.0,169.01,140.68
2016,8,6,16,0,5.0,181.0,5.6,15.0,184.0,141.73,117.75
2016,8,6,16,15,2.5,151.0,5.7,15.0,152.5,120.05,99.43
2016,8,6,16,30,0.0,121.0,5.8,15.0,121.0,97.81,80.43
2016,8,6,16,45,0.0,108.0,5.9,15.0,108.0,87.69,71.85
2016,8,6,17,0,0.0,95.0,6.0,15.0,95.0,77.49,63.12
2016,8,6,17,15,0.0,82.0,6.05,14.5,82.0,67.21,54.31
2016,8,6,17,30,0.0,69.0,6.1,14.0,69.0,56.86,45.29
2016,8,6,17,45,254.5,64.0,6.15,14.0,121.0,46.8,36.29
2016,8,6,18,0,509.0,59.0,6.2,14.0,173.0,46.77,36.07
2016,8,6,18,15,420.0,49.5,6.2,13.5,127.0,39.86,29.58
2016,8,6,18,30,331.0,40.0,6.2,13.0,81.0,32.87,22.66
2016,8,6,18,45,194.5,26.0,6.2,13.0,47.0,20.24,7.77
2016,8,6,19,0,58.0,12.0,6.2,13.0,13.0,10.24,0.0
2016,8,6,19,15,29.0,6.0,6.15,13.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,78.0,10.0,5.3,13.0,12.0,61.77,0.0
2016,8,7,5,45,228.5,22.5,5.35,13.0,45.5,232.16,123.89
2016,8,7,6,0,379.0,35.0,5.4,13.0,79.0,381.06,309.83
2016,8,7,6,15,469.0,43.0,5.3,13.0,126.0,476.52,397.62
2016,8,7,6,30,559.0,51.0,5.2,13.0,173.0,577.22,483.72
2016,8,7,6,45,617.0,57.0,5.15,13.5,224.5,651.55,544.09
2016,8,7,7,0,675.0,63.0,5.1,14.0,276.0,721.19,597.73
2016,8,7,7,15,337.5,81.5,5.0,14.0,188.0,443.61,374.72
2016,8,7,7,30,0.0,100.0,4.9,14.0,100.0,86.69,68.07
2016,8,7,7,45,0.0,112.0,4.8,14.5,112.0,97.19,76.78
2016,8,7,8,0,0.0,124.0,4.7,15.0,124.0,107.68,85.11
2016,8,7,8,15,0.0,137.5,4.6,15.0,137.5,119.62,94.71
2016,8,7,8,30,0.0,151.0,4.5,15.0,151.0,131.5,104.19
2016,8,7,8,45,2.5,169.5,4.45,15.5,171.5,150.63,119.45
2016,8,7,9,0,5.0,188.0,4.4,16.0,192.0,169.63,134.4
2016,8,7,9,15,7.5,206.0,4.3,16.0,212.0,187.96,148.92
2016,8,7,9,30,10.0,224.0,4.2,16.0,232.0,206.07,163.14
2016,8,7,9,45,47.5,297.5,4.15,16.0,336.0,330.52,262.53
2016,8,7,10,0,85.0,371.0,4.1,16.0,440.0,437.95,345.53
2016,8,7,10,15,79.5,382.5,4.05,16.0,448.5,437.05,343.5
2016,8,7,10,30,74.0,394.0,4.0,16.0,457.0,435.88,341.74
2016,8,7,10,45,63.5,395.0,3.95,16.5,450.0,419.71,327.92
2016,8,7,11,0,53.0,396.0,3.9,17.0,443.0,404.07,314.68
2016,8,7,11,15,102.5,426.5,3.85,17.0,520.0,466.59,362.89
2016,8,7,11,30,152.0,457.0,3.8,17.0,597.0,533.16,412.76
2016,8,7,11,45,155.0,461.5,3.8,17.0,605.5,524.45,405.53
2016,8,7,12,0,158.0,466.0,3.8,17.0,614.0,514.76,397.91
2016,8,7,12,15,153.0,466.0,3.8,17.0,609.0,495.04,382.68
2016,8,7,12,30,148.0,466.0,3.8,17.0,604.0,475.38,367.48
2016,8,7,12,45,290.5,421.5,3.85,17.0,689.5,507.75,392.84
2016,8,7,13,0,433.0,377.0,3.9,17.0,775.0,524.95,404.99
2016,8,7,13,15,269.5,405.0,3.95,17.0,651.5,436.44,336.53
2016,8,7,13,30,106.0,433.0,4.0,17.0,528.0,374.98,289.78
2016,8,7,13,45,142.5,425.5,4.1,17.0,549.5,362.47,279.33
2016,8,7,14,0,179.0,418.0,4.2,17.0,571.0,353.41,270.7
2016,8,7,14,15,189.0,401.5,4.3,17.0,558.0,327.91,249.67
2016,8,7,14,30,199.0,385.0,4.4,17.0,545.0,301.73,228.13
2016,8,7,14,45,326.0,330.5,4.5,17.0,579.0,259.45,189.41
2016,8,7,15,0,453.0,276.0,4.6,17.0,613.0,204.39,143.21
2016,8,7,15,15,673.5,181.0,4.6,16.5,650.5,123.71,85.37
2016,8,7,15,30,894.0,86.0,4.6,16.0,688.0,75.74,60.1
2016,8,7,15,45,877.0,84.5,4.65,16.0,641.0,74.85,59.54
2016,8,7,16,0,860.0,83.0,4.7,16.0,594.0,73.86,58.87
2016,8,7,16,15,840.0,80.5,4.65,16.0,544.0,63.45,50.0
2016,8,7,16,30,820.0,78.0,4.6,16.0,494.0,62.38,49.25
2016,8,7,16,45,789.5,75.0,4.55,16.0,441.0,60.77,48.01
2016,8,7,17,0,759.0,72.0,4.5,16.0,388.0,59.13,46.74
2016,8,7,17,15,720.5,67.5,4.45,15.5,334.5,56.21,44.38
2016,8,7,17,30,682.0,63.0,4.4,15.0,281.0,53.25,41.91
2016,8,7,17,45,621.5,58.0,4.35,15.0,228.5,45.58,35.05
2016,8,7,18,0,561.0,53.0,4.3,15.0,176.0,42.28,31.94
2016,8,7,18,15,471.5,44.5,4.2,14.5,129.0,35.96,26.01
2016,8,7,18,30,382.0,36.0,4.1,14.0,82.0,29.6,19.68
2016,8,7,18,45,229.0,23.5,4.1,14.0,47.5,19.4,6.16
2016,8,7,19,0,76.0,11.0,4.1,14.0,13.0,9.39,0.0
2016,8,7,19,15,38.0,5.5,4.05,14.0,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,5,45,189.0,16.5,4.15,13.5,38.0,193.56,91.53
2016,8,8,6,0,378.0,33.0,4.3,14.0,76.0,377.84,304.02
2016,8,8,6,15,466.5,41.0,4.2,14.0,122.0,471.58,389.74
2016,8,8,6,30,555.0,49.0,4.1,14.0,168.0,570.74,473.4
2016,8,8,6,45,608.0,55.5,4.0,14.5,218.5,641.2,529.72
2016,8,8,7,0,661.0,62.0,3.9,15.0,269.0,712.94,583.94
2016,8,8,7,15,330.5,81.0,3.8,15.0,184.5,436.36,365.18
2016,8,8,7,30,0.0,100.0,3.7,15.0,100.0,86.77,67.79
2016,8,8,7,45,0.0,118.5,3.65,15.0,118.5,103.87,82.19
2016,8,8,8,0,0.0,137.0,3.6,15.0,137.0,120.81,95.98
2016,8,8,8,15,0.0,148.0,3.55,15.0,148.0,130.07,103.28
2016,8,8,8,30,0.0,159.0,3.5,15.0,159.0,139.36,110.57
2016,8,8,8,45,8.5,196.5,3.5,15.5,202.5,183.22,146.12
2016,8,8,9,0,17.0,234.0,3.5,16.0,246.0,226.93,180.82
2016,8,8,9,15,51.0,285.0,3.55,16.0,322.5,330.81,263.68
2016,8,8,9,30,85.0,336.0,3.6,16.0,399.0,414.85,328.91
2016,8,8,9,45,147.5,359.0,3.7,16.5,474.5,514.14,404.66
2016,8,8,10,0,210.0,382.0,3.8,17.0,550.0,589.58,460.74
2016,8,8,10,15,566.5,240.5,3.9,17.0,716.5,814.61,633.8
2016,8,8,10,30,923.0,99.0,4.0,17.0,883.0,965.98,740.52
2016,8,8,10,45,926.0,101.0,4.15,17.0,906.0,944.17,724.24
2016,8,8,11,0,929.0,103.0,4.3,17.0,929.0,919.0,706.87
2016,8,8,11,15,932.5,104.0,4.45,17.0,944.5,890.05,687.32
2016,8,8,11,30,936.0,105.0,4.6,17.0,960.0,857.97,665.39
2016,8,8,11,45,936.5,106.0,4.8,17.0,968.0,820.61,639.75
2016,8,8,12,0,937.0,107.0,5.0,17.0,976.0,780.67,611.87
2016,8,8,12,15,937.0,107.0,5.15,17.0,976.5,737.17,578.6
2016,8,8,12,30,937.0,107.0,5.3,17.0,977.0,691.59,542.83
2016,8,8,12,45,937.0,106.0,5.5,17.0,970.0,643.33,504.19
2016,8,8,13,0,937.0,105.0,5.7,17.0,963.0,593.39,463.07
2016,8,8,13,15,934.0,104.5,5.8,16.5,948.0,540.87,419.27
2016,8,8,13,30,931.0,104.0,5.9,16.0,933.0,487.34,373.23
2016,8,8,13,45,928.0,102.5,6.0,16.0,910.5,432.3,323.99
2016,8,8,14,0,925.0,101.0,6.1,16.0,888.0,376.67,273.31
2016,8,8,14,15,918.5,99.5,6.1,16.0,858.5,319.73,221.29
2016,8,8,14,30,912.0,98.0,6.1,16.0,829.0,263.01,170.46
2016,8,8,14,45,903.0,96.5,6.2,16.0,793.0,206.33,123.21
2016,8,8,15,0,894.0,95.0,6.3,16.0,757.0,150.56,84.32
2016,8,8,15,15,882.0,93.0,6.3,15.5,715.5,95.49,60.98
2016,8,8,15,30,870.0,91.0,6.3,15.0,674.0,78.34,62.64
2016,8,8,15,45,568.0,171.0,6.3,15.0,541.0,106.5,87.23
2016,8,8,16,0,266.0,251.0,6.3,15.0,408.0,160.07,133.68
2016,8,8,16,15,133.0,197.0,6.2,15.0,275.5,137.76,114.82
2016,8,8,16,30,0.0,143.0,6.1,15.0,143.0,113.45,94.09
2016,8,8,16,45,0.0,126.5,6.05,15.0,126.5,100.94,83.49
2016,8,8,17,0,0.0,110.0,6.0,15.0,110.0,88.31,72.67
2016,8,8,17,15,0.0,94.5,5.9,14.5,94.5,76.29,62.38
2016,8,8,17,30,0.0,79.0,5.8,14.0,79.0,64.18,51.82
2016,8,8,17,45,279.0,64.5,5.75,14.0,125.0,47.43,36.84
2016,8,8,18,0,558.0,50.0,5.7,14.0,171.0,39.91,29.93
2016,8,8,18,15,467.5,42.0,5.6,14.0,124.5,33.92,24.22
2016,8,8,18,30,377.0,34.0,5.5,14.0,78.0,27.92,18.13
2016,8,8,18,45,231.5,22.0,5.4,14.0,45.0,18.14,4.13
2016,8,8,19,0,86.0,10.0,5.3,14.0,12.0,8.54,0.0
2016,8,8,19,15,43.0,5.0,5.2,13.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,180.0,16.5,3.65,13.5,37.0,185.97,75.04
2016,8,9,6,0,360.0,33.0,3.7,14.0,74.0,363.92,291.36
2016,8,9,6,15,451.0,41.5,3.45,14.0,119.5,459.65,378.76
2016,8,9,6,30,542.0,50.0,3.2,14.0,165.0,561.04,463.51
2016,8,9,6,45,593.0,57.5,3.0,14.0,215.0,630.81,519.41
2016,8,9,7,0,644.0,65.0,2.8,14.0,265.0,701.72,573.07
2016,8,9,7,15,683.5,69.5,2.5,14.0,317.5,758.22,612.49
2016,8,9,7,30,723.0,74.0,2.2,14.0,370.0,808.97,645.51
2016,8,9,7,45,752.5,77.5,1.9,14.5,421.5,853.36,670.85
2016,8,9,8,0,782.0,81.0,1.6,15.0,473.0,895.76,693.09
2016,8,9,8,15,803.0,84.0,1.4,15.0,522.0,926.76,708.75
2016,8,9,8,30,824.0,87.0,1.2,15.0,571.0,954.96,721.86
2016,8,9,8,45,842.5,88.5,1.0,15.5,617.5,964.2,720.51
2016,8,9,9,0,861.0,90.0,0.8,16.0,664.0,981.83,724.49
2016,8,9,9,15,873.0,92.0,0.8,16.0,705.5,990.18,727.8
2016,8,9,9,30,885.0,94.0,0.8,16.0,747.0,995.02,729.16
2016,8,9,9,45,896.5,94.5,0.8,16.5,783.0,994.06,725.69
2016,8,9,10,0,908.0,95.0,0.8,17.0,819.0,989.47,720.19
2016,8,9,10,15,915.0,96.0,0.95,17.0,849.0,977.45,714.6
2016,8,9,10,30,922.0,97.0,1.1,17.0,879.0,961.84,706.63
2016,8,9,10,45,928.0,97.0,1.25,17.5,902.0,940.75,693.62
2016,8,9,11,0,934.0,97.0,1.4,18.0,925.0,916.24,678.2
2016,8,9,11,15,937.0,97.5,1.6,18.0,940.5,886.34,660.83
2016,8,9,11,30,940.0,98.0,1.8,18.0,956.0,853.36,640.9
2016,8,9,11,45,941.0,98.5,2.0,18.0,963.5,815.91,617.38
2016,8,9,12,0,942.0,99.0,2.2,18.0,971.0,775.86,591.49
2016,8,9,12,15,942.0,99.0,2.35,18.0,971.5,732.27,560.21
2016,8,9,12,30,942.0,99.0,2.5,18.0,972.0,686.57,526.17
2016,8,9,12,45,938.5,100.5,2.7,18.0,963.5,638.05,489.12
2016,8,9,13,0,935.0,102.0,2.9,18.0,955.0,588.08,449.63
2016,8,9,13,15,932.0,101.0,3.0,18.0,940.0,535.27,406.34
2016,8,9,13,30,929.0,100.0,3.1,18.0,925.0,481.46,360.9
2016,8,9,13,45,923.0,100.0,3.25,18.0,902.0,426.42,313.27
2016,8,9,14,0,917.0,100.0,3.4,18.0,879.0,371.09,264.29
2016,8,9,14,15,910.5,99.0,3.45,17.5,849.5,314.87,214.52
2016,8,9,14,30,904.0,98.0,3.5,17.0,820.0,258.87,165.64
2016,8,9,14,45,893.0,97.5,3.6,17.0,784.0,202.91,119.96
2016,8,9,15,0,882.0,97.0,3.7,17.0,748.0,148.08,82.8
2016,8,9,15,15,870.5,95.0,3.7,17.0,707.0,93.63,61.02
2016,8,9,15,30,859.0,93.0,3.7,17.0,666.0,79.37,63.01
2016,8,9,15,45,840.0,91.5,3.7,17.0,619.5,78.57,62.51
2016,8,9,16,0,821.0,90.0,3.7,17.0,573.0,68.58,54.09
2016,8,9,16,15,800.0,87.0,3.65,16.5,524.0,67.43,53.39
2016,8,9,16,30,779.0,84.0,3.6,16.0,475.0,66.22,52.62
2016,8,9,16,45,746.5,81.0,3.55,16.0,423.0,64.8,51.57
2016,8,9,17,0,714.0,78.0,3.5,16.0,371.0,63.39,50.51
2016,8,9,17,15,673.5,73.0,3.55,15.5,318.5,55.27,43.57
2016,8,9,17,30,633.0,68.0,3.6,15.0,266.0,52.37,41.14
2016,8,9,17,45,564.5,62.5,3.65,15.0,214.5,48.83,37.93
2016,8,9,18,0,496.0,57.0,3.7,15.0,163.0,45.35,34.61
2016,8,9,18,15,402.5,47.0,3.7,14.5,117.5,37.97,27.68
2016,8,9,18,30,309.0,37.0,3.7,14.0,72.0,30.47,20.18
2016,8,9,18,45,154.5,18.5,3.7,14.0,36.0,14.97,1.05
2016,8,9,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
