Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,164.0,16.5,3.05,13.5,35.0,173.3,55.12
2016,8,10,6,0,328.0,33.0,3.1,14.0,70.0,339.32,270.39
2016,8,10,6,15,420.5,42.5,3.0,14.0,115.0,436.35,359.25
2016,8,10,6,30,513.0,52.0,2.9,14.0,160.0,539.29,445.58
2016,8,10,6,45,572.0,58.5,2.8,14.5,210.0,613.7,504.58
2016,8,10,7,0,631.0,65.0,2.7,15.0,260.0,689.7,561.51
2016,8,10,7,15,671.5,70.0,2.55,15.0,312.5,747.47,602.73
2016,8,10,7,30,712.0,75.0,2.4,15.0,365.0,799.33,637.86
2016,8,10,7,45,741.0,79.5,2.25,15.0,416.5,844.32,666.66
2016,8,10,8,0,770.0,84.0,2.1,15.0,468.0,887.31,693.05
2016,8,10,8,15,792.5,87.0,2.05,15.0,517.5,919.61,712.31
2016,8,10,8,30,815.0,90.0,2.0,15.0,567.0,949.14,729.48
2016,8,10,8,45,833.0,92.0,1.95,15.5,613.5,969.88,739.14
2016,8,10,9,0,851.0,94.0,1.9,16.0,660.0,975.8,738.89
2016,8,10,9,15,863.5,96.5,1.9,16.0,701.5,985.1,743.23
2016,8,10,9,30,876.0,99.0,1.9,16.0,743.0,990.87,745.33
2016,8,10,9,45,880.0,103.5,1.95,16.5,778.0,986.89,740.41
2016,8,10,10,0,884.0,108.0,2.0,17.0,813.0,979.27,733.35
2016,8,10,10,15,892.0,109.5,2.1,17.0,843.0,968.71,726.48
2016,8,10,10,30,900.0,111.0,2.2,17.0,873.0,954.57,717.3
2016,8,10,10,45,907.0,111.0,2.3,17.0,896.5,934.47,704.17
2016,8,10,11,0,914.0,111.0,2.4,17.0,920.0,910.96,688.75
2016,8,10,11,15,917.5,111.5,2.45,17.0,936.0,881.64,668.89
2016,8,10,11,30,921.0,112.0,2.5,17.0,952.0,849.26,646.9
2016,8,10,11,45,924.0,112.0,2.65,17.0,960.5,813.15,622.9
2016,8,10,12,0,927.0,112.0,2.8,17.0,969.0,774.36,596.4
2016,8,10,12,15,927.5,112.0,2.9,17.0,969.0,731.34,564.34
2016,8,10,12,30,928.0,112.0,3.0,17.0,969.0,686.21,529.88
2016,8,10,12,45,924.0,113.0,3.15,17.0,960.5,637.28,491.78
2016,8,10,13,0,920.0,114.0,3.3,17.0,952.0,587.01,451.46
2016,8,10,13,15,916.5,113.5,3.45,17.0,936.5,534.77,408.34
2016,8,10,13,30,913.0,113.0,3.6,17.0,921.0,481.61,363.11
2016,8,10,13,45,909.5,111.0,3.75,17.0,898.5,426.69,315.21
2016,8,10,14,0,906.0,109.0,3.9,17.0,876.0,371.3,265.84
2016,8,10,14,15,899.0,107.5,4.0,16.5,846.5,315.01,215.85
2016,8,10,14,30,892.0,106.0,4.1,16.0,817.0,259.03,166.92
2016,8,10,14,45,883.0,104.0,4.2,16.0,781.0,202.93,121.08
2016,8,10,15,0,874.0,102.0,4.3,16.0,745.0,147.77,83.88
2016,8,10,15,15,642.0,179.0,4.25,15.5,637.0,115.22,83.21
2016,8,10,15,30,410.0,256.0,4.2,15.0,529.0,151.7,125.56
2016,8,10,15,45,371.0,245.0,4.2,15.0,479.0,157.53,130.84
2016,8,10,16,0,332.0,234.0,4.2,15.0,429.0,152.16,126.64
2016,8,10,16,15,174.5,205.0,4.1,15.0,307.0,142.86,119.05
2016,8,10,16,30,17.0,176.0,4.0,15.0,185.0,135.88,113.42
2016,8,10,16,45,8.5,137.0,3.95,15.0,141.5,108.24,89.8
2016,8,10,17,0,0.0,98.0,3.9,15.0,98.0,79.52,64.92
2016,8,10,17,15,0.0,84.0,3.8,14.5,84.0,68.52,55.5
2016,8,10,17,30,0.0,70.0,3.7,14.0,70.0,57.43,45.82
2016,8,10,17,45,260.0,61.0,3.65,14.0,115.5,44.91,34.58
2016,8,10,18,0,520.0,52.0,3.6,14.0,161.0,41.47,31.29
2016,8,10,18,15,427.0,42.5,3.5,13.5,115.5,34.33,24.57
2016,8,10,18,30,334.0,33.0,3.4,13.0,70.0,27.09,17.26
2016,8,10,18,45,167.0,16.5,3.3,13.0,35.0,13.31,0.0
2016,8,10,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,5,45,126.5,17.0,2.0,12.5,31.0,140.4,29.53
2016,8,11,6,0,253.0,34.0,2.2,13.0,62.0,280.53,222.76
2016,8,11,6,15,341.0,47.0,2.25,13.0,105.5,377.68,312.31
2016,8,11,6,30,429.0,60.0,2.3,13.0,149.0,478.54,397.71
2016,8,11,6,45,478.0,71.0,2.4,13.5,196.5,547.93,454.08
2016,8,11,7,0,527.0,82.0,2.5,14.0,244.0,618.42,508.69
2016,8,11,7,15,263.5,80.5,2.45,14.0,161.5,373.72,313.01
2016,8,11,7,30,0.0,79.0,2.4,14.0,79.0,66.02,50.53
2016,8,11,7,45,36.5,142.0,2.35,14.5,160.0,178.38,146.03
2016,8,11,8,0,73.0,205.0,2.3,15.0,241.0,287.71,234.82
2016,8,11,8,15,115.0,231.5,2.25,15.0,295.0,377.14,305.54
2016,8,11,8,30,157.0,258.0,2.2,15.0,349.0,445.53,358.19
2016,8,11,8,45,448.5,199.0,2.2,15.5,489.5,706.92,559.58
2016,8,11,9,0,740.0,140.0,2.2,16.0,630.0,936.82,718.93
2016,8,11,9,15,755.5,144.0,2.2,16.0,672.0,950.0,723.67
2016,8,11,9,30,771.0,148.0,2.2,16.0,714.0,952.51,723.64
2016,8,11,9,45,815.5,135.0,2.2,16.5,759.5,969.37,732.18
2016,8,11,10,0,860.0,122.0,2.2,17.0,805.0,969.79,729.63
2016,8,11,10,15,868.0,123.5,2.2,17.0,835.0,959.21,721.43
2016,8,11,10,30,876.0,125.0,2.2,17.0,865.0,945.12,711.14
2016,8,11,10,45,880.0,127.0,2.25,17.0,887.5,924.4,697.05
2016,8,11,11,0,884.0,129.0,2.3,17.0,910.0,900.4,680.82
2016,8,11,11,15,888.0,130.0,2.35,17.0,926.0,872.31,661.82
2016,8,11,11,30,892.0,131.0,2.4,17.0,942.0,841.2,640.71
2016,8,11,11,45,894.0,131.5,2.45,17.5,950.0,805.26,614.98
2016,8,11,12,0,896.0,132.0,2.5,18.0,958.0,766.78,586.41
2016,8,11,12,15,896.0,132.0,2.55,18.0,958.0,724.18,554.73
2016,8,11,12,30,896.0,132.0,2.6,18.0,958.0,679.6,520.84
2016,8,11,12,45,898.5,129.5,2.7,18.0,952.0,632.85,484.67
2016,8,11,13,0,901.0,127.0,2.8,18.0,946.0,584.34,446.01
2016,8,11,13,15,897.5,126.0,2.85,17.5,930.5,532.39,404.14
2016,8,11,13,30,894.0,125.0,2.9,17.0,915.0,479.58,360.16
2016,8,11,13,45,890.5,123.0,3.0,17.0,892.5,425.42,313.21
2016,8,11,14,0,887.0,121.0,3.1,17.0,870.0,370.81,264.84
2016,8,11,14,15,879.5,119.5,3.15,17.0,840.0,315.21,215.4
2016,8,11,14,30,872.0,118.0,3.2,17.0,810.0,259.97,167.3
2016,8,11,14,45,863.5,115.0,3.25,17.0,774.5,204.24,122.39
2016,8,11,15,0,855.0,112.0,3.3,17.0,739.0,149.41,86.17
2016,8,11,15,15,842.0,109.5,3.3,16.5,697.5,85.25,67.96
2016,8,11,15,30,829.0,107.0,3.3,16.0,656.0,77.17,61.39
2016,8,11,15,45,813.5,103.0,3.35,16.0,610.0,75.89,60.47
2016,8,11,16,0,798.0,99.0,3.4,16.0,564.0,74.49,59.46
2016,8,11,16,15,775.0,95.5,3.4,15.5,514.5,73.21,58.66
2016,8,11,16,30,752.0,92.0,3.4,15.0,465.0,71.87,57.82
2016,8,11,16,45,722.5,87.0,3.4,15.0,413.0,63.37,50.54
2016,8,11,17,0,693.0,82.0,3.4,15.0,361.0,60.88,48.51
2016,8,11,17,15,650.5,76.0,3.35,14.5,309.0,57.42,45.67
2016,8,11,17,30,608.0,70.0,3.3,14.0,257.0,53.86,42.64
2016,8,11,17,45,547.0,62.5,3.3,14.0,206.0,48.9,38.13
2016,8,11,18,0,486.0,55.0,3.3,14.0,155.0,43.85,33.37
2016,8,11,18,15,394.0,44.0,3.15,14.0,110.0,35.57,25.55
2016,8,11,18,30,302.0,33.0,3.0,14.0,65.0,27.11,17.02
2016,8,11,18,45,151.0,16.5,2.9,14.0,32.5,13.35,0.0
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,167.5,15.5,1.9,12.5,33.0,171.88,15.83
2016,8,12,6,0,335.0,31.0,2.0,13.0,66.0,342.11,269.44
2016,8,12,6,15,428.0,40.5,1.95,13.0,111.5,439.3,359.89
2016,8,12,6,30,521.0,50.0,1.9,13.0,157.0,542.66,445.98
2016,8,12,6,45,583.5,56.5,1.85,13.5,208.5,620.15,506.77
2016,8,12,7,0,646.0,63.0,1.8,14.0,260.0,699.46,565.43
2016,8,12,7,15,686.5,68.0,1.8,14.0,312.5,751.7,602.69
2016,8,12,7,30,727.0,73.0,1.8,14.0,365.0,809.81,642.87
2016,8,12,7,45,448.5,141.0,1.8,14.5,329.0,636.03,511.83
2016,8,12,8,0,170.0,209.0,1.8,15.0,293.0,408.48,330.29
2016,8,12,8,15,150.0,232.5,1.8,15.0,312.5,413.18,333.25
2016,8,12,8,30,130.0,256.0,1.8,15.0,332.0,416.3,333.6
2016,8,12,8,45,114.0,276.0,1.85,15.5,346.5,417.83,332.48
2016,8,12,9,0,98.0,296.0,1.9,16.0,361.0,396.96,314.53
2016,8,12,9,15,495.0,195.0,1.9,16.0,553.5,737.03,576.99
2016,8,12,9,30,892.0,94.0,1.9,16.0,746.0,999.04,753.93
2016,8,12,9,45,890.0,101.5,1.95,16.5,779.5,992.38,744.13
2016,8,12,10,0,888.0,109.0,2.0,17.0,813.0,981.98,735.25
2016,8,12,10,15,488.0,253.0,2.1,17.0,642.0,744.17,569.43
2016,8,12,10,30,88.0,397.0,2.2,17.0,471.0,451.61,348.05
2016,8,12,10,45,184.0,408.0,2.3,17.0,568.5,554.97,428.28
2016,8,12,11,0,280.0,419.0,2.4,17.0,666.0,648.15,496.69
2016,8,12,11,15,250.0,433.5,2.5,17.0,657.0,617.22,472.68
2016,8,12,11,30,220.0,448.0,2.6,17.0,648.0,578.0,443.55
2016,8,12,11,45,135.5,429.0,2.75,17.0,552.5,480.12,370.21
2016,8,12,12,0,51.0,410.0,2.9,17.0,457.0,384.28,297.11
2016,8,12,12,15,80.0,431.0,2.95,17.0,504.5,412.96,319.46
2016,8,12,12,30,109.0,452.0,3.0,17.0,552.0,437.68,337.97
2016,8,12,12,45,97.5,443.0,3.15,17.0,532.5,411.92,318.24
2016,8,12,13,0,86.0,434.0,3.3,17.0,513.0,387.5,299.66
2016,8,12,13,15,106.0,433.0,3.35,17.0,528.0,385.22,297.65
2016,8,12,13,30,126.0,432.0,3.4,17.0,543.0,373.15,287.78
2016,8,12,13,45,93.5,405.0,3.45,17.0,486.5,336.92,260.04
2016,8,12,14,0,61.0,378.0,3.5,17.0,430.0,297.81,230.41
2016,8,12,14,15,78.5,374.0,3.5,17.0,438.5,290.26,223.85
2016,8,12,14,30,96.0,370.0,3.5,17.0,447.0,280.39,215.29
2016,8,12,14,45,109.0,355.0,3.5,17.0,438.5,261.43,200.19
2016,8,12,15,0,122.0,340.0,3.5,17.0,430.0,227.9,174.72
2016,8,12,15,15,120.0,319.5,3.45,17.0,403.5,202.78,166.76
2016,8,12,15,30,118.0,299.0,3.4,17.0,377.0,191.51,157.83
2016,8,12,15,45,97.5,273.0,3.4,17.0,334.5,188.52,155.79
2016,8,12,16,0,77.0,247.0,3.4,17.0,292.0,172.99,143.18
2016,8,12,16,15,94.0,227.5,3.3,16.5,277.5,161.1,133.83
2016,8,12,16,30,111.0,208.0,3.2,16.0,263.0,142.69,118.78
2016,8,12,16,45,84.5,182.0,3.15,16.0,221.5,132.03,110.03
2016,8,12,17,0,58.0,156.0,3.1,16.0,180.0,114.85,95.47
2016,8,12,17,15,51.5,135.0,3.05,16.0,153.5,100.45,83.15
2016,8,12,17,30,45.0,114.0,3.0,16.0,127.0,85.77,70.37
2016,8,12,17,45,275.0,83.0,2.95,16.0,140.5,60.69,48.19
2016,8,12,18,0,505.0,52.0,2.9,16.0,154.0,41.57,31.06
2016,8,12,18,15,408.5,42.0,2.85,15.5,109.0,34.03,23.99
2016,8,12,18,30,312.0,32.0,2.8,15.0,64.0,26.36,16.1
2016,8,12,18,45,156.0,16.0,2.8,15.0,32.0,12.99,0.0
2016,8,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.0,2.3,13.5,31.0,159.27,0.0
2016,8,13,6,0,301.0,32.0,2.4,14.0,62.0,317.1,247.87
2016,8,13,6,15,396.0,42.0,2.35,14.0,106.5,415.44,340.43
2016,8,13,6,30,491.0,52.0,2.3,14.0,151.0,520.03,428.19
2016,8,13,6,45,553.5,58.5,2.25,14.5,201.0,596.69,489.1
2016,8,13,7,0,616.0,65.0,2.2,15.0,251.0,675.12,547.99
2016,8,13,7,15,321.0,105.5,2.15,15.0,204.0,461.81,381.14
2016,8,13,7,30,26.0,146.0,2.1,15.0,157.0,179.39,145.44
2016,8,13,7,45,61.0,176.5,2.1,15.5,205.5,246.36,201.39
2016,8,13,8,0,96.0,207.0,2.1,16.0,254.0,313.33,254.83
2016,8,13,8,15,105.0,230.5,2.0,16.0,287.0,345.37,278.92
2016,8,13,8,30,114.0,254.0,1.9,16.0,320.0,398.06,318.47
2016,8,13,8,45,77.5,260.0,1.85,16.5,306.5,340.97,271.31
2016,8,13,9,0,41.0,266.0,1.8,17.0,293.0,305.59,241.34
2016,8,13,9,15,52.5,293.0,1.85,17.0,330.0,341.75,269.16
2016,8,13,9,30,64.0,320.0,1.9,17.0,367.0,376.85,295.52
2016,8,13,9,45,70.0,340.5,2.0,17.5,394.0,398.35,310.68
2016,8,13,10,0,76.0,361.0,2.1,18.0,421.0,418.88,325.07
2016,8,13,10,15,97.5,383.5,2.2,18.0,463.5,454.97,352.08
2016,8,13,10,30,119.0,406.0,2.3,18.0,506.0,505.52,389.23
2016,8,13,10,45,138.0,420.5,2.45,18.0,539.5,525.65,403.99
2016,8,13,11,0,157.0,435.0,2.6,18.0,573.0,543.54,417.22
2016,8,13,11,15,126.0,436.5,2.7,18.0,548.5,505.49,388.17
2016,8,13,11,30,95.0,438.0,2.8,18.0,524.0,459.88,353.74
2016,8,13,11,45,90.5,439.5,2.95,18.0,522.0,447.55,344.6
2016,8,13,12,0,86.0,441.0,3.1,18.0,520.0,435.26,335.3
2016,8,13,12,15,114.0,449.5,3.25,18.0,554.5,453.13,349.04
2016,8,13,12,30,142.0,458.0,3.4,18.0,589.0,462.85,356.35
2016,8,13,12,45,121.5,449.0,3.55,18.0,560.5,428.13,329.87
2016,8,13,13,0,101.0,440.0,3.7,18.0,532.0,399.45,308.0
2016,8,13,13,15,104.5,429.5,3.8,18.0,523.0,381.58,294.22
2016,8,13,13,30,108.0,419.0,3.9,18.0,514.0,363.56,280.09
2016,8,13,13,45,84.5,398.5,4.05,18.0,471.5,328.85,253.53
2016,8,13,14,0,61.0,378.0,4.2,18.0,429.0,297.4,229.67
2016,8,13,14,15,77.5,373.0,4.25,18.0,436.0,288.9,222.4
2016,8,13,14,30,94.0,368.0,4.3,18.0,443.0,278.23,213.32
2016,8,13,14,45,90.5,349.5,4.35,18.0,418.5,255.15,195.75
2016,8,13,15,0,87.0,331.0,4.4,18.0,394.0,232.85,179.65
2016,8,13,15,15,76.5,307.0,4.4,17.5,360.5,208.4,171.42
2016,8,13,15,30,66.0,283.0,4.4,17.0,327.0,194.41,160.53
2016,8,13,15,45,37.5,235.5,4.4,17.0,260.5,167.3,138.16
2016,8,13,16,0,9.0,188.0,4.4,17.0,194.0,146.03,120.56
2016,8,13,16,15,4.5,163.5,4.4,17.0,166.5,128.32,105.83
2016,8,13,16,30,0.0,139.0,4.4,17.0,139.0,110.33,90.7
2016,8,13,16,45,0.0,119.0,4.4,17.0,119.0,95.3,77.99
2016,8,13,17,0,0.0,99.0,4.4,17.0,99.0,80.09,64.96
2016,8,13,17,15,0.0,84.0,4.4,16.5,84.0,68.36,54.94
2016,8,13,17,30,0.0,69.0,4.4,16.0,69.0,56.54,44.64
2016,8,13,17,45,245.0,60.0,4.4,16.0,109.0,44.22,33.65
2016,8,13,18,0,490.0,51.0,4.4,16.0,149.0,40.76,30.3
2016,8,13,18,15,392.0,41.0,4.3,15.5,104.5,33.2,23.21
2016,8,13,18,30,294.0,31.0,4.2,15.0,60.0,25.53,15.14
2016,8,13,18,45,147.0,15.5,4.1,15.0,30.0,12.61,0.0
2016,8,13,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.0,15.5,2.5,13.5,30.5,159.84,0.0
2016,8,14,6,0,308.0,31.0,2.6,14.0,61.0,321.22,249.33
2016,8,14,6,15,404.5,40.5,2.6,14.0,106.0,420.12,344.14
2016,8,14,6,30,501.0,50.0,2.6,14.0,151.0,525.4,433.04
2016,8,14,6,45,561.5,57.0,2.6,14.5,201.0,601.15,493.84
2016,8,14,7,0,622.0,64.0,2.6,15.0,251.0,678.64,552.72
2016,8,14,7,15,311.0,86.0,2.6,15.0,179.5,425.25,353.98
2016,8,14,7,30,0.0,108.0,2.6,15.0,108.0,95.79,75.3
2016,8,14,7,45,0.0,116.0,2.65,15.0,116.0,101.85,80.53
2016,8,14,8,0,0.0,124.0,2.7,15.0,124.0,108.16,85.5
2016,8,14,8,15,1.5,148.0,2.7,15.0,149.0,132.03,105.01
2016,8,14,8,30,3.0,172.0,2.7,15.0,174.0,155.73,124.13
2016,8,14,8,45,6.5,191.5,2.7,15.5,196.0,176.69,140.65
2016,8,14,9,0,10.0,211.0,2.7,16.0,218.0,197.46,156.8
2016,8,14,9,15,11.5,225.0,2.65,16.0,233.5,210.62,166.89
2016,8,14,9,30,13.0,239.0,2.6,16.0,249.0,223.63,176.84
2016,8,14,9,45,26.5,283.0,2.6,16.5,304.5,295.2,232.72
2016,8,14,10,0,40.0,327.0,2.6,17.0,360.0,348.91,273.37
2016,8,14,10,15,50.5,352.0,2.6,17.0,394.5,378.55,295.57
2016,8,14,10,30,61.0,377.0,2.6,17.0,429.0,406.72,316.53
2016,8,14,10,45,99.0,404.5,2.6,17.0,491.0,460.21,357.13
2016,8,14,11,0,137.0,432.0,2.6,17.0,553.0,523.15,403.72
2016,8,14,11,15,108.5,430.0,2.6,17.0,527.0,473.54,365.56
2016,8,14,11,30,80.0,428.0,2.6,17.0,501.0,438.79,338.81
2016,8,14,11,45,77.0,430.0,2.65,17.5,500.5,428.85,330.6
2016,8,14,12,0,74.0,432.0,2.7,18.0,500.0,418.85,322.27
2016,8,14,12,15,167.5,439.0,2.75,18.0,592.5,480.33,369.36
2016,8,14,12,30,261.0,446.0,2.8,18.0,685.0,527.31,404.11
2016,8,14,12,45,187.5,444.5,2.9,18.0,615.5,462.43,354.68
2016,8,14,13,0,114.0,443.0,3.0,18.0,546.0,404.21,310.62
2016,8,14,13,15,118.5,436.0,3.1,18.0,541.5,386.66,297.22
2016,8,14,13,30,123.0,429.0,3.2,18.0,537.0,368.78,283.19
2016,8,14,13,45,93.5,404.0,3.35,18.0,484.5,335.27,257.73
2016,8,14,14,0,64.0,379.0,3.5,18.0,432.0,298.54,230.04
2016,8,14,14,15,69.0,368.5,3.6,17.5,424.0,283.51,218.59
2016,8,14,14,30,74.0,358.0,3.7,17.0,416.0,267.97,206.68
2016,8,14,14,45,53.0,321.0,3.85,17.0,362.0,233.5,180.92
2016,8,14,15,0,32.0,284.0,4.0,17.0,308.0,202.43,157.99
2016,8,14,15,15,28.0,263.0,4.1,16.5,283.0,183.93,151.6
2016,8,14,15,30,24.0,242.0,4.2,16.0,258.0,183.81,152.24
2016,8,14,15,45,20.0,221.0,4.3,16.0,234.0,169.0,140.16
2016,8,14,16,0,16.0,200.0,4.4,16.0,210.0,153.98,127.84
2016,8,14,16,15,8.0,168.0,4.4,16.0,173.0,131.35,108.86
2016,8,14,16,30,0.0,136.0,4.4,16.0,136.0,108.15,89.19
2016,8,14,16,45,0.0,109.5,4.45,16.0,109.5,88.42,72.3
2016,8,14,17,0,0.0,83.0,4.5,16.0,83.0,68.21,54.8
2016,8,14,17,15,0.0,70.5,4.45,15.5,70.5,58.24,46.22
2016,8,14,17,30,0.0,58.0,4.4,15.0,58.0,48.03,37.27
2016,8,14,17,45,220.5,57.0,4.35,15.0,100.0,41.97,31.77
2016,8,14,18,0,441.0,56.0,4.3,15.0,142.0,44.81,33.98
2016,8,14,18,15,341.5,44.0,4.15,14.5,98.5,35.73,25.44
2016,8,14,18,30,242.0,32.0,4.0,14.0,55.0,24.86,14.35
2016,8,14,18,45,121.0,16.0,3.85,14.0,27.5,12.5,0.0
2016,8,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,173.0,14.5,2.7,12.5,31.5,170.8,0.0
2016,8,15,6,0,346.0,29.0,2.8,13.0,63.0,347.76,268.25
2016,8,15,6,15,446.0,38.0,2.7,13.0,109.5,449.63,368.34
2016,8,15,6,30,546.0,47.0,2.6,13.0,156.0,558.32,459.96
2016,8,15,6,45,607.5,53.5,2.55,13.5,207.5,635.41,521.52
2016,8,15,7,0,669.0,60.0,2.5,14.0,259.0,707.95,576.12
2016,8,15,7,15,334.5,71.0,2.45,14.0,170.5,424.62,354.59
2016,8,15,7,30,0.0,82.0,2.4,14.0,82.0,69.13,53.14
2016,8,15,7,45,7.0,126.0,2.4,14.5,129.5,119.14,95.53
2016,8,15,8,0,14.0,170.0,2.4,15.0,177.0,170.35,137.52
2016,8,15,8,15,36.0,204.0,2.4,15.0,224.5,244.74,198.23
2016,8,15,8,30,58.0,238.0,2.4,15.0,272.0,301.87,243.71
2016,8,15,8,45,66.5,262.0,2.4,15.5,304.0,332.7,266.74
2016,8,15,9,0,75.0,286.0,2.4,16.0,336.0,362.76,288.89
2016,8,15,9,15,79.0,307.0,2.4,16.0,362.0,384.06,304.41
2016,8,15,9,30,83.0,328.0,2.4,16.0,388.0,404.55,319.25
2016,8,15,9,45,219.0,334.5,2.45,16.0,504.5,556.77,437.26
2016,8,15,10,0,355.0,341.0,2.5,16.0,621.0,702.94,545.09
2016,8,15,10,15,645.0,221.0,2.55,16.0,752.5,863.63,664.37
2016,8,15,10,30,935.0,101.0,2.6,16.0,884.0,969.8,735.77
2016,8,15,10,45,940.0,102.0,2.7,16.5,907.0,947.88,718.54
2016,8,15,11,0,945.0,103.0,2.8,17.0,930.0,922.47,700.26
2016,8,15,11,15,948.0,103.5,2.9,17.0,945.5,891.53,679.47
2016,8,15,11,30,951.0,104.0,3.0,17.0,961.0,857.48,656.42
2016,8,15,11,45,640.5,264.5,3.1,17.0,844.0,733.3,564.23
2016,8,15,12,0,330.0,425.0,3.2,17.0,727.0,604.49,464.86
2016,8,15,12,15,397.5,397.0,3.3,17.0,760.5,602.12,464.32
2016,8,15,12,30,465.0,369.0,3.4,17.0,794.0,594.62,458.6
2016,8,15,12,45,320.0,408.5,3.5,17.0,700.0,508.91,392.63
2016,8,15,13,0,175.0,448.0,3.6,17.0,606.0,439.22,338.96
2016,8,15,13,15,554.0,278.5,3.65,17.0,765.0,471.43,361.84
2016,8,15,13,30,933.0,109.0,3.7,17.0,924.0,475.31,357.16
2016,8,15,13,45,516.5,253.5,3.75,17.0,703.0,365.12,273.89
2016,8,15,14,0,100.0,398.0,3.8,17.0,482.0,321.04,247.4
2016,8,15,14,15,185.5,380.0,3.8,16.5,528.5,308.02,234.31
2016,8,15,14,30,271.0,362.0,3.8,16.0,575.0,283.57,211.32
2016,8,15,14,45,319.5,331.0,3.85,16.0,570.5,248.98,182.41
2016,8,15,15,0,368.0,300.0,3.9,16.0,566.0,209.86,153.9
2016,8,15,15,15,328.0,290.0,3.8,16.0,517.0,177.62,146.55
2016,8,15,15,30,288.0,280.0,3.7,16.0,468.0,173.5,143.49
2016,8,15,15,45,166.5,254.5,3.65,16.0,361.5,169.93,140.88
2016,8,15,16,0,45.0,229.0,3.6,16.0,255.0,162.41,134.92
2016,8,15,16,15,145.5,212.5,3.5,15.5,285.0,146.3,121.83
2016,8,15,16,30,246.0,196.0,3.4,15.0,315.0,131.7,109.89
2016,8,15,16,45,495.5,132.5,3.35,15.0,337.0,91.93,75.63
2016,8,15,17,0,745.0,69.0,3.3,15.0,359.0,57.22,45.3
2016,8,15,17,15,703.0,64.5,3.15,14.5,306.0,54.22,42.85
2016,8,15,17,30,661.0,60.0,3.0,14.0,253.0,47.01,36.53
2016,8,15,17,45,599.5,53.0,2.95,14.0,201.5,42.09,32.01
2016,8,15,18,0,538.0,46.0,2.9,14.0,150.0,37.08,27.27
2016,8,15,18,15,435.0,37.0,2.8,14.0,104.0,30.15,20.6
2016,8,15,18,30,332.0,28.0,2.7,14.0,58.0,23.18,12.62
2016,8,15,18,45,166.0,14.0,2.65,14.0,29.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,149.0,15.0,2.3,12.5,29.0,153.12,0.0
2016,8,16,6,0,298.0,30.0,2.4,13.0,58.0,312.23,238.3
2016,8,16,6,15,398.0,40.5,2.35,13.0,103.5,414.41,339.54
2016,8,16,6,30,498.0,51.0,2.3,13.0,149.0,523.52,431.78
2016,8,16,6,45,558.5,59.0,2.3,13.5,199.5,600.56,493.76
2016,8,16,7,0,619.0,67.0,2.3,14.0,250.0,679.28,553.65
2016,8,16,7,15,309.5,92.0,2.3,14.0,183.5,432.28,359.9
2016,8,16,7,30,0.0,117.0,2.3,14.0,117.0,105.91,84.03
2016,8,16,7,45,2.0,136.5,2.3,14.0,137.5,125.8,100.98
2016,8,16,8,0,4.0,156.0,2.3,14.0,158.0,145.53,117.05
2016,8,16,8,15,17.5,188.0,2.35,14.0,198.0,189.77,153.58
2016,8,16,8,30,31.0,220.0,2.4,14.0,238.0,253.64,205.18
2016,8,16,8,45,113.0,258.0,2.45,14.5,330.5,395.65,319.07
2016,8,16,9,0,195.0,296.0,2.5,15.0,423.0,515.23,410.8
2016,8,16,9,15,126.0,304.5,2.5,15.0,389.0,448.88,356.35
2016,8,16,9,30,57.0,313.0,2.5,15.0,355.0,362.5,287.11
2016,8,16,9,45,74.0,339.0,2.55,15.5,396.0,400.74,316.23
2016,8,16,10,0,91.0,365.0,2.6,16.0,437.0,437.44,343.2
2016,8,16,10,15,87.5,378.0,2.6,16.0,449.5,439.76,343.92
2016,8,16,10,30,84.0,391.0,2.6,16.0,462.0,441.62,344.54
2016,8,16,10,45,76.5,397.5,2.65,16.5,463.5,433.12,336.81
2016,8,16,11,0,69.0,404.0,2.7,17.0,465.0,424.67,329.25
2016,8,16,11,15,117.5,426.0,2.7,17.0,531.5,488.0,377.31
2016,8,16,11,30,166.0,448.0,2.7,17.0,598.0,533.2,410.83
2016,8,16,11,45,155.0,451.5,2.75,17.0,592.0,512.47,394.67
2016,8,16,12,0,144.0,455.0,2.8,17.0,586.0,491.94,379.0
2016,8,16,12,15,92.0,422.0,2.8,17.0,506.0,412.51,318.76
2016,8,16,12,30,40.0,389.0,2.8,17.0,426.0,343.7,266.1
2016,8,16,12,45,57.0,405.5,2.85,17.0,457.5,358.69,277.8
2016,8,16,13,0,74.0,422.0,2.9,17.0,489.0,370.9,286.85
2016,8,16,13,15,98.5,424.0,2.9,17.0,511.5,373.45,288.32
2016,8,16,13,30,123.0,426.0,2.9,17.0,534.0,365.63,281.56
2016,8,16,13,45,110.5,411.0,2.95,17.0,506.0,344.88,265.34
2016,8,16,14,0,98.0,396.0,3.0,17.0,478.0,318.59,245.01
2016,8,16,14,15,187.0,377.5,3.05,17.0,526.5,306.04,231.75
2016,8,16,14,30,276.0,359.0,3.1,17.0,575.0,281.65,208.42
2016,8,16,14,45,289.5,337.5,3.15,17.0,554.5,247.29,181.49
2016,8,16,15,0,303.0,316.0,3.2,17.0,534.0,212.13,157.33
2016,8,16,15,15,272.5,301.5,3.3,16.5,489.0,182.47,150.25
2016,8,16,15,30,242.0,287.0,3.4,16.0,444.0,187.97,155.63
2016,8,16,15,45,142.5,256.5,3.5,16.0,347.5,170.5,141.34
2016,8,16,16,0,43.0,226.0,3.6,16.0,251.0,160.61,133.43
2016,8,16,16,15,35.0,202.0,3.6,15.5,221.0,145.62,121.3
2016,8,16,16,30,27.0,178.0,3.6,15.0,191.0,130.22,108.66
2016,8,16,16,45,13.5,141.5,3.6,15.0,148.0,110.82,92.16
2016,8,16,17,0,0.0,105.0,3.6,15.0,105.0,84.21,69.12
2016,8,16,17,15,0.0,88.5,3.55,14.5,88.5,71.44,58.12
2016,8,16,17,30,0.0,72.0,3.5,14.0,72.0,58.57,46.81
2016,8,16,17,45,205.5,64.5,3.5,14.0,103.0,49.46,38.55
2016,8,16,18,0,411.0,57.0,3.5,14.0,134.0,45.81,34.92
2016,8,16,18,15,310.5,43.5,3.4,13.5,91.0,33.56,23.52
2016,8,16,18,30,210.0,30.0,3.3,13.0,48.0,23.29,12.25
2016,8,16,18,45,105.0,15.0,3.25,13.0,24.0,12.8,0.0
2016,8,16,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,15.5,2.45,13.5,25.0,89.67,0.0
2016,8,17,6,0,214.0,31.0,2.6,14.0,50.0,248.85,186.63
2016,8,17,6,15,309.0,43.5,2.55,14.0,92.0,343.45,281.97
2016,8,17,6,30,404.0,56.0,2.5,14.0,134.0,451.05,373.84
2016,8,17,6,45,469.5,65.5,2.5,14.5,183.0,531.76,439.69
2016,8,17,7,0,535.0,75.0,2.5,15.0,232.0,614.49,503.82
2016,8,17,7,15,277.5,107.5,2.4,15.0,190.0,401.82,334.25
2016,8,17,7,30,20.0,140.0,2.3,15.0,148.0,151.42,122.47
2016,8,17,7,45,12.5,148.5,2.25,15.5,154.0,149.36,120.32
2016,8,17,8,0,5.0,157.0,2.2,16.0,160.0,147.73,117.97
2016,8,17,8,15,17.0,186.5,2.1,16.0,196.5,187.81,150.74
2016,8,17,8,30,29.0,216.0,2.0,16.0,233.0,247.1,198.12
2016,8,17,8,45,51.0,250.0,1.95,16.0,282.5,303.42,242.5
2016,8,17,9,0,73.0,284.0,1.9,16.0,332.0,358.71,285.1
2016,8,17,9,15,138.0,310.0,1.9,16.0,407.5,467.01,368.45
2016,8,17,9,30,203.0,336.0,1.9,16.0,483.0,551.82,431.6
2016,8,17,9,45,277.0,338.0,1.95,16.5,549.0,636.23,492.55
2016,8,17,10,0,351.0,340.0,2.0,17.0,615.0,697.02,535.36
2016,8,17,10,15,603.0,234.5,2.05,17.0,728.0,835.22,637.43
2016,8,17,10,30,855.0,129.0,2.1,17.0,841.0,921.65,696.09
2016,8,17,10,45,860.5,131.0,2.15,17.5,864.0,902.22,680.46
2016,8,17,11,0,866.0,133.0,2.2,18.0,887.0,879.47,663.8
2016,8,17,11,15,537.5,288.5,2.25,18.0,759.5,730.59,555.92
2016,8,17,11,30,209.0,444.0,2.3,18.0,632.0,563.16,429.25
2016,8,17,11,45,233.0,444.0,2.35,18.0,655.0,564.14,431.1
2016,8,17,12,0,257.0,444.0,2.4,18.0,678.0,566.62,432.7
2016,8,17,12,15,568.0,289.5,2.45,18.0,806.0,628.64,482.16
2016,8,17,12,30,879.0,135.0,2.5,18.0,934.0,659.15,505.76
2016,8,17,12,45,874.5,136.5,2.6,18.0,925.5,611.54,468.09
2016,8,17,13,0,870.0,138.0,2.7,18.0,917.0,562.74,428.92
2016,8,17,13,15,866.0,137.0,2.8,17.5,901.0,511.45,387.4
2016,8,17,13,30,862.0,136.0,2.9,17.0,885.0,459.41,343.82
2016,8,17,13,45,857.0,134.0,3.0,17.0,861.5,405.79,297.11
2016,8,17,14,0,852.0,132.0,3.1,17.0,838.0,351.93,249.34
2016,8,17,14,15,843.5,130.0,3.25,17.0,808.0,290.54,195.81
2016,8,17,14,30,835.0,128.0,3.4,17.0,778.0,235.28,148.58
2016,8,17,14,45,824.0,125.5,3.55,17.0,741.5,180.25,106.15
2016,8,17,15,0,813.0,123.0,3.7,17.0,705.0,126.59,74.52
2016,8,17,15,15,798.0,120.0,3.7,16.5,663.0,83.98,67.0
2016,8,17,15,30,783.0,117.0,3.7,16.0,621.0,83.7,67.11
2016,8,17,15,45,763.0,113.5,3.75,16.0,574.5,82.94,66.66
2016,8,17,16,0,743.0,110.0,3.8,16.0,528.0,74.79,59.81
2016,8,17,16,15,717.0,105.5,3.75,15.5,478.5,73.29,58.83
2016,8,17,16,30,691.0,101.0,3.7,15.0,429.0,71.7,57.76
2016,8,17,16,45,655.5,95.5,3.65,15.0,377.5,69.2,55.76
2016,8,17,17,0,620.0,90.0,3.6,15.0,326.0,66.61,53.64
2016,8,17,17,15,572.0,82.5,3.5,14.5,275.0,62.29,50.02
2016,8,17,17,30,524.0,75.0,3.4,14.0,224.0,57.84,46.16
2016,8,17,17,45,452.5,65.5,3.35,14.0,175.0,51.46,40.31
2016,8,17,18,0,381.0,56.0,3.3,14.0,126.0,42.83,32.25
2016,8,17,18,15,281.5,42.5,3.2,14.0,85.0,32.72,22.66
2016,8,17,18,30,182.0,29.0,3.1,14.0,44.0,22.47,10.9
2016,8,17,18,45,91.0,14.5,3.05,14.0,22.0,12.38,0.0
2016,8,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,98.5,15.5,2.0,13.5,24.0,83.52,0.0
2016,8,18,6,0,197.0,31.0,2.1,14.0,48.0,236.81,174.41
2016,8,18,6,15,294.5,44.0,2.15,14.0,90.0,333.13,272.63
2016,8,18,6,30,392.0,57.0,2.2,14.0,132.0,441.7,365.53
2016,8,18,6,45,457.5,67.0,2.25,14.5,180.5,522.75,431.75
2016,8,18,7,0,523.0,77.0,2.3,15.0,229.0,605.76,496.3
2016,8,18,7,15,569.5,84.0,2.3,15.0,279.5,669.08,543.71
2016,8,18,7,30,616.0,91.0,2.3,15.0,330.0,732.11,589.15
2016,8,18,7,45,647.0,97.5,2.35,15.5,380.5,778.99,620.51
2016,8,18,8,0,678.0,104.0,2.4,16.0,431.0,824.17,649.9
2016,8,18,8,15,703.5,109.0,2.4,16.0,479.5,859.96,672.83
2016,8,18,8,30,729.0,114.0,2.4,16.0,528.0,893.24,693.75
2016,8,18,8,45,743.5,119.5,2.4,16.0,572.5,913.42,705.41
2016,8,18,9,0,758.0,125.0,2.4,16.0,617.0,923.99,710.59
2016,8,18,9,15,773.0,128.0,2.4,16.0,658.0,935.58,716.68
2016,8,18,9,30,788.0,131.0,2.4,16.0,699.0,943.69,720.5
2016,8,18,9,45,559.5,238.0,2.4,16.5,651.5,822.56,632.26
2016,8,18,10,0,331.0,345.0,2.4,17.0,604.0,682.66,525.47
2016,8,18,10,15,491.0,292.5,2.45,17.0,692.5,781.86,600.28
2016,8,18,10,30,651.0,240.0,2.5,17.0,781.0,862.48,658.49
2016,8,18,10,45,664.0,239.5,2.6,17.0,804.5,849.08,648.28
2016,8,18,11,0,677.0,239.0,2.7,17.0,828.0,832.34,636.52
2016,8,18,11,15,682.0,241.0,2.75,17.0,842.5,807.95,618.8
2016,8,18,11,30,687.0,243.0,2.8,17.0,857.0,780.77,598.96
2016,8,18,11,45,695.0,240.0,2.9,17.0,866.0,748.93,575.94
2016,8,18,12,0,703.0,237.0,3.0,17.0,875.0,714.57,550.65
2016,8,18,12,15,703.0,237.0,3.0,17.0,874.5,674.99,520.49
2016,8,18,12,30,703.0,237.0,3.0,17.0,874.0,633.83,488.58
2016,8,18,12,45,701.5,235.5,3.05,17.0,866.5,589.32,453.65
2016,8,18,13,0,700.0,234.0,3.1,17.0,859.0,543.89,417.12
2016,8,18,13,15,695.0,232.5,3.15,17.0,843.0,496.09,377.86
2016,8,18,13,30,690.0,231.0,3.2,17.0,827.0,448.14,337.46
2016,8,18,13,45,567.5,277.0,3.25,17.0,759.0,393.76,293.56
2016,8,18,14,0,445.0,323.0,3.3,17.0,691.0,347.08,256.98
2016,8,18,14,15,555.0,267.0,3.35,17.0,708.5,305.1,217.49
2016,8,18,14,30,665.0,211.0,3.4,17.0,726.0,248.43,166.02
2016,8,18,14,45,435.5,271.0,3.5,17.0,602.0,214.55,150.0
2016,8,18,15,0,206.0,331.0,3.6,17.0,478.0,223.78,170.33
2016,8,18,15,15,312.5,286.5,3.6,16.5,494.5,176.02,144.96
2016,8,18,15,30,419.0,242.0,3.6,16.0,511.0,146.15,120.43
2016,8,18,15,45,346.5,237.5,3.6,16.0,449.0,153.87,127.4
2016,8,18,16,0,274.0,233.0,3.6,16.0,387.0,151.36,125.65
2016,8,18,16,15,193.5,215.5,3.55,15.5,319.5,148.44,123.79
2016,8,18,16,30,113.0,198.0,3.5,15.0,252.0,136.83,114.43
2016,8,18,16,45,75.0,170.0,3.45,15.0,204.0,124.18,103.83
2016,8,18,17,0,37.0,142.0,3.4,15.0,156.0,105.5,87.82
2016,8,18,17,15,26.5,121.0,3.3,14.5,130.5,90.91,75.32
2016,8,18,17,30,16.0,100.0,3.2,14.0,105.0,77.99,64.02
2016,8,18,17,45,130.5,82.5,3.15,14.0,107.0,62.66,50.19
2016,8,18,18,0,245.0,65.0,3.1,14.0,109.0,48.74,37.4
2016,8,18,18,15,170.0,45.0,3.0,14.0,71.0,34.77,24.33
2016,8,18,18,30,95.0,25.0,2.9,14.0,33.0,19.73,8.1
2016,8,18,18,45,47.5,12.5,2.85,14.0,16.5,10.67,0.0
2016,8,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,45,35.5,11.5,2.7,13.5,14.5,35.12,0.0
2016,8,19,6,0,71.0,23.0,2.9,14.0,29.0,103.9,72.82
2016,8,19,6,15,124.5,45.0,2.95,14.0,65.0,181.67,147.91
2016,8,19,6,30,178.0,67.0,3.0,14.0,101.0,258.14,215.5
2016,8,19,6,45,227.0,88.5,3.05,14.5,145.0,330.96,277.8
2016,8,19,7,0,276.0,110.0,3.1,15.0,189.0,404.99,338.91
2016,8,19,7,15,155.5,127.5,2.95,15.0,173.5,300.18,250.4
2016,8,19,7,30,35.0,145.0,2.8,15.0,158.0,188.6,154.23
2016,8,19,7,45,90.5,173.5,2.7,15.5,215.5,272.43,224.28
2016,8,19,8,0,146.0,202.0,2.6,16.0,273.0,377.14,307.8
2016,8,19,8,15,135.0,225.5,2.5,16.0,296.0,390.53,315.99
2016,8,19,8,30,124.0,249.0,2.4,16.0,319.0,402.57,323.44
2016,8,19,8,45,214.0,262.0,2.3,16.5,395.5,500.71,399.39
2016,8,19,9,0,304.0,275.0,2.2,17.0,472.0,620.0,487.01
2016,8,19,9,15,154.0,228.0,2.15,17.0,328.0,390.58,310.2
2016,8,19,9,30,4.0,181.0,2.1,17.0,184.0,160.2,124.87
2016,8,19,9,45,7.5,208.0,2.05,17.0,214.0,187.57,147.05
2016,8,19,10,0,11.0,235.0,2.0,17.0,244.0,214.57,168.12
2016,8,19,10,15,114.5,317.5,2.0,17.0,412.5,420.65,329.71
2016,8,19,10,30,218.0,400.0,2.0,17.0,581.0,588.41,453.59
2016,8,19,10,45,352.5,366.5,2.05,17.0,668.5,675.63,517.75
2016,8,19,11,0,487.0,333.0,2.1,17.0,756.0,752.14,573.19
2016,8,19,11,15,560.0,301.5,2.15,17.0,795.5,758.36,577.94
2016,8,19,11,30,633.0,270.0,2.2,17.0,835.0,759.99,579.78
2016,8,19,11,45,630.5,274.5,2.25,17.5,841.0,728.06,555.2
2016,8,19,12,0,628.0,279.0,2.3,18.0,847.0,694.28,529.31
2016,8,19,12,15,549.0,320.5,2.35,18.0,817.5,639.33,487.69
2016,8,19,12,30,470.0,362.0,2.4,18.0,788.0,587.12,447.88
2016,8,19,12,45,554.0,314.5,2.45,18.0,811.5,565.77,431.73
2016,8,19,13,0,638.0,267.0,2.5,18.0,835.0,534.33,406.64
2016,8,19,13,15,633.0,265.0,2.55,18.0,820.0,488.8,369.72
2016,8,19,13,30,628.0,263.0,2.6,18.0,805.0,443.29,331.94
2016,8,19,13,45,619.5,259.5,2.7,18.0,782.0,395.71,291.93
2016,8,19,14,0,611.0,256.0,2.8,18.0,759.0,348.94,251.99
2016,8,19,14,15,521.0,279.0,2.8,17.5,697.0,302.52,215.76
2016,8,19,14,30,431.0,302.0,2.8,17.0,635.0,262.87,186.97
2016,8,19,14,45,496.5,267.5,2.85,17.0,633.5,218.04,150.22
2016,8,19,15,0,562.0,233.0,2.9,17.0,632.0,166.75,115.72
2016,8,19,15,15,543.5,225.0,2.9,17.0,592.0,136.12,111.13
2016,8,19,15,30,525.0,217.0,2.9,17.0,552.0,134.04,109.72
2016,8,19,15,45,402.5,223.5,2.9,17.0,469.0,138.53,113.86
2016,8,19,16,0,280.0,230.0,2.9,17.0,386.0,149.9,123.89
2016,8,19,16,15,353.5,200.5,2.95,16.5,378.5,135.37,112.1
2016,8,19,16,30,427.0,171.0,3.0,16.0,371.0,114.54,94.75
2016,8,19,16,45,394.0,156.0,3.1,16.0,323.5,106.52,88.13
2016,8,19,17,0,361.0,141.0,3.2,16.0,276.0,101.1,83.66
2016,8,19,17,15,318.0,123.0,3.2,15.5,228.5,89.3,73.62
2016,8,19,17,30,275.0,105.0,3.2,15.0,181.0,77.15,63.02
2016,8,19,17,45,225.5,84.0,3.25,15.0,137.5,62.65,49.95
2016,8,19,18,0,176.0,63.0,3.3,15.0,94.0,47.76,36.32
2016,8,19,18,15,119.5,41.0,3.25,15.0,59.0,31.74,21.51
2016,8,19,18,30,63.0,19.0,3.2,15.0,24.0,15.2,4.08
2016,8,19,18,45,31.5,9.5,3.2,15.0,12.0,8.11,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
