Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,2.1,14.0,5.5,4.69,0.0
2016,8,20,6,0,0.0,11.0,2.2,14.0,11.0,9.04,0.89
2016,8,20,6,15,0.0,26.0,2.2,14.0,26.0,21.46,12.21
2016,8,20,6,30,0.0,41.0,2.2,14.0,41.0,33.92,23.18
2016,8,20,6,45,0.0,60.0,2.2,14.5,60.0,52.63,39.35
2016,8,20,7,0,0.0,79.0,2.2,15.0,79.0,71.02,55.03
2016,8,20,7,15,0.0,99.0,2.15,15.0,99.0,90.15,71.17
2016,8,20,7,30,0.0,119.0,2.1,15.0,119.0,108.9,86.74
2016,8,20,7,45,11.0,146.5,2.1,15.5,152.0,146.27,117.81
2016,8,20,8,0,22.0,174.0,2.1,16.0,185.0,183.5,148.07
2016,8,20,8,15,31.0,198.5,2.05,16.0,215.0,234.21,188.72
2016,8,20,8,30,40.0,223.0,2.0,16.0,245.0,266.92,214.27
2016,8,20,8,45,63.5,254.0,2.0,16.0,293.0,321.04,256.88
2016,8,20,9,0,87.0,285.0,2.0,16.0,341.0,374.12,297.74
2016,8,20,9,15,55.5,276.0,2.0,16.0,312.5,326.41,258.71
2016,8,20,9,30,24.0,267.0,2.0,16.0,284.0,261.97,206.88
2016,8,20,9,45,20.5,266.0,2.05,16.5,281.5,254.87,200.63
2016,8,20,10,0,17.0,265.0,2.1,17.0,279.0,248.24,194.6
2016,8,20,10,15,45.5,323.0,2.15,17.0,360.5,344.47,269.55
2016,8,20,10,30,74.0,381.0,2.2,17.0,442.0,422.15,328.19
2016,8,20,10,45,273.0,358.5,2.25,17.0,593.0,597.07,462.05
2016,8,20,11,0,472.0,336.0,2.3,17.0,744.0,740.93,567.06
2016,8,20,11,15,411.0,371.0,2.4,17.0,731.0,696.5,532.43
2016,8,20,11,30,350.0,406.0,2.5,17.0,718.0,646.75,495.41
2016,8,20,11,45,282.5,426.5,2.65,17.0,679.5,590.33,453.38
2016,8,20,12,0,215.0,447.0,2.8,17.0,641.0,533.18,410.39
2016,8,20,12,15,220.0,446.0,2.85,17.0,644.5,516.99,398.26
2016,8,20,12,30,225.0,445.0,2.9,17.0,648.0,499.84,385.01
2016,8,20,12,45,233.5,431.5,3.0,17.0,640.5,474.53,365.69
2016,8,20,13,0,242.0,418.0,3.1,17.0,633.0,444.51,342.48
2016,8,20,13,15,219.5,420.5,3.1,17.0,612.5,418.86,321.99
2016,8,20,13,30,197.0,423.0,3.1,17.0,592.0,390.9,299.8
2016,8,20,13,45,206.0,409.0,3.15,17.0,582.0,365.55,279.15
2016,8,20,14,0,215.0,395.0,3.2,17.0,572.0,339.53,257.65
2016,8,20,14,15,182.0,381.0,3.2,17.0,527.0,303.02,229.51
2016,8,20,14,30,149.0,367.0,3.2,17.0,482.0,270.64,205.35
2016,8,20,14,45,112.0,341.0,3.2,17.0,425.0,248.13,190.07
2016,8,20,15,0,75.0,315.0,3.2,17.0,368.0,218.83,170.16
2016,8,20,15,15,63.5,289.5,3.2,17.0,332.5,198.17,163.16
2016,8,20,15,30,52.0,264.0,3.2,17.0,297.0,183.49,151.36
2016,8,20,15,45,35.0,230.5,3.2,17.0,252.0,163.82,135.27
2016,8,20,16,0,18.0,197.0,3.2,17.0,207.0,151.38,125.17
2016,8,20,16,15,9.0,170.5,3.25,16.5,175.5,132.45,109.66
2016,8,20,16,30,0.0,144.0,3.3,16.0,144.0,113.2,93.65
2016,8,20,16,45,0.0,117.0,3.35,16.0,117.0,93.37,76.71
2016,8,20,17,0,0.0,90.0,3.4,16.0,90.0,73.1,59.15
2016,8,20,17,15,0.0,75.0,3.4,15.5,75.0,61.31,48.96
2016,8,20,17,30,0.0,60.0,3.4,15.0,60.0,49.43,38.48
2016,8,20,17,45,128.0,59.5,3.4,15.0,81.5,45.41,34.72
2016,8,20,18,0,256.0,59.0,3.4,15.0,103.0,44.5,33.43
2016,8,20,18,15,177.5,40.5,3.3,15.0,65.5,30.93,20.69
2016,8,20,18,30,99.0,22.0,3.2,15.0,28.0,17.0,3.97
2016,8,20,18,45,49.5,11.0,3.15,15.0,14.0,9.39,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.0,2.8,13.5,17.0,47.71,0.0
2016,8,21,6,0,103.0,26.0,3.0,14.0,34.0,135.13,91.45
2016,8,21,6,15,175.0,45.5,3.0,14.0,72.0,224.07,182.83
2016,8,21,6,30,247.0,65.0,3.0,14.0,110.0,330.56,275.4
2016,8,21,6,45,306.0,81.0,3.05,14.5,155.0,406.28,339.92
2016,8,21,7,0,365.0,97.0,3.1,15.0,200.0,484.6,403.96
2016,8,21,7,15,182.5,96.0,3.05,15.0,147.5,298.79,250.39
2016,8,21,7,30,0.0,95.0,3.0,15.0,95.0,82.82,64.66
2016,8,21,7,45,0.0,112.5,2.95,15.0,112.5,98.93,78.2
2016,8,21,8,0,0.0,130.0,2.9,15.0,130.0,114.88,91.22
2016,8,21,8,15,6.0,160.0,2.85,15.0,163.5,149.43,119.73
2016,8,21,8,30,12.0,190.0,2.8,15.0,197.0,183.82,147.63
2016,8,21,8,45,17.0,212.5,2.75,15.5,223.0,209.09,167.43
2016,8,21,9,0,22.0,235.0,2.7,16.0,249.0,234.05,186.69
2016,8,21,9,15,26.0,256.0,2.7,16.0,273.5,256.11,203.76
2016,8,21,9,30,30.0,277.0,2.7,16.0,298.0,297.3,235.65
2016,8,21,9,45,40.5,305.0,2.7,16.0,335.5,332.16,262.44
2016,8,21,10,0,51.0,333.0,2.7,16.0,373.0,365.73,287.94
2016,8,21,10,15,171.0,358.0,2.75,16.0,498.0,513.96,403.34
2016,8,21,10,30,291.0,383.0,2.8,16.0,623.0,652.71,506.6
2016,8,21,10,45,389.0,357.0,2.85,16.5,687.0,696.92,538.54
2016,8,21,11,0,487.0,331.0,2.9,17.0,751.0,747.96,574.95
2016,8,21,11,15,393.0,375.5,2.95,17.0,718.0,675.7,520.0
2016,8,21,11,30,299.0,420.0,3.0,17.0,685.0,618.36,475.96
2016,8,21,11,45,314.5,419.0,3.1,17.0,700.0,606.8,467.71
2016,8,21,12,0,330.0,418.0,3.2,17.0,715.0,593.11,457.41
2016,8,21,12,15,215.5,428.0,3.3,17.0,622.0,499.0,385.78
2016,8,21,12,30,101.0,438.0,3.4,17.0,529.0,418.07,323.59
2016,8,21,12,45,85.5,424.5,3.5,17.0,501.0,387.45,300.37
2016,8,21,13,0,70.0,411.0,3.6,17.0,473.0,358.83,278.4
2016,8,21,13,15,85.5,412.0,3.65,17.0,486.5,356.56,276.39
2016,8,21,13,30,101.0,413.0,3.7,17.0,500.0,352.22,272.45
2016,8,21,13,45,85.5,393.0,3.8,17.0,465.5,321.48,248.65
2016,8,21,14,0,70.0,373.0,3.9,17.0,431.0,293.11,226.85
2016,8,21,14,15,71.5,359.5,3.9,17.0,416.5,274.9,212.44
2016,8,21,14,30,73.0,346.0,3.9,17.0,402.0,256.72,198.2
2016,8,21,14,45,66.0,325.0,3.95,17.0,374.0,233.47,180.8
2016,8,21,15,0,59.0,304.0,4.0,17.0,346.0,211.54,165.17
2016,8,21,15,15,57.0,285.5,4.0,16.5,324.0,195.88,161.82
2016,8,21,15,30,55.0,267.0,4.0,16.0,302.0,185.0,153.43
2016,8,21,15,45,53.5,247.0,4.05,16.0,279.0,173.0,143.74
2016,8,21,16,0,52.0,227.0,4.1,16.0,256.0,160.64,133.71
2016,8,21,16,15,26.0,158.5,4.1,16.0,173.0,119.08,98.45
2016,8,21,16,30,0.0,90.0,4.1,16.0,90.0,74.18,59.74
2016,8,21,16,45,0.0,79.0,4.15,16.0,79.0,65.38,52.24
2016,8,21,17,0,0.0,68.0,4.2,16.0,68.0,56.37,44.44
2016,8,21,17,15,205.0,76.5,4.15,15.5,131.5,57.77,45.84
2016,8,21,17,30,410.0,85.0,4.1,15.0,195.0,62.87,50.39
2016,8,21,17,45,345.0,70.5,4.1,15.0,149.0,52.81,41.21
2016,8,21,18,0,280.0,56.0,4.1,15.0,103.0,42.46,31.57
2016,8,21,18,15,193.5,38.5,4.0,14.5,65.5,29.51,19.38
2016,8,21,18,30,107.0,21.0,3.9,14.0,28.0,16.27,1.9
2016,8,21,18,45,53.5,10.5,3.8,14.0,14.0,8.96,0.0
2016,8,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,3.5,3.4,13.5,3.5,2.99,0.0
2016,8,22,6,0,0.0,7.0,3.5,14.0,7.0,5.74,0.0
2016,8,22,6,15,0.0,16.0,3.4,14.0,16.0,13.16,5.26
2016,8,22,6,30,0.0,25.0,3.3,14.0,25.0,20.6,11.85
2016,8,22,6,45,0.0,35.0,3.25,14.5,35.0,28.89,19.09
2016,8,22,7,0,0.0,45.0,3.2,15.0,45.0,37.2,26.24
2016,8,22,7,15,0.0,56.0,3.1,15.0,56.0,46.35,34.07
2016,8,22,7,30,0.0,67.0,3.0,15.0,67.0,55.53,41.8
2016,8,22,7,45,0.0,85.0,2.95,15.5,85.0,71.42,54.99
2016,8,22,8,0,0.0,103.0,2.9,16.0,103.0,87.92,68.47
2016,8,22,8,15,0.0,124.0,2.8,16.0,124.0,107.27,84.28
2016,8,22,8,30,0.0,145.0,2.7,16.0,145.0,126.52,99.81
2016,8,22,8,45,4.0,172.5,2.65,16.0,175.5,155.94,123.66
2016,8,22,9,0,8.0,200.0,2.6,16.0,206.0,185.15,147.02
2016,8,22,9,15,7.5,203.0,2.6,16.0,208.5,185.75,147.02
2016,8,22,9,30,7.0,206.0,2.6,16.0,211.0,186.59,147.31
2016,8,22,9,45,9.5,224.0,2.65,16.5,231.0,204.47,161.06
2016,8,22,10,0,12.0,242.0,2.7,17.0,251.0,222.04,174.39
2016,8,22,10,15,14.0,259.5,2.75,17.0,271.0,238.32,186.93
2016,8,22,10,30,16.0,277.0,2.8,17.0,291.0,254.21,199.11
2016,8,22,10,45,47.5,340.0,2.9,17.0,381.5,351.4,274.96
2016,8,22,11,0,79.0,403.0,3.0,17.0,472.0,431.28,335.63
2016,8,22,11,15,85.5,414.0,3.1,17.0,489.5,438.02,340.2
2016,8,22,11,30,92.0,425.0,3.2,17.0,507.0,443.56,344.2
2016,8,22,11,45,70.0,409.5,3.3,17.5,472.5,403.9,313.04
2016,8,22,12,0,48.0,394.0,3.4,18.0,438.0,366.68,283.86
2016,8,22,12,15,63.5,409.5,3.5,18.0,467.0,381.64,295.45
2016,8,22,12,30,79.0,425.0,3.6,18.0,496.0,394.16,304.85
2016,8,22,12,45,90.0,426.0,3.7,18.0,506.5,390.65,302.0
2016,8,22,13,0,101.0,427.0,3.8,18.0,517.0,385.69,297.94
2016,8,22,13,15,72.5,396.5,3.9,17.5,460.5,339.29,262.89
2016,8,22,13,30,44.0,366.0,4.0,17.0,404.0,297.08,231.05
2016,8,22,13,45,38.0,345.5,4.1,17.0,377.5,273.46,212.81
2016,8,22,14,0,32.0,325.0,4.2,17.0,351.0,251.16,195.58
2016,8,22,14,15,30.5,310.5,4.25,17.0,335.0,234.96,182.99
2016,8,22,14,30,29.0,296.0,4.3,17.0,319.0,219.27,170.86
2016,8,22,14,45,27.5,280.0,4.4,17.0,301.0,203.15,158.59
2016,8,22,15,0,26.0,264.0,4.5,17.0,283.0,201.21,158.04
2016,8,22,15,15,27.5,252.0,4.5,16.5,271.0,177.35,146.45
2016,8,22,15,30,29.0,240.0,4.5,16.0,259.0,169.87,140.83
2016,8,22,15,45,21.0,214.0,4.55,16.0,227.0,163.57,135.91
2016,8,22,16,0,13.0,188.0,4.6,16.0,195.0,145.17,120.62
2016,8,22,16,15,6.5,151.0,4.5,16.0,154.5,119.01,98.47
2016,8,22,16,30,0.0,114.0,4.4,16.0,114.0,91.93,75.27
2016,8,22,16,45,0.0,103.5,4.3,16.0,103.5,83.57,68.22
2016,8,22,17,0,0.0,93.0,4.2,16.0,93.0,75.15,60.99
2016,8,22,17,15,154.5,95.0,4.05,15.5,136.0,69.74,56.42
2016,8,22,17,30,309.0,97.0,3.9,15.0,179.0,70.64,57.24
2016,8,22,17,45,257.0,78.0,3.75,15.0,135.5,58.74,46.39
2016,8,22,18,0,205.0,59.0,3.6,15.0,92.0,45.01,33.73
2016,8,22,18,15,135.0,38.0,3.45,15.0,56.5,29.52,19.16
2016,8,22,18,30,65.0,17.0,3.3,15.0,21.0,13.62,0.0
2016,8,22,18,45,32.5,8.5,3.15,15.0,10.5,7.26,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,69.5,12.5,2.8,14.5,18.0,59.96,0.0
2016,8,23,6,0,139.0,25.0,2.9,15.0,36.0,176.69,111.21
2016,8,23,6,15,228.5,41.5,2.85,15.0,75.0,278.28,225.28
2016,8,23,6,30,318.0,58.0,2.8,15.0,114.0,378.37,313.49
2016,8,23,6,45,382.5,70.5,2.75,15.5,160.5,456.17,378.71
2016,8,23,7,0,447.0,83.0,2.7,16.0,207.0,536.98,442.98
2016,8,23,7,15,223.5,99.0,2.55,16.0,161.0,340.49,283.51
2016,8,23,7,30,0.0,115.0,2.4,16.0,115.0,104.96,82.81
2016,8,23,7,45,19.5,148.5,2.3,16.0,157.5,157.27,127.16
2016,8,23,8,0,39.0,182.0,2.2,16.0,200.0,228.36,185.31
2016,8,23,8,15,24.5,184.0,2.15,16.0,196.0,193.36,155.55
2016,8,23,8,30,10.0,186.0,2.1,16.0,192.0,177.92,141.93
2016,8,23,8,45,136.5,232.0,2.05,16.5,319.0,388.09,312.08
2016,8,23,9,0,263.0,278.0,2.0,17.0,446.0,581.82,458.01
2016,8,23,9,15,503.0,212.0,2.0,17.0,559.5,756.6,588.01
2016,8,23,9,30,743.0,146.0,2.0,17.0,673.0,916.76,697.85
2016,8,23,9,45,731.5,161.5,2.05,17.0,702.0,909.29,690.14
2016,8,23,10,0,720.0,177.0,2.1,17.0,731.0,898.26,681.99
2016,8,23,10,15,730.5,180.0,2.1,17.0,760.0,891.19,676.22
2016,8,23,10,30,741.0,183.0,2.1,17.0,789.0,880.66,668.2
2016,8,23,10,45,751.0,183.5,2.15,17.5,812.0,863.69,655.17
2016,8,23,11,0,761.0,184.0,2.2,18.0,835.0,837.48,635.95
2016,8,23,11,15,765.5,185.0,2.25,18.0,850.5,810.64,617.32
2016,8,23,11,30,770.0,186.0,2.3,18.0,866.0,780.96,595.9
2016,8,23,11,45,775.0,185.0,2.35,18.0,874.0,747.23,571.34
2016,8,23,12,0,780.0,184.0,2.4,18.0,882.0,711.0,544.51
2016,8,23,12,15,780.0,184.0,2.45,18.0,881.5,669.99,513.61
2016,8,23,12,30,780.0,184.0,2.5,18.0,881.0,627.25,480.68
2016,8,23,12,45,781.5,181.0,2.55,18.0,874.0,581.49,444.69
2016,8,23,13,0,783.0,178.0,2.6,18.0,867.0,534.35,406.6
2016,8,23,13,15,778.5,177.0,2.65,18.0,851.0,484.79,365.57
2016,8,23,13,30,774.0,176.0,2.7,18.0,835.0,434.79,323.07
2016,8,23,13,45,617.5,242.5,2.8,18.0,759.0,374.96,275.5
2016,8,23,14,0,461.0,309.0,2.9,18.0,683.0,334.35,244.63
2016,8,23,14,15,460.0,296.0,2.95,17.5,657.5,291.49,209.1
2016,8,23,14,30,459.0,283.0,3.0,17.0,632.0,249.15,175.14
2016,8,23,14,45,363.5,297.0,3.15,17.0,565.0,223.5,161.11
2016,8,23,15,0,268.0,311.0,3.3,17.0,498.0,197.71,150.28
2016,8,23,15,15,191.0,295.0,3.4,17.0,424.0,190.99,157.4
2016,8,23,15,30,114.0,279.0,3.5,17.0,350.0,181.43,149.84
2016,8,23,15,45,94.5,253.5,3.65,17.0,309.5,176.81,146.44
2016,8,23,16,0,75.0,228.0,3.8,17.0,269.0,161.23,133.73
2016,8,23,16,15,66.0,204.0,3.85,16.5,237.5,146.2,121.6
2016,8,23,16,30,57.0,180.0,3.9,16.0,206.0,130.77,108.96
2016,8,23,16,45,28.5,147.5,4.0,16.0,160.5,109.71,91.03
2016,8,23,17,0,0.0,115.0,4.1,16.0,115.0,90.49,74.47
2016,8,23,17,15,209.5,98.0,4.05,15.5,152.0,72.21,58.59
2016,8,23,17,30,419.0,81.0,4.0,15.0,189.0,60.25,48.03
2016,8,23,17,45,351.5,67.0,4.0,15.0,143.5,50.43,39.04
2016,8,23,18,0,284.0,53.0,4.0,15.0,98.0,40.35,29.6
2016,8,23,18,15,192.0,35.5,3.85,14.5,61.0,27.31,17.14
2016,8,23,18,30,100.0,18.0,3.7,14.0,24.0,13.98,0.0
2016,8,23,18,45,50.0,9.0,3.6,14.0,12.0,7.68,0.0
2016,8,23,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,84.5,12.5,2.4,13.5,18.5,70.52,0.0
2016,8,24,6,0,169.0,25.0,2.5,14.0,37.0,198.23,119.09
2016,8,24,6,15,267.0,40.0,2.5,14.0,78.0,306.19,248.07
2016,8,24,6,30,365.0,55.0,2.5,14.0,119.0,412.19,341.18
2016,8,24,6,45,434.0,66.0,2.5,14.0,167.5,498.42,413.53
2016,8,24,7,0,503.0,77.0,2.5,14.0,216.0,584.66,482.59
2016,8,24,7,15,251.5,68.5,2.45,14.0,138.0,344.09,289.41
2016,8,24,7,30,0.0,60.0,2.4,14.0,60.0,49.69,36.8
2016,8,24,7,45,0.0,74.5,2.35,14.5,74.5,61.8,47.09
2016,8,24,8,0,0.0,89.0,2.3,15.0,89.0,74.6,57.59
2016,8,24,8,15,0.0,107.5,2.3,15.0,107.5,91.44,71.45
2016,8,24,8,30,0.0,126.0,2.3,15.0,126.0,108.24,85.12
2016,8,24,8,45,0.0,144.0,2.3,15.0,144.0,124.46,98.18
2016,8,24,9,0,0.0,162.0,2.3,15.0,162.0,140.56,111.03
2016,8,24,9,15,15.0,218.0,2.35,15.0,228.5,207.76,165.69
2016,8,24,9,30,30.0,274.0,2.4,15.0,295.0,294.27,234.19
2016,8,24,9,45,35.5,296.5,2.45,15.5,323.0,318.47,251.98
2016,8,24,10,0,41.0,319.0,2.5,16.0,351.0,341.74,269.07
2016,8,24,10,15,37.5,325.0,2.55,16.0,355.5,338.96,266.26
2016,8,24,10,30,34.0,331.0,2.6,16.0,360.0,336.22,263.65
2016,8,24,10,45,42.0,352.5,2.7,16.5,388.5,358.4,280.09
2016,8,24,11,0,50.0,374.0,2.8,17.0,417.0,379.14,295.2
2016,8,24,11,15,60.5,391.5,2.9,17.0,444.5,396.67,308.42
2016,8,24,11,30,71.0,409.0,3.0,17.0,472.0,412.49,320.3
2016,8,24,11,45,86.0,421.0,3.1,17.0,498.0,425.0,329.77
2016,8,24,12,0,101.0,433.0,3.2,17.0,524.0,435.42,337.58
2016,8,24,12,15,117.0,437.0,3.3,17.0,541.5,440.16,341.06
2016,8,24,12,30,133.0,441.0,3.4,17.0,559.0,438.3,339.47
2016,8,24,12,45,153.5,437.5,3.5,17.0,573.0,431.33,333.9
2016,8,24,13,0,174.0,434.0,3.6,17.0,587.0,422.14,326.35
2016,8,24,13,15,209.0,421.0,3.7,17.0,601.5,410.68,316.59
2016,8,24,13,30,244.0,408.0,3.8,17.0,616.0,388.5,297.98
2016,8,24,13,45,185.0,398.5,3.9,17.0,553.5,347.96,266.67
2016,8,24,14,0,126.0,389.0,4.0,17.0,491.0,306.98,235.79
2016,8,24,14,15,89.0,357.0,4.1,16.5,427.5,275.41,212.65
2016,8,24,14,30,52.0,325.0,4.2,16.0,364.0,239.36,186.4
2016,8,24,14,45,45.0,302.5,4.3,16.0,335.0,216.97,169.6
2016,8,24,15,0,38.0,280.0,4.4,16.0,306.0,195.98,154.32
2016,8,24,15,15,32.5,257.5,4.4,16.0,279.0,180.3,149.28
2016,8,24,15,30,27.0,235.0,4.4,16.0,252.0,178.2,147.93
2016,8,24,15,45,16.5,203.5,4.45,16.0,214.0,156.45,129.89
2016,8,24,16,0,6.0,172.0,4.5,16.0,176.0,134.19,111.26
2016,8,24,16,15,3.0,154.5,4.5,15.5,156.5,121.16,100.59
2016,8,24,16,30,0.0,137.0,4.5,15.0,137.0,108.0,89.67
2016,8,24,16,45,0.0,119.0,4.5,15.0,119.0,94.41,78.04
2016,8,24,17,0,0.0,101.0,4.5,15.0,101.0,80.69,66.15
2016,8,24,17,15,222.5,89.5,4.45,15.0,146.0,66.71,53.85
2016,8,24,17,30,445.0,78.0,4.4,15.0,191.0,58.38,46.36
2016,8,24,17,45,369.5,65.0,4.35,15.0,144.0,49.14,37.86
2016,8,24,18,0,294.0,52.0,4.3,15.0,97.0,39.7,28.96
2016,8,24,18,15,195.0,35.0,4.2,14.5,60.0,26.97,16.58
2016,8,24,18,30,96.0,18.0,4.1,14.0,23.0,13.99,0.0
2016,8,24,18,45,48.0,9.0,4.05,14.0,11.5,7.68,0.0
2016,8,24,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,11.5,2.9,13.5,19.0,83.74,0.0
2016,8,25,6,0,209.0,23.0,3.0,14.0,38.0,225.83,127.16
2016,8,25,6,15,315.5,35.5,2.95,14.0,79.5,340.83,275.61
2016,8,25,6,30,422.0,48.0,2.9,14.0,121.0,453.39,374.26
2016,8,25,6,45,497.0,55.5,2.85,14.5,170.0,539.09,445.32
2016,8,25,7,0,572.0,63.0,2.8,15.0,219.0,627.3,514.5
2016,8,25,7,15,286.0,52.5,2.75,15.0,130.5,363.26,304.75
2016,8,25,7,30,0.0,42.0,2.7,15.0,42.0,34.71,23.94
2016,8,25,7,45,0.0,49.0,2.65,15.5,49.0,40.54,28.91
2016,8,25,8,0,0.0,56.0,2.6,16.0,56.0,46.38,33.67
2016,8,25,8,15,0.0,86.0,2.6,16.0,86.0,71.45,54.55
2016,8,25,8,30,0.0,116.0,2.6,16.0,116.0,98.8,77.05
2016,8,25,8,45,0.0,121.0,2.6,16.0,121.0,102.88,80.12
2016,8,25,9,0,0.0,126.0,2.6,16.0,126.0,107.01,83.28
2016,8,25,9,15,0.0,140.5,2.65,16.0,140.5,119.82,93.52
2016,8,25,9,30,0.0,155.0,2.7,16.0,155.0,132.54,103.62
2016,8,25,9,45,3.0,174.0,2.75,16.0,176.0,152.11,119.34
2016,8,25,10,0,6.0,193.0,2.8,16.0,197.0,171.43,134.73
2016,8,25,10,15,7.5,209.5,2.85,16.0,215.5,186.78,146.79
2016,8,25,10,30,9.0,226.0,2.9,16.0,234.0,201.85,158.58
2016,8,25,10,45,19.5,282.0,2.95,16.5,299.0,259.63,203.85
2016,8,25,11,0,30.0,338.0,3.0,17.0,364.0,328.53,256.64
2016,8,25,11,15,38.0,360.0,3.0,17.0,393.5,349.58,272.43
2016,8,25,11,30,46.0,382.0,3.0,17.0,423.0,369.0,287.03
2016,8,25,11,45,47.5,384.0,3.0,17.0,426.5,364.65,283.42
2016,8,25,12,0,49.0,386.0,3.0,17.0,430.0,359.96,279.67
2016,8,25,12,15,102.5,414.0,3.0,17.0,505.5,409.4,317.71
2016,8,25,12,30,156.0,442.0,3.0,17.0,581.0,452.13,349.58
2016,8,25,12,45,199.0,433.5,3.05,17.0,609.0,452.52,349.31
2016,8,25,13,0,242.0,425.0,3.1,17.0,637.0,448.62,345.4
2016,8,25,13,15,204.0,420.5,3.15,17.0,596.5,407.15,313.12
2016,8,25,13,30,166.0,416.0,3.2,17.0,556.0,369.62,284.07
2016,8,25,13,45,160.0,403.0,3.3,17.0,535.0,341.49,261.8
2016,8,25,14,0,154.0,390.0,3.4,17.0,514.0,314.37,240.21
2016,8,25,14,15,122.5,369.0,3.5,16.5,465.0,278.25,213.2
2016,8,25,14,30,91.0,348.0,3.6,16.0,416.0,257.98,199.18
2016,8,25,14,45,70.5,319.0,3.7,16.0,370.5,227.98,177.22
2016,8,25,15,0,50.0,290.0,3.8,16.0,325.0,201.22,158.29
2016,8,25,15,15,31.5,249.0,3.85,16.0,270.5,175.53,145.16
2016,8,25,15,30,13.0,208.0,3.9,16.0,216.0,160.42,132.82
2016,8,25,15,45,10.0,191.0,3.95,16.0,197.0,148.0,122.66
2016,8,25,16,0,7.0,174.0,4.0,16.0,178.0,135.44,112.31
2016,8,25,16,15,3.5,137.5,4.0,15.5,139.5,109.32,90.32
2016,8,25,16,30,0.0,101.0,4.0,15.0,101.0,82.25,67.14
2016,8,25,16,45,0.0,88.0,4.0,15.0,88.0,72.0,58.35
2016,8,25,17,0,0.0,75.0,4.0,15.0,75.0,61.68,49.36
2016,8,25,17,15,276.0,68.5,3.9,14.5,137.5,49.76,38.89
2016,8,25,17,30,552.0,62.0,3.8,14.0,200.0,48.74,37.96
2016,8,25,17,45,473.5,53.0,3.75,14.0,151.5,42.33,31.96
2016,8,25,18,0,395.0,44.0,3.7,14.0,103.0,35.84,25.66
2016,8,25,18,15,273.5,30.5,3.55,14.0,63.5,25.07,14.74
2016,8,25,18,30,152.0,17.0,3.4,14.0,24.0,14.01,0.0
2016,8,25,18,45,76.0,8.5,3.3,14.0,12.0,7.26,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,11.5,2.9,14.5,18.5,81.88,0.0
2016,8,26,6,0,204.0,23.0,3.0,15.0,37.0,220.16,112.29
2016,8,26,6,15,315.0,35.5,3.0,15.0,79.0,340.1,273.2
2016,8,26,6,30,426.0,48.0,3.0,15.0,121.0,456.16,374.91
2016,8,26,6,45,495.0,57.0,3.05,15.0,170.0,538.8,444.61
2016,8,26,7,0,564.0,66.0,3.1,15.0,219.0,623.67,512.74
2016,8,26,7,15,282.0,92.5,3.1,15.0,169.0,406.7,339.57
2016,8,26,7,30,0.0,119.0,3.1,15.0,119.0,110.22,87.58
2016,8,26,7,45,67.0,157.0,3.15,15.5,187.5,229.96,189.51
2016,8,26,8,0,134.0,195.0,3.2,16.0,256.0,357.44,293.04
2016,8,26,8,15,457.5,146.0,3.15,16.0,391.0,648.53,526.24
2016,8,26,8,30,781.0,97.0,3.1,16.0,526.0,908.78,713.07
2016,8,26,8,45,802.0,99.0,3.1,16.5,573.0,931.13,723.01
2016,8,26,9,0,823.0,101.0,3.1,17.0,620.0,950.17,732.7
2016,8,26,9,15,599.0,194.5,3.05,17.0,586.0,836.14,650.38
2016,8,26,9,30,375.0,288.0,3.0,17.0,552.0,682.91,533.47
2016,8,26,9,45,365.0,308.5,3.0,17.0,576.0,684.18,533.57
2016,8,26,10,0,355.0,329.0,3.0,17.0,600.0,683.34,531.18
2016,8,26,10,15,307.0,356.5,3.0,17.0,597.0,652.79,506.39
2016,8,26,10,30,259.0,384.0,3.0,17.0,594.0,621.65,481.42
2016,8,26,10,45,304.0,383.0,3.0,17.5,636.5,643.57,496.88
2016,8,26,11,0,349.0,382.0,3.0,18.0,679.0,661.85,509.11
2016,8,26,11,15,207.5,392.5,3.05,18.0,570.0,526.26,406.64
2016,8,26,11,30,66.0,403.0,3.1,18.0,461.0,402.8,311.38
2016,8,26,11,45,271.5,376.5,3.15,18.0,617.0,534.27,414.11
2016,8,26,12,0,477.0,350.0,3.2,18.0,773.0,636.61,490.4
2016,8,26,12,15,264.0,371.5,3.25,18.0,605.5,482.96,373.25
2016,8,26,12,30,51.0,393.0,3.3,18.0,438.0,350.92,271.26
2016,8,26,12,45,84.0,409.5,3.35,18.0,483.0,373.06,288.54
2016,8,26,13,0,117.0,426.0,3.4,18.0,528.0,386.86,298.51
2016,8,26,13,15,111.5,416.0,3.4,18.0,511.5,368.08,283.62
2016,8,26,13,30,106.0,406.0,3.4,18.0,495.0,346.31,266.53
2016,8,26,13,45,133.0,397.0,3.45,18.0,506.0,328.05,251.36
2016,8,26,14,0,160.0,388.0,3.5,18.0,517.0,313.86,238.8
2016,8,26,14,15,124.0,366.5,3.5,18.0,464.0,276.29,210.41
2016,8,26,14,30,88.0,345.0,3.5,18.0,411.0,255.07,195.54
2016,8,26,14,45,88.0,327.5,3.5,18.0,391.0,233.45,179.58
2016,8,26,15,0,88.0,310.0,3.5,18.0,371.0,212.12,165.37
2016,8,26,15,15,254.5,269.0,3.45,17.5,428.0,167.22,137.31
2016,8,26,15,30,421.0,228.0,3.4,17.0,485.0,140.47,115.4
2016,8,26,15,45,583.0,165.5,3.35,17.0,491.0,108.71,88.66
2016,8,26,16,0,745.0,103.0,3.3,17.0,497.0,71.72,57.04
2016,8,26,16,15,717.0,98.0,3.25,17.0,447.0,69.63,55.46
2016,8,26,16,30,689.0,93.0,3.2,17.0,397.0,67.45,53.75
2016,8,26,16,45,652.5,87.0,3.15,17.0,345.0,64.36,51.2
2016,8,26,17,0,616.0,81.0,3.1,17.0,293.0,61.16,48.51
2016,8,26,17,15,562.5,73.0,3.0,16.5,242.0,56.15,44.22
2016,8,26,17,30,509.0,65.0,2.9,16.0,191.0,51.02,39.64
2016,8,26,17,45,431.0,54.5,2.85,16.0,143.0,43.51,32.69
2016,8,26,18,0,353.0,44.0,2.8,16.0,95.0,35.82,25.34
2016,8,26,18,15,235.5,29.5,2.7,15.5,57.5,24.21,13.53
2016,8,26,18,30,118.0,15.0,2.6,15.0,20.0,12.8,0.0
2016,8,26,18,45,59.0,7.5,2.55,15.0,10.0,6.4,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.0,2.9,14.5,16.5,66.18,0.0
2016,8,27,6,0,161.0,22.0,3.0,15.0,33.0,183.0,81.32
2016,8,27,6,15,263.5,37.0,3.0,15.0,73.0,298.98,239.55
2016,8,27,6,30,366.0,52.0,3.0,15.0,113.0,410.61,338.56
2016,8,27,6,45,436.5,63.0,3.0,15.0,161.5,495.54,410.47
2016,8,27,7,0,507.0,74.0,3.0,15.0,210.0,582.77,480.9
2016,8,27,7,15,253.5,78.5,3.0,15.0,146.5,360.59,302.22
2016,8,27,7,30,0.0,83.0,3.0,15.0,83.0,70.94,54.64
2016,8,27,7,45,0.0,89.0,3.0,15.0,89.0,75.57,58.64
2016,8,27,8,0,0.0,95.0,3.0,15.0,95.0,80.42,62.51
2016,8,27,8,15,0.0,115.0,3.0,15.0,115.0,98.78,77.63
2016,8,27,8,30,0.0,135.0,3.0,15.0,135.0,117.06,92.51
2016,8,27,8,45,1.0,154.0,3.05,15.5,155.0,135.21,106.98
2016,8,27,9,0,2.0,173.0,3.1,16.0,175.0,153.21,121.15
2016,8,27,9,15,3.0,180.5,3.15,16.0,183.5,160.05,126.38
2016,8,27,9,30,4.0,188.0,3.2,16.0,192.0,166.91,131.66
2016,8,27,9,45,9.5,220.5,3.25,16.5,228.5,201.3,158.89
2016,8,27,10,0,15.0,253.0,3.3,17.0,265.0,235.17,185.25
2016,8,27,10,15,18.5,276.0,3.3,17.0,291.0,257.69,202.65
2016,8,27,10,30,22.0,299.0,3.3,17.0,317.0,279.6,219.49
2016,8,27,10,45,18.0,284.0,3.35,17.0,299.0,260.04,203.77
2016,8,27,11,0,14.0,269.0,3.4,17.0,281.0,241.31,188.83
2016,8,27,11,15,23.5,312.0,3.45,17.0,333.0,284.52,222.67
2016,8,27,11,30,33.0,355.0,3.5,17.0,385.0,334.75,261.34
2016,8,27,11,45,28.5,344.0,3.55,17.0,370.0,315.99,246.48
2016,8,27,12,0,24.0,333.0,3.6,17.0,355.0,294.0,229.34
2016,8,27,12,15,26.5,340.0,3.65,17.0,364.0,300.05,234.03
2016,8,27,12,30,29.0,347.0,3.7,17.0,373.0,301.42,235.01
2016,8,27,12,45,35.5,358.5,3.75,17.0,390.0,307.71,239.82
2016,8,27,13,0,42.0,370.0,3.8,17.0,407.0,312.6,243.47
2016,8,27,13,15,50.5,373.5,3.8,17.0,417.0,311.17,242.12
2016,8,27,13,30,59.0,377.0,3.8,17.0,427.0,308.34,239.57
2016,8,27,13,45,70.0,373.0,3.8,17.0,430.5,299.94,232.52
2016,8,27,14,0,81.0,369.0,3.8,17.0,434.0,290.06,224.16
2016,8,27,14,15,92.0,358.0,3.75,17.0,429.0,274.48,211.32
2016,8,27,14,30,103.0,347.0,3.7,17.0,424.0,257.63,197.79
2016,8,27,14,45,98.0,327.5,3.7,17.0,398.0,233.52,180.15
2016,8,27,15,0,93.0,308.0,3.7,17.0,372.0,210.4,164.93
2016,8,27,15,15,69.5,278.0,3.65,17.0,324.0,191.51,158.03
2016,8,27,15,30,46.0,248.0,3.6,17.0,276.0,173.99,143.76
2016,8,27,15,45,44.5,228.0,3.6,17.0,253.5,161.74,133.87
2016,8,27,16,0,43.0,208.0,3.6,17.0,231.0,149.16,123.61
2016,8,27,16,15,37.0,186.0,3.55,16.5,204.5,135.04,112.16
2016,8,27,16,30,31.0,164.0,3.5,16.0,178.0,120.57,100.24
2016,8,27,16,45,26.5,144.0,3.45,16.0,155.0,106.98,88.72
2016,8,27,17,0,22.0,124.0,3.4,16.0,132.0,96.13,79.43
2016,8,27,17,15,15.5,103.5,3.4,16.0,108.5,80.71,65.93
2016,8,27,17,30,9.0,83.0,3.4,16.0,85.0,65.19,52.09
2016,8,27,17,45,4.5,62.5,3.45,16.0,63.5,49.57,37.94
2016,8,27,18,0,0.0,42.0,3.5,16.0,42.0,33.82,23.53
2016,8,27,18,15,0.0,25.0,3.5,15.5,25.0,20.45,10.09
2016,8,27,18,30,0.0,8.0,3.5,15.0,8.0,6.83,0.0
2016,8,27,18,45,0.0,4.0,3.5,15.0,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,10.5,2.05,14.0,17.5,90.34,0.0
2016,8,28,6,0,231.0,21.0,2.1,14.0,35.0,234.69,88.23
2016,8,28,6,15,346.0,32.5,2.0,14.0,77.5,360.36,286.65
2016,8,28,6,30,461.0,44.0,1.9,14.0,120.0,478.97,390.66
2016,8,28,6,45,532.5,52.0,1.85,14.5,170.0,562.89,459.37
2016,8,28,7,0,604.0,60.0,1.8,15.0,220.0,649.26,525.78
2016,8,28,7,15,302.0,87.5,1.75,15.0,167.5,417.29,345.25
2016,8,28,7,30,0.0,115.0,1.7,15.0,115.0,106.04,83.81
2016,8,28,7,45,2.0,132.5,1.7,15.0,133.5,123.54,98.82
2016,8,28,8,0,4.0,150.0,1.7,15.0,152.0,140.97,112.97
2016,8,28,8,15,19.0,180.5,1.75,15.0,191.0,185.0,149.29
2016,8,28,8,30,34.0,211.0,1.8,15.0,230.0,248.14,200.16
2016,8,28,8,45,56.0,242.0,1.9,15.5,276.0,300.62,241.36
2016,8,28,9,0,78.0,273.0,2.0,16.0,322.0,352.04,280.87
2016,8,28,9,15,133.5,298.0,2.1,16.0,388.5,448.15,355.31
2016,8,28,9,30,189.0,323.0,2.2,16.0,455.0,521.37,410.63
2016,8,28,9,45,228.5,335.5,2.35,16.5,503.5,562.93,440.74
2016,8,28,10,0,268.0,348.0,2.5,17.0,552.0,620.6,482.04
2016,8,28,10,15,581.5,230.5,2.6,17.0,693.5,797.22,616.13
2016,8,28,10,30,895.0,113.0,2.7,17.0,835.0,921.82,703.09
2016,8,28,10,45,653.5,231.5,2.85,17.5,766.5,816.63,626.22
2016,8,28,11,0,412.0,350.0,3.0,18.0,698.0,693.17,532.05
2016,8,28,11,15,410.0,357.5,3.1,18.0,709.0,674.31,518.66
2016,8,28,11,30,408.0,365.0,3.2,18.0,720.0,653.68,503.15
2016,8,28,11,45,665.0,239.0,3.35,18.0,822.5,707.19,546.53
2016,8,28,12,0,922.0,113.0,3.5,18.0,925.0,731.36,566.71
2016,8,28,12,15,921.5,113.0,3.55,18.0,923.5,686.29,531.31
2016,8,28,12,30,921.0,113.0,3.6,18.0,922.0,639.17,493.93
2016,8,28,12,45,929.0,106.5,3.7,18.0,915.5,589.71,453.97
2016,8,28,13,0,937.0,100.0,3.8,18.0,909.0,537.97,410.92
2016,8,28,13,15,933.5,99.0,3.8,17.5,892.0,483.22,364.73
2016,8,28,13,30,930.0,98.0,3.8,17.0,875.0,427.55,316.37
2016,8,28,13,45,925.5,96.5,3.8,17.0,851.0,370.49,265.25
2016,8,28,14,0,921.0,95.0,3.8,17.0,827.0,313.06,213.47
2016,8,28,14,15,913.0,93.5,3.7,17.0,795.5,254.75,162.16
2016,8,28,14,30,905.0,92.0,3.6,17.0,764.0,196.91,115.06
2016,8,28,14,45,894.5,90.5,3.55,17.0,726.0,139.51,77.17
2016,8,28,15,0,884.0,89.0,3.5,17.0,688.0,83.29,66.28
2016,8,28,15,15,870.0,86.5,3.45,17.0,644.5,75.91,60.17
2016,8,28,15,30,856.0,84.0,3.4,17.0,601.0,74.38,59.03
2016,8,28,15,45,837.0,81.5,3.35,17.0,553.0,72.64,57.71
2016,8,28,16,0,818.0,79.0,3.3,17.0,505.0,62.78,49.34
2016,8,28,16,15,792.5,75.5,3.25,16.5,454.0,60.88,47.96
2016,8,28,16,30,767.0,72.0,3.2,16.0,403.0,58.91,46.5
2016,8,28,16,45,730.0,68.0,3.15,16.0,350.0,56.38,44.41
2016,8,28,17,0,693.0,64.0,3.1,16.0,297.0,53.83,42.25
2016,8,28,17,15,641.5,58.5,3.1,15.5,245.0,45.81,35.22
2016,8,28,17,30,590.0,53.0,3.1,15.0,193.0,42.14,31.9
2016,8,28,17,45,505.5,45.0,3.1,15.0,143.5,36.22,26.33
2016,8,28,18,0,421.0,37.0,3.1,15.0,94.0,30.26,20.48
2016,8,28,18,15,285.5,25.0,3.1,15.0,56.0,20.57,9.57
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,11.1,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,91.5,10.5,3.65,13.5,16.0,73.35,0.0
2016,8,29,6,0,183.0,21.0,3.8,14.0,32.0,197.13,55.23
2016,8,29,6,15,299.0,34.0,3.8,14.0,73.0,324.94,259.67
2016,8,29,6,30,415.0,47.0,3.8,14.0,114.0,444.43,367.15
2016,8,29,6,45,207.5,43.5,3.8,14.5,77.0,262.98,221.43
2016,8,29,7,0,0.0,40.0,3.8,15.0,40.0,33.04,22.58
2016,8,29,7,15,0.0,50.0,3.75,15.0,50.0,41.36,29.8
2016,8,29,7,30,0.0,60.0,3.7,15.0,60.0,49.69,36.86
2016,8,29,7,45,0.0,77.0,3.7,15.0,77.0,64.02,48.91
2016,8,29,8,0,0.0,94.0,3.7,15.0,94.0,79.54,61.82
2016,8,29,8,15,0.0,121.0,3.7,15.0,121.0,104.76,82.68
2016,8,29,8,30,0.0,148.0,3.7,15.0,148.0,129.99,103.28
2016,8,29,8,45,317.5,153.0,3.75,15.5,351.0,514.35,421.2
2016,8,29,9,0,635.0,158.0,3.8,16.0,554.0,835.64,661.92
2016,8,29,9,15,750.5,126.5,3.8,16.0,625.5,897.26,702.12
2016,8,29,9,30,866.0,95.0,3.8,16.0,697.0,950.74,737.81
2016,8,29,9,45,887.0,91.5,3.85,16.5,735.5,952.66,736.13
2016,8,29,10,0,908.0,88.0,3.9,17.0,774.0,950.82,732.41
2016,8,29,10,15,915.5,89.0,3.95,17.0,803.5,937.64,722.36
2016,8,29,10,30,923.0,90.0,4.0,17.0,833.0,920.79,709.97
2016,8,29,10,45,929.5,90.5,4.05,17.5,855.5,898.93,692.87
2016,8,29,11,0,936.0,91.0,4.1,18.0,878.0,873.54,673.44
2016,8,29,11,15,939.5,91.5,4.15,18.0,893.5,842.3,651.22
2016,8,29,11,30,943.0,92.0,4.2,18.0,909.0,807.92,626.74
2016,8,29,11,45,946.5,91.0,4.3,18.0,916.5,769.17,599.21
2016,8,29,12,0,950.0,90.0,4.4,18.0,924.0,727.63,567.64
2016,8,29,12,15,709.0,217.5,4.5,18.0,839.5,639.91,497.6
2016,8,29,12,30,468.0,345.0,4.6,18.0,755.0,557.32,431.79
2016,8,29,12,45,688.0,229.0,4.75,18.0,824.5,552.79,428.15
2016,8,29,13,0,908.0,113.0,4.9,18.0,894.0,530.66,407.82
2016,8,29,13,15,722.5,205.5,5.0,18.0,819.5,462.68,351.98
2016,8,29,13,30,537.0,298.0,5.1,18.0,745.0,413.29,312.02
2016,8,29,13,45,718.5,200.5,5.25,18.0,780.0,364.15,265.56
2016,8,29,14,0,900.0,103.0,5.4,18.0,815.0,309.6,211.32
2016,8,29,14,15,892.0,101.5,5.45,18.0,783.5,252.32,160.93
2016,8,29,14,30,884.0,100.0,5.5,18.0,752.0,195.51,114.97
2016,8,29,14,45,878.5,95.5,5.55,18.0,715.5,137.72,77.17
2016,8,29,15,0,873.0,91.0,5.6,18.0,679.0,80.61,63.8
2016,8,29,15,15,858.5,89.0,5.6,17.5,636.0,77.29,61.27
2016,8,29,15,30,844.0,87.0,5.6,17.0,593.0,76.1,60.55
2016,8,29,15,45,827.5,83.5,5.6,17.0,546.0,65.14,51.24
2016,8,29,16,0,811.0,80.0,5.6,17.0,499.0,63.48,49.97
2016,8,29,16,15,785.0,76.5,5.6,17.0,448.0,61.6,48.51
2016,8,29,16,30,759.0,73.0,5.6,17.0,397.0,59.66,46.98
2016,8,29,16,45,722.0,68.5,5.6,17.0,344.5,56.78,44.58
2016,8,29,17,0,685.0,64.0,5.6,17.0,292.0,53.85,42.08
2016,8,29,17,15,631.5,58.5,5.5,16.5,239.5,45.82,35.06
2016,8,29,17,30,578.0,53.0,5.4,16.0,187.0,42.15,31.73
2016,8,29,17,45,488.5,45.0,5.35,16.0,138.5,36.23,26.16
2016,8,29,18,0,399.0,37.0,5.3,16.0,90.0,30.3,20.3
2016,8,29,18,15,199.5,26.5,5.2,15.5,53.0,20.62,8.67
2016,8,29,18,30,0.0,16.0,5.1,15.0,16.0,13.66,0.0
2016,8,29,18,45,0.0,8.0,5.05,15.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
