Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,119.5,9.5,4.35,14.5,16.5,92.08,0.0
2016,8,30,6,0,239.0,19.0,4.5,15.0,33.0,234.97,39.6
2016,8,30,6,15,361.5,29.0,4.55,15.0,75.0,367.41,290.97
2016,8,30,6,30,484.0,39.0,4.6,15.0,117.0,489.97,402.75
2016,8,30,6,45,557.5,46.0,4.65,15.5,167.0,574.16,474.56
2016,8,30,7,0,631.0,53.0,4.7,16.0,217.0,654.74,539.63
2016,8,30,7,15,678.0,57.5,4.65,16.0,270.0,717.09,588.05
2016,8,30,7,30,725.0,62.0,4.6,16.0,323.0,778.83,633.82
2016,8,30,7,45,538.0,113.5,4.6,16.5,323.5,685.68,559.99
2016,8,30,8,0,351.0,165.0,4.6,17.0,324.0,545.56,447.07
2016,8,30,8,15,595.5,119.5,4.55,17.0,426.5,756.99,610.47
2016,8,30,8,30,840.0,74.0,4.5,17.0,529.0,920.53,726.89
2016,8,30,8,45,859.5,75.5,4.5,17.0,576.0,940.87,738.11
2016,8,30,9,0,879.0,77.0,4.5,17.0,623.0,957.92,748.02
2016,8,30,9,15,624.0,181.0,4.5,17.0,582.0,841.2,662.42
2016,8,30,9,30,369.0,285.0,4.5,17.0,541.0,670.92,530.48
2016,8,30,9,45,647.5,183.5,4.55,17.5,659.5,842.74,661.55
2016,8,30,10,0,926.0,82.0,4.6,18.0,778.0,958.72,740.72
2016,8,30,10,15,932.5,83.0,4.6,18.0,807.5,944.34,728.64
2016,8,30,10,30,939.0,84.0,4.6,18.0,837.0,926.28,715.05
2016,8,30,10,45,945.5,83.5,4.7,18.0,859.5,903.02,698.66
2016,8,30,11,0,952.0,83.0,4.8,18.0,882.0,876.23,679.79
2016,8,30,11,15,955.0,83.5,4.8,18.0,896.5,844.19,656.52
2016,8,30,11,30,958.0,84.0,4.8,18.0,911.0,809.0,630.98
2016,8,30,11,45,960.0,83.0,4.8,18.0,917.5,768.68,601.66
2016,8,30,12,0,962.0,82.0,4.8,18.0,924.0,725.66,568.27
2016,8,30,12,15,716.5,212.5,4.8,18.0,839.0,638.14,497.43
2016,8,30,12,30,471.0,343.0,4.8,18.0,754.0,555.79,431.16
2016,8,30,12,45,711.0,214.5,4.85,18.0,827.5,551.4,427.34
2016,8,30,13,0,951.0,86.0,4.9,18.0,901.0,527.3,405.0
2016,8,30,13,15,947.5,85.5,4.9,18.0,884.0,472.33,357.01
2016,8,30,13,30,944.0,85.0,4.9,18.0,867.0,416.39,307.14
2016,8,30,13,45,939.5,83.0,4.95,18.0,842.5,358.29,254.73
2016,8,30,14,0,935.0,81.0,5.0,18.0,818.0,299.82,201.82
2016,8,30,14,15,928.0,80.0,5.0,18.0,786.5,241.4,150.41
2016,8,30,14,30,921.0,79.0,5.0,18.0,755.0,183.31,103.73
2016,8,30,14,45,910.5,77.5,5.0,18.0,717.0,125.17,67.02
2016,8,30,15,0,900.0,76.0,5.0,18.0,679.0,69.7,54.47
2016,8,30,15,15,887.0,74.5,5.0,17.5,636.0,68.7,53.9
2016,8,30,15,30,874.0,73.0,5.0,17.0,593.0,67.62,53.24
2016,8,30,15,45,856.5,70.5,5.0,17.0,545.5,65.71,51.75
2016,8,30,16,0,839.0,68.0,5.0,17.0,498.0,63.68,50.16
2016,8,30,16,15,814.5,65.0,4.95,16.5,447.5,61.09,48.18
2016,8,30,16,30,790.0,62.0,4.9,16.0,397.0,51.87,40.32
2016,8,30,16,45,753.5,59.0,4.9,16.0,344.0,49.8,38.61
2016,8,30,17,0,717.0,56.0,4.9,16.0,291.0,47.75,36.87
2016,8,30,17,15,665.5,51.0,4.85,16.0,238.5,43.96,33.48
2016,8,30,17,30,614.0,46.0,4.8,16.0,186.0,40.14,29.94
2016,8,30,17,45,526.5,39.5,4.8,16.0,137.0,31.98,22.4
2016,8,30,18,0,439.0,33.0,4.8,16.0,88.0,27.1,17.46
2016,8,30,18,15,219.5,23.5,4.7,15.5,51.0,19.33,6.6
2016,8,30,18,30,0.0,14.0,4.6,15.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,4.6,15.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,119.0,9.5,4.45,14.5,16.0,91.61,0.0
2016,8,31,6,0,238.0,19.0,4.6,15.0,32.0,232.42,6.17
2016,8,31,6,15,365.5,29.0,4.7,15.0,74.0,370.32,291.61
2016,8,31,6,30,493.0,39.0,4.8,15.0,116.0,496.8,408.09
2016,8,31,6,45,564.5,45.5,4.95,15.0,166.0,578.7,479.62
2016,8,31,7,0,636.0,52.0,5.1,15.0,216.0,656.94,544.74
2016,8,31,7,15,318.0,51.5,5.15,15.0,133.5,389.0,329.25
2016,8,31,7,30,0.0,51.0,5.2,15.0,51.0,42.19,30.36
2016,8,31,7,45,0.0,85.5,5.3,15.5,85.5,72.36,55.88
2016,8,31,8,0,0.0,120.0,5.4,16.0,120.0,105.62,83.46
2016,8,31,8,15,0.0,132.0,5.4,16.0,132.0,115.89,91.7
2016,8,31,8,30,0.0,144.0,5.4,16.0,144.0,126.17,99.9
2016,8,31,8,45,1.5,161.0,5.45,16.0,162.5,142.8,113.33
2016,8,31,9,0,3.0,178.0,5.5,16.0,181.0,159.27,126.55
2016,8,31,9,15,6.0,194.5,5.5,16.0,199.5,176.53,140.38
2016,8,31,9,30,9.0,211.0,5.5,16.0,218.0,193.57,153.95
2016,8,31,9,45,16.0,245.5,5.55,16.5,258.0,231.22,183.82
2016,8,31,10,0,23.0,280.0,5.6,17.0,298.0,268.16,212.68
2016,8,31,10,15,65.0,330.5,5.55,17.0,382.5,369.21,293.03
2016,8,31,10,30,107.0,381.0,5.5,17.0,467.0,449.89,355.76
2016,8,31,10,45,132.0,396.0,5.45,17.5,505.0,490.8,386.0
2016,8,31,11,0,157.0,411.0,5.4,18.0,543.0,513.41,402.15
2016,8,31,11,15,157.5,418.5,5.35,18.0,552.5,506.95,396.44
2016,8,31,11,30,158.0,426.0,5.3,18.0,562.0,499.55,390.14
2016,8,31,11,45,104.5,406.0,5.25,18.0,496.5,422.76,330.26
2016,8,31,12,0,51.0,386.0,5.2,18.0,431.0,359.7,280.68
2016,8,31,12,15,122.5,408.5,5.15,18.0,515.5,417.1,325.54
2016,8,31,12,30,194.0,431.0,5.1,18.0,600.0,461.22,358.83
2016,8,31,12,45,117.0,396.0,5.1,18.0,498.0,376.46,292.97
2016,8,31,13,0,40.0,361.0,5.1,18.0,396.0,303.68,236.55
2016,8,31,13,15,176.5,370.0,5.1,18.0,517.0,355.3,275.19
2016,8,31,13,30,313.0,379.0,5.1,18.0,638.0,386.7,295.4
2016,8,31,13,45,322.0,361.0,5.15,18.0,620.0,351.23,265.35
2016,8,31,14,0,331.0,343.0,5.2,18.0,602.0,315.28,234.86
2016,8,31,14,15,183.0,318.5,5.25,18.0,461.0,255.72,192.8
2016,8,31,14,30,35.0,294.0,5.3,18.0,320.0,215.09,167.32
2016,8,31,14,45,23.0,255.5,5.35,18.0,272.5,197.0,154.12
2016,8,31,15,0,11.0,217.0,5.4,18.0,225.0,167.65,137.64
2016,8,31,15,15,5.5,186.0,5.4,18.0,190.0,145.83,119.59
2016,8,31,15,30,0.0,155.0,5.4,18.0,155.0,123.43,100.88
2016,8,31,15,45,0.0,152.5,5.4,18.0,152.5,120.98,99.11
2016,8,31,16,0,0.0,150.0,5.4,18.0,150.0,118.37,97.2
2016,8,31,16,15,0.0,110.0,5.35,17.5,110.0,89.13,72.39
2016,8,31,16,30,0.0,70.0,5.3,17.0,70.0,58.04,45.57
2016,8,31,16,45,0.0,60.5,5.3,17.0,60.5,50.11,38.72
2016,8,31,17,0,0.0,51.0,5.3,17.0,51.0,42.19,31.79
2016,8,31,17,15,296.0,49.0,5.2,16.5,115.0,36.11,26.45
2016,8,31,17,30,592.0,47.0,5.1,16.0,179.0,40.96,30.63
2016,8,31,17,45,503.5,39.5,5.1,16.0,131.0,31.95,22.32
2016,8,31,18,0,415.0,32.0,5.1,16.0,83.0,26.25,16.62
2016,8,31,18,15,260.5,21.0,5.05,15.5,47.5,17.29,3.81
2016,8,31,18,30,106.0,10.0,5.0,15.0,12.0,8.54,0.0
2016,8,31,18,45,53.0,5.0,4.95,15.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,119.0,9.0,4.2,14.5,15.0,91.07,0.0
2016,9,1,6,0,238.0,18.0,4.3,15.0,30.0,229.66,0.0
2016,9,1,6,15,368.0,28.0,4.35,15.0,72.5,370.66,289.46
2016,9,1,6,30,498.0,38.0,4.4,15.0,115.0,498.91,408.4
2016,9,1,6,45,568.0,45.5,4.45,15.0,165.5,581.02,479.7
2016,9,1,7,0,638.0,53.0,4.5,15.0,216.0,658.99,543.96
2016,9,1,7,15,319.0,56.0,4.4,15.0,137.5,396.76,334.5
2016,9,1,7,30,0.0,59.0,4.3,15.0,59.0,48.85,36.01
2016,9,1,7,45,0.0,65.5,4.25,15.5,65.5,54.28,40.59
2016,9,1,8,0,0.0,72.0,4.2,16.0,72.0,59.72,44.95
2016,9,1,8,15,0.0,87.0,4.1,16.0,87.0,72.47,55.48
2016,9,1,8,30,0.0,102.0,4.0,16.0,102.0,85.93,66.5
2016,9,1,8,45,0.0,126.0,3.95,16.0,126.0,107.74,84.32
2016,9,1,9,0,0.0,150.0,3.9,16.0,150.0,129.53,101.94
2016,9,1,9,15,5.5,185.0,3.9,16.0,188.5,166.97,132.37
2016,9,1,9,30,11.0,220.0,3.9,16.0,227.0,204.15,162.19
2016,9,1,9,45,13.5,238.5,3.9,16.5,248.0,222.21,175.96
2016,9,1,10,0,16.0,257.0,3.9,17.0,269.0,239.91,189.34
2016,9,1,10,15,19.5,276.5,4.0,17.0,292.0,259.02,204.18
2016,9,1,10,30,23.0,296.0,4.1,17.0,315.0,277.58,218.5
2016,9,1,10,45,22.0,298.5,4.2,17.0,316.5,276.3,217.18
2016,9,1,11,0,21.0,301.0,4.3,17.0,318.0,275.1,216.0
2016,9,1,11,15,20.5,303.5,4.45,17.0,321.0,274.32,215.25
2016,9,1,11,30,20.0,306.0,4.6,17.0,324.0,273.52,214.5
2016,9,1,11,45,20.5,307.5,4.8,17.0,325.5,272.54,213.7
2016,9,1,12,0,21.0,309.0,5.0,17.0,327.0,271.42,212.81
2016,9,1,12,15,21.0,312.5,5.1,17.0,330.5,271.48,212.8
2016,9,1,12,30,21.0,316.0,5.2,17.0,334.0,271.35,212.66
2016,9,1,12,45,19.5,305.0,5.3,17.0,321.5,258.84,202.81
2016,9,1,13,0,18.0,294.0,5.4,17.0,309.0,246.66,193.25
2016,9,1,13,15,24.5,310.5,5.25,17.0,331.0,253.35,198.39
2016,9,1,13,30,31.0,327.0,5.1,17.0,353.0,261.71,204.73
2016,9,1,13,45,18.5,260.5,5.0,17.0,276.0,213.19,166.64
2016,9,1,14,0,6.0,194.0,4.9,17.0,199.0,158.1,123.17
2016,9,1,14,15,5.0,187.0,4.9,17.0,191.0,151.41,118.05
2016,9,1,14,30,4.0,180.0,4.9,17.0,183.0,144.87,113.03
2016,9,1,14,45,69.0,242.0,4.9,17.0,288.0,179.56,139.35
2016,9,1,15,0,134.0,304.0,4.9,17.0,393.0,194.22,160.5
2016,9,1,15,15,132.5,284.0,5.0,16.5,367.5,184.23,152.8
2016,9,1,15,30,131.0,264.0,5.1,16.0,342.0,173.81,144.71
2016,9,1,15,45,65.5,186.5,5.2,16.0,225.5,137.69,114.25
2016,9,1,16,0,0.0,109.0,5.3,16.0,109.0,88.88,72.36
2016,9,1,16,15,0.0,88.5,5.3,16.0,88.5,73.02,58.77
2016,9,1,16,30,0.0,68.0,5.3,16.0,68.0,56.37,44.31
2016,9,1,16,45,0.0,58.5,5.3,16.0,58.5,48.44,37.42
2016,9,1,17,0,0.0,49.0,5.3,16.0,49.0,40.52,30.45
2016,9,1,17,15,259.5,53.5,5.25,15.5,110.0,39.55,29.61
2016,9,1,17,30,519.0,58.0,5.2,15.0,171.0,46.24,35.4
2016,9,1,17,45,417.5,48.0,5.2,15.0,123.0,38.83,28.39
2016,9,1,18,0,316.0,38.0,5.2,15.0,75.0,31.37,20.86
2016,9,1,18,15,158.0,19.0,5.15,14.5,37.5,15.43,0.89
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,60.5,9.0,4.25,13.5,12.0,50.02,0.0
2016,9,2,6,0,121.0,18.0,4.4,14.0,24.0,139.71,0.0
2016,9,2,6,15,241.0,32.0,4.4,14.0,62.0,274.38,213.76
2016,9,2,6,30,361.0,46.0,4.4,14.0,100.0,397.1,328.51
2016,9,2,6,45,439.0,55.5,4.45,14.5,148.0,485.36,404.74
2016,9,2,7,0,517.0,65.0,4.5,15.0,196.0,576.32,479.46
2016,9,2,7,15,569.5,72.0,4.4,15.0,247.0,643.29,532.38
2016,9,2,7,30,622.0,79.0,4.3,15.0,298.0,710.25,582.96
2016,9,2,7,45,662.0,83.5,4.25,15.5,349.5,761.66,618.89
2016,9,2,8,0,702.0,88.0,4.2,16.0,401.0,811.59,652.65
2016,9,2,8,15,728.5,92.0,4.15,16.0,450.0,840.34,671.24
2016,9,2,8,30,755.0,96.0,4.1,16.0,499.0,872.66,692.26
2016,9,2,8,45,778.5,98.0,4.05,16.5,545.5,896.64,705.69
2016,9,2,9,0,802.0,100.0,4.0,17.0,592.0,917.36,716.71
2016,9,2,9,15,817.0,102.5,4.05,17.0,633.0,927.01,721.83
2016,9,2,9,30,832.0,105.0,4.1,17.0,674.0,933.07,724.64
2016,9,2,9,45,659.0,186.5,4.15,17.5,652.0,851.79,664.33
2016,9,2,10,0,486.0,268.0,4.2,18.0,630.0,752.28,586.73
2016,9,2,10,15,455.0,293.5,4.3,18.0,643.0,732.52,571.02
2016,9,2,10,30,424.0,319.0,4.4,18.0,656.0,710.82,553.64
2016,9,2,10,45,471.0,312.0,4.5,18.0,695.5,723.91,563.71
2016,9,2,11,0,518.0,305.0,4.6,18.0,735.0,732.55,570.21
2016,9,2,11,15,498.5,318.0,4.6,18.0,738.0,702.14,546.31
2016,9,2,11,30,479.0,331.0,4.6,18.0,741.0,670.68,521.74
2016,9,2,11,45,698.5,216.0,4.6,18.0,818.5,700.26,546.64
2016,9,2,12,0,918.0,101.0,4.6,18.0,896.0,703.93,550.89
2016,9,2,12,15,672.0,228.0,4.6,18.0,809.5,615.82,479.55
2016,9,2,12,30,426.0,355.0,4.6,18.0,723.0,533.72,413.7
2016,9,2,12,45,252.0,376.0,4.65,18.0,593.5,428.42,332.3
2016,9,2,13,0,78.0,397.0,4.7,18.0,464.0,346.85,269.35
2016,9,2,13,15,110.0,398.0,4.8,18.0,489.5,350.19,271.44
2016,9,2,13,30,142.0,399.0,4.9,18.0,515.0,342.51,264.26
2016,9,2,13,45,170.5,385.5,5.05,18.0,521.0,326.12,249.93
2016,9,2,14,0,199.0,372.0,5.2,18.0,527.0,306.76,232.87
2016,9,2,14,15,302.5,332.5,5.4,17.5,556.5,272.95,201.73
2016,9,2,14,30,406.0,293.0,5.6,17.0,586.0,237.63,170.42
2016,9,2,14,45,314.0,295.5,5.8,17.0,515.0,201.52,150.19
2016,9,2,15,0,222.0,298.0,6.0,17.0,444.0,193.01,159.74
2016,9,2,15,15,257.5,271.0,6.05,16.5,429.5,169.49,140.55
2016,9,2,15,30,293.0,244.0,6.1,16.0,415.0,157.06,130.62
2016,9,2,15,45,529.5,165.5,6.15,16.0,442.5,109.17,89.75
2016,9,2,16,0,766.0,87.0,6.2,16.0,470.0,68.31,54.46
2016,9,2,16,15,738.0,83.0,6.15,15.5,420.0,66.26,52.98
2016,9,2,16,30,710.0,79.0,6.1,15.0,370.0,58.81,46.66
2016,9,2,16,45,667.0,74.5,6.05,15.0,318.0,56.33,44.59
2016,9,2,17,0,624.0,70.0,6.0,15.0,266.0,53.84,42.43
2016,9,2,17,15,562.5,63.0,5.9,14.5,214.5,49.25,38.36
2016,9,2,17,30,501.0,56.0,5.8,14.0,163.0,44.61,34.07
2016,9,2,17,45,396.0,46.5,5.75,14.0,116.5,37.6,27.36
2016,9,2,18,0,291.0,37.0,5.7,14.0,70.0,30.57,20.05
2016,9,2,18,15,145.5,18.5,5.65,14.0,35.0,14.43,0.0
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,13.5,3.0,2.56,0.0
2016,9,3,6,0,0.0,6.0,5.8,14.0,6.0,4.92,0.0
2016,9,3,6,15,0.0,16.0,5.8,14.0,16.0,13.17,4.63
2016,9,3,6,30,0.0,26.0,5.8,14.0,26.0,21.45,12.31
2016,9,3,6,45,0.0,38.0,5.8,14.0,38.0,31.4,21.1
2016,9,3,7,0,0.0,50.0,5.8,14.0,50.0,41.38,29.85
2016,9,3,7,15,0.0,63.5,5.7,14.0,63.5,53.13,39.99
2016,9,3,7,30,0.0,77.0,5.6,14.0,77.0,65.39,50.43
2016,9,3,7,45,0.0,81.5,5.5,14.5,81.5,68.6,52.93
2016,9,3,8,0,0.0,86.0,5.4,15.0,86.0,72.09,55.6
2016,9,3,8,15,0.0,96.0,5.35,15.0,96.0,80.91,62.82
2016,9,3,8,30,0.0,106.0,5.3,15.0,106.0,89.7,69.96
2016,9,3,8,45,0.0,121.0,5.25,15.5,121.0,103.12,80.75
2016,9,3,9,0,0.0,136.0,5.2,16.0,136.0,116.46,91.34
2016,9,3,9,15,0.0,148.5,5.15,16.0,149.0,127.38,100.04
2016,9,3,9,30,0.0,161.0,5.1,16.0,162.0,138.22,108.63
2016,9,3,9,45,4.0,187.5,5.1,16.0,191.0,165.54,130.77
2016,9,3,10,0,8.0,214.0,5.1,16.0,220.0,192.51,152.4
2016,9,3,10,15,8.0,214.0,5.15,16.0,220.5,191.25,151.1
2016,9,3,10,30,8.0,214.0,5.2,16.0,221.0,190.1,149.96
2016,9,3,10,45,10.0,233.0,5.3,16.0,242.0,207.49,163.77
2016,9,3,11,0,12.0,252.0,5.4,16.0,263.0,224.42,177.15
2016,9,3,11,15,13.0,261.5,5.5,16.0,273.0,231.82,182.9
2016,9,3,11,30,14.0,271.0,5.6,16.0,283.0,238.93,188.44
2016,9,3,11,45,13.0,261.5,5.7,16.0,272.5,228.31,179.87
2016,9,3,12,0,12.0,252.0,5.8,16.0,262.0,217.97,171.58
2016,9,3,12,15,10.0,230.5,5.9,16.0,239.5,197.44,155.13
2016,9,3,12,30,8.0,209.0,6.0,16.0,217.0,177.45,139.1
2016,9,3,12,45,8.0,206.5,6.1,16.0,214.5,174.29,136.6
2016,9,3,13,0,8.0,204.0,6.2,16.0,212.0,171.14,134.09
2016,9,3,13,15,7.5,200.5,6.2,16.0,207.5,167.0,130.79
2016,9,3,13,30,7.0,197.0,6.2,16.0,203.0,162.91,127.57
2016,9,3,13,45,17.0,247.0,6.25,16.0,261.0,202.37,159.14
2016,9,3,14,0,27.0,297.0,6.3,16.0,319.0,227.36,178.8
2016,9,3,14,15,26.5,285.5,6.3,16.0,306.5,213.92,168.14
2016,9,3,14,30,26.0,274.0,6.3,16.0,294.0,212.9,167.74
2016,9,3,14,45,19.5,246.5,6.3,16.0,261.0,189.86,150.05
2016,9,3,15,0,13.0,219.0,6.3,16.0,228.0,168.69,139.84
2016,9,3,15,15,14.5,211.5,6.35,16.0,220.5,162.78,135.2
2016,9,3,15,30,16.0,204.0,6.4,16.0,213.0,156.72,130.41
2016,9,3,15,45,26.5,198.5,6.5,16.0,212.0,151.93,126.71
2016,9,3,16,0,37.0,193.0,6.6,16.0,211.0,139.51,116.41
2016,9,3,16,15,54.0,177.5,6.65,15.5,201.0,129.22,108.08
2016,9,3,16,30,71.0,162.0,6.7,15.0,191.0,118.61,99.34
2016,9,3,16,45,60.5,141.0,6.8,15.0,163.0,104.24,86.95
2016,9,3,17,0,50.0,120.0,6.9,15.0,135.0,89.6,74.12
2016,9,3,17,15,253.0,91.5,6.8,14.5,146.5,68.09,55.07
2016,9,3,17,30,456.0,63.0,6.7,14.0,158.0,50.44,39.18
2016,9,3,17,45,349.0,51.5,6.6,14.0,111.5,39.55,28.99
2016,9,3,18,0,242.0,40.0,6.5,14.0,65.0,30.87,20.02
2016,9,3,18,15,121.0,20.0,6.55,13.5,32.5,15.56,0.0
2016,9,3,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.0,6.75,13.5,9.5,6.83,0.0
2016,9,4,6,0,58.0,16.0,6.8,14.0,19.0,76.12,0.0
2016,9,4,6,15,163.5,35.0,6.75,14.0,56.0,221.8,168.53
2016,9,4,6,30,269.0,54.0,6.7,14.0,93.0,333.07,276.56
2016,9,4,6,45,357.5,66.5,6.65,14.0,141.0,427.02,360.78
2016,9,4,7,0,446.0,79.0,6.6,14.0,189.0,525.9,445.12
2016,9,4,7,15,328.5,106.0,6.45,14.0,197.5,464.53,393.84
2016,9,4,7,30,211.0,133.0,6.3,14.0,206.0,375.76,317.56
2016,9,4,7,45,137.0,155.0,6.2,14.5,205.5,313.78,263.01
2016,9,4,8,0,63.0,177.0,6.1,15.0,205.0,248.15,204.93
2016,9,4,8,15,128.5,202.5,5.95,15.0,267.5,356.17,294.77
2016,9,4,8,30,194.0,228.0,5.8,15.0,330.0,444.54,366.37
2016,9,4,8,45,208.0,249.0,5.65,15.0,367.5,476.8,390.52
2016,9,4,9,0,222.0,270.0,5.5,15.0,405.0,507.72,413.43
2016,9,4,9,15,163.0,290.5,5.45,15.0,393.5,466.78,377.93
2016,9,4,9,30,104.0,311.0,5.4,15.0,382.0,405.94,327.21
2016,9,4,9,45,120.5,331.0,5.35,15.5,417.5,454.15,363.83
2016,9,4,10,0,137.0,351.0,5.3,16.0,453.0,481.16,383.38
2016,9,4,10,15,254.0,346.0,5.25,16.0,543.0,587.28,466.83
2016,9,4,10,30,371.0,341.0,5.2,16.0,633.0,669.64,530.19
2016,9,4,10,45,266.5,373.0,5.2,16.5,586.0,593.98,468.31
2016,9,4,11,0,162.0,405.0,5.2,17.0,539.0,509.61,400.44
2016,9,4,11,15,191.0,410.5,5.25,17.0,571.0,523.3,411.21
2016,9,4,11,30,220.0,416.0,5.3,17.0,603.0,534.03,419.24
2016,9,4,11,45,287.5,402.0,5.4,17.0,648.0,558.07,438.02
2016,9,4,12,0,355.0,388.0,5.5,17.0,693.0,568.25,445.82
2016,9,4,12,15,636.0,252.5,5.6,17.0,797.5,608.59,478.7
2016,9,4,12,30,917.0,117.0,5.7,17.0,902.0,618.21,485.52
2016,9,4,12,45,923.5,112.0,5.8,17.0,894.5,568.48,443.37
2016,9,4,13,0,930.0,107.0,5.9,17.0,887.0,516.58,398.43
2016,9,4,13,15,926.0,106.0,5.95,16.5,869.5,461.36,350.25
2016,9,4,13,30,922.0,105.0,6.0,16.0,852.0,405.29,300.08
2016,9,4,13,45,711.0,190.0,6.1,16.0,756.0,337.46,245.38
2016,9,4,14,0,500.0,275.0,6.2,16.0,660.0,298.48,217.16
2016,9,4,14,15,406.0,295.0,6.2,16.0,599.0,257.32,186.27
2016,9,4,14,30,312.0,315.0,6.2,16.0,538.0,234.93,173.45
2016,9,4,14,45,321.0,294.0,6.25,16.0,513.0,197.67,148.79
2016,9,4,15,0,330.0,273.0,6.3,16.0,488.0,170.76,141.64
2016,9,4,15,15,341.0,250.0,6.2,15.5,459.0,160.19,133.26
2016,9,4,15,30,352.0,227.0,6.1,15.0,430.0,149.0,124.28
2016,9,4,15,45,356.0,205.0,6.1,15.0,395.0,137.63,114.86
2016,9,4,16,0,360.0,183.0,6.1,15.0,360.0,125.67,104.85
2016,9,4,16,15,537.0,132.5,6.05,14.5,363.5,92.2,76.06
2016,9,4,16,30,714.0,82.0,6.0,14.0,367.0,61.25,49.04
2016,9,4,16,45,662.5,78.0,5.95,14.0,313.0,59.14,47.3
2016,9,4,17,0,611.0,74.0,5.9,14.0,259.0,57.12,45.53
2016,9,4,17,15,544.5,66.0,5.8,13.5,207.5,51.83,40.8
2016,9,4,17,30,478.0,58.0,5.7,13.0,156.0,46.48,35.79
2016,9,4,17,45,359.5,47.5,5.65,13.0,109.0,38.67,28.27
2016,9,4,18,0,241.0,37.0,5.6,13.0,62.0,28.62,17.9
2016,9,4,18,15,120.5,18.5,5.45,13.0,31.0,14.42,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.0,8.0,2.2,12.5,10.0,0.0,0.0
2016,9,5,6,0,112.0,16.0,2.2,13.0,20.0,95.63,0.0
2016,9,5,6,15,240.0,30.0,2.15,13.0,58.0,272.72,204.81
2016,9,5,6,30,368.0,44.0,2.1,13.0,96.0,398.78,326.48
2016,9,5,6,45,450.0,53.5,2.1,13.5,144.5,490.12,404.14
2016,9,5,7,0,532.0,63.0,2.1,14.0,193.0,584.34,479.67
2016,9,5,7,15,586.0,70.0,2.0,14.0,245.0,652.6,531.88
2016,9,5,7,30,640.0,77.0,1.9,14.0,297.0,720.86,581.45
2016,9,5,7,45,678.5,82.0,1.8,14.5,348.5,771.48,614.73
2016,9,5,8,0,717.0,87.0,1.7,15.0,400.0,820.49,645.48
2016,9,5,8,15,744.0,91.0,1.6,15.0,450.0,849.52,662.27
2016,9,5,8,30,771.0,95.0,1.5,15.0,500.0,882.07,681.21
2016,9,5,8,45,793.0,97.5,1.4,15.5,546.5,904.91,691.74
2016,9,5,9,0,815.0,100.0,1.3,16.0,593.0,924.39,699.87
2016,9,5,9,15,830.0,102.5,1.3,16.0,634.5,933.63,703.97
2016,9,5,9,30,845.0,105.0,1.3,16.0,676.0,939.21,705.92
2016,9,5,9,45,867.5,101.0,1.3,16.5,714.5,930.36,697.21
2016,9,5,10,0,890.0,97.0,1.3,17.0,753.0,928.5,693.51
2016,9,5,10,15,897.5,98.5,1.4,17.0,782.0,915.19,685.09
2016,9,5,10,30,905.0,100.0,1.5,17.0,811.0,898.23,674.38
2016,9,5,10,45,908.5,102.0,1.65,17.0,832.0,874.8,659.91
2016,9,5,11,0,912.0,104.0,1.8,17.0,853.0,847.99,642.99
2016,9,5,11,15,915.5,104.5,1.95,17.0,867.5,816.5,622.6
2016,9,5,11,30,919.0,105.0,2.1,17.0,882.0,781.94,599.79
2016,9,5,11,45,918.0,107.0,2.25,17.5,887.5,742.64,570.8
2016,9,5,12,0,917.0,109.0,2.4,18.0,893.0,700.85,538.71
2016,9,5,12,15,917.0,108.5,2.6,18.0,891.5,655.32,504.26
2016,9,5,12,30,917.0,108.0,2.8,18.0,890.0,607.73,467.03
2016,9,5,12,45,903.0,114.5,3.05,18.0,877.0,556.58,425.9
2016,9,5,13,0,889.0,121.0,3.3,18.0,864.0,504.84,382.9
2016,9,5,13,15,885.0,120.0,3.5,17.5,847.0,451.47,337.78
2016,9,5,13,30,881.0,119.0,3.7,17.0,830.0,397.34,290.6
2016,9,5,13,45,873.0,118.5,3.9,17.0,804.5,341.81,240.98
2016,9,5,14,0,865.0,118.0,4.1,17.0,779.0,286.35,191.61
2016,9,5,14,15,856.0,116.0,4.25,17.0,747.0,222.3,137.63
2016,9,5,14,30,847.0,114.0,4.4,17.0,715.0,165.76,95.33
2016,9,5,14,45,834.5,111.5,4.55,17.0,677.0,109.7,65.68
2016,9,5,15,0,822.0,109.0,4.7,17.0,639.0,79.15,62.94
2016,9,5,15,15,513.0,180.0,4.7,16.5,503.0,114.24,93.47
2016,9,5,15,30,204.0,251.0,4.7,16.0,367.0,168.18,140.12
2016,9,5,15,45,476.0,172.5,4.75,16.0,412.0,113.27,93.32
2016,9,5,16,0,748.0,94.0,4.8,16.0,457.0,73.69,59.22
2016,9,5,16,15,717.5,89.0,4.65,15.5,406.5,64.99,51.91
2016,9,5,16,30,687.0,84.0,4.5,15.0,356.0,62.52,49.99
2016,9,5,16,45,644.5,78.0,4.35,15.0,304.0,59.11,47.09
2016,9,5,17,0,602.0,72.0,4.2,15.0,252.0,55.63,44.02
2016,9,5,17,15,537.0,64.0,4.1,14.5,201.0,50.31,39.27
2016,9,5,17,30,472.0,56.0,4.0,14.0,150.0,44.93,34.23
2016,9,5,17,45,364.0,44.5,3.95,14.0,104.0,36.22,25.95
2016,9,5,18,0,256.0,33.0,3.9,14.0,58.0,25.66,14.99
2016,9,5,18,15,128.0,16.5,3.9,14.0,29.0,12.89,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,61.0,7.5,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,122.0,15.0,1.8,14.0,19.0,101.93,0.0
2016,9,6,6,15,254.5,28.0,1.6,14.0,57.0,281.77,206.95
2016,9,6,6,30,387.0,41.0,1.4,14.0,95.0,410.35,332.01
2016,9,6,6,45,471.5,49.5,1.25,14.5,144.0,502.41,408.33
2016,9,6,7,0,556.0,58.0,1.1,15.0,193.0,597.64,481.7
2016,9,6,7,15,609.0,64.5,0.95,15.0,244.5,664.53,530.19
2016,9,6,7,30,662.0,71.0,0.8,15.0,296.0,731.46,575.65
2016,9,6,7,45,699.5,75.0,0.7,15.5,348.0,779.93,605.12
2016,9,6,8,0,737.0,79.0,0.6,16.0,400.0,821.7,628.62
2016,9,6,8,15,763.0,83.0,0.7,16.0,449.5,856.12,651.16
2016,9,6,8,30,789.0,87.0,0.8,16.0,499.0,887.71,671.65
2016,9,6,8,45,808.0,90.0,0.9,16.5,545.0,908.24,683.41
2016,9,6,9,0,827.0,93.0,1.0,17.0,591.0,925.4,693.05
2016,9,6,9,15,841.5,95.5,1.1,17.5,632.5,934.09,697.19
2016,9,6,9,30,856.0,98.0,1.2,18.0,674.0,928.75,692.31
2016,9,6,9,45,866.5,100.0,1.3,18.5,709.5,926.06,689.43
2016,9,6,10,0,877.0,102.0,1.4,19.0,745.0,919.69,684.18
2016,9,6,10,15,885.0,103.5,1.45,19.0,774.5,906.83,675.36
2016,9,6,10,30,893.0,105.0,1.5,19.0,804.0,890.36,664.31
2016,9,6,10,45,898.5,106.5,1.6,19.0,825.5,868.17,650.14
2016,9,6,11,0,904.0,108.0,1.7,19.0,847.0,842.57,633.63
2016,9,6,11,15,907.5,108.5,1.85,19.0,861.5,811.14,613.51
2016,9,6,11,30,911.0,109.0,2.0,19.0,876.0,776.68,591.0
2016,9,6,11,45,912.0,109.5,2.15,19.5,882.0,737.57,562.17
2016,9,6,12,0,913.0,110.0,2.3,20.0,888.0,695.91,530.48
2016,9,6,12,15,912.5,110.0,2.5,19.5,886.5,650.57,497.38
2016,9,6,12,30,912.0,110.0,2.7,19.0,885.0,603.2,461.4
2016,9,6,12,45,908.0,110.5,2.95,19.0,874.5,552.63,420.87
2016,9,6,13,0,904.0,111.0,3.2,19.0,864.0,500.77,377.85
2016,9,6,13,15,900.0,110.0,3.4,19.0,846.5,446.74,331.6
2016,9,6,13,30,896.0,109.0,3.6,19.0,829.0,391.92,283.44
2016,9,6,13,45,891.5,107.0,3.8,19.0,804.5,335.68,233.38
2016,9,6,14,0,887.0,105.0,4.0,19.0,780.0,279.14,183.32
2016,9,6,14,15,878.0,103.5,4.1,19.0,748.0,222.09,135.39
2016,9,6,14,30,869.0,102.0,4.2,19.0,716.0,165.67,94.21
2016,9,6,14,45,859.5,99.0,4.3,19.0,678.0,109.13,66.03
2016,9,6,15,0,850.0,96.0,4.4,19.0,640.0,71.42,55.84
2016,9,6,15,15,833.5,93.0,4.35,18.5,596.5,70.37,55.24
2016,9,6,15,30,817.0,90.0,4.3,18.0,553.0,69.26,54.57
2016,9,6,15,45,799.5,85.5,4.25,18.0,505.5,67.02,52.81
2016,9,6,16,0,782.0,81.0,4.2,18.0,458.0,64.66,50.94
2016,9,6,16,15,752.0,77.0,4.1,18.0,406.5,62.4,49.15
2016,9,6,16,30,722.0,73.0,4.0,18.0,355.0,60.1,47.28
2016,9,6,16,45,684.5,67.0,3.9,18.0,303.5,56.05,43.84
2016,9,6,17,0,647.0,61.0,3.8,18.0,252.0,47.63,36.46
2016,9,6,17,15,583.5,54.5,3.65,17.5,200.5,43.14,32.46
2016,9,6,17,30,520.0,48.0,3.5,17.0,149.0,38.62,28.25
2016,9,6,17,45,418.5,38.0,3.4,16.5,103.0,30.94,21.04
2016,9,6,18,0,317.0,28.0,3.3,16.0,57.0,23.17,12.35
2016,9,6,18,15,158.5,14.0,3.3,15.5,28.5,11.95,0.0
2016,9,6,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,45,62.5,6.5,1.3,14.5,8.5,0.0,0.0
2016,9,7,6,0,125.0,13.0,1.3,15.0,17.0,102.24,0.0
2016,9,7,6,15,255.0,26.5,1.3,15.0,55.0,279.29,199.99
2016,9,7,6,30,385.0,40.0,1.3,15.0,93.0,407.01,327.3
2016,9,7,6,45,465.5,49.5,1.3,15.5,141.5,496.68,402.42
2016,9,7,7,0,546.0,59.0,1.3,16.0,190.0,589.48,475.21
2016,9,7,7,15,599.5,66.0,1.35,16.5,242.0,657.18,525.71
2016,9,7,7,30,653.0,73.0,1.4,17.0,294.0,724.92,573.76
2016,9,7,7,45,689.0,78.5,1.5,17.5,345.5,773.84,606.85
2016,9,7,8,0,725.0,84.0,1.6,18.0,397.0,821.08,637.84
2016,9,7,8,15,751.5,88.0,1.7,18.5,447.0,849.81,655.22
2016,9,7,8,30,778.0,92.0,1.8,19.0,497.0,881.68,674.64
2016,9,7,8,45,797.0,95.5,1.9,19.5,543.0,902.65,686.38
2016,9,7,9,0,816.0,99.0,2.0,20.0,589.0,920.23,695.91
2016,9,7,9,15,831.0,101.5,1.95,20.5,630.0,929.25,698.1
2016,9,7,9,30,846.0,104.0,1.9,21.0,671.0,934.59,698.03
2016,9,7,9,45,861.0,104.5,1.9,22.0,707.5,923.64,686.6
2016,9,7,10,0,876.0,105.0,1.9,23.0,744.0,919.59,680.14
2016,9,7,10,15,883.5,106.5,1.85,23.5,773.0,906.11,668.35
2016,9,7,10,30,891.0,108.0,1.8,24.0,802.0,889.04,654.49
2016,9,7,10,45,895.5,109.5,1.8,24.5,823.5,865.88,637.38
2016,9,7,11,0,900.0,111.0,1.8,25.0,845.0,839.38,618.23
2016,9,7,11,15,903.5,111.5,1.85,25.0,859.0,807.91,597.5
2016,9,7,11,30,907.0,112.0,1.9,25.0,873.0,773.41,574.66
2016,9,7,11,45,907.5,113.0,1.95,25.5,879.0,734.39,545.63
2016,9,7,12,0,908.0,114.0,2.0,26.0,885.0,692.85,514.25
2016,9,7,12,15,907.5,114.0,2.15,26.0,883.0,647.55,481.05
2016,9,7,12,30,907.0,114.0,2.3,26.0,881.0,600.25,445.23
2016,9,7,12,45,889.5,122.0,2.5,26.0,866.5,548.74,405.24
2016,9,7,13,0,872.0,130.0,2.7,26.0,852.0,496.93,363.69
2016,9,7,13,15,867.0,129.0,2.85,25.5,834.5,443.78,320.31
2016,9,7,13,30,862.0,128.0,3.0,25.0,817.0,390.01,275.09
2016,9,7,13,45,853.0,127.0,3.15,25.0,791.0,329.4,223.51
2016,9,7,14,0,844.0,126.0,3.3,25.0,765.0,273.26,175.58
2016,9,7,14,15,833.5,124.0,3.35,24.5,732.5,216.77,130.02
2016,9,7,14,30,823.0,122.0,3.4,24.0,700.0,161.27,91.2
2016,9,7,14,45,808.0,120.0,3.5,24.0,661.0,106.79,65.68
2016,9,7,15,0,793.0,118.0,3.6,24.0,622.0,85.02,66.1
2016,9,7,15,15,774.0,114.5,3.6,23.5,578.5,84.13,65.69
2016,9,7,15,30,755.0,111.0,3.6,23.0,535.0,75.79,58.99
2016,9,7,15,45,729.0,107.0,3.65,22.5,486.5,74.53,58.24
2016,9,7,16,0,703.0,103.0,3.7,22.0,438.0,73.23,57.45
2016,9,7,16,15,669.0,97.5,3.6,21.5,387.5,70.73,55.62
2016,9,7,16,30,635.0,92.0,3.5,21.0,337.0,68.16,53.68
2016,9,7,16,45,586.5,85.0,3.45,20.5,285.0,64.23,50.49
2016,9,7,17,0,538.0,78.0,3.4,20.0,233.0,60.22,47.11
2016,9,7,17,15,469.0,68.0,3.2,19.5,183.5,53.51,41.19
2016,9,7,17,30,400.0,58.0,3.0,19.0,134.0,46.64,34.9
2016,9,7,17,45,295.5,44.0,2.85,18.5,90.5,33.88,23.25
2016,9,7,18,0,191.0,30.0,2.7,18.0,47.0,23.25,11.58
2016,9,7,18,15,95.5,15.0,2.5,17.5,23.5,12.8,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,64.0,11.0,2.2,15.0,13.0,55.97,0.0
2016,9,8,6,15,173.5,28.0,2.2,15.0,48.0,214.9,150.01
2016,9,8,6,30,283.0,45.0,2.2,15.0,83.0,329.71,267.92
2016,9,8,6,45,367.5,57.5,2.25,15.5,130.0,420.37,346.29
2016,9,8,7,0,452.0,70.0,2.3,16.0,177.0,520.75,427.89
2016,9,8,7,15,226.0,66.0,2.25,16.0,119.5,315.19,263.02
2016,9,8,7,30,0.0,62.0,2.2,16.0,62.0,51.36,37.97
2016,9,8,7,45,0.0,76.5,2.15,16.0,76.5,63.98,48.76
2016,9,8,8,0,0.0,91.0,2.1,16.0,91.0,77.14,59.66
2016,9,8,8,15,0.0,117.5,2.05,16.0,117.5,102.03,80.18
2016,9,8,8,30,0.0,144.0,2.0,16.0,144.0,126.88,100.38
2016,9,8,8,45,2.5,163.5,2.0,16.5,165.0,146.89,116.26
2016,9,8,9,0,5.0,183.0,2.0,17.0,186.0,166.69,131.76
2016,9,8,9,15,32.0,235.0,1.95,17.0,256.5,259.51,206.29
2016,9,8,9,30,59.0,287.0,1.9,17.0,327.0,336.75,266.29
2016,9,8,9,45,122.5,315.5,1.9,17.0,403.5,438.16,344.38
2016,9,8,10,0,186.0,344.0,1.9,17.0,480.0,516.72,403.11
2016,9,8,10,15,122.0,343.5,1.9,17.0,434.0,448.42,349.26
2016,9,8,10,30,58.0,343.0,1.9,17.0,388.0,367.77,286.5
2016,9,8,10,45,454.0,238.5,1.95,17.5,606.0,630.29,490.66
2016,9,8,11,0,850.0,134.0,2.0,18.0,824.0,826.3,630.47
2016,9,8,11,15,645.0,234.5,2.0,18.0,763.5,731.62,558.17
2016,9,8,11,30,440.0,335.0,2.0,18.0,703.0,634.88,484.97
2016,9,8,11,45,451.0,329.5,2.05,18.0,708.5,609.9,467.06
2016,9,8,12,0,462.0,324.0,2.1,18.0,714.0,582.88,446.72
2016,9,8,12,15,481.5,321.0,2.15,18.0,726.5,560.94,429.6
2016,9,8,12,30,501.0,318.0,2.2,18.0,739.0,536.18,409.8
2016,9,8,12,45,513.5,304.0,2.3,18.0,731.5,497.06,379.0
2016,9,8,13,0,526.0,290.0,2.4,18.0,724.0,456.4,346.14
2016,9,8,13,15,348.5,336.5,2.4,17.5,621.5,386.2,293.03
2016,9,8,13,30,171.0,383.0,2.4,17.0,519.0,336.32,257.21
2016,9,8,13,45,170.0,371.5,2.45,17.0,503.5,310.84,236.75
2016,9,8,14,0,169.0,360.0,2.5,17.0,488.0,285.65,216.5
2016,9,8,14,15,170.0,343.5,2.5,17.0,467.0,258.31,194.98
2016,9,8,14,30,171.0,327.0,2.5,17.0,446.0,231.24,175.0
2016,9,8,14,45,171.0,308.5,2.55,17.0,422.0,203.39,157.27
2016,9,8,15,0,171.0,290.0,2.6,17.0,398.0,187.91,154.92
2016,9,8,15,15,257.0,257.0,2.65,17.0,406.5,163.05,134.49
2016,9,8,15,30,343.0,224.0,2.7,17.0,415.0,147.63,121.89
2016,9,8,15,45,347.0,200.0,2.75,17.0,378.0,134.97,111.51
2016,9,8,16,0,351.0,176.0,2.8,17.0,341.0,121.65,100.47
2016,9,8,16,15,513.0,127.5,2.85,16.5,338.5,89.22,72.87
2016,9,8,16,30,675.0,79.0,2.9,16.0,336.0,59.19,46.88
2016,9,8,16,45,632.5,72.5,3.0,16.0,285.0,55.28,43.54
2016,9,8,17,0,590.0,66.0,3.1,16.0,234.0,51.27,39.98
2016,9,8,17,15,522.5,58.0,3.15,15.5,183.5,45.79,35.04
2016,9,8,17,30,455.0,50.0,3.2,15.0,133.0,40.23,29.82
2016,9,8,17,45,348.5,38.5,3.25,15.0,89.5,31.39,21.37
2016,9,8,18,0,242.0,27.0,3.3,15.0,46.0,22.38,10.15
2016,9,8,18,15,121.0,13.5,3.25,14.5,23.0,11.52,0.0
2016,9,8,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,54.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,109.0,12.0,1.8,14.0,15.0,89.42,0.0
2016,9,9,6,15,245.0,25.0,1.75,14.0,51.5,265.66,181.1
2016,9,9,6,30,381.0,38.0,1.7,14.0,88.0,400.3,323.2
2016,9,9,6,45,465.5,47.0,1.7,14.0,136.0,491.95,402.22
2016,9,9,7,0,550.0,56.0,1.7,14.0,184.0,587.04,479.12
