Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,275.0,66.0,1.65,14.0,130.0,358.16,299.3
2016,9,9,7,30,0.0,76.0,1.6,14.0,76.0,64.93,49.72
2016,9,9,7,45,0.0,103.5,1.55,14.5,103.5,91.81,72.57
2016,9,9,8,0,0.0,131.0,1.5,15.0,131.0,118.56,94.48
2016,9,9,8,15,0.0,125.5,1.45,15.0,125.5,110.18,87.16
2016,9,9,8,30,0.0,120.0,1.4,15.0,120.0,103.27,81.16
2016,9,9,8,45,5.0,158.0,1.35,15.5,161.0,143.87,114.29
2016,9,9,9,0,10.0,196.0,1.3,16.0,202.0,184.51,146.6
2016,9,9,9,15,12.5,212.0,1.3,16.0,220.0,200.39,158.83
2016,9,9,9,30,15.0,228.0,1.3,16.0,238.0,216.03,170.86
2016,9,9,9,45,21.0,253.5,1.3,16.5,268.5,243.8,192.09
2016,9,9,10,0,27.0,279.0,1.3,17.0,299.0,287.43,225.17
2016,9,9,10,15,43.0,311.0,1.4,17.0,343.5,328.97,257.0
2016,9,9,10,30,59.0,343.0,1.5,17.0,388.0,368.48,286.88
2016,9,9,10,45,70.0,360.5,1.6,17.5,416.0,387.46,300.42
2016,9,9,11,0,81.0,378.0,1.7,18.0,444.0,404.87,312.77
2016,9,9,11,15,59.0,362.0,1.8,18.0,410.5,364.89,282.06
2016,9,9,11,30,37.0,346.0,1.9,18.0,377.0,327.39,253.31
2016,9,9,11,45,124.5,379.5,2.0,18.0,484.5,415.88,321.63
2016,9,9,12,0,212.0,413.0,2.1,18.0,592.0,486.0,373.78
2016,9,9,12,15,251.5,404.0,2.25,18.0,616.0,485.9,373.22
2016,9,9,12,30,291.0,395.0,2.4,18.0,640.0,478.01,366.83
2016,9,9,12,45,292.0,389.5,2.55,18.0,632.5,449.7,344.66
2016,9,9,13,0,293.0,384.0,2.7,18.0,625.0,421.07,321.87
2016,9,9,13,15,298.5,371.0,2.85,17.5,612.0,388.83,296.38
2016,9,9,13,30,304.0,358.0,3.0,17.0,599.0,356.26,269.99
2016,9,9,13,45,219.5,357.5,3.15,17.0,528.5,314.66,238.63
2016,9,9,14,0,135.0,357.0,3.3,17.0,458.0,275.49,210.48
2016,9,9,14,15,109.5,335.0,3.4,17.0,415.0,253.2,194.2
2016,9,9,14,30,84.0,313.0,3.5,17.0,372.0,225.27,174.21
2016,9,9,14,45,150.5,297.5,3.6,17.0,395.0,195.96,152.48
2016,9,9,15,0,217.0,282.0,3.7,17.0,418.0,184.81,152.67
2016,9,9,15,15,192.0,262.5,3.7,16.5,376.5,174.15,144.4
2016,9,9,15,30,167.0,243.0,3.7,16.0,335.0,163.12,135.74
2016,9,9,15,45,103.0,212.5,3.75,16.0,267.5,151.9,126.6
2016,9,9,16,0,39.0,182.0,3.8,16.0,200.0,132.22,110.09
2016,9,9,16,15,22.5,155.0,3.75,15.5,165.0,119.45,99.58
2016,9,9,16,30,6.0,128.0,3.7,15.0,130.0,99.85,82.9
2016,9,9,16,45,3.0,108.5,3.7,15.0,109.5,85.18,70.14
2016,9,9,17,0,0.0,89.0,3.7,15.0,89.0,70.38,57.05
2016,9,9,17,15,215.0,70.0,3.6,14.5,108.5,53.24,41.75
2016,9,9,17,30,430.0,51.0,3.5,14.0,128.0,41.12,30.67
2016,9,9,17,45,318.5,38.5,3.4,14.0,85.0,31.45,21.39
2016,9,9,18,0,207.0,26.0,3.3,14.0,42.0,20.27,7.47
2016,9,9,18,15,103.5,13.0,3.15,14.0,21.0,11.1,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,37.53,0.0
2016,9,10,6,15,147.5,27.0,2.85,13.0,44.0,190.56,124.66
2016,9,10,6,30,255.0,44.0,2.9,13.0,77.0,305.91,250.07
2016,9,10,6,45,338.5,57.0,2.95,13.5,122.0,395.08,329.32
2016,9,10,7,0,422.0,70.0,3.0,14.0,167.0,488.95,407.64
2016,9,10,7,15,211.0,76.0,2.95,14.0,124.5,294.65,248.75
2016,9,10,7,30,0.0,82.0,2.9,14.0,82.0,71.42,55.39
2016,9,10,7,45,0.0,100.0,2.85,14.5,100.0,88.2,69.56
2016,9,10,8,0,0.0,118.0,2.8,15.0,118.0,104.76,83.1
2016,9,10,8,15,5.5,147.0,2.75,15.0,150.0,137.9,110.62
2016,9,10,8,30,11.0,176.0,2.7,15.0,182.0,170.78,137.48
2016,9,10,8,45,18.5,199.5,2.65,15.5,210.5,199.31,160.21
2016,9,10,9,0,26.0,223.0,2.6,16.0,239.0,227.42,182.23
2016,9,10,9,15,26.0,237.5,2.6,16.0,254.0,238.79,190.68
2016,9,10,9,30,26.0,252.0,2.6,16.0,269.0,250.01,199.04
2016,9,10,9,45,36.0,278.0,2.6,16.5,303.5,299.68,237.49
2016,9,10,10,0,46.0,304.0,2.6,17.0,338.0,330.37,260.44
2016,9,10,10,15,42.0,311.0,2.65,17.0,343.0,328.02,257.9
2016,9,10,10,30,38.0,318.0,2.7,17.0,348.0,325.71,255.58
2016,9,10,10,45,43.0,333.5,2.75,17.0,368.5,338.97,265.57
2016,9,10,11,0,48.0,349.0,2.8,17.0,389.0,351.22,274.7
2016,9,10,11,15,60.5,367.0,2.85,17.0,417.5,370.31,289.22
2016,9,10,11,30,73.0,385.0,2.9,17.0,446.0,387.47,302.14
2016,9,10,11,45,98.5,397.5,2.95,17.0,480.5,406.63,316.74
2016,9,10,12,0,124.0,410.0,3.0,17.0,515.0,426.72,331.77
2016,9,10,12,15,135.5,410.5,3.0,17.0,524.5,419.61,325.87
2016,9,10,12,30,147.0,411.0,3.0,17.0,534.0,411.0,318.8
2016,9,10,12,45,157.5,406.0,3.05,17.0,536.5,396.38,307.04
2016,9,10,13,0,168.0,401.0,3.1,17.0,539.0,380.54,294.09
2016,9,10,13,15,141.5,389.0,3.1,17.0,503.5,344.72,266.07
2016,9,10,13,30,115.0,377.0,3.1,17.0,468.0,312.12,240.76
2016,9,10,13,45,175.5,363.0,3.15,17.0,496.5,304.89,232.59
2016,9,10,14,0,236.0,349.0,3.2,17.0,525.0,290.97,218.45
2016,9,10,14,15,188.5,335.5,3.2,17.0,472.0,254.24,191.5
2016,9,10,14,30,141.0,322.0,3.2,17.0,419.0,223.35,170.6
2016,9,10,14,45,153.0,302.5,3.2,17.0,403.0,197.23,153.88
2016,9,10,15,0,165.0,283.0,3.2,17.0,387.0,184.29,152.17
2016,9,10,15,15,88.5,235.0,3.2,16.5,290.5,166.92,138.24
2016,9,10,15,30,12.0,187.0,3.2,16.0,194.0,144.52,119.86
2016,9,10,15,45,6.0,165.5,3.2,16.0,169.0,128.92,106.89
2016,9,10,16,0,0.0,144.0,3.2,16.0,144.0,113.12,93.6
2016,9,10,16,15,0.0,128.5,3.2,16.0,128.5,101.34,83.66
2016,9,10,16,30,0.0,113.0,3.2,16.0,113.0,89.46,73.5
2016,9,10,16,45,0.0,94.5,3.25,16.0,94.5,75.38,61.25
2016,9,10,17,0,0.0,76.0,3.3,16.0,76.0,61.16,48.68
2016,9,10,17,15,170.5,66.0,3.25,15.5,95.5,50.19,38.86
2016,9,10,17,30,341.0,56.0,3.2,15.0,115.0,42.71,31.87
2016,9,10,17,45,240.5,40.5,3.2,15.0,74.5,31.15,20.89
2016,9,10,18,0,140.0,25.0,3.2,15.0,34.0,19.38,5.12
2016,9,10,18,15,70.0,12.5,3.1,14.5,17.0,10.67,0.0
2016,9,10,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,26.36,0.0
2016,9,11,6,15,118.5,26.5,3.05,14.0,40.5,166.29,102.41
2016,9,11,6,30,210.0,45.0,3.1,14.0,72.0,272.11,220.85
2016,9,11,6,45,289.0,60.5,3.15,14.0,116.5,359.59,299.38
2016,9,11,7,0,368.0,76.0,3.2,14.0,161.0,451.31,377.87
2016,9,11,7,15,184.0,73.0,3.1,14.0,115.5,266.34,224.95
2016,9,11,7,30,0.0,70.0,3.0,14.0,70.0,58.92,44.8
2016,9,11,7,45,0.0,77.0,2.95,14.5,77.0,64.65,49.64
2016,9,11,8,0,0.0,84.0,2.9,15.0,84.0,70.52,54.35
2016,9,11,8,15,0.0,106.5,2.8,15.0,106.5,91.38,71.68
2016,9,11,8,30,0.0,129.0,2.7,15.0,129.0,112.19,88.75
2016,9,11,8,45,0.5,149.0,2.65,15.5,149.5,130.86,103.67
2016,9,11,9,0,1.0,169.0,2.6,16.0,170.0,149.35,118.24
2016,9,11,9,15,96.0,236.0,2.6,16.0,299.5,339.78,273.56
2016,9,11,9,30,191.0,303.0,2.6,16.0,429.0,496.03,394.54
2016,9,11,9,45,105.5,281.0,2.6,16.0,351.5,384.46,305.29
2016,9,11,10,0,20.0,259.0,2.6,16.0,274.0,245.5,193.95
2016,9,11,10,15,174.5,300.5,2.6,16.0,434.0,449.27,356.68
2016,9,11,10,30,329.0,342.0,2.6,16.0,594.0,626.37,489.72
2016,9,11,10,45,187.5,343.5,2.65,16.5,488.0,480.56,376.08
2016,9,11,11,0,46.0,345.0,2.7,17.0,382.0,345.72,269.81
2016,9,11,11,15,81.0,373.0,2.75,17.0,439.5,390.95,305.38
2016,9,11,11,30,116.0,401.0,2.8,17.0,497.0,440.03,342.48
2016,9,11,11,45,69.0,354.5,2.9,17.0,412.0,349.49,272.66
2016,9,11,12,0,22.0,308.0,3.0,17.0,327.0,269.87,210.65
2016,9,11,12,15,22.5,307.0,3.05,17.0,326.0,266.37,208.09
2016,9,11,12,30,23.0,306.0,3.1,17.0,325.0,262.76,205.22
2016,9,11,12,45,50.0,342.0,3.2,17.0,383.0,297.64,232.28
2016,9,11,13,0,77.0,378.0,3.3,17.0,441.0,327.63,254.89
2016,9,11,13,15,78.5,368.0,3.4,17.0,431.0,310.97,241.55
2016,9,11,13,30,80.0,358.0,3.5,17.0,421.0,294.31,228.24
2016,9,11,13,45,78.0,347.0,3.65,17.0,406.5,276.03,213.75
2016,9,11,14,0,76.0,336.0,3.8,17.0,392.0,258.08,199.64
2016,9,11,14,15,60.5,310.5,3.85,16.5,354.0,230.13,178.8
2016,9,11,14,30,45.0,285.0,3.9,16.0,316.0,204.77,160.35
2016,9,11,14,45,23.5,230.5,4.0,16.0,246.5,176.76,146.24
2016,9,11,15,0,2.0,176.0,4.1,16.0,177.0,138.64,114.3
2016,9,11,15,15,1.0,134.5,4.1,16.0,135.0,108.54,88.85
2016,9,11,15,30,0.0,93.0,4.1,16.0,93.0,77.05,61.86
2016,9,11,15,45,0.0,97.5,4.2,16.0,97.5,80.2,64.84
2016,9,11,16,0,0.0,102.0,4.3,16.0,102.0,83.14,67.63
2016,9,11,16,15,0.0,89.5,4.3,15.5,89.5,73.3,59.32
2016,9,11,16,30,0.0,77.0,4.3,15.0,77.0,63.37,50.82
2016,9,11,16,45,256.5,74.5,4.35,15.0,143.5,53.46,42.1
2016,9,11,17,0,513.0,72.0,4.4,15.0,210.0,55.96,44.27
2016,9,11,17,15,440.5,62.0,4.4,14.5,162.0,49.09,38.0
2016,9,11,17,30,368.0,52.0,4.4,14.0,114.0,42.07,31.37
2016,9,11,17,45,262.5,37.5,4.4,14.0,74.0,29.0,18.97
2016,9,11,18,0,157.0,23.0,4.4,14.0,34.0,17.9,2.0
2016,9,11,18,15,78.5,11.5,4.3,14.0,17.0,9.82,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,4.4,13.0,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,4.5,13.0,12.0,33.94,0.0
2016,9,12,6,15,171.0,26.5,4.55,13.0,46.5,204.95,120.43
2016,9,12,6,30,308.0,42.0,4.6,13.0,81.0,344.68,281.81
2016,9,12,6,45,399.5,53.5,4.7,13.5,128.0,442.3,369.26
2016,9,12,7,0,491.0,65.0,4.8,14.0,175.0,544.68,455.59
2016,9,12,7,15,552.0,72.5,4.8,14.0,226.5,618.28,515.97
2016,9,12,7,30,613.0,80.0,4.8,14.0,278.0,691.88,573.77
2016,9,12,7,45,312.5,113.5,4.8,14.0,215.0,459.16,385.51
2016,9,12,8,0,12.0,147.0,4.8,14.0,152.0,148.25,120.22
2016,9,12,8,15,101.5,182.0,4.8,14.0,233.0,304.48,252.72
2016,9,12,8,30,191.0,217.0,4.8,14.0,314.0,426.53,352.68
2016,9,12,8,45,118.0,227.5,4.85,14.5,289.5,363.59,297.82
2016,9,12,9,0,45.0,238.0,4.9,15.0,265.0,280.99,227.61
2016,9,12,9,15,33.5,239.5,4.9,15.0,260.5,266.19,214.77
2016,9,12,9,30,22.0,241.0,4.9,15.0,256.0,235.47,189.05
2016,9,12,9,45,16.0,232.5,4.9,15.0,244.0,219.07,175.21
2016,9,12,10,0,10.0,224.0,4.9,15.0,232.0,203.66,162.21
2016,9,12,10,15,9.5,223.5,4.9,15.0,231.0,201.16,159.91
2016,9,12,10,30,9.0,223.0,4.9,15.0,230.0,198.86,157.79
2016,9,12,10,45,35.5,291.5,4.95,15.5,320.0,292.49,232.74
2016,9,12,11,0,62.0,360.0,5.0,16.0,410.0,372.13,294.73
2016,9,12,11,15,40.0,323.5,5.05,15.5,356.0,314.95,249.56
2016,9,12,11,30,18.0,287.0,5.1,15.0,302.0,254.73,201.79
2016,9,12,11,45,45.0,336.5,5.2,15.0,374.0,317.65,252.06
2016,9,12,12,0,72.0,386.0,5.3,15.0,446.0,369.01,292.29
2016,9,12,12,15,72.5,385.0,5.35,15.0,445.5,359.28,284.27
2016,9,12,12,30,73.0,384.0,5.4,15.0,445.0,349.33,276.19
2016,9,12,12,45,75.0,380.5,5.5,15.0,442.5,337.98,267.01
2016,9,12,13,0,77.0,377.0,5.6,15.0,440.0,326.32,257.5
2016,9,12,13,15,54.0,343.5,5.6,15.0,387.0,284.31,224.32
2016,9,12,13,30,31.0,310.0,5.6,15.0,334.0,246.03,194.27
2016,9,12,13,45,22.5,278.5,5.65,15.0,296.0,224.8,177.63
2016,9,12,14,0,14.0,247.0,5.7,15.0,258.0,197.13,155.85
2016,9,12,14,15,16.0,244.5,5.65,15.0,256.0,192.68,152.42
2016,9,12,14,30,18.0,242.0,5.6,15.0,254.0,187.7,148.75
2016,9,12,14,45,10.0,208.5,5.55,15.0,215.5,161.63,134.31
2016,9,12,15,0,2.0,175.0,5.5,15.0,177.0,137.86,114.29
2016,9,12,15,15,1.0,147.5,5.5,14.5,148.5,117.87,97.57
2016,9,12,15,30,0.0,120.0,5.5,14.0,120.0,97.38,80.2
2016,9,12,15,45,0.0,98.0,5.5,14.0,98.0,80.54,65.69
2016,9,12,16,0,0.0,76.0,5.5,14.0,76.0,63.06,50.47
2016,9,12,16,15,0.0,54.0,5.45,14.0,54.0,44.69,34.31
2016,9,12,16,30,0.0,32.0,5.4,14.0,32.0,26.41,18.05
2016,9,12,16,45,0.0,27.0,5.4,14.0,27.0,22.26,14.35
2016,9,12,17,0,0.0,22.0,5.4,14.0,22.0,18.12,10.61
2016,9,12,17,15,0.0,16.5,5.3,13.5,16.5,13.57,6.48
2016,9,12,17,30,0.0,11.0,5.2,13.0,11.0,9.03,2.32
2016,9,12,17,45,0.0,7.0,5.15,13.0,7.0,5.74,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.46,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.28,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,6,15,131.0,21.5,3.15,15.0,37.5,162.69,86.14
2016,9,13,6,30,262.0,43.0,3.2,15.0,75.0,310.21,249.86
2016,9,13,6,45,344.5,57.0,3.25,15.0,120.5,399.33,330.39
2016,9,13,7,0,427.0,71.0,3.3,15.0,166.0,493.09,409.53
2016,9,13,7,15,488.0,80.5,3.2,15.0,216.5,570.18,471.78
2016,9,13,7,30,549.0,90.0,3.1,15.0,267.0,645.19,529.57
2016,9,13,7,45,589.0,98.0,3.05,15.5,317.5,698.91,567.99
2016,9,13,8,0,629.0,106.0,3.0,16.0,368.0,750.97,603.78
2016,9,13,8,15,660.5,111.5,2.95,16.0,416.5,790.06,630.09
2016,9,13,8,30,692.0,117.0,2.9,16.0,465.0,826.55,654.03
2016,9,13,8,45,714.0,122.5,2.85,16.5,510.5,851.2,667.87
2016,9,13,9,0,736.0,128.0,2.8,17.0,556.0,872.62,679.34
2016,9,13,9,15,753.0,131.5,2.75,17.0,596.5,883.56,684.7
2016,9,13,9,30,770.0,135.0,2.7,17.0,637.0,890.97,687.78
2016,9,13,9,45,784.5,137.0,2.7,17.0,672.5,885.0,682.11
2016,9,13,10,0,799.0,139.0,2.7,17.0,708.0,881.65,678.56
2016,9,13,10,15,590.0,231.5,2.7,17.0,660.5,771.37,597.51
2016,9,13,10,30,381.0,324.0,2.7,17.0,613.0,649.91,504.66
2016,9,13,10,45,377.5,335.0,2.75,17.5,628.5,638.84,495.44
2016,9,13,11,0,374.0,346.0,2.8,18.0,644.0,626.06,484.23
2016,9,13,11,15,191.5,285.0,2.8,18.0,438.0,412.28,322.48
2016,9,13,11,30,9.0,224.0,2.8,18.0,232.0,194.61,150.98
2016,9,13,11,45,431.5,183.0,2.8,18.0,540.0,464.89,367.29
2016,9,13,12,0,854.0,142.0,2.8,18.0,848.0,666.02,515.69
2016,9,13,12,15,853.0,141.5,2.75,18.0,845.5,620.12,477.5
2016,9,13,12,30,852.0,141.0,2.7,18.0,843.0,572.43,438.79
2016,9,13,12,45,676.0,219.5,2.7,18.5,772.0,499.51,380.05
2016,9,13,13,0,500.0,298.0,2.7,19.0,701.0,439.43,332.04
2016,9,13,13,15,672.0,215.0,2.65,19.0,743.5,407.21,301.53
2016,9,13,13,30,844.0,132.0,2.6,19.0,786.0,361.42,257.14
2016,9,13,13,45,840.5,128.5,2.6,19.0,761.0,305.41,207.74
2016,9,13,14,0,837.0,125.0,2.6,19.0,736.0,249.24,159.28
2016,9,13,14,15,825.5,122.5,2.6,18.5,703.0,192.7,114.83
2016,9,13,14,30,814.0,120.0,2.6,18.0,670.0,137.33,79.78
2016,9,13,14,45,802.0,116.0,2.6,18.0,631.5,83.49,66.33
2016,9,13,15,0,790.0,112.0,2.6,18.0,593.0,82.25,65.5
2016,9,13,15,15,770.0,108.5,2.6,18.0,549.0,81.17,64.76
2016,9,13,15,30,750.0,105.0,2.6,18.0,505.0,73.02,57.94
2016,9,13,15,45,725.5,100.0,2.65,18.0,457.0,70.94,56.34
2016,9,13,16,0,701.0,95.0,2.7,18.0,409.0,68.77,54.65
2016,9,13,16,15,664.5,89.5,2.65,17.5,358.5,66.02,52.52
2016,9,13,16,30,628.0,84.0,2.6,17.0,308.0,63.21,50.29
2016,9,13,16,45,576.0,77.0,2.6,17.0,256.5,59.03,46.67
2016,9,13,17,0,524.0,70.0,2.6,17.0,205.0,54.8,42.85
2016,9,13,17,15,446.5,60.0,2.55,16.5,156.5,47.83,36.51
2016,9,13,17,30,369.0,50.0,2.5,16.0,108.0,40.74,29.8
2016,9,13,17,45,249.5,35.5,2.5,16.0,68.0,27.49,17.07
2016,9,13,18,0,130.0,21.0,2.5,16.0,28.0,16.35,0.0
2016,9,13,18,15,65.0,10.5,2.45,16.0,14.0,8.96,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,98.0,21.5,1.3,14.0,33.5,136.84,63.72
2016,9,14,6,30,196.0,43.0,1.3,14.0,67.0,258.37,206.37
2016,9,14,6,45,278.5,60.0,1.35,14.5,111.5,349.74,287.12
2016,9,14,7,0,361.0,77.0,1.4,15.0,156.0,445.44,366.64
2016,9,14,7,15,420.0,89.5,1.35,15.0,205.0,517.38,423.92
2016,9,14,7,30,479.0,102.0,1.3,15.0,254.0,590.55,479.24
2016,9,14,7,45,526.0,110.0,1.3,15.5,304.5,647.18,519.27
2016,9,14,8,0,573.0,118.0,1.3,16.0,355.0,711.37,563.31
2016,9,14,8,15,605.5,125.5,1.3,16.0,403.5,753.35,591.02
2016,9,14,8,30,638.0,133.0,1.3,16.0,452.0,792.77,616.56
2016,9,14,8,45,666.5,136.5,1.3,16.5,497.5,821.06,632.78
2016,9,14,9,0,695.0,140.0,1.3,17.0,543.0,846.15,646.71
2016,9,14,9,15,713.5,144.5,1.3,17.0,583.5,859.66,653.92
2016,9,14,9,30,732.0,149.0,1.3,17.0,624.0,869.65,658.97
2016,9,14,9,45,806.0,123.5,1.35,17.5,673.0,887.58,668.97
2016,9,14,10,0,880.0,98.0,1.4,18.0,722.0,897.23,673.39
2016,9,14,10,15,888.5,99.0,1.45,18.0,750.5,883.44,663.62
2016,9,14,10,30,897.0,100.0,1.5,18.0,779.0,866.01,651.79
2016,9,14,10,45,903.5,100.5,1.55,18.0,800.5,842.85,636.17
2016,9,14,11,0,910.0,101.0,1.6,18.0,822.0,816.24,618.26
2016,9,14,11,15,913.5,101.5,1.7,18.0,835.5,784.05,596.95
2016,9,14,11,30,917.0,102.0,1.8,18.0,849.0,748.8,572.56
2016,9,14,11,45,919.0,102.0,1.95,18.5,855.0,709.2,542.72
2016,9,14,12,0,921.0,102.0,2.1,19.0,861.0,666.98,510.14
2016,9,14,12,15,920.5,101.5,2.25,19.0,858.5,620.46,474.37
2016,9,14,12,30,920.0,101.0,2.4,19.0,856.0,571.93,435.84
2016,9,14,12,45,911.5,104.0,2.55,19.0,843.5,520.58,393.81
2016,9,14,13,0,903.0,107.0,2.7,19.0,831.0,468.27,349.65
2016,9,14,13,15,898.5,106.0,2.75,18.5,812.5,413.79,302.9
2016,9,14,13,30,894.0,105.0,2.8,18.0,794.0,358.59,254.41
2016,9,14,13,45,888.5,103.0,2.9,18.0,768.5,301.94,204.02
2016,9,14,14,0,883.0,101.0,3.0,18.0,743.0,245.15,154.76
2016,9,14,14,15,873.5,99.5,3.0,18.0,710.0,188.21,109.81
2016,9,14,14,30,864.0,98.0,3.0,18.0,677.0,131.98,75.17
2016,9,14,14,45,852.0,95.0,3.05,18.0,638.5,80.84,64.11
2016,9,14,15,0,840.0,92.0,3.1,18.0,600.0,69.83,54.87
2016,9,14,15,15,822.0,89.5,3.05,18.0,555.5,68.96,54.29
2016,9,14,15,30,804.0,87.0,3.0,18.0,511.0,68.07,53.7
2016,9,14,15,45,781.5,83.0,3.0,18.0,463.0,66.0,52.09
2016,9,14,16,0,759.0,79.0,3.0,18.0,415.0,63.87,50.4
2016,9,14,16,15,725.0,74.5,2.95,17.5,363.5,61.14,48.28
2016,9,14,16,30,691.0,70.0,2.9,17.0,312.0,53.56,41.81
2016,9,14,16,45,643.5,64.0,2.9,17.0,260.5,49.71,38.45
2016,9,14,17,0,596.0,58.0,2.9,17.0,209.0,45.8,34.92
2016,9,14,17,15,519.0,50.0,2.85,16.5,159.0,40.04,29.64
2016,9,14,17,30,442.0,42.0,2.8,16.0,109.0,34.23,24.09
2016,9,14,17,45,314.0,30.0,2.8,16.0,68.0,24.68,14.43
2016,9,14,18,0,186.0,18.0,2.8,16.0,27.0,14.94,0.0
2016,9,14,18,15,93.0,9.0,2.85,15.5,13.5,7.68,0.0
2016,9,14,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,199.0,16.0,2.35,14.0,39.0,206.53,84.52
2016,9,15,6,30,398.0,32.0,2.4,14.0,78.0,402.71,320.93
2016,9,15,6,45,487.5,41.0,2.5,14.5,126.5,497.01,405.72
2016,9,15,7,0,577.0,50.0,2.6,15.0,175.0,595.43,486.62
2016,9,15,7,15,632.5,55.5,2.55,15.0,227.0,661.89,539.23
2016,9,15,7,30,688.0,61.0,2.5,15.0,279.0,722.84,584.94
2016,9,15,7,45,344.0,82.5,2.5,15.5,191.5,443.21,367.31
2016,9,15,8,0,0.0,104.0,2.5,16.0,104.0,90.76,70.72
2016,9,15,8,15,0.0,122.0,2.4,16.0,122.0,107.26,84.65
2016,9,15,8,30,0.0,140.0,2.3,16.0,140.0,123.58,97.84
2016,9,15,8,45,0.0,141.0,2.25,16.0,141.0,122.86,96.9
2016,9,15,9,0,0.0,142.0,2.2,16.0,142.0,122.6,96.39
2016,9,15,9,15,0.0,149.0,2.15,16.0,149.0,128.26,100.74
2016,9,15,9,30,0.0,156.0,2.1,16.0,156.0,133.95,105.1
2016,9,15,9,45,4.0,182.5,2.1,16.5,185.5,161.17,126.79
2016,9,15,10,0,8.0,209.0,2.1,17.0,215.0,188.0,147.82
2016,9,15,10,15,9.0,218.0,2.1,17.0,225.0,195.7,153.63
2016,9,15,10,30,10.0,227.0,2.1,17.0,235.0,203.24,159.36
2016,9,15,10,45,13.0,248.0,2.15,17.0,258.5,222.88,174.7
2016,9,15,11,0,16.0,269.0,2.2,17.0,282.0,241.9,189.44
2016,9,15,11,15,13.5,257.5,2.3,17.0,268.5,227.98,178.29
2016,9,15,11,30,11.0,246.0,2.4,17.0,255.0,214.59,167.67
2016,9,15,11,45,11.5,247.0,2.55,17.5,257.0,214.15,167.01
2016,9,15,12,0,12.0,248.0,2.7,18.0,259.0,213.62,166.26
2016,9,15,12,15,29.0,300.5,2.85,18.0,325.0,265.45,206.86
2016,9,15,12,30,46.0,353.0,3.0,18.0,391.0,309.91,241.02
2016,9,15,12,45,33.0,320.0,3.15,18.0,347.0,271.53,211.19
2016,9,15,13,0,20.0,287.0,3.3,18.0,303.0,239.53,186.46
2016,9,15,13,15,19.5,280.5,3.45,17.5,296.5,231.34,180.51
2016,9,15,13,30,19.0,274.0,3.6,17.0,290.0,223.2,174.52
2016,9,15,13,45,16.0,256.5,3.75,17.0,269.5,206.58,161.58
2016,9,15,14,0,13.0,239.0,3.9,17.0,249.0,190.56,149.15
2016,9,15,14,15,11.5,227.0,4.0,17.0,235.5,179.17,140.4
2016,9,15,14,30,10.0,215.0,4.1,17.0,222.0,168.04,131.95
2016,9,15,14,45,10.0,206.5,4.2,17.0,213.0,159.84,131.71
2016,9,15,15,0,10.0,198.0,4.3,17.0,204.0,153.28,126.52
2016,9,15,15,15,5.0,176.5,4.35,16.5,179.5,137.82,113.93
2016,9,15,15,30,0.0,155.0,4.4,16.0,155.0,122.12,101.01
2016,9,15,15,45,0.0,135.5,4.45,16.0,135.5,107.67,88.83
2016,9,15,16,0,0.0,116.0,4.5,16.0,116.0,93.03,76.35
2016,9,15,16,15,0.0,101.5,4.45,15.5,101.5,81.81,66.88
2016,9,15,16,30,0.0,87.0,4.4,15.0,87.0,70.49,57.16
2016,9,15,16,45,278.5,74.5,4.4,15.0,144.0,54.0,42.57
2016,9,15,17,0,557.0,62.0,4.4,15.0,201.0,48.87,37.9
2016,9,15,17,15,475.0,53.0,4.3,14.5,151.5,42.43,31.95
2016,9,15,17,30,393.0,44.0,4.2,14.0,102.0,35.93,25.68
2016,9,15,17,45,196.5,33.5,4.15,14.0,62.5,25.88,15.09
2016,9,15,18,0,0.0,23.0,4.1,14.0,23.0,19.63,0.0
2016,9,15,18,15,0.0,11.5,4.0,14.0,11.5,9.82,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,1.8,13.0,37.0,194.35,62.23
2016,9,16,6,30,367.0,33.0,1.7,13.0,74.0,378.89,301.14
2016,9,16,6,45,461.0,41.5,1.65,13.5,121.5,475.24,387.32
2016,9,16,7,0,555.0,50.0,1.6,14.0,169.0,575.77,468.71
2016,9,16,7,15,612.5,56.5,1.5,14.0,220.5,644.75,522.08
2016,9,16,7,30,670.0,63.0,1.4,14.0,272.0,713.99,572.54
2016,9,16,7,45,335.0,87.5,1.3,14.5,192.0,441.53,363.0
2016,9,16,8,0,0.0,112.0,1.2,15.0,112.0,99.26,77.76
2016,9,16,8,15,0.0,126.5,1.1,15.0,126.5,112.03,88.81
2016,9,16,8,30,0.0,141.0,1.0,15.0,141.0,124.71,98.94
2016,9,16,8,45,6.0,168.5,0.95,15.5,172.0,156.07,124.23
2016,9,16,9,0,12.0,196.0,0.9,16.0,203.0,187.08,148.64
2016,9,16,9,15,34.5,235.5,0.85,16.0,257.5,262.97,208.79
2016,9,16,9,30,57.0,275.0,0.8,16.0,312.0,321.7,253.71
2016,9,16,9,45,105.5,303.5,0.8,16.5,376.0,389.69,305.1
2016,9,16,10,0,154.0,332.0,0.8,17.0,440.0,471.62,364.82
2016,9,16,10,15,333.0,298.0,0.9,17.0,544.0,595.65,458.02
2016,9,16,10,30,512.0,264.0,1.0,17.0,648.0,710.28,540.52
2016,9,16,10,45,409.5,312.5,1.1,17.5,625.0,650.6,494.03
2016,9,16,11,0,307.0,361.0,1.2,18.0,602.0,583.92,444.18
2016,9,16,11,15,307.0,367.5,1.4,18.0,612.0,569.81,435.05
2016,9,16,11,30,307.0,374.0,1.6,18.0,622.0,554.34,424.13
2016,9,16,11,45,287.5,381.5,1.85,18.0,615.0,525.63,403.22
2016,9,16,12,0,268.0,389.0,2.1,18.0,608.0,497.34,382.25
2016,9,16,12,15,188.5,390.5,2.3,18.0,544.5,429.19,330.8
2016,9,16,12,30,109.0,392.0,2.5,18.0,481.0,371.9,287.28
2016,9,16,12,45,110.0,386.5,2.7,18.0,475.5,356.35,275.4
2016,9,16,13,0,111.0,381.0,2.9,18.0,470.0,340.61,263.01
2016,9,16,13,15,295.0,332.0,2.95,18.0,559.0,350.43,266.41
2016,9,16,13,30,479.0,283.0,3.0,18.0,648.0,343.11,253.36
2016,9,16,13,45,685.0,190.5,3.05,18.0,692.5,294.48,204.82
2016,9,16,14,0,891.0,98.0,3.1,18.0,737.0,236.78,147.5
2016,9,16,14,15,547.5,201.5,3.05,18.0,588.5,193.85,128.69
2016,9,16,14,30,204.0,305.0,3.0,18.0,440.0,211.53,160.4
2016,9,16,14,45,193.5,286.5,3.0,18.0,408.5,186.6,153.36
2016,9,16,15,0,183.0,268.0,3.0,18.0,377.0,176.8,145.61
2016,9,16,15,15,184.5,246.0,2.95,17.5,349.0,165.05,136.4
2016,9,16,15,30,186.0,224.0,2.9,17.0,321.0,152.81,126.69
2016,9,16,15,45,128.5,200.0,2.85,17.0,264.0,138.2,114.62
2016,9,16,16,0,71.0,176.0,2.8,17.0,207.0,127.78,106.03
2016,9,16,16,15,65.0,155.0,2.75,16.5,181.0,113.73,94.37
2016,9,16,16,30,59.0,134.0,2.7,16.0,155.0,99.36,82.22
2016,9,16,16,45,317.5,96.0,2.65,16.0,176.5,69.38,55.95
2016,9,16,17,0,576.0,58.0,2.6,16.0,198.0,45.92,35.12
2016,9,16,17,15,494.5,49.0,2.6,15.5,148.5,39.34,29.07
2016,9,16,17,30,413.0,40.0,2.6,15.0,99.0,32.68,22.68
2016,9,16,17,45,274.5,27.5,2.6,15.0,59.5,22.63,11.9
2016,9,16,18,0,136.0,15.0,2.6,15.0,20.0,12.8,0.0
2016,9,16,18,15,68.0,7.5,2.6,14.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,9.5,1.2,13.0,9.5,7.81,0.0
2016,9,17,6,30,0.0,19.0,1.1,13.0,19.0,15.66,7.07
2016,9,17,6,45,0.0,32.5,1.0,13.5,32.5,26.85,17.08
2016,9,17,7,0,0.0,46.0,0.9,14.0,46.0,38.07,26.93
2016,9,17,7,15,0.0,60.0,0.8,14.0,60.0,51.0,38.18
2016,9,17,7,30,0.0,74.0,0.7,14.0,74.0,63.77,49.11
2016,9,17,7,45,0.0,88.0,0.6,14.5,88.0,76.4,59.61
2016,9,17,8,0,0.0,102.0,0.5,15.0,102.0,88.93,69.8
2016,9,17,8,15,2.0,130.5,0.5,15.0,131.5,118.19,93.9
2016,9,17,8,30,4.0,159.0,0.5,15.0,161.0,147.25,117.35
2016,9,17,8,45,28.5,197.5,0.55,15.5,214.0,224.63,179.71
2016,9,17,9,0,53.0,236.0,0.6,16.0,267.0,286.68,227.81
2016,9,17,9,15,87.0,264.5,0.65,16.0,319.0,344.29,272.17
2016,9,17,9,30,121.0,293.0,0.7,16.0,371.0,418.51,327.82
2016,9,17,9,45,122.0,310.0,0.8,16.5,392.5,429.14,334.06
2016,9,17,10,0,123.0,327.0,0.9,17.0,414.0,438.71,340.07
2016,9,17,10,15,520.0,207.5,1.0,17.0,593.5,678.52,523.0
2016,9,17,10,30,917.0,88.0,1.1,17.0,773.0,860.82,648.39
2016,9,17,10,45,505.5,228.5,1.25,17.5,608.0,646.47,494.24
2016,9,17,11,0,94.0,369.0,1.4,18.0,443.0,403.89,310.3
2016,9,17,11,15,251.0,353.0,1.55,18.0,554.0,514.4,396.53
2016,9,17,11,30,408.0,337.0,1.7,18.0,665.0,590.56,453.05
2016,9,17,11,45,267.0,366.5,1.9,18.5,582.0,498.28,382.39
2016,9,17,12,0,126.0,396.0,2.1,19.0,499.0,411.61,316.14
2016,9,17,12,15,141.5,396.0,2.25,18.5,511.5,406.11,312.91
2016,9,17,12,30,157.0,396.0,2.4,18.0,524.0,398.72,307.55
2016,9,17,12,45,161.5,390.5,2.6,18.0,520.0,380.35,293.13
2016,9,17,13,0,166.0,385.0,2.8,18.0,516.0,361.4,278.0
2016,9,17,13,15,177.5,374.5,2.9,18.0,511.5,341.01,261.23
2016,9,17,13,30,189.0,364.0,3.0,18.0,507.0,319.46,243.24
2016,9,17,13,45,124.0,338.0,3.1,18.0,430.5,269.28,205.69
2016,9,17,14,0,59.0,312.0,3.2,18.0,354.0,236.08,182.31
2016,9,17,14,15,70.5,303.0,3.25,18.0,351.0,222.64,171.73
2016,9,17,14,30,82.0,294.0,3.3,18.0,348.0,207.65,161.01
2016,9,17,14,45,66.5,269.5,3.35,18.0,311.5,186.25,153.22
2016,9,17,15,0,51.0,245.0,3.4,18.0,275.0,171.8,141.55
2016,9,17,15,15,46.5,224.5,3.4,17.5,250.5,159.28,131.66
2016,9,17,15,30,42.0,204.0,3.4,17.0,226.0,146.41,121.37
2016,9,17,15,45,29.5,179.0,3.4,17.0,193.5,130.51,108.13
2016,9,17,16,0,17.0,154.0,3.4,17.0,161.0,118.92,98.49
2016,9,17,16,15,12.5,135.5,3.3,17.0,140.5,105.1,86.77
2016,9,17,16,30,8.0,117.0,3.2,17.0,120.0,91.15,74.78
2016,9,17,16,45,4.0,97.5,3.15,17.0,99.0,76.43,61.91
2016,9,17,17,0,0.0,78.0,3.1,17.0,78.0,61.59,48.7
2016,9,17,17,15,193.0,59.0,3.05,16.5,85.0,45.24,34.03
2016,9,17,17,30,386.0,40.0,3.0,16.0,92.0,32.73,22.51
2016,9,17,17,45,248.5,26.5,3.0,16.0,54.5,21.82,10.47
2016,9,17,18,0,111.0,13.0,3.0,16.0,17.0,11.1,0.0
2016,9,17,18,15,55.5,6.5,3.0,15.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,176.5,15.5,0.75,15.0,34.5,184.35,12.43
2016,9,18,6,30,353.0,31.0,0.8,15.0,69.0,364.31,282.36
2016,9,18,6,45,448.5,40.0,0.9,15.5,115.5,461.3,369.62
2016,9,18,7,0,544.0,49.0,1.0,16.0,162.0,562.88,451.28
2016,9,18,7,15,602.5,55.0,0.95,16.0,213.0,631.32,503.53
2016,9,18,7,30,661.0,61.0,0.9,16.0,264.0,694.11,548.77
2016,9,18,7,45,700.5,65.5,0.85,16.5,315.5,744.18,581.49
2016,9,18,8,0,740.0,70.0,0.8,17.0,367.0,792.39,611.36
2016,9,18,8,15,767.5,73.5,0.75,17.5,416.5,825.99,630.03
2016,9,18,8,30,795.0,77.0,0.7,18.0,466.0,856.77,646.31
2016,9,18,8,45,815.0,80.0,0.7,18.5,511.5,876.81,656.04
2016,9,18,9,0,835.0,83.0,0.7,19.0,557.0,893.44,663.59
2016,9,18,9,15,849.5,85.5,0.8,19.5,597.5,891.14,660.75
2016,9,18,9,30,864.0,88.0,0.9,20.0,638.0,895.1,662.35
2016,9,18,9,45,885.0,85.0,1.0,21.0,675.0,894.82,659.91
2016,9,18,10,0,906.0,82.0,1.1,22.0,712.0,890.71,655.09
2016,9,18,10,15,913.5,83.5,1.3,22.5,740.5,876.06,646.15
2016,9,18,10,30,921.0,85.0,1.5,23.0,769.0,857.72,634.64
2016,9,18,10,45,925.0,86.0,1.7,23.5,789.5,832.4,618.23
2016,9,18,11,0,929.0,87.0,1.9,24.0,810.0,803.7,599.3
2016,9,18,11,15,932.0,87.5,2.05,24.0,823.0,770.52,577.76
2016,9,18,11,30,935.0,88.0,2.2,24.0,836.0,734.26,552.8
2016,9,18,11,45,935.5,88.5,2.4,24.5,841.0,693.47,522.24
2016,9,18,12,0,936.0,89.0,2.6,25.0,846.0,650.11,488.94
2016,9,18,12,15,935.5,89.0,2.7,25.0,843.0,603.4,452.74
2016,9,18,12,30,935.0,89.0,2.8,25.0,840.0,554.62,413.87
2016,9,18,12,45,930.0,90.0,2.95,25.0,828.5,502.73,371.56
2016,9,18,13,0,925.0,91.0,3.1,25.0,817.0,449.61,326.95
2016,9,18,13,15,920.5,90.0,3.15,25.0,798.0,394.14,279.2
2016,9,18,13,30,916.0,89.0,3.2,25.0,779.0,337.92,230.05
2016,9,18,13,45,909.0,88.0,3.25,25.0,752.5,280.6,180.25
2016,9,18,14,0,902.0,87.0,3.3,25.0,726.0,223.26,132.45
2016,9,18,14,15,892.5,85.5,3.35,25.0,693.0,165.5,90.02
2016,9,18,14,30,883.0,84.0,3.4,25.0,660.0,108.47,60.17
2016,9,18,14,45,869.5,82.5,3.5,25.0,620.5,73.57,56.35
2016,9,18,15,0,856.0,81.0,3.6,25.0,581.0,72.56,55.69
2016,9,18,15,15,837.5,78.5,3.6,24.5,536.5,70.73,54.43
2016,9,18,15,30,819.0,76.0,3.6,24.0,492.0,60.99,46.47
2016,9,18,15,45,794.5,72.5,3.65,24.0,443.5,58.97,44.9
2016,9,18,16,0,770.0,69.0,3.7,24.0,395.0,56.88,43.27
2016,9,18,16,15,735.0,65.0,3.65,23.0,344.0,54.25,41.32
2016,9,18,16,30,700.0,61.0,3.6,22.0,293.0,51.59,39.27
2016,9,18,16,45,648.5,55.5,3.6,21.5,241.0,47.53,35.81
2016,9,18,17,0,597.0,50.0,3.6,21.0,189.0,39.9,29.11
2016,9,18,17,15,513.5,42.5,3.55,20.5,140.0,34.3,23.98
2016,9,18,17,30,430.0,35.0,3.5,20.0,91.0,28.68,18.57
2016,9,18,17,45,283.0,23.5,3.45,19.5,53.5,19.35,7.55
2016,9,18,18,0,136.0,12.0,3.4,19.0,16.0,10.24,0.0
2016,9,18,18,15,68.0,6.0,3.2,18.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,19,6,15,135.5,17.0,1.4,15.0,31.0,150.3,0.0
2016,9,19,6,30,271.0,34.0,1.5,15.0,62.0,302.54,235.29
2016,9,19,6,45,368.0,45.0,1.6,15.5,107.0,401.42,326.21
2016,9,19,7,0,465.0,56.0,1.7,16.0,152.0,504.81,411.38
2016,9,19,7,15,527.0,64.0,1.7,16.0,201.5,577.5,469.27
2016,9,19,7,30,589.0,72.0,1.7,16.0,251.0,650.57,524.65
2016,9,19,7,45,637.0,76.5,1.7,16.5,302.5,706.19,563.66
2016,9,19,8,0,685.0,81.0,1.7,17.0,354.0,760.46,600.16
2016,9,19,8,15,714.5,85.5,1.75,17.0,402.5,795.93,623.72
2016,9,19,8,30,744.0,90.0,1.8,17.0,451.0,823.74,641.62
2016,9,19,8,45,771.5,91.5,1.85,17.5,497.0,848.63,656.13
2016,9,19,9,0,799.0,93.0,1.9,18.0,543.0,870.17,668.2
