Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,15,814.5,95.5,1.95,18.5,583.5,878.35,671.11
2016,9,19,9,30,830.0,98.0,2.0,19.0,624.0,882.9,671.78
2016,9,19,9,45,840.5,100.5,2.1,19.5,658.0,879.23,667.52
2016,9,19,10,0,851.0,103.0,2.2,20.0,692.0,862.98,654.88
2016,9,19,10,15,860.0,104.5,2.3,20.0,720.0,850.07,645.97
2016,9,19,10,30,869.0,106.0,2.4,20.0,748.0,833.58,634.62
2016,9,19,10,45,880.0,104.5,2.5,20.5,770.0,812.13,618.7
2016,9,19,11,0,891.0,103.0,2.6,21.0,792.0,787.15,600.41
2016,9,19,11,15,894.5,103.5,2.7,21.0,805.5,755.14,578.31
2016,9,19,11,30,898.0,104.0,2.8,21.0,819.0,720.15,552.21
2016,9,19,11,45,904.5,102.0,2.9,21.5,825.5,682.01,522.19
2016,9,19,12,0,911.0,100.0,3.0,22.0,832.0,641.03,489.41
2016,9,19,12,15,910.5,99.5,3.15,22.0,829.5,594.71,452.91
2016,9,19,12,30,910.0,99.0,3.3,22.0,827.0,546.43,413.77
2016,9,19,12,45,902.5,101.5,3.45,22.0,814.5,495.58,371.45
2016,9,19,13,0,895.0,104.0,3.6,22.0,802.0,443.74,327.1
2016,9,19,13,15,890.5,103.0,3.7,22.0,783.5,389.6,279.78
2016,9,19,13,30,886.0,102.0,3.8,22.0,765.0,334.76,231.18
2016,9,19,13,45,882.5,99.0,3.95,22.0,740.0,278.28,181.52
2016,9,19,14,0,879.0,96.0,4.1,22.0,715.0,221.48,133.73
2016,9,19,14,15,869.0,94.5,4.1,21.5,682.0,164.83,92.37
2016,9,19,14,30,859.0,93.0,4.1,21.0,649.0,108.98,64.04
2016,9,19,14,45,849.0,89.5,4.2,21.0,610.5,77.64,60.79
2016,9,19,15,0,839.0,86.0,4.3,21.0,572.0,66.51,51.49
2016,9,19,15,15,820.0,83.0,4.25,20.5,527.5,65.12,50.56
2016,9,19,15,30,801.0,80.0,4.2,20.0,483.0,63.69,49.6
2016,9,19,15,45,778.5,76.0,4.2,20.0,435.0,61.43,47.81
2016,9,19,16,0,756.0,72.0,4.2,20.0,387.0,59.1,45.95
2016,9,19,16,15,719.5,67.5,4.1,19.5,336.0,56.16,43.61
2016,9,19,16,30,683.0,63.0,4.0,19.0,285.0,53.18,41.16
2016,9,19,16,45,632.0,57.0,3.9,19.0,234.0,44.8,33.79
2016,9,19,17,0,581.0,51.0,3.8,19.0,183.0,40.7,30.03
2016,9,19,17,15,494.5,43.0,3.75,18.5,134.5,34.72,24.52
2016,9,19,17,30,408.0,35.0,3.7,18.0,86.0,28.73,18.67
2016,9,19,17,45,258.5,22.5,3.65,17.5,49.5,18.53,5.82
2016,9,19,18,0,109.0,10.0,3.6,17.0,13.0,8.54,0.0
2016,9,19,18,15,54.5,5.0,3.55,16.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,150.0,17.0,2.75,14.0,32.0,163.46,0.0
2016,9,20,6,30,300.0,34.0,2.9,14.0,64.0,324.14,252.37
2016,9,20,6,45,401.0,44.0,3.1,14.5,110.0,426.02,349.26
2016,9,20,7,0,502.0,54.0,3.3,15.0,156.0,532.1,438.63
2016,9,20,7,15,564.5,61.0,3.35,15.0,207.0,604.45,498.06
2016,9,20,7,30,627.0,68.0,3.4,15.0,258.0,677.09,554.94
2016,9,20,7,45,313.5,89.5,3.45,15.0,184.5,422.35,353.01
2016,9,20,8,0,0.0,111.0,3.5,15.0,111.0,98.82,77.96
2016,9,20,8,15,0.5,131.0,3.55,15.0,131.5,117.81,93.97
2016,9,20,8,30,1.0,151.0,3.6,15.0,152.0,136.54,109.23
2016,9,20,8,45,406.0,122.0,3.65,15.5,349.5,541.02,446.04
2016,9,20,9,0,811.0,93.0,3.7,16.0,547.0,878.69,695.49
2016,9,20,9,15,428.5,177.0,3.7,16.0,419.0,613.57,493.0
2016,9,20,9,30,46.0,261.0,3.7,16.0,291.0,296.32,236.5
2016,9,20,9,45,191.0,279.0,3.7,16.5,409.5,455.46,365.06
2016,9,20,10,0,336.0,297.0,3.7,17.0,528.0,607.16,480.67
2016,9,20,10,15,346.0,308.0,3.7,17.0,554.5,611.94,482.32
2016,9,20,10,30,356.0,319.0,3.7,17.0,581.0,614.44,483.09
2016,9,20,10,45,345.0,332.0,3.75,17.0,592.0,599.93,470.97
2016,9,20,11,0,334.0,345.0,3.8,17.0,603.0,584.19,458.03
2016,9,20,11,15,291.0,362.0,3.85,17.0,589.5,547.91,429.17
2016,9,20,11,30,248.0,379.0,3.9,17.0,576.0,512.9,401.34
2016,9,20,11,45,252.5,377.5,4.0,17.5,579.0,494.44,386.16
2016,9,20,12,0,257.0,376.0,4.1,18.0,582.0,474.98,370.0
2016,9,20,12,15,433.5,315.0,4.2,18.0,660.5,504.28,392.23
2016,9,20,12,30,610.0,254.0,4.3,18.0,739.0,515.35,398.42
2016,9,20,12,45,572.5,263.0,4.45,18.0,713.0,465.31,357.35
2016,9,20,13,0,535.0,272.0,4.6,18.0,687.0,418.34,318.37
2016,9,20,13,15,448.0,297.0,4.7,18.0,639.0,368.45,277.89
2016,9,20,13,30,361.0,322.0,4.8,18.0,591.0,331.28,248.32
2016,9,20,13,45,318.5,319.5,4.95,18.0,550.5,291.15,216.3
2016,9,20,14,0,276.0,317.0,5.1,18.0,510.0,255.62,189.22
2016,9,20,14,15,383.5,269.5,5.1,17.5,524.0,215.29,154.58
2016,9,20,14,30,491.0,222.0,5.1,17.0,538.0,153.9,111.14
2016,9,20,14,45,339.5,239.5,5.2,17.0,451.5,154.61,127.69
2016,9,20,15,0,188.0,257.0,5.3,17.0,365.0,171.03,142.01
2016,9,20,15,15,110.0,224.5,5.35,16.5,286.5,152.32,126.68
2016,9,20,15,30,32.0,192.0,5.4,16.0,208.0,138.94,115.8
2016,9,20,15,45,28.5,173.5,5.45,16.0,186.5,126.76,105.63
2016,9,20,16,0,25.0,155.0,5.5,16.0,165.0,119.06,99.25
2016,9,20,16,15,326.5,113.5,5.5,16.0,219.0,79.56,64.86
2016,9,20,16,30,628.0,72.0,5.5,16.0,273.0,55.24,43.49
2016,9,20,16,45,567.5,65.5,5.5,16.0,222.0,51.07,39.76
2016,9,20,17,0,507.0,59.0,5.5,16.0,171.0,46.89,35.84
2016,9,20,17,15,415.5,49.0,5.4,15.5,124.5,39.56,29.01
2016,9,20,17,30,324.0,39.0,5.3,15.0,78.0,32.15,21.67
2016,9,20,17,45,162.0,19.5,5.25,15.0,39.0,15.79,2.63
2016,9,20,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,17.0,5.15,14.0,30.0,147.73,0.0
2016,9,21,6,30,269.0,34.0,5.4,14.0,60.0,299.1,232.0
2016,9,21,6,45,374.0,44.5,5.7,14.0,105.5,403.8,335.04
2016,9,21,7,0,479.0,55.0,6.0,14.0,151.0,512.95,430.44
2016,9,21,7,15,544.0,62.5,6.1,14.0,201.5,587.53,494.12
2016,9,21,7,30,609.0,70.0,6.2,14.0,252.0,662.46,555.43
2016,9,21,7,45,305.5,100.0,6.3,14.5,191.5,429.06,363.13
2016,9,21,8,0,2.0,130.0,6.4,15.0,131.0,121.88,97.7
2016,9,21,8,15,1.0,133.5,6.45,15.0,134.0,121.11,96.92
2016,9,21,8,30,0.0,137.0,6.5,15.0,137.0,121.25,96.69
2016,9,21,8,45,4.5,161.5,6.6,15.0,164.5,148.13,118.96
2016,9,21,9,0,9.0,186.0,6.7,15.0,192.0,174.68,140.72
2016,9,21,9,15,37.0,228.5,6.75,15.0,252.0,257.8,209.43
2016,9,21,9,30,65.0,271.0,6.8,15.0,312.0,324.49,263.6
2016,9,21,9,45,47.0,269.5,6.9,15.0,300.0,300.47,242.93
2016,9,21,10,0,29.0,268.0,7.0,15.0,288.0,277.75,223.53
2016,9,21,10,15,23.0,262.5,7.0,15.0,279.0,248.64,199.47
2016,9,21,10,30,17.0,257.0,7.0,15.0,270.0,236.07,188.82
2016,9,21,10,45,63.0,311.5,7.0,15.0,359.5,331.96,266.75
2016,9,21,11,0,109.0,366.0,7.0,15.0,449.0,410.86,329.58
2016,9,21,11,15,80.5,356.5,7.0,15.0,418.5,371.99,297.61
2016,9,21,11,30,52.0,347.0,7.0,15.0,388.0,335.76,267.99
2016,9,21,11,45,47.5,343.5,7.0,15.0,381.5,322.67,257.28
2016,9,21,12,0,43.0,340.0,7.0,15.0,375.0,310.06,246.97
2016,9,21,12,15,61.0,354.5,7.1,15.0,403.5,324.47,258.35
2016,9,21,12,30,79.0,369.0,7.2,15.0,432.0,336.08,267.24
2016,9,21,12,45,72.5,359.5,7.3,15.5,416.5,316.27,250.66
2016,9,21,13,0,66.0,350.0,7.4,16.0,401.0,297.35,234.91
2016,9,21,13,15,66.5,341.5,7.45,16.0,392.0,282.32,222.59
2016,9,21,13,30,67.0,333.0,7.5,16.0,383.0,267.31,210.25
2016,9,21,13,45,68.0,321.5,7.55,16.0,370.5,250.49,196.52
2016,9,21,14,0,69.0,310.0,7.6,16.0,358.0,233.67,183.0
2016,9,21,14,15,331.5,248.5,7.65,16.0,462.0,195.78,142.59
2016,9,21,14,30,594.0,187.0,7.7,16.0,566.0,134.47,95.3
2016,9,21,14,45,601.0,169.0,7.75,16.0,531.5,108.47,88.79
2016,9,21,15,0,608.0,151.0,7.8,16.0,497.0,99.33,81.13
2016,9,21,15,15,715.0,117.0,7.75,16.0,493.0,80.43,64.91
2016,9,21,15,30,822.0,83.0,7.7,16.0,489.0,66.41,52.85
2016,9,21,15,45,797.5,79.0,7.7,16.0,439.5,64.16,51.05
2016,9,21,16,0,773.0,75.0,7.7,16.0,390.0,61.86,49.17
2016,9,21,16,15,734.5,70.5,7.65,15.5,337.0,58.96,46.83
2016,9,21,16,30,696.0,66.0,7.6,15.0,284.0,51.43,40.29
2016,9,21,16,45,631.5,60.5,7.55,15.0,231.0,47.75,36.95
2016,9,21,17,0,567.0,55.0,7.5,15.0,178.0,44.11,33.49
2016,9,21,17,15,468.0,46.0,7.45,14.5,128.5,37.4,27.16
2016,9,21,17,30,369.0,37.0,7.4,14.0,79.0,30.69,20.31
2016,9,21,17,45,184.5,18.5,7.4,14.0,39.5,15.07,0.06
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,128.0,17.0,7.75,13.0,29.0,141.98,0.0
2016,9,22,6,30,256.0,34.0,7.8,13.0,58.0,290.98,224.52
2016,9,22,6,45,364.0,45.5,7.85,13.5,104.0,395.66,330.19
2016,9,22,7,0,472.0,57.0,7.9,14.0,150.0,508.11,428.71
2016,9,22,7,15,539.5,64.5,7.75,14.0,201.0,584.81,494.75
2016,9,22,7,30,607.0,72.0,7.6,14.0,252.0,661.74,558.09
2016,9,22,7,45,659.5,76.0,7.45,14.0,304.5,720.49,604.44
2016,9,22,8,0,712.0,80.0,7.3,14.0,357.0,777.83,648.07
2016,9,22,8,15,743.0,84.0,7.15,14.0,406.5,808.17,669.41
2016,9,22,8,30,774.0,88.0,7.0,14.0,456.0,842.05,693.07
2016,9,22,8,45,800.5,90.0,6.85,14.5,503.0,866.21,707.52
2016,9,22,9,0,827.0,92.0,6.7,15.0,550.0,886.89,719.13
2016,9,22,9,15,842.5,94.5,6.6,15.0,591.0,894.5,722.46
2016,9,22,9,30,858.0,97.0,6.5,15.0,632.0,898.37,723.15
2016,9,22,9,45,877.0,95.5,6.4,15.5,668.5,887.85,711.91
2016,9,22,10,0,896.0,94.0,6.3,16.0,705.0,882.99,705.19
2016,9,22,10,15,903.5,95.5,6.2,16.0,733.0,867.76,692.29
2016,9,22,10,30,911.0,97.0,6.1,16.0,761.0,848.88,676.92
2016,9,22,10,45,917.0,97.5,6.0,16.5,781.5,824.19,656.16
2016,9,22,11,0,923.0,98.0,5.9,17.0,802.0,796.07,633.07
2016,9,22,11,15,925.5,98.5,5.85,17.0,814.5,762.09,607.01
2016,9,22,11,30,928.0,99.0,5.8,17.0,827.0,725.13,576.81
2016,9,22,11,45,927.0,100.0,5.8,17.0,831.0,683.55,542.76
2016,9,22,12,0,926.0,101.0,5.8,17.0,835.0,639.56,506.17
2016,9,22,12,15,924.5,101.0,5.85,17.0,831.0,592.24,466.32
2016,9,22,12,30,923.0,101.0,5.9,17.0,827.0,542.99,423.92
2016,9,22,12,45,918.0,101.5,5.95,17.0,815.0,490.88,378.18
2016,9,22,13,0,913.0,102.0,6.0,17.0,803.0,437.61,330.38
2016,9,22,13,15,908.0,101.0,6.0,17.0,783.0,382.28,279.96
2016,9,22,13,30,903.0,100.0,6.0,17.0,763.0,326.29,228.6
2016,9,22,13,45,892.5,100.0,6.05,17.0,735.5,269.38,177.47
2016,9,22,14,0,882.0,100.0,6.1,17.0,708.0,212.83,129.75
2016,9,22,14,15,871.0,98.0,6.1,17.0,674.0,155.53,88.79
2016,9,22,14,30,860.0,96.0,6.1,17.0,640.0,89.8,55.77
2016,9,22,14,45,541.5,172.0,6.2,17.0,507.0,110.51,90.21
2016,9,22,15,0,223.0,248.0,6.3,17.0,374.0,166.86,138.74
2016,9,22,15,15,503.0,167.5,6.4,16.5,421.5,110.71,91.02
2016,9,22,15,30,783.0,87.0,6.5,16.0,469.0,68.94,55.07
2016,9,22,15,45,751.0,84.0,6.6,16.0,419.5,67.5,54.0
2016,9,22,16,0,719.0,81.0,6.7,16.0,370.0,60.55,48.04
2016,9,22,16,15,677.5,76.0,6.65,15.5,319.0,57.71,45.73
2016,9,22,16,30,636.0,71.0,6.6,15.0,268.0,54.85,43.33
2016,9,22,16,45,572.0,64.5,6.6,15.0,216.5,50.62,39.49
2016,9,22,17,0,508.0,58.0,6.6,15.0,165.0,46.41,35.49
2016,9,22,17,15,408.5,47.5,6.4,14.5,118.0,38.59,28.14
2016,9,22,17,30,309.0,37.0,6.2,14.0,71.0,30.69,20.07
2016,9,22,17,45,154.5,18.5,6.05,14.0,35.5,15.13,0.0
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,160.0,14.0,2.7,12.0,28.5,129.6,0.0
2016,9,23,6,30,320.0,28.0,2.8,12.0,57.0,332.12,251.2
2016,9,23,6,45,425.5,37.0,2.9,12.5,103.0,434.26,356.37
2016,9,23,7,0,531.0,46.0,3.0,13.0,149.0,541.92,447.93
2016,9,23,7,15,592.0,52.0,2.95,13.5,199.0,611.08,504.2
2016,9,23,7,30,653.0,58.0,2.9,14.0,249.0,674.83,553.13
2016,9,23,7,45,696.0,62.0,2.9,14.5,300.0,726.37,590.52
2016,9,23,8,0,739.0,66.0,2.9,15.0,351.0,776.12,624.98
2016,9,23,8,15,766.0,69.5,2.85,15.0,399.0,808.52,646.45
2016,9,23,8,30,793.0,73.0,2.8,15.0,447.0,838.09,665.46
2016,9,23,8,45,813.5,75.0,2.8,15.5,492.0,856.64,675.35
2016,9,23,9,0,834.0,77.0,2.8,16.0,537.0,862.4,676.16
2016,9,23,9,15,848.0,79.0,2.75,16.0,576.5,868.47,678.29
2016,9,23,9,30,862.0,81.0,2.7,16.0,616.0,870.97,678.01
2016,9,23,9,45,873.5,82.0,2.7,16.5,650.0,866.42,672.08
2016,9,23,10,0,885.0,83.0,2.7,17.0,684.0,858.19,663.83
2016,9,23,10,15,892.5,84.5,2.7,17.5,711.0,843.45,651.23
2016,9,23,10,30,900.0,86.0,2.7,18.0,738.0,825.09,636.34
2016,9,23,10,45,904.5,87.0,2.75,18.5,758.0,800.3,617.43
2016,9,23,11,0,909.0,88.0,2.8,19.0,778.0,772.18,596.29
2016,9,23,11,15,912.0,88.5,2.9,19.0,790.0,739.28,573.08
2016,9,23,11,30,915.0,89.0,3.0,19.0,802.0,703.39,545.6
2016,9,23,11,45,915.0,89.5,3.2,19.0,806.0,662.76,514.37
2016,9,23,12,0,915.0,90.0,3.4,19.0,810.0,619.7,480.39
2016,9,23,12,15,913.5,89.5,3.55,19.0,806.5,572.71,442.27
2016,9,23,12,30,912.0,89.0,3.7,19.0,803.0,523.85,401.54
2016,9,23,12,45,906.0,90.0,3.9,19.0,790.5,472.58,357.77
2016,9,23,13,0,900.0,91.0,4.1,19.0,778.0,420.23,311.89
2016,9,23,13,15,894.5,90.5,4.25,18.5,758.5,366.07,264.01
2016,9,23,13,30,889.0,90.0,4.4,18.0,739.0,311.32,214.97
2016,9,23,13,45,879.0,89.5,4.6,18.0,711.5,255.22,165.25
2016,9,23,14,0,869.0,89.0,4.8,18.0,684.0,199.49,118.92
2016,9,23,14,15,858.5,87.5,4.9,17.5,651.5,143.61,80.16
2016,9,23,14,30,848.0,86.0,5.0,17.0,619.0,88.6,57.56
2016,9,23,14,45,836.0,83.0,5.15,17.0,580.5,73.45,58.28
2016,9,23,15,0,824.0,80.0,5.3,17.0,542.0,62.71,49.13
2016,9,23,15,15,660.5,115.5,5.35,17.0,466.5,79.09,63.54
2016,9,23,15,30,497.0,151.0,5.4,17.0,391.0,102.23,83.84
2016,9,23,15,45,615.0,109.5,5.5,17.0,375.0,78.37,63.29
2016,9,23,16,0,733.0,68.0,5.6,17.0,359.0,56.19,44.01
2016,9,23,16,15,694.5,64.0,5.55,16.5,309.0,53.55,41.88
2016,9,23,16,30,656.0,60.0,5.5,16.0,259.0,50.91,39.66
2016,9,23,16,45,599.0,53.5,5.45,15.5,209.0,42.24,31.97
2016,9,23,17,0,542.0,47.0,5.4,15.0,159.0,37.66,27.73
2016,9,23,17,15,446.5,38.5,5.3,14.5,113.0,31.19,21.62
2016,9,23,17,30,351.0,30.0,5.2,14.0,67.0,24.69,14.79
2016,9,23,17,45,175.5,15.0,5.15,14.0,33.5,12.17,0.0
2016,9,23,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,15,178.5,12.5,2.0,13.0,28.5,141.55,0.0
2016,9,24,6,30,357.0,25.0,2.0,13.0,57.0,356.26,262.48
2016,9,24,6,45,459.5,33.5,2.05,13.5,103.0,455.36,368.94
2016,9,24,7,0,562.0,42.0,2.1,14.0,149.0,552.93,451.4
2016,9,24,7,15,622.5,47.5,2.05,14.0,199.5,622.8,508.14
2016,9,24,7,30,683.0,53.0,2.0,14.0,250.0,692.56,561.53
2016,9,24,7,45,723.5,56.5,1.95,14.5,301.5,741.29,595.55
2016,9,24,8,0,764.0,60.0,1.9,15.0,353.0,788.21,626.66
2016,9,24,8,15,791.5,63.0,1.9,15.5,402.0,820.45,646.52
2016,9,24,8,30,819.0,66.0,1.9,16.0,451.0,840.31,657.19
2016,9,24,8,45,839.5,68.5,1.95,16.5,496.5,859.66,667.93
2016,9,24,9,0,860.0,71.0,2.0,17.0,542.0,875.67,676.25
2016,9,24,9,15,875.0,72.5,2.15,17.5,582.5,881.9,678.84
2016,9,24,9,30,890.0,74.0,2.3,18.0,623.0,884.47,679.07
2016,9,24,9,45,904.0,74.0,2.45,18.5,658.5,880.6,674.95
2016,9,24,10,0,918.0,74.0,2.6,19.0,694.0,872.92,668.34
2016,9,24,10,15,925.5,75.0,2.65,19.5,721.5,857.06,655.45
2016,9,24,10,30,933.0,76.0,2.7,20.0,749.0,837.51,640.22
2016,9,24,10,45,938.5,77.0,2.75,20.5,770.0,812.73,621.5
2016,9,24,11,0,944.0,78.0,2.8,21.0,791.0,784.46,600.45
2016,9,24,11,15,947.5,78.5,2.85,21.5,804.0,750.87,575.72
2016,9,24,11,30,951.0,79.0,2.9,22.0,817.0,714.14,546.77
2016,9,24,11,45,952.5,79.0,2.95,22.5,821.5,672.71,513.77
2016,9,24,12,0,954.0,79.0,3.0,23.0,826.0,628.62,478.16
2016,9,24,12,15,953.5,79.0,3.1,23.0,822.5,581.01,440.12
2016,9,24,12,30,953.0,79.0,3.2,23.0,819.0,531.3,399.32
2016,9,24,12,45,942.5,82.5,3.35,23.0,806.0,478.28,354.88
2016,9,24,13,0,932.0,86.0,3.5,23.0,793.0,424.45,308.57
2016,9,24,13,15,927.0,85.5,3.6,23.0,773.5,368.8,259.67
2016,9,24,13,30,922.0,85.0,3.7,23.0,754.0,312.44,209.73
2016,9,24,13,45,913.5,84.5,3.85,23.0,726.5,254.89,159.83
2016,9,24,14,0,905.0,84.0,4.0,23.0,699.0,197.48,113.41
2016,9,24,14,15,894.5,82.5,4.05,22.5,665.0,139.61,74.93
2016,9,24,14,30,884.0,81.0,4.1,22.0,631.0,82.6,53.85
2016,9,24,14,45,868.5,79.0,4.2,22.0,591.0,71.46,55.43
2016,9,24,15,0,853.0,77.0,4.3,22.0,551.0,69.98,54.33
2016,9,24,15,15,833.0,74.5,4.35,21.5,506.0,68.0,52.93
2016,9,24,15,30,813.0,72.0,4.4,21.0,461.0,58.65,45.15
2016,9,24,15,45,785.5,69.0,4.45,20.5,412.0,56.84,43.84
2016,9,24,16,0,758.0,66.0,4.5,20.0,363.0,55.02,42.48
2016,9,24,16,15,718.5,62.0,4.45,19.5,312.0,52.29,40.27
2016,9,24,16,30,679.0,58.0,4.4,19.0,261.0,49.55,37.98
2016,9,24,16,45,618.5,52.0,4.4,18.5,209.5,41.31,30.73
2016,9,24,17,0,558.0,46.0,4.4,18.0,158.0,37.04,26.8
2016,9,24,17,15,458.0,37.5,4.3,17.5,111.0,30.51,20.67
2016,9,24,17,30,358.0,29.0,4.2,17.0,64.0,23.96,13.64
2016,9,24,17,45,179.0,14.5,4.1,16.5,32.0,11.82,0.0
2016,9,24,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,175.5,12.5,2.9,15.5,28.0,138.97,0.0
2016,9,25,6,30,351.0,25.0,3.0,16.0,56.0,350.01,250.57
2016,9,25,6,45,465.0,33.5,3.15,16.5,103.5,458.82,369.17
2016,9,25,7,0,579.0,42.0,3.3,17.0,151.0,565.34,459.32
2016,9,25,7,15,640.5,47.5,3.15,17.0,202.5,636.32,517.16
2016,9,25,7,30,702.0,53.0,3.0,17.0,254.0,707.09,571.42
2016,9,25,7,45,743.5,56.5,2.9,17.5,306.0,756.84,606.34
2016,9,25,8,0,785.0,60.0,2.8,18.0,358.0,804.71,638.17
2016,9,25,8,15,812.0,63.5,2.7,18.5,408.0,837.21,657.64
2016,9,25,8,30,839.0,67.0,2.6,19.0,458.0,857.24,667.72
2016,9,25,8,45,858.5,69.0,2.55,20.0,503.5,874.85,675.02
2016,9,25,9,0,878.0,71.0,2.5,21.0,549.0,889.09,679.85
2016,9,25,9,15,892.0,73.0,2.45,22.0,589.5,894.77,678.82
2016,9,25,9,30,906.0,75.0,2.4,23.0,630.0,896.72,675.44
2016,9,25,9,45,921.0,74.0,2.35,24.0,665.5,892.14,667.85
2016,9,25,10,0,936.0,73.0,2.3,25.0,701.0,883.71,657.96
2016,9,25,10,15,942.5,74.0,2.15,25.5,728.5,866.55,642.88
2016,9,25,10,30,949.0,75.0,2.0,26.0,756.0,845.68,625.62
2016,9,25,10,45,952.0,76.5,1.85,27.0,775.5,818.98,603.5
2016,9,25,11,0,955.0,78.0,1.7,28.0,795.0,788.86,579.41
2016,9,25,11,15,957.5,78.5,1.5,28.0,807.5,754.09,554.21
2016,9,25,11,30,960.0,79.0,1.3,28.0,820.0,716.24,524.9
2016,9,25,11,45,959.0,80.0,1.15,28.5,823.5,673.75,491.47
2016,9,25,12,0,958.0,81.0,1.0,29.0,827.0,628.76,455.87
2016,9,25,12,15,957.0,80.5,0.8,29.0,823.0,580.15,417.61
2016,9,25,12,30,956.0,80.0,0.6,29.0,819.0,529.53,377.05
2016,9,25,12,45,947.0,83.0,0.4,29.5,805.5,476.55,333.28
2016,9,25,13,0,938.0,86.0,0.2,30.0,792.0,422.64,288.2
2016,9,25,13,15,933.0,85.0,0.4,30.0,772.0,366.26,243.48
2016,9,25,13,30,928.0,84.0,0.6,30.0,752.0,309.2,196.98
2016,9,25,13,45,918.0,83.5,0.85,30.0,724.0,251.03,150.0
2016,9,25,14,0,908.0,83.0,1.1,30.0,696.0,193.19,106.05
2016,9,25,14,15,897.0,81.5,1.3,29.5,662.0,135.14,69.91
2016,9,25,14,30,886.0,80.0,1.5,29.0,628.0,78.02,58.96
2016,9,25,14,45,869.0,79.0,1.7,29.0,587.0,71.48,53.81
2016,9,25,15,0,852.0,78.0,1.9,29.0,546.0,70.63,53.27
2016,9,25,15,15,831.5,75.5,2.05,28.5,501.0,60.74,45.33
2016,9,25,15,30,811.0,73.0,2.2,28.0,456.0,59.44,44.5
2016,9,25,15,45,780.0,70.0,2.35,27.5,406.0,57.62,43.21
2016,9,25,16,0,749.0,67.0,2.5,27.0,356.0,55.8,41.89
2016,9,25,16,15,708.5,62.5,2.65,26.0,305.0,52.69,39.52
2016,9,25,16,30,668.0,58.0,2.8,25.0,254.0,49.56,37.02
2016,9,25,16,45,602.5,52.5,2.95,24.5,202.5,41.68,30.23
2016,9,25,17,0,537.0,47.0,3.1,24.0,151.0,37.85,26.74
2016,9,25,17,15,435.5,37.5,3.15,23.0,105.0,30.53,20.09
2016,9,25,17,30,334.0,28.0,3.2,22.0,59.0,23.14,12.2
2016,9,25,17,45,167.0,14.0,3.25,21.0,29.5,11.95,0.0
2016,9,25,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,13.5,1.2,18.5,23.5,98.26,0.0
2016,9,26,6,30,238.0,27.0,1.2,19.0,47.0,263.21,180.26
2016,9,26,6,45,341.0,40.0,1.3,19.5,91.0,367.86,291.28
2016,9,26,7,0,444.0,53.0,1.4,20.0,135.0,475.51,379.99
2016,9,26,7,15,511.5,62.0,1.35,20.0,185.0,552.33,440.73
2016,9,26,7,30,579.0,71.0,1.3,20.0,235.0,629.67,498.62
2016,9,26,7,45,625.0,78.0,1.3,20.5,286.0,685.47,537.45
2016,9,26,8,0,671.0,85.0,1.3,21.0,337.0,739.78,573.58
2016,9,26,8,15,703.5,90.0,1.2,21.5,386.0,777.41,595.58
2016,9,26,8,30,736.0,95.0,1.1,22.0,435.0,812.4,614.98
2016,9,26,8,45,760.5,98.5,1.05,22.5,481.0,829.79,622.62
2016,9,26,9,0,785.0,102.0,1.0,23.0,527.0,849.95,632.16
2016,9,26,9,15,802.5,105.0,0.95,23.5,567.5,859.65,634.64
2016,9,26,9,30,820.0,108.0,0.9,24.0,608.0,865.63,634.88
2016,9,26,9,45,835.0,109.5,0.9,25.0,643.0,863.91,629.88
2016,9,26,10,0,850.0,111.0,0.9,26.0,678.0,858.34,622.69
2016,9,26,10,15,859.0,113.0,1.0,26.0,706.0,844.47,614.3
2016,9,26,10,30,868.0,115.0,1.1,26.0,734.0,826.9,603.59
2016,9,26,10,45,877.0,115.0,1.2,26.5,755.5,796.83,583.48
2016,9,26,11,0,886.0,115.0,1.3,27.0,777.0,770.92,566.12
2016,9,26,11,15,889.5,115.5,1.45,27.0,789.5,738.22,544.14
2016,9,26,11,30,893.0,116.0,1.6,27.0,802.0,702.58,519.29
2016,9,26,11,45,897.5,114.5,1.8,27.0,807.5,663.01,491.2
2016,9,26,12,0,902.0,113.0,2.0,27.0,813.0,620.78,460.07
2016,9,26,12,15,901.0,113.0,2.1,27.0,809.0,574.37,424.28
2016,9,26,12,30,900.0,113.0,2.2,27.0,805.0,526.07,385.9
2016,9,26,12,45,917.5,102.5,2.35,27.0,798.5,475.69,344.71
2016,9,26,13,0,935.0,92.0,2.5,27.0,792.0,422.17,299.53
2016,9,26,13,15,929.5,91.0,2.55,27.0,772.0,365.65,251.07
2016,9,26,13,30,924.0,90.0,2.6,27.0,752.0,308.51,201.73
2016,9,26,13,45,920.0,87.5,2.7,27.0,725.5,250.22,152.47
2016,9,26,14,0,916.0,85.0,2.8,27.0,699.0,191.64,106.72
2016,9,26,14,15,905.5,83.0,2.8,26.5,664.5,132.81,70.06
2016,9,26,14,30,895.0,81.0,2.8,26.0,630.0,74.87,57.19
2016,9,26,14,45,883.0,78.0,2.85,26.0,590.0,71.08,54.23
2016,9,26,15,0,871.0,75.0,2.9,26.0,550.0,68.94,52.59
2016,9,26,15,15,851.5,72.5,2.85,25.5,504.5,66.91,51.16
2016,9,26,15,30,832.0,70.0,2.8,25.0,459.0,57.64,43.57
2016,9,26,15,45,806.0,66.5,2.75,25.0,409.5,55.4,41.81
2016,9,26,16,0,780.0,63.0,2.7,25.0,360.0,53.12,39.99
2016,9,26,16,15,740.5,58.5,2.6,24.5,308.5,49.87,37.37
2016,9,26,16,30,701.0,54.0,2.5,24.0,257.0,46.59,34.63
2016,9,26,16,45,641.0,48.5,2.45,23.5,205.0,42.29,30.88
2016,9,26,17,0,581.0,43.0,2.4,23.0,153.0,38.01,26.96
2016,9,26,17,15,479.0,34.0,2.25,22.0,106.0,27.84,17.85
2016,9,26,17,30,377.0,25.0,2.1,21.0,59.0,20.72,9.86
2016,9,26,17,45,188.5,12.5,1.95,20.5,29.5,10.67,0.0
2016,9,26,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,13.0,1.05,16.5,24.5,115.01,0.0
2016,9,27,6,30,286.0,26.0,1.1,17.0,49.0,296.1,197.39
2016,9,27,6,45,386.5,37.0,1.15,17.5,93.0,399.52,316.37
2016,9,27,7,0,487.0,48.0,1.2,18.0,137.0,503.47,402.54
2016,9,27,7,15,553.5,55.5,1.15,18.0,187.0,577.79,461.36
2016,9,27,7,30,620.0,63.0,1.1,18.0,237.0,652.67,517.22
2016,9,27,7,45,342.5,106.0,1.05,18.5,205.0,465.0,374.12
2016,9,27,8,0,65.0,149.0,1.0,19.0,173.0,219.02,175.54
2016,9,27,8,15,76.5,171.0,0.95,19.5,203.5,250.67,201.19
2016,9,27,8,30,88.0,193.0,0.9,20.0,234.0,281.66,224.43
2016,9,27,8,45,102.5,215.0,0.9,20.5,267.0,314.56,248.8
2016,9,27,9,0,117.0,237.0,0.9,21.0,300.0,364.8,285.57
2016,9,27,9,15,167.5,255.0,0.95,21.0,352.5,422.53,328.99
2016,9,27,9,30,218.0,273.0,1.0,21.0,405.0,478.17,369.87
2016,9,27,9,45,207.5,291.0,1.05,21.5,422.5,478.64,367.84
2016,9,27,10,0,197.0,309.0,1.1,22.0,440.0,478.04,365.58
2016,9,27,10,15,159.0,322.5,1.2,22.0,431.0,449.33,343.33
2016,9,27,10,30,121.0,336.0,1.3,22.0,422.0,421.42,321.79
2016,9,27,10,45,142.0,347.5,1.45,22.5,451.5,437.67,333.54
2016,9,27,11,0,163.0,359.0,1.6,23.0,481.0,451.61,343.15
2016,9,27,11,15,165.0,363.5,1.7,23.0,488.5,443.56,336.86
2016,9,27,11,30,167.0,368.0,1.8,23.0,496.0,434.68,330.04
2016,9,27,11,45,164.0,372.0,1.95,23.0,498.0,421.46,320.02
2016,9,27,12,0,161.0,376.0,2.1,23.0,500.0,407.8,309.57
2016,9,27,12,15,154.0,373.5,2.2,23.0,492.0,386.65,293.38
2016,9,27,12,30,147.0,371.0,2.3,23.0,484.0,365.9,277.39
2016,9,27,12,45,156.5,365.5,2.4,23.0,483.5,350.33,265.0
2016,9,27,13,0,166.0,360.0,2.5,23.0,483.0,333.62,251.42
2016,9,27,13,15,134.0,346.5,2.55,22.5,444.5,297.77,224.57
2016,9,27,13,30,102.0,333.0,2.6,22.0,406.0,271.96,205.72
2016,9,27,13,45,135.5,322.5,2.7,22.0,415.0,252.34,189.03
2016,9,27,14,0,169.0,312.0,2.8,22.0,424.0,235.0,174.48
2016,9,27,14,15,170.0,295.0,2.85,22.0,403.0,207.88,155.43
2016,9,27,14,30,171.0,278.0,2.9,22.0,382.0,181.74,147.22
2016,9,27,14,45,156.5,259.0,2.95,22.0,349.5,171.51,139.2
2016,9,27,15,0,142.0,240.0,3.0,22.0,317.0,160.92,130.81
2016,9,27,15,15,109.5,216.5,3.0,21.5,272.5,153.74,125.45
2016,9,27,15,30,77.0,193.0,3.0,21.0,228.0,138.64,113.35
2016,9,27,15,45,413.0,129.0,3.05,20.5,287.5,89.21,71.74
2016,9,27,16,0,749.0,65.0,3.1,20.0,347.0,54.43,41.99
2016,9,27,16,15,708.0,60.5,3.05,19.5,296.0,51.27,39.4
2016,9,27,16,30,667.0,56.0,3.0,19.0,245.0,48.09,36.69
2016,9,27,16,45,604.5,49.5,2.95,19.0,194.5,39.52,29.05
2016,9,27,17,0,542.0,43.0,2.9,19.0,144.0,34.81,24.62
2016,9,27,17,15,436.5,34.0,2.85,18.5,98.0,27.78,18.01
2016,9,27,17,30,331.0,25.0,2.8,18.0,52.0,20.72,9.27
2016,9,27,17,45,165.5,12.5,2.75,17.5,26.0,10.67,0.0
2016,9,27,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,121.5,13.0,1.85,14.0,22.5,99.12,0.0
2016,9,28,6,30,243.0,26.0,1.9,14.0,45.0,260.72,168.98
2016,9,28,6,45,354.5,37.5,1.95,14.5,88.5,373.89,301.51
2016,9,28,7,0,466.0,49.0,2.0,15.0,132.0,486.28,397.01
2016,9,28,7,15,535.0,56.5,1.95,15.0,181.5,562.15,459.26
2016,9,28,7,30,604.0,64.0,1.9,15.0,231.0,638.61,518.68
2016,9,28,7,45,330.5,105.0,1.9,15.0,199.0,452.33,373.02
2016,9,28,8,0,57.0,146.0,1.9,15.0,167.0,208.12,170.25
2016,9,28,8,15,61.0,166.5,1.9,15.0,192.0,231.1,189.41
2016,9,28,8,30,65.0,187.0,1.9,15.0,217.0,253.53,206.96
2016,9,28,8,45,160.5,207.0,1.9,15.5,290.5,374.78,305.07
2016,9,28,9,0,256.0,227.0,1.9,16.0,364.0,495.15,397.7
2016,9,28,9,15,199.0,251.0,1.95,16.0,362.0,445.28,356.35
2016,9,28,9,30,142.0,275.0,2.0,16.0,360.0,413.61,329.63
2016,9,28,9,45,102.0,281.5,2.05,16.5,344.5,360.56,286.6
2016,9,28,10,0,62.0,288.0,2.1,17.0,329.0,326.31,257.98
2016,9,28,10,15,52.5,292.0,2.2,17.0,328.0,316.02,249.44
2016,9,28,10,30,43.0,296.0,2.3,17.0,327.0,306.26,241.27
2016,9,28,10,45,45.5,307.0,2.45,17.0,340.5,312.81,246.19
2016,9,28,11,0,48.0,318.0,2.6,17.0,354.0,318.71,250.55
2016,9,28,11,15,39.5,310.5,2.8,17.0,340.5,299.65,235.43
2016,9,28,11,30,31.0,303.0,3.0,17.0,327.0,281.67,221.22
2016,9,28,11,45,34.5,311.0,3.2,17.0,337.5,285.15,223.95
2016,9,28,12,0,38.0,319.0,3.4,17.0,348.0,287.85,225.98
2016,9,28,12,15,43.0,323.5,3.6,17.0,356.5,287.67,225.75
2016,9,28,12,30,48.0,328.0,3.8,17.0,365.0,286.58,224.76
2016,9,28,12,45,51.0,326.0,4.05,17.0,364.5,278.9,218.58
2016,9,28,13,0,54.0,324.0,4.3,17.0,364.0,270.72,211.99
2016,9,28,13,15,36.5,290.5,4.4,16.5,317.5,234.28,183.84
2016,9,28,13,30,19.0,257.0,4.5,16.0,271.0,207.47,163.44
2016,9,28,13,45,12.5,228.0,4.65,16.0,237.0,182.31,143.67
2016,9,28,14,0,6.0,199.0,4.8,16.0,203.0,158.31,124.79
2016,9,28,14,15,4.5,189.0,4.8,16.0,192.0,149.18,117.75
2016,9,28,14,30,3.0,179.0,4.8,16.0,181.0,140.42,116.08
2016,9,28,14,45,2.0,170.5,4.85,16.0,172.0,133.86,110.76
2016,9,28,15,0,1.0,162.0,4.9,16.0,163.0,127.22,105.35
2016,9,28,15,15,0.5,141.0,4.9,15.5,141.5,111.85,92.54
2016,9,28,15,30,0.0,120.0,4.9,15.0,120.0,96.23,79.36
2016,9,28,15,45,0.0,93.0,4.9,15.0,93.0,75.92,61.75
2016,9,28,16,0,0.0,66.0,4.9,15.0,66.0,54.7,43.12
2016,9,28,16,15,300.0,65.5,4.85,14.5,149.0,47.59,36.95
2016,9,28,16,30,600.0,65.0,4.8,14.0,232.0,50.75,39.83
2016,9,28,16,45,530.5,57.5,4.8,14.0,182.5,45.58,35.04
2016,9,28,17,0,461.0,50.0,4.8,14.0,133.0,40.39,30.03
2016,9,28,17,15,346.0,38.5,4.7,13.5,89.0,31.49,21.51
2016,9,28,17,30,231.0,27.0,4.6,13.0,45.0,22.45,9.61
2016,9,28,17,45,115.5,13.5,4.55,13.0,22.5,11.52,0.0
2016,9,28,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,90.5,14.0,3.4,12.0,20.5,77.32,0.0
2016,9,29,6,30,181.0,28.0,3.5,12.0,41.0,215.11,132.42
2016,9,29,6,45,295.0,41.5,3.65,12.5,83.5,329.84,269.71
2016,9,29,7,0,409.0,55.0,3.8,13.0,126.0,444.89,370.67
2016,9,29,7,15,481.5,64.0,3.75,13.0,175.0,525.07,438.96
2016,9,29,7,30,554.0,73.0,3.7,13.0,224.0,605.62,504.41
2016,9,29,7,45,277.0,71.0,3.65,13.5,146.5,357.44,302.52
2016,9,29,8,0,0.0,69.0,3.6,14.0,69.0,57.21,43.24
2016,9,29,8,15,0.0,83.0,3.6,14.0,83.0,69.71,53.93
2016,9,29,8,30,0.0,97.0,3.6,14.0,97.0,82.31,64.41
2016,9,29,8,45,0.0,106.0,3.6,14.5,106.0,90.08,70.59
2016,9,29,9,0,0.0,115.0,3.6,15.0,115.0,97.83,76.7
2016,9,29,9,15,0.0,129.5,3.65,15.0,129.5,110.66,87.12
2016,9,29,9,30,0.0,144.0,3.7,15.0,144.0,123.37,97.38
2016,9,29,9,45,0.5,158.0,3.75,15.0,158.5,135.92,107.47
2016,9,29,10,0,1.0,172.0,3.8,15.0,173.0,148.3,117.39
2016,9,29,10,15,4.5,192.0,3.85,15.0,195.5,168.36,133.61
2016,9,29,10,30,8.0,212.0,3.9,15.0,218.0,187.95,149.34
