Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,9.5,222.0,3.95,15.5,229.0,196.58,155.81
2016,9,29,11,0,11.0,232.0,4.0,16.0,240.0,204.93,162.05
2016,9,29,11,15,16.0,255.0,4.05,16.0,267.0,226.58,179.25
2016,9,29,11,30,21.0,278.0,4.1,16.0,294.0,247.24,195.55
2016,9,29,11,45,21.5,279.0,4.15,16.0,295.5,245.69,194.15
2016,9,29,12,0,22.0,280.0,4.2,16.0,297.0,244.03,192.73
2016,9,29,12,15,26.0,290.0,4.25,16.0,310.0,252.08,199.02
2016,9,29,12,30,30.0,300.0,4.3,16.0,323.0,256.48,202.37
2016,9,29,12,45,30.5,295.0,4.4,16.0,318.0,247.2,194.92
2016,9,29,13,0,31.0,290.0,4.5,16.0,313.0,237.92,187.47
2016,9,29,13,15,27.0,277.5,4.55,16.0,297.5,222.04,174.86
2016,9,29,13,30,23.0,265.0,4.6,16.0,282.0,213.89,168.53
2016,9,29,13,45,21.0,251.5,4.7,16.0,266.5,200.21,157.78
2016,9,29,14,0,19.0,238.0,4.8,16.0,251.0,186.92,147.45
2016,9,29,14,15,23.5,234.5,4.9,15.5,249.5,180.99,143.36
2016,9,29,14,30,28.0,231.0,5.0,15.0,248.0,164.04,136.8
2016,9,29,14,45,26.5,216.0,5.1,15.0,231.0,164.07,137.2
2016,9,29,15,0,25.0,201.0,5.2,15.0,214.0,153.15,128.19
2016,9,29,15,15,12.5,168.5,5.25,15.0,175.0,130.58,109.04
2016,9,29,15,30,0.0,136.0,5.3,15.0,136.0,107.35,89.13
2016,9,29,15,45,0.0,114.0,5.4,15.0,114.0,91.05,75.09
2016,9,29,16,0,0.0,92.0,5.5,15.0,92.0,74.46,60.63
2016,9,29,16,15,0.0,78.0,5.5,14.5,78.0,63.47,51.08
2016,9,29,16,30,0.0,64.0,5.5,14.0,64.0,52.4,41.28
2016,9,29,16,45,0.0,50.0,5.5,14.0,50.0,41.24,31.14
2016,9,29,17,0,0.0,36.0,5.5,14.0,36.0,29.76,20.6
2016,9,29,17,15,0.0,23.5,5.35,13.5,23.5,19.39,10.99
2016,9,29,17,30,0.0,11.0,5.2,13.0,11.0,9.05,0.0
2016,9,29,17,45,0.0,5.5,5.05,13.0,5.5,4.69,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,106.0,12.5,4.55,12.0,20.0,86.99,0.0
2016,9,30,6,30,212.0,25.0,4.7,12.0,40.0,231.08,132.6
2016,9,30,6,45,325.0,37.5,4.9,12.5,82.5,348.71,285.28
2016,9,30,7,0,438.0,50.0,5.1,13.0,125.0,462.03,386.25
2016,9,30,7,15,509.0,58.0,5.1,13.0,174.0,539.41,453.43
2016,9,30,7,30,580.0,66.0,5.1,13.0,223.0,617.35,518.01
2016,9,30,7,45,628.0,71.5,5.15,13.5,273.0,672.05,560.7
2016,9,30,8,0,676.0,77.0,5.2,14.0,323.0,725.33,600.57
2016,9,30,8,15,708.5,81.5,5.25,14.0,371.0,761.67,627.28
2016,9,30,8,30,741.0,86.0,5.3,14.0,419.0,790.3,647.59
2016,9,30,8,45,767.5,88.5,5.35,14.0,464.0,813.88,663.81
2016,9,30,9,0,794.0,91.0,5.4,14.0,509.0,834.05,677.36
2016,9,30,9,15,811.0,93.5,5.45,14.0,548.5,842.25,681.94
2016,9,30,9,30,828.0,96.0,5.5,14.0,588.0,846.78,683.94
2016,9,30,9,45,846.0,95.5,5.55,14.5,623.5,844.89,680.0
2016,9,30,10,0,864.0,95.0,5.6,15.0,659.0,831.3,667.55
2016,9,30,10,15,872.5,96.5,5.6,15.0,686.0,816.79,655.68
2016,9,30,10,30,881.0,98.0,5.6,15.0,713.0,798.71,641.29
2016,9,30,10,45,887.0,99.0,5.65,15.0,733.0,774.69,622.81
2016,9,30,11,0,893.0,100.0,5.7,15.0,753.0,747.34,601.84
2016,9,30,11,15,896.5,100.5,5.75,15.0,765.0,714.55,574.93
2016,9,30,11,30,900.0,101.0,5.8,15.0,777.0,678.81,545.3
2016,9,30,11,45,902.5,100.5,5.85,15.5,781.5,638.76,510.78
2016,9,30,12,0,905.0,100.0,5.9,16.0,786.0,596.16,473.64
2016,9,30,12,15,903.5,100.0,5.9,16.0,781.5,549.58,433.36
2016,9,30,12,30,902.0,100.0,5.9,16.0,777.0,501.14,390.61
2016,9,30,12,45,898.5,99.5,5.95,16.0,765.0,449.85,344.63
2016,9,30,13,0,895.0,99.0,6.0,16.0,753.0,397.35,296.64
2016,9,30,13,15,889.0,98.0,6.0,16.0,732.5,342.73,246.32
2016,9,30,13,30,883.0,97.0,6.0,16.0,712.0,287.62,195.79
2016,9,30,13,45,876.0,95.0,6.05,16.0,685.0,231.36,146.29
2016,9,30,14,0,869.0,93.0,6.1,16.0,658.0,175.19,102.03
2016,9,30,14,15,857.0,91.0,6.1,16.0,624.0,119.0,69.05
2016,9,30,14,30,845.0,89.0,6.1,16.0,590.0,68.26,54.01
2016,9,30,14,45,831.0,86.0,6.1,16.0,550.5,66.91,53.0
2016,9,30,15,0,817.0,83.0,6.1,16.0,511.0,65.53,51.94
2016,9,30,15,15,795.0,80.0,6.05,15.5,466.5,64.0,50.86
2016,9,30,15,30,773.0,77.0,6.0,15.0,422.0,62.45,49.76
2016,9,30,15,45,743.5,72.5,6.0,15.0,373.5,59.64,47.42
2016,9,30,16,0,714.0,68.0,6.0,15.0,325.0,56.77,44.98
2016,9,30,16,15,669.5,63.0,5.9,14.5,275.0,48.94,38.15
2016,9,30,16,30,625.0,58.0,5.8,14.0,225.0,45.71,35.3
2016,9,30,16,45,553.0,51.0,5.75,14.0,175.5,40.7,30.63
2016,9,30,17,0,481.0,44.0,5.7,14.0,126.0,35.68,25.76
2016,9,30,17,15,363.5,33.5,5.55,13.5,82.5,27.45,17.75
2016,9,30,17,30,246.0,23.0,5.4,13.0,39.0,19.13,3.8
2016,9,30,17,45,123.0,11.5,5.3,13.0,19.5,9.82,0.0
2016,9,30,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,114.5,12.0,3.15,13.0,20.0,92.42,0.0
2016,10,1,6,30,229.0,24.0,3.3,13.0,40.0,240.41,123.69
2016,10,1,6,45,352.5,35.0,3.45,13.5,83.5,366.59,295.97
2016,10,1,7,0,476.0,46.0,3.6,14.0,127.0,486.7,401.32
2016,10,1,7,15,548.5,53.5,3.65,14.0,177.0,564.79,467.87
2016,10,1,7,30,621.0,61.0,3.7,14.0,227.0,643.63,531.8
2016,10,1,7,45,670.0,66.0,3.75,14.5,278.0,698.76,573.62
2016,10,1,8,0,719.0,71.0,3.8,15.0,329.0,746.87,608.35
2016,10,1,8,15,751.0,74.5,3.7,15.0,378.5,782.47,633.01
2016,10,1,8,30,783.0,78.0,3.6,15.0,428.0,815.16,654.85
2016,10,1,8,45,808.0,80.5,3.55,15.5,473.5,837.22,667.47
2016,10,1,9,0,833.0,83.0,3.5,16.0,519.0,855.8,677.43
2016,10,1,9,15,849.5,85.0,3.45,16.0,559.5,862.64,680.18
2016,10,1,9,30,866.0,87.0,3.4,16.0,600.0,857.14,674.28
2016,10,1,9,45,883.5,87.0,3.4,16.5,635.5,855.36,670.35
2016,10,1,10,0,901.0,87.0,3.4,17.0,671.0,849.72,663.82
2016,10,1,10,15,909.0,88.0,3.45,17.0,698.5,833.57,651.51
2016,10,1,10,30,917.0,89.0,3.5,17.0,726.0,813.78,636.78
2016,10,1,10,45,922.0,90.5,3.55,17.0,746.0,788.64,618.31
2016,10,1,11,0,927.0,92.0,3.6,17.0,766.0,760.08,597.42
2016,10,1,11,15,930.5,92.5,3.65,17.0,778.0,726.22,570.86
2016,10,1,11,30,934.0,93.0,3.7,17.0,790.0,689.31,541.38
2016,10,1,11,45,934.5,93.5,3.8,17.5,794.0,647.69,506.92
2016,10,1,12,0,935.0,94.0,3.9,18.0,798.0,603.57,469.82
2016,10,1,12,15,934.5,93.5,4.05,18.0,794.0,555.78,429.97
2016,10,1,12,30,934.0,93.0,4.2,18.0,790.0,505.99,387.35
2016,10,1,12,45,930.5,93.0,4.4,18.0,777.5,453.6,341.69
2016,10,1,13,0,927.0,93.0,4.6,18.0,765.0,399.93,293.7
2016,10,1,13,15,921.5,92.0,4.7,18.0,745.0,343.84,242.89
2016,10,1,13,30,916.0,91.0,4.8,18.0,725.0,287.16,191.73
2016,10,1,13,45,907.5,90.0,4.9,18.0,697.0,229.58,141.96
2016,10,1,14,0,899.0,89.0,5.0,18.0,669.0,172.2,97.89
2016,10,1,14,15,887.5,87.0,5.05,17.5,634.5,114.4,65.61
2016,10,1,14,30,876.0,85.0,5.1,17.0,600.0,75.45,60.03
2016,10,1,14,45,860.5,82.5,5.2,17.0,559.5,73.7,58.69
2016,10,1,15,0,845.0,80.0,5.3,17.0,519.0,63.96,50.38
2016,10,1,15,15,822.5,77.0,5.35,17.0,473.5,62.32,49.11
2016,10,1,15,30,800.0,74.0,5.4,17.0,428.0,60.66,47.8
2016,10,1,15,45,769.0,70.5,5.5,17.0,378.5,58.49,46.04
2016,10,1,16,0,738.0,67.0,5.6,17.0,329.0,56.32,44.24
2016,10,1,16,15,691.5,62.0,5.55,16.5,277.5,52.78,41.24
2016,10,1,16,30,645.0,57.0,5.5,16.0,226.0,45.19,34.53
2016,10,1,16,45,571.5,50.0,5.5,16.0,175.5,40.12,29.82
2016,10,1,17,0,498.0,43.0,5.5,16.0,125.0,35.04,24.92
2016,10,1,17,15,370.5,32.5,5.4,15.5,81.0,26.73,16.79
2016,10,1,17,30,243.0,22.0,5.3,15.0,37.0,18.36,0.42
2016,10,1,17,45,121.5,11.0,5.2,14.5,18.5,9.39,0.0
2016,10,1,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.5,3.25,13.0,19.0,90.3,0.0
2016,10,2,6,30,225.0,23.0,3.4,13.0,38.0,234.01,103.75
2016,10,2,6,45,348.0,34.0,3.6,13.5,80.5,360.99,290.47
2016,10,2,7,0,471.0,45.0,3.8,14.0,123.0,480.08,395.96
2016,10,2,7,15,542.5,52.0,3.85,14.0,172.0,556.24,461.36
2016,10,2,7,30,614.0,59.0,3.9,14.0,221.0,633.11,524.15
2016,10,2,7,45,660.5,63.5,4.0,14.5,270.5,685.02,563.98
2016,10,2,8,0,707.0,68.0,4.1,15.0,320.0,730.4,597.15
2016,10,2,8,15,737.5,72.0,4.1,15.0,368.0,764.99,621.8
2016,10,2,8,30,768.0,76.0,4.1,15.0,416.0,796.77,643.76
2016,10,2,8,45,788.0,79.5,4.2,15.5,459.5,815.53,654.91
2016,10,2,9,0,808.0,83.0,4.3,16.0,503.0,830.91,663.63
2016,10,2,9,15,824.0,85.0,4.35,16.0,542.0,837.39,666.91
2016,10,2,9,30,840.0,87.0,4.4,16.0,581.0,840.22,667.7
2016,10,2,9,45,854.0,88.0,4.5,16.0,614.5,828.38,658.27
2016,10,2,10,0,868.0,89.0,4.6,16.0,648.0,821.4,652.61
2016,10,2,10,15,495.0,207.0,4.7,16.0,528.5,627.17,502.97
2016,10,2,10,30,122.0,325.0,4.8,16.0,409.0,408.85,326.05
2016,10,2,10,45,214.5,325.5,4.9,16.0,479.0,467.23,373.64
2016,10,2,11,0,307.0,326.0,5.0,16.0,549.0,529.74,422.38
2016,10,2,11,15,352.5,319.5,5.0,16.0,578.5,534.89,425.68
2016,10,2,11,30,398.0,313.0,5.0,16.0,608.0,535.89,425.63
2016,10,2,11,45,290.0,337.5,5.05,16.5,553.5,468.0,370.19
2016,10,2,12,0,182.0,362.0,5.1,17.0,499.0,403.52,317.95
2016,10,2,12,15,546.0,229.5,5.1,17.0,635.5,468.36,367.71
2016,10,2,12,30,910.0,97.0,5.1,17.0,772.0,494.56,382.15
2016,10,2,12,45,905.0,98.0,5.2,17.0,760.0,443.51,336.45
2016,10,2,13,0,900.0,99.0,5.3,17.0,748.0,391.32,289.05
2016,10,2,13,15,895.0,98.0,5.35,16.5,728.0,336.74,239.53
2016,10,2,13,30,890.0,97.0,5.4,16.0,708.0,281.54,189.63
2016,10,2,13,45,883.5,95.0,5.5,16.0,681.5,225.0,140.47
2016,10,2,14,0,877.0,93.0,5.6,16.0,655.0,168.49,97.15
2016,10,2,14,15,864.5,91.0,5.6,16.0,620.5,111.89,66.28
2016,10,2,14,30,852.0,89.0,5.6,16.0,586.0,68.67,54.41
2016,10,2,14,45,833.0,87.0,5.65,16.0,545.0,67.91,53.91
2016,10,2,15,0,814.0,85.0,5.7,16.0,504.0,67.18,53.42
2016,10,2,15,15,790.0,82.0,5.7,16.0,458.5,65.66,52.26
2016,10,2,15,30,766.0,79.0,5.7,16.0,413.0,64.14,51.08
2016,10,2,15,45,728.0,76.0,5.7,16.0,363.5,62.47,49.75
2016,10,2,16,0,690.0,73.0,5.7,16.0,314.0,55.79,43.95
2016,10,2,16,15,640.5,67.5,5.7,15.5,263.5,52.34,41.01
2016,10,2,16,30,591.0,62.0,5.7,15.0,213.0,48.88,37.93
2016,10,2,16,45,509.5,54.5,5.7,15.0,163.5,43.58,32.97
2016,10,2,17,0,428.0,47.0,5.7,15.0,114.0,38.32,27.82
2016,10,2,17,15,299.5,34.5,5.55,14.5,73.0,28.45,18.07
2016,10,2,17,30,171.0,22.0,5.4,14.0,32.0,17.18,0.0
2016,10,2,17,45,85.5,11.0,5.3,14.0,16.0,9.39,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,2.2,13.0,6.5,5.55,0.0
2016,10,3,6,30,0.0,13.0,2.3,13.0,13.0,10.71,0.0
2016,10,3,6,45,0.0,29.5,2.45,13.5,29.5,25.68,15.25
2016,10,3,7,0,0.0,46.0,2.6,14.0,46.0,42.37,30.07
2016,10,3,7,15,0.0,65.0,2.65,14.0,65.0,61.36,46.67
2016,10,3,7,30,0.0,84.0,2.7,14.0,84.0,79.52,62.4
2016,10,3,7,45,2.0,102.5,2.75,14.0,103.5,98.26,78.44
2016,10,3,8,0,4.0,121.0,2.8,14.0,123.0,116.73,94.01
2016,10,3,8,15,2.0,112.0,2.8,14.0,113.0,101.16,80.6
2016,10,3,8,30,0.0,103.0,2.8,14.0,103.0,88.42,69.58
2016,10,3,8,45,18.5,153.5,2.8,14.5,163.5,153.88,124.57
2016,10,3,9,0,37.0,204.0,2.8,15.0,224.0,236.81,192.15
2016,10,3,9,15,26.5,206.5,2.75,15.0,221.5,209.42,168.82
2016,10,3,9,30,16.0,209.0,2.7,15.0,219.0,199.74,160.18
2016,10,3,9,45,12.5,207.5,2.7,15.5,215.5,192.79,153.78
2016,10,3,10,0,9.0,206.0,2.7,16.0,212.0,186.46,147.96
2016,10,3,10,15,8.5,210.0,2.75,16.0,216.0,188.06,148.98
2016,10,3,10,30,8.0,214.0,2.8,16.0,220.0,189.74,150.08
2016,10,3,10,45,10.5,226.0,2.9,16.0,234.0,200.79,158.81
2016,10,3,11,0,13.0,238.0,3.0,16.0,248.0,211.44,167.18
2016,10,3,11,15,36.5,283.5,3.1,16.0,310.5,272.43,215.79
2016,10,3,11,30,60.0,329.0,3.2,16.0,373.0,321.58,254.17
2016,10,3,11,45,78.5,340.0,3.3,16.0,398.5,334.18,263.73
2016,10,3,12,0,97.0,351.0,3.4,16.0,424.0,344.33,271.3
2016,10,3,12,15,119.0,353.0,3.4,16.0,441.5,348.2,273.71
2016,10,3,12,30,141.0,355.0,3.4,16.0,459.0,345.95,271.07
2016,10,3,12,45,75.0,289.0,3.45,16.0,344.5,258.87,203.07
2016,10,3,13,0,9.0,223.0,3.5,16.0,230.0,183.31,144.16
2016,10,3,13,15,9.0,219.5,3.55,16.0,226.5,178.8,140.75
2016,10,3,13,30,9.0,216.0,3.6,16.0,223.0,174.22,137.18
2016,10,3,13,45,7.5,205.5,3.65,16.0,211.0,164.25,129.37
2016,10,3,14,0,6.0,195.0,3.7,16.0,199.0,154.55,121.83
2016,10,3,14,15,3.0,168.5,3.7,16.0,170.5,133.82,105.35
2016,10,3,14,30,0.0,142.0,3.7,16.0,142.0,113.92,93.48
2016,10,3,14,45,0.0,133.5,3.75,16.0,133.5,107.33,88.06
2016,10,3,15,0,0.0,125.0,3.8,16.0,125.0,100.67,82.55
2016,10,3,15,15,0.0,100.5,3.8,16.0,100.5,82.18,66.69
2016,10,3,15,30,0.0,76.0,3.8,16.0,76.0,63.06,50.14
2016,10,3,15,45,0.0,66.5,3.8,16.0,66.5,55.11,43.28
2016,10,3,16,0,0.0,57.0,3.8,16.0,57.0,47.19,36.36
2016,10,3,16,15,272.5,60.0,3.75,16.0,128.5,43.87,33.44
2016,10,3,16,30,545.0,63.0,3.7,16.0,200.0,49.5,38.32
2016,10,3,16,45,459.0,55.0,3.7,16.0,152.0,43.87,33.06
2016,10,3,17,0,373.0,47.0,3.7,16.0,104.0,38.27,27.58
2016,10,3,17,15,248.0,34.0,3.6,15.5,65.5,26.37,15.97
2016,10,3,17,30,123.0,21.0,3.5,15.0,27.0,16.34,0.0
2016,10,3,17,45,61.5,10.5,3.4,15.0,13.5,8.96,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,57.0,11.5,3.35,14.0,15.0,50.33,0.0
2016,10,4,6,30,114.0,23.0,3.5,14.0,30.0,147.76,33.3
2016,10,4,6,45,225.0,39.0,3.65,14.0,69.5,270.92,215.27
2016,10,4,7,0,336.0,55.0,3.8,14.0,109.0,380.92,315.74
2016,10,4,7,15,168.0,42.0,3.8,14.0,69.0,220.85,185.64
2016,10,4,7,30,0.0,29.0,3.8,14.0,29.0,23.91,14.87
2016,10,4,7,45,0.0,36.5,3.85,14.5,36.5,30.13,20.26
2016,10,4,8,0,0.0,44.0,3.9,15.0,44.0,36.36,25.52
2016,10,4,8,15,21.5,108.0,3.85,15.0,117.5,124.15,100.61
2016,10,4,8,30,43.0,172.0,3.8,15.0,191.0,216.38,177.35
2016,10,4,8,45,139.0,195.5,3.75,15.0,265.5,340.15,280.22
2016,10,4,9,0,235.0,219.0,3.7,15.0,340.0,444.55,364.31
2016,10,4,9,15,520.5,162.0,3.55,15.0,456.0,654.04,530.77
2016,10,4,9,30,806.0,105.0,3.4,15.0,572.0,825.86,656.34
2016,10,4,9,45,831.0,102.5,3.3,15.5,608.5,827.37,652.92
2016,10,4,10,0,856.0,100.0,3.2,16.0,645.0,824.78,648.02
2016,10,4,10,15,866.0,101.5,3.15,16.0,672.5,810.53,636.43
2016,10,4,10,30,876.0,103.0,3.1,16.0,700.0,786.08,617.74
2016,10,4,10,45,888.0,101.5,3.1,16.5,721.5,763.69,599.87
2016,10,4,11,0,900.0,100.0,3.1,17.0,743.0,737.73,578.76
2016,10,4,11,15,904.0,100.5,3.2,17.0,755.5,704.8,552.97
2016,10,4,11,30,908.0,101.0,3.3,17.0,768.0,668.87,524.42
2016,10,4,11,45,914.5,98.5,3.45,17.0,773.0,628.84,492.29
2016,10,4,12,0,921.0,96.0,3.6,17.0,778.0,585.99,457.05
2016,10,4,12,15,689.0,189.0,3.8,17.0,697.5,502.48,390.08
2016,10,4,12,30,457.0,282.0,4.0,17.0,617.0,429.85,332.54
2016,10,4,12,45,685.0,188.5,4.25,17.0,680.5,416.66,316.61
2016,10,4,13,0,913.0,95.0,4.5,17.0,744.0,384.85,281.9
2016,10,4,13,15,907.0,94.0,4.7,17.0,723.5,329.39,231.48
2016,10,4,13,30,901.0,93.0,4.9,17.0,703.0,273.42,181.07
2016,10,4,13,45,894.5,90.5,5.1,17.0,675.5,216.03,132.04
2016,10,4,14,0,888.0,88.0,5.3,17.0,648.0,158.7,89.54
2016,10,4,14,15,875.5,86.5,5.4,17.0,613.5,102.0,61.39
2016,10,4,14,30,863.0,85.0,5.5,17.0,579.0,75.3,59.98
2016,10,4,14,45,847.0,82.5,5.65,17.0,538.5,65.27,51.44
2016,10,4,15,0,831.0,80.0,5.8,17.0,498.0,64.1,50.57
2016,10,4,15,15,807.5,77.0,5.85,16.5,453.0,62.45,49.39
2016,10,4,15,30,784.0,74.0,5.9,16.0,408.0,60.79,48.17
2016,10,4,15,45,750.5,70.0,6.0,16.0,358.5,58.23,46.04
2016,10,4,16,0,717.0,66.0,6.1,16.0,309.0,55.65,43.84
2016,10,4,16,15,667.5,61.0,6.05,15.5,258.5,47.83,37.0
2016,10,4,16,30,618.0,56.0,6.0,15.0,208.0,44.54,34.04
2016,10,4,16,45,533.5,49.0,6.0,15.0,158.0,39.43,29.22
2016,10,4,17,0,449.0,42.0,6.0,15.0,108.0,34.38,24.23
2016,10,4,17,15,309.5,30.0,5.8,14.5,67.0,24.75,14.34
2016,10,4,17,30,170.0,18.0,5.6,14.0,26.0,14.98,0.0
2016,10,4,17,45,85.0,9.0,5.45,14.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,10.5,3.7,12.0,16.0,81.92,0.0
2016,10,5,6,30,206.0,21.0,3.8,12.0,32.0,210.56,20.16
2016,10,5,6,45,342.0,32.0,3.9,12.5,75.0,351.16,279.19
2016,10,5,7,0,478.0,43.0,4.0,13.0,118.0,478.95,395.3
2016,10,5,7,15,554.5,50.0,4.0,13.5,168.0,558.48,463.45
2016,10,5,7,30,631.0,57.0,4.0,14.0,218.0,638.89,528.53
2016,10,5,7,45,684.5,61.0,4.05,14.5,269.5,689.7,567.68
2016,10,5,8,0,738.0,65.0,4.1,15.0,321.0,746.18,609.32
2016,10,5,8,15,770.0,69.0,4.0,15.0,370.0,781.8,634.3
2016,10,5,8,30,802.0,73.0,3.9,15.0,419.0,814.51,656.43
2016,10,5,8,45,828.0,75.0,3.8,15.5,465.0,836.21,668.71
2016,10,5,9,0,854.0,77.0,3.7,16.0,511.0,854.4,678.24
2016,10,5,9,15,870.5,79.0,3.6,16.0,551.5,852.14,674.2
2016,10,5,9,30,887.0,81.0,3.5,16.0,592.0,854.99,674.14
2016,10,5,9,45,901.5,81.5,3.4,16.5,627.0,850.61,667.7
2016,10,5,10,0,916.0,82.0,3.3,17.0,662.0,842.39,658.77
2016,10,5,10,15,924.0,83.5,3.25,17.0,689.5,826.24,645.91
2016,10,5,10,30,932.0,85.0,3.2,17.0,717.0,806.38,630.62
2016,10,5,10,45,939.0,85.0,3.2,17.5,737.0,780.54,610.3
2016,10,5,11,0,946.0,85.0,3.2,18.0,757.0,751.22,587.28
2016,10,5,11,15,948.5,85.5,3.3,18.0,768.5,715.98,559.82
2016,10,5,11,30,951.0,86.0,3.4,18.0,780.0,677.74,529.54
2016,10,5,11,45,951.5,86.5,3.55,18.0,783.5,635.47,495.65
2016,10,5,12,0,952.0,87.0,3.7,18.0,787.0,590.66,458.84
2016,10,5,12,15,951.0,87.0,3.85,18.0,782.0,542.34,418.23
2016,10,5,12,30,950.0,87.0,4.0,18.0,777.0,492.03,374.82
2016,10,5,12,45,940.5,89.0,4.15,18.0,763.0,438.3,327.59
2016,10,5,13,0,931.0,91.0,4.3,18.0,749.0,383.78,278.76
2016,10,5,13,15,924.5,90.0,4.45,18.0,728.0,327.3,227.72
2016,10,5,13,30,918.0,89.0,4.6,18.0,707.0,270.35,176.79
2016,10,5,13,45,907.5,88.5,4.75,18.0,678.0,212.87,128.34
2016,10,5,14,0,897.0,88.0,4.9,18.0,649.0,155.8,87.14
2016,10,5,14,15,884.0,86.0,5.05,18.0,614.0,98.28,59.97
2016,10,5,14,30,871.0,84.0,5.2,18.0,579.0,74.8,59.34
2016,10,5,14,45,850.0,83.0,5.35,18.0,537.0,65.79,51.7
2016,10,5,15,0,829.0,82.0,5.5,18.0,495.0,65.63,51.72
2016,10,5,15,15,804.0,78.5,5.55,17.5,449.0,63.64,50.24
2016,10,5,15,30,779.0,75.0,5.6,17.0,403.0,61.61,48.72
2016,10,5,15,45,740.0,72.0,5.7,17.0,353.0,59.82,47.26
2016,10,5,16,0,701.0,69.0,5.8,17.0,303.0,53.3,41.59
2016,10,5,16,15,648.0,63.5,5.8,16.5,252.0,49.7,38.5
2016,10,5,16,30,595.0,58.0,5.8,16.0,201.0,46.1,35.26
2016,10,5,16,45,509.0,50.0,5.85,15.5,152.0,40.26,29.85
2016,10,5,17,0,423.0,42.0,5.9,15.0,103.0,34.43,24.18
2016,10,5,17,15,280.5,29.5,5.8,14.5,63.0,24.38,13.54
2016,10,5,17,30,138.0,17.0,5.7,14.0,23.0,14.51,0.0
2016,10,5,17,45,69.0,8.5,5.65,14.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,99.0,9.5,1.35,13.5,15.0,78.0,0.0
2016,10,6,6,30,198.0,19.0,1.4,14.0,30.0,200.71,0.0
2016,10,6,6,45,335.0,30.0,1.5,14.5,71.5,342.63,265.76
2016,10,6,7,0,472.0,41.0,1.6,15.0,113.0,470.29,379.7
2016,10,6,7,15,548.0,48.0,1.8,15.0,162.0,548.78,446.37
2016,10,6,7,30,624.0,55.0,2.0,15.0,211.0,628.29,510.68
2016,10,6,7,45,675.0,59.5,2.2,15.0,262.0,677.55,549.5
2016,10,6,8,0,726.0,64.0,2.4,15.0,313.0,732.14,590.86
2016,10,6,8,15,758.0,67.5,2.4,15.5,361.0,766.86,613.82
2016,10,6,8,30,790.0,71.0,2.4,16.0,409.0,798.72,634.05
2016,10,6,8,45,814.5,73.5,2.45,16.5,454.5,819.61,646.29
2016,10,6,9,0,839.0,76.0,2.5,17.0,500.0,837.06,655.98
2016,10,6,9,15,855.0,78.0,2.5,17.0,539.5,834.48,652.32
2016,10,6,9,30,871.0,80.0,2.5,17.0,579.0,837.01,652.6
2016,10,6,9,45,889.0,79.0,2.5,17.5,614.0,833.94,647.79
2016,10,6,10,0,907.0,78.0,2.5,18.0,649.0,827.06,640.53
2016,10,6,10,15,915.0,79.5,2.45,18.0,675.5,811.15,627.96
2016,10,6,10,30,923.0,81.0,2.4,18.0,702.0,791.58,613.03
2016,10,6,10,45,927.5,82.0,2.4,18.5,721.5,765.29,592.72
2016,10,6,11,0,932.0,83.0,2.4,19.0,741.0,735.65,569.66
2016,10,6,11,15,935.0,83.5,2.4,19.0,752.5,701.27,542.78
2016,10,6,11,30,938.0,84.0,2.4,19.0,764.0,663.89,513.21
2016,10,6,11,45,939.0,84.0,2.4,19.5,767.5,622.03,478.77
2016,10,6,12,0,940.0,84.0,2.4,20.0,771.0,577.65,441.74
2016,10,6,12,15,939.0,84.0,2.5,20.0,766.5,529.98,402.45
2016,10,6,12,30,938.0,84.0,2.6,20.0,762.0,480.33,360.38
2016,10,6,12,45,935.0,83.0,2.75,20.0,749.0,427.36,314.6
2016,10,6,13,0,932.0,82.0,2.9,20.0,736.0,373.09,266.59
2016,10,6,13,15,926.5,81.5,3.0,20.0,715.5,317.46,216.85
2016,10,6,13,30,921.0,81.0,3.1,20.0,695.0,261.22,167.18
2016,10,6,13,45,911.0,80.0,3.25,20.0,667.0,203.54,119.46
2016,10,6,14,0,901.0,79.0,3.4,20.0,639.0,146.25,79.22
2016,10,6,14,15,889.0,77.5,3.5,19.5,604.0,89.15,54.19
2016,10,6,14,30,877.0,76.0,3.6,19.0,569.0,69.7,54.72
2016,10,6,14,45,859.0,74.5,3.7,19.0,528.5,68.41,53.77
2016,10,6,15,0,841.0,73.0,3.8,19.0,488.0,59.46,46.18
2016,10,6,15,15,817.5,70.0,3.9,18.5,442.5,57.64,44.83
2016,10,6,15,30,794.0,67.0,4.0,18.0,397.0,55.79,43.44
2016,10,6,15,45,759.0,64.0,4.1,18.0,348.0,53.8,41.81
2016,10,6,16,0,724.0,61.0,4.2,18.0,299.0,51.85,40.16
2016,10,6,16,15,674.0,56.0,4.25,17.5,248.5,48.14,36.96
2016,10,6,16,30,624.0,51.0,4.3,17.0,198.0,44.43,33.62
2016,10,6,16,45,540.5,44.0,4.35,17.0,149.0,35.57,25.52
2016,10,6,17,0,457.0,37.0,4.4,17.0,100.0,30.35,20.39
2016,10,6,17,15,228.5,29.0,4.4,16.5,60.5,22.57,11.39
2016,10,6,17,30,0.0,21.0,4.4,16.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,4.4,15.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.0,14.0,11.95,0.0
2016,10,7,6,30,0.0,28.0,1.7,13.0,28.0,41.56,0.0
2016,10,7,6,45,232.0,34.0,1.85,13.5,68.5,267.28,207.21
2016,10,7,7,0,464.0,40.0,2.0,14.0,109.0,461.32,375.34
2016,10,7,7,15,539.0,47.0,1.95,14.0,157.5,538.46,440.48
2016,10,7,7,30,614.0,54.0,1.9,14.0,206.0,616.65,503.11
2016,10,7,7,45,663.5,58.5,1.9,14.5,255.5,664.35,538.82
2016,10,7,8,0,713.0,63.0,1.9,15.0,305.0,717.29,576.63
2016,10,7,8,15,745.5,67.0,1.9,15.5,353.0,752.82,600.08
2016,10,7,8,30,778.0,71.0,1.9,16.0,401.0,785.55,620.82
2016,10,7,8,45,802.5,73.0,1.95,16.5,445.5,805.67,632.51
2016,10,7,9,0,827.0,75.0,2.0,17.0,490.0,822.39,641.73
2016,10,7,9,15,843.5,77.5,2.1,17.5,529.5,820.93,638.59
2016,10,7,9,30,860.0,80.0,2.2,18.0,569.0,824.5,639.26
2016,10,7,9,45,860.0,86.5,2.35,19.0,600.0,815.32,630.21
2016,10,7,10,0,860.0,93.0,2.5,20.0,631.0,802.56,618.84
2016,10,7,10,15,869.5,94.5,2.5,20.5,657.5,788.37,606.78
2016,10,7,10,30,879.0,96.0,2.5,21.0,684.0,770.61,592.39
2016,10,7,10,45,883.0,98.0,2.5,21.5,703.0,745.79,573.21
2016,10,7,11,0,887.0,100.0,2.5,22.0,722.0,717.74,550.56
2016,10,7,11,15,890.5,100.5,2.4,22.0,733.5,684.82,524.41
2016,10,7,11,30,894.0,101.0,2.3,22.0,745.0,648.99,495.76
2016,10,7,11,45,893.5,102.0,2.25,22.5,748.0,608.55,462.54
2016,10,7,12,0,893.0,103.0,2.2,23.0,751.0,565.79,427.02
2016,10,7,12,15,891.5,102.5,2.15,23.0,746.5,519.18,388.69
2016,10,7,12,30,890.0,102.0,2.1,23.0,742.0,470.79,348.0
2016,10,7,12,45,866.0,110.5,2.05,23.5,724.5,416.82,301.85
2016,10,7,13,0,842.0,119.0,2.0,24.0,707.0,365.28,257.03
2016,10,7,13,15,835.5,118.0,2.0,24.0,686.5,312.07,210.92
2016,10,7,13,30,829.0,117.0,2.0,24.0,666.0,258.61,165.22
2016,10,7,13,45,815.5,116.0,2.05,24.0,638.0,204.06,121.71
2016,10,7,14,0,802.0,115.0,2.1,24.0,610.0,150.54,85.59
2016,10,7,14,15,787.5,112.5,2.2,23.5,575.5,97.19,63.33
2016,10,7,14,30,773.0,110.0,2.3,23.0,541.0,82.96,65.01
2016,10,7,14,45,673.5,122.0,2.4,23.0,478.0,83.6,65.75
2016,10,7,15,0,574.0,134.0,2.5,23.0,415.0,92.8,73.73
2016,10,7,15,15,517.0,132.0,2.65,22.5,366.5,91.5,72.98
2016,10,7,15,30,460.0,130.0,2.8,22.0,318.0,90.74,72.69
2016,10,7,15,45,419.0,122.0,2.95,22.0,277.0,86.22,69.0
2016,10,7,16,0,378.0,114.0,3.1,22.0,236.0,81.6,65.13
2016,10,7,16,15,341.0,98.0,3.2,21.0,194.0,71.29,56.46
2016,10,7,16,30,304.0,82.0,3.3,20.0,152.0,60.62,47.21
2016,10,7,16,45,247.0,65.0,3.4,19.5,112.5,48.73,36.55
2016,10,7,17,0,190.0,48.0,3.5,19.0,73.0,36.49,25.3
2016,10,7,17,15,95.0,30.0,3.45,18.5,42.5,23.34,10.98
2016,10,7,17,30,0.0,12.0,3.4,18.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,3.4,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.5,11.5,47.99,0.0
2016,10,8,6,30,115.0,18.0,1.3,16.0,23.0,133.51,0.0
2016,10,8,6,45,244.5,32.0,1.3,16.5,62.0,272.97,206.01
2016,10,8,7,0,374.0,46.0,1.3,17.0,101.0,395.71,317.95
2016,10,8,7,15,456.5,55.0,1.35,17.0,148.5,480.46,388.79
2016,10,8,7,30,539.0,64.0,1.4,17.0,196.0,566.14,456.92
2016,10,8,7,45,592.0,71.0,1.45,17.5,245.0,624.91,500.91
2016,10,8,8,0,645.0,78.0,1.5,18.0,294.0,682.36,542.03
2016,10,8,8,15,681.5,83.0,1.45,18.5,342.0,721.27,567.25
2016,10,8,8,30,718.0,88.0,1.4,19.0,390.0,757.61,589.8
2016,10,8,8,45,744.0,92.0,1.4,19.5,434.0,780.7,602.94
2016,10,8,9,0,770.0,96.0,1.4,20.0,478.0,795.86,610.46
2016,10,8,9,15,789.0,99.0,1.4,20.5,518.0,805.58,614.29
2016,10,8,9,30,808.0,102.0,1.4,21.0,558.0,811.6,615.68
2016,10,8,9,45,859.5,89.5,1.45,22.0,600.0,822.75,620.09
2016,10,8,10,0,911.0,77.0,1.5,23.0,642.0,822.01,616.48
2016,10,8,10,15,919.5,78.0,1.35,23.5,669.0,805.72,601.62
2016,10,8,10,30,928.0,79.0,1.2,24.0,696.0,785.76,584.63
2016,10,8,10,45,932.0,80.5,1.1,24.5,715.0,759.43,564.18
2016,10,8,11,0,936.0,82.0,1.0,25.0,734.0,729.74,540.86
2016,10,8,11,15,939.0,82.5,0.8,25.0,745.5,695.16,513.03
2016,10,8,11,30,942.0,83.0,0.6,25.0,757.0,657.58,482.75
2016,10,8,11,45,942.0,83.5,0.45,25.5,760.5,615.43,448.6
2016,10,8,12,0,942.0,84.0,0.3,26.0,764.0,570.82,412.3
2016,10,8,12,15,941.0,83.5,0.5,26.0,759.0,522.6,376.96
2016,10,8,12,30,940.0,83.0,0.7,26.0,754.0,472.44,338.31
2016,10,8,12,45,936.5,83.0,0.95,26.0,741.0,420.04,296.3
2016,10,8,13,0,933.0,83.0,1.2,26.0,728.0,366.35,251.48
2016,10,8,13,15,927.0,82.0,1.4,25.5,707.0,310.17,204.09
2016,10,8,13,30,921.0,81.0,1.6,25.0,686.0,253.47,156.48
2016,10,8,13,45,911.5,80.0,1.8,25.0,658.0,195.97,110.93
2016,10,8,14,0,902.0,79.0,2.0,25.0,630.0,138.79,73.24
2016,10,8,14,15,889.5,77.0,2.1,24.5,595.0,81.41,51.74
2016,10,8,14,30,877.0,75.0,2.2,24.0,560.0,69.04,53.07
2016,10,8,14,45,859.5,73.0,2.3,24.0,519.0,67.4,51.84
2016,10,8,15,0,842.0,71.0,2.4,24.0,478.0,65.68,50.53
2016,10,8,15,15,818.0,68.5,2.45,23.5,432.5,56.71,43.14
2016,10,8,15,30,794.0,66.0,2.5,23.0,387.0,55.2,42.06
2016,10,8,15,45,758.5,62.5,2.65,23.0,338.0,52.79,40.09
2016,10,8,16,0,723.0,59.0,2.8,23.0,289.0,50.39,38.07
2016,10,8,16,15,672.0,54.0,2.85,22.0,239.0,46.62,34.93
2016,10,8,16,30,621.0,49.0,2.9,21.0,189.0,42.86,31.65
2016,10,8,16,45,536.0,41.5,2.95,20.5,140.5,33.68,23.41
2016,10,8,17,0,451.0,34.0,3.0,20.0,92.0,27.97,17.91
2016,10,8,17,15,301.5,23.0,2.95,19.0,54.0,19.0,6.88
2016,10,8,17,30,152.0,12.0,2.9,18.0,16.0,10.24,0.0
2016,10,8,17,45,76.0,6.0,2.9,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,1.25,14.0,12.0,6.83,0.0
2016,10,9,6,30,179.0,16.0,1.3,14.0,24.0,177.28,0.0
2016,10,9,6,45,313.0,28.0,1.4,14.5,64.0,320.97,240.55
2016,10,9,7,0,447.0,40.0,1.5,15.0,104.0,445.16,358.28
2016,10,9,7,15,525.5,47.5,1.5,15.5,152.0,525.01,425.14
2016,10,9,7,30,604.0,55.0,1.5,16.0,200.0,605.97,488.71
2016,10,9,7,45,654.0,60.5,1.5,16.5,250.0,660.59,529.22
2016,10,9,8,0,704.0,66.0,1.5,17.0,300.0,708.41,562.76
2016,10,9,8,15,737.5,70.0,1.45,17.0,348.0,744.49,586.99
2016,10,9,8,30,771.0,74.0,1.4,17.0,396.0,777.71,608.4
2016,10,9,8,45,795.0,77.0,1.35,17.5,440.5,798.4,619.27
2016,10,9,9,0,819.0,80.0,1.3,18.0,485.0,815.65,627.62
2016,10,9,9,15,836.0,82.5,1.3,18.5,524.0,822.72,629.52
2016,10,9,9,30,853.0,85.0,1.3,19.0,563.0,826.08,629.07
2016,10,9,9,45,869.5,85.5,1.3,20.0,597.5,815.25,617.95
2016,10,9,10,0,886.0,86.0,1.3,21.0,632.0,808.71,610.12
2016,10,9,10,15,894.0,87.0,1.35,21.0,658.5,792.27,598.59
2016,10,9,10,30,902.0,88.0,1.4,21.0,685.0,772.28,584.8
2016,10,9,10,45,906.0,90.0,1.45,21.5,703.5,746.91,566.28
2016,10,9,11,0,910.0,92.0,1.5,22.0,722.0,718.25,544.11
2016,10,9,11,15,913.0,92.5,1.6,22.0,733.0,684.31,519.03
2016,10,9,11,30,916.0,93.0,1.7,22.0,744.0,647.44,491.17
2016,10,9,11,45,914.5,94.0,1.85,22.0,746.5,605.7,459.2
2016,10,9,12,0,913.0,95.0,2.0,22.0,749.0,561.7,424.45
2016,10,9,12,15,911.5,95.0,2.1,21.5,744.0,514.76,386.87
2016,10,9,12,30,910.0,95.0,2.2,21.0,739.0,465.98,346.48
2016,10,9,12,45,904.0,95.0,2.3,21.0,725.5,413.91,301.67
2016,10,9,13,0,898.0,95.0,2.4,21.0,712.0,360.89,255.08
2016,10,9,13,15,891.0,94.0,2.45,20.5,691.0,306.12,207.1
2016,10,9,13,30,884.0,93.0,2.5,20.0,670.0,250.99,159.53
