Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,45,873.5,91.5,2.6,20.0,641.5,194.88,114.35
2016,10,9,14,0,863.0,90.0,2.7,20.0,613.0,139.25,77.56
2016,10,9,14,15,849.5,88.0,2.7,19.5,578.5,75.21,59.2
2016,10,9,14,30,836.0,86.0,2.7,19.0,544.0,67.33,52.75
2016,10,9,14,45,817.0,83.5,2.75,19.0,503.5,66.15,51.88
2016,10,9,15,0,798.0,81.0,2.8,19.0,463.0,64.97,51.01
2016,10,9,15,15,772.0,77.5,2.75,18.5,418.0,62.96,49.52
2016,10,9,15,30,746.0,74.0,2.7,18.0,373.0,60.93,47.99
2016,10,9,15,45,709.0,69.5,2.7,18.0,324.5,57.98,45.51
2016,10,9,16,0,672.0,65.0,2.7,18.0,276.0,50.48,38.97
2016,10,9,16,15,617.5,59.0,2.6,17.5,226.5,46.42,35.43
2016,10,9,16,30,563.0,53.0,2.5,17.0,177.0,42.34,31.72
2016,10,9,16,45,477.0,44.5,2.45,17.0,130.5,36.0,25.77
2016,10,9,17,0,391.0,36.0,2.4,17.0,84.0,29.63,19.45
2016,10,9,17,15,195.5,24.0,2.3,16.5,48.0,19.8,6.1
2016,10,9,17,30,0.0,12.0,2.2,16.0,12.0,10.24,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.8,14.0,5.5,0.0,0.0
2016,10,10,6,30,0.0,11.0,1.9,14.0,11.0,9.39,0.0
2016,10,10,6,45,9.5,29.5,2.0,14.0,31.0,44.25,28.06
2016,10,10,7,0,19.0,48.0,2.1,14.0,51.0,73.32,55.99
2016,10,10,7,15,32.0,69.0,2.05,14.0,76.0,107.75,86.5
2016,10,10,7,30,45.0,90.0,2.0,14.0,101.0,140.86,115.48
2016,10,10,7,45,57.5,110.0,2.0,14.5,127.0,171.3,141.39
2016,10,10,8,0,70.0,130.0,2.0,15.0,153.0,201.36,166.3
2016,10,10,8,15,174.0,146.0,1.9,15.0,215.0,319.84,265.44
2016,10,10,8,30,278.0,162.0,1.8,15.0,277.0,440.29,361.56
2016,10,10,8,45,221.0,188.0,1.7,15.0,285.5,399.49,326.08
2016,10,10,9,0,164.0,214.0,1.6,15.0,294.0,374.9,303.99
2016,10,10,9,15,492.5,154.5,1.6,15.0,423.0,609.92,490.22
2016,10,10,9,30,821.0,95.0,1.6,15.0,552.0,808.04,632.06
2016,10,10,9,45,539.0,184.0,1.6,15.5,491.5,655.47,515.74
2016,10,10,10,0,257.0,273.0,1.6,16.0,431.0,493.57,389.16
2016,10,10,10,15,570.5,184.0,1.6,16.0,553.5,644.73,507.51
2016,10,10,10,30,884.0,95.0,1.6,16.0,676.0,762.66,592.95
2016,10,10,10,45,889.5,96.5,1.65,16.5,695.0,738.13,572.85
2016,10,10,11,0,895.0,98.0,1.7,17.0,714.0,710.31,550.39
2016,10,10,11,15,728.0,164.5,1.75,17.0,671.0,635.54,492.52
2016,10,10,11,30,561.0,231.0,1.8,17.0,628.0,555.1,430.64
2016,10,10,11,45,580.5,225.5,1.85,17.0,638.0,529.97,410.73
2016,10,10,12,0,600.0,220.0,1.9,17.0,648.0,504.43,389.36
2016,10,10,12,15,750.0,160.0,1.95,17.0,691.0,488.83,374.26
2016,10,10,12,30,900.0,100.0,2.0,17.0,734.0,462.15,348.17
2016,10,10,12,45,883.0,105.5,2.15,17.0,718.0,410.81,303.54
2016,10,10,13,0,866.0,111.0,2.3,17.0,702.0,355.75,255.26
2016,10,10,13,15,590.5,197.0,2.35,16.5,594.5,293.78,210.52
2016,10,10,13,30,315.0,283.0,2.4,16.0,487.0,260.33,192.66
2016,10,10,13,45,269.0,277.5,2.45,16.0,446.5,224.65,166.27
2016,10,10,14,0,223.0,272.0,2.5,16.0,406.0,201.52,152.22
2016,10,10,14,15,504.5,189.0,2.55,15.5,469.0,123.92,102.09
2016,10,10,14,30,786.0,106.0,2.6,15.0,532.0,80.93,65.45
2016,10,10,14,45,758.5,104.5,2.65,15.0,490.5,73.76,59.4
2016,10,10,15,0,731.0,103.0,2.7,15.0,449.0,73.78,59.59
2016,10,10,15,15,546.5,122.0,2.75,15.0,366.5,87.09,71.45
2016,10,10,15,30,362.0,141.0,2.8,15.0,284.0,97.38,80.65
2016,10,10,15,45,324.5,130.0,2.85,15.0,245.5,93.85,77.7
2016,10,10,16,0,287.0,119.0,2.9,15.0,207.0,86.39,71.2
2016,10,10,16,15,256.5,100.5,2.8,14.5,168.5,73.98,60.28
2016,10,10,16,30,226.0,82.0,2.7,14.0,130.0,61.2,48.77
2016,10,10,16,45,179.0,62.5,2.65,14.0,94.5,47.3,35.94
2016,10,10,17,0,132.0,43.0,2.6,14.0,59.0,33.06,22.47
2016,10,10,17,15,66.0,21.5,2.5,13.5,29.5,17.0,2.81
2016,10,10,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,7.5,1.45,13.0,9.5,0.0,0.0
2016,10,11,6,30,119.0,15.0,1.5,13.0,19.0,98.48,0.0
2016,10,11,6,45,252.5,28.5,1.6,13.5,57.0,273.63,198.29
2016,10,11,7,0,386.0,42.0,1.7,14.0,95.0,396.95,321.63
2016,10,11,7,15,469.0,51.0,1.7,14.0,142.0,481.02,394.01
2016,10,11,7,30,552.0,60.0,1.7,14.0,189.0,566.23,463.27
2016,10,11,7,45,276.0,79.5,1.75,14.0,144.0,360.36,300.36
2016,10,11,8,0,0.0,99.0,1.8,14.0,99.0,90.17,71.05
2016,10,11,8,15,0.0,115.5,1.8,14.0,115.5,104.96,83.8
2016,10,11,8,30,0.0,132.0,1.8,14.0,132.0,119.57,95.82
2016,10,11,8,45,9.0,155.0,1.8,14.5,159.5,148.59,119.77
2016,10,11,9,0,18.0,178.0,1.8,15.0,187.0,177.13,142.87
2016,10,11,9,15,29.5,201.0,1.75,15.0,217.0,222.47,179.5
2016,10,11,9,30,41.0,224.0,1.7,15.0,247.0,252.26,203.01
2016,10,11,9,45,120.5,251.0,1.7,15.0,323.5,355.48,285.93
2016,10,11,10,0,200.0,278.0,1.7,15.0,400.0,438.07,349.98
2016,10,11,10,15,164.5,291.5,1.65,15.0,394.5,413.61,328.79
2016,10,11,10,30,129.0,305.0,1.6,15.0,389.0,389.87,308.96
2016,10,11,10,45,174.5,313.0,1.55,15.5,430.5,418.97,330.72
2016,10,11,11,0,220.0,321.0,1.5,16.0,472.0,444.31,348.73
2016,10,11,11,15,221.0,325.5,1.5,16.0,479.5,434.06,339.9
2016,10,11,11,30,222.0,330.0,1.5,16.0,487.0,422.9,330.56
2016,10,11,11,45,291.0,317.0,1.5,16.0,523.0,438.94,342.02
2016,10,11,12,0,360.0,304.0,1.5,16.0,559.0,442.02,342.78
2016,10,11,12,15,358.0,303.0,1.55,16.0,555.0,415.34,320.77
2016,10,11,12,30,356.0,302.0,1.6,16.0,551.0,388.09,298.1
2016,10,11,12,45,499.0,245.5,1.65,16.0,587.5,371.06,280.22
2016,10,11,13,0,642.0,189.0,1.7,16.0,624.0,340.04,248.87
2016,10,11,13,15,740.0,150.5,1.85,16.0,637.0,293.95,205.08
2016,10,11,13,30,838.0,112.0,2.0,16.0,650.0,242.87,156.73
2016,10,11,13,45,609.5,175.0,2.15,16.0,557.5,198.41,130.63
2016,10,11,14,0,381.0,238.0,2.3,16.0,465.0,185.26,134.2
2016,10,11,14,15,336.5,231.5,2.45,15.5,423.5,151.4,125.61
2016,10,11,14,30,292.0,225.0,2.6,15.0,382.0,147.8,123.16
2016,10,11,14,45,447.5,172.0,2.8,15.0,391.5,113.78,94.18
2016,10,11,15,0,603.0,119.0,3.0,15.0,401.0,83.61,68.2
2016,10,11,15,15,640.5,97.5,3.1,15.0,371.0,70.47,56.87
2016,10,11,15,30,678.0,76.0,3.2,15.0,341.0,56.82,44.97
2016,10,11,15,45,615.0,79.0,3.35,15.0,295.0,59.58,47.51
2016,10,11,16,0,552.0,82.0,3.5,15.0,249.0,62.97,50.54
2016,10,11,16,15,519.5,71.0,3.5,14.5,205.5,55.62,44.02
2016,10,11,16,30,487.0,60.0,3.5,14.0,162.0,47.99,37.05
2016,10,11,16,45,392.0,49.0,3.5,14.0,117.0,39.78,29.28
2016,10,11,17,0,297.0,38.0,3.5,14.0,72.0,31.44,20.88
2016,10,11,17,15,148.5,19.0,3.45,14.0,36.0,14.82,0.0
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,46.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,93.0,14.0,2.0,12.0,17.0,78.64,0.0
2016,10,12,6,45,225.5,28.5,1.95,12.5,54.0,249.85,176.85
2016,10,12,7,0,358.0,43.0,1.9,13.0,91.0,374.67,305.09
2016,10,12,7,15,442.0,53.0,1.75,13.0,137.5,460.16,379.07
2016,10,12,7,30,526.0,63.0,1.6,13.0,184.0,546.8,449.44
2016,10,12,7,45,583.5,69.5,1.45,13.0,233.0,607.72,496.29
2016,10,12,8,0,641.0,76.0,1.3,13.0,282.0,667.32,539.58
2016,10,12,8,15,323.5,108.0,1.4,13.0,212.5,432.5,357.07
2016,10,12,8,30,6.0,140.0,1.5,13.0,143.0,133.69,107.44
2016,10,12,8,45,4.5,148.5,1.6,13.5,151.0,138.05,111.25
2016,10,12,9,0,3.0,157.0,1.7,14.0,159.0,142.77,114.58
2016,10,12,9,15,27.5,193.0,1.9,14.0,208.5,211.89,171.8
2016,10,12,9,30,52.0,229.0,2.1,14.0,258.0,266.96,216.37
2016,10,12,9,45,139.0,251.0,2.3,14.0,334.0,369.99,299.9
2016,10,12,10,0,226.0,273.0,2.5,14.0,410.0,452.4,365.02
2016,10,12,10,15,236.5,284.5,2.7,14.0,433.5,460.42,370.33
2016,10,12,10,30,247.0,296.0,2.9,14.0,457.0,466.71,374.67
2016,10,12,10,45,185.5,308.0,3.1,14.0,431.0,421.16,337.57
2016,10,12,11,0,124.0,320.0,3.3,14.0,405.0,378.41,302.74
2016,10,12,11,15,113.5,323.5,3.3,14.0,402.0,355.38,284.11
2016,10,12,11,30,103.0,327.0,3.3,14.0,399.0,342.47,273.31
2016,10,12,11,45,179.0,327.5,3.35,14.5,453.0,379.85,302.01
2016,10,12,12,0,255.0,328.0,3.4,15.0,507.0,406.98,321.42
2016,10,12,12,15,308.0,313.0,3.3,15.0,528.0,398.75,313.04
2016,10,12,12,30,361.0,298.0,3.2,15.0,549.0,385.46,299.94
2016,10,12,12,45,347.5,295.5,3.15,15.0,533.5,352.41,271.8
2016,10,12,13,0,334.0,293.0,3.1,15.0,518.0,320.24,244.33
2016,10,12,13,15,325.0,285.0,3.2,15.0,498.5,286.49,215.78
2016,10,12,13,30,316.0,277.0,3.3,15.0,479.0,253.63,188.51
2016,10,12,13,45,463.0,220.0,3.4,15.0,501.0,205.97,144.13
2016,10,12,14,0,610.0,163.0,3.5,15.0,523.0,146.49,96.5
2016,10,12,14,15,320.5,185.0,3.7,15.0,373.5,124.93,103.43
2016,10,12,14,30,31.0,207.0,3.9,15.0,224.0,148.62,124.13
2016,10,12,14,45,194.0,190.5,4.1,15.0,282.0,134.38,112.15
2016,10,12,15,0,357.0,174.0,4.3,15.0,340.0,120.64,100.56
2016,10,12,15,15,544.5,122.5,4.15,15.0,346.5,86.41,70.89
2016,10,12,15,30,732.0,71.0,4.0,15.0,353.0,58.77,46.7
2016,10,12,15,45,695.0,66.0,3.85,15.0,305.5,55.35,43.76
2016,10,12,16,0,658.0,61.0,3.7,15.0,258.0,47.64,36.93
2016,10,12,16,15,600.5,55.0,3.45,14.5,209.5,43.48,33.21
2016,10,12,16,30,543.0,49.0,3.2,14.0,161.0,39.3,29.32
2016,10,12,16,45,447.5,40.5,3.0,14.0,115.5,32.84,23.16
2016,10,12,17,0,352.0,32.0,2.8,14.0,70.0,26.37,16.4
2016,10,12,17,15,176.0,16.0,2.8,13.5,35.0,12.96,0.0
2016,10,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,13.66,0.0
2016,10,13,6,45,186.5,27.0,2.45,13.0,51.0,215.85,146.97
2016,10,13,7,0,373.0,38.0,2.5,13.0,86.0,380.11,309.73
2016,10,13,7,15,443.5,48.0,2.6,13.0,130.5,454.08,376.13
2016,10,13,7,30,514.0,58.0,2.7,13.0,175.0,529.25,439.8
2016,10,13,7,45,565.0,64.5,2.8,13.5,221.0,584.1,483.85
2016,10,13,8,0,616.0,71.0,2.9,14.0,267.0,637.76,524.97
2016,10,13,8,15,656.0,73.5,2.8,14.0,311.5,675.15,552.22
2016,10,13,8,30,696.0,76.0,2.7,14.0,356.0,710.19,576.81
2016,10,13,8,45,552.5,124.0,2.6,14.5,362.0,642.95,522.87
2016,10,13,9,0,409.0,172.0,2.5,15.0,368.0,563.51,456.95
2016,10,13,9,15,427.5,184.0,2.4,15.0,403.5,583.22,470.82
2016,10,13,9,30,446.0,196.0,2.3,15.0,439.0,600.31,481.81
2016,10,13,9,45,468.0,202.5,2.2,15.5,471.0,611.64,487.63
2016,10,13,10,0,490.0,209.0,2.1,16.0,503.0,620.03,491.17
2016,10,13,10,15,471.5,226.5,2.05,16.0,519.5,605.59,478.17
2016,10,13,10,30,453.0,244.0,2.0,16.0,536.0,589.33,464.08
2016,10,13,10,45,467.5,245.0,2.0,16.0,554.0,579.31,455.57
2016,10,13,11,0,482.0,246.0,2.0,16.0,572.0,566.62,444.9
2016,10,13,11,15,434.0,268.5,2.0,16.0,565.5,530.93,416.11
2016,10,13,11,30,386.0,291.0,2.0,16.0,559.0,489.98,383.58
2016,10,13,11,45,393.5,287.5,2.05,16.5,561.0,467.21,364.5
2016,10,13,12,0,401.0,284.0,2.1,17.0,563.0,442.95,343.81
2016,10,13,12,15,395.0,286.0,2.15,17.0,560.0,415.45,320.89
2016,10,13,12,30,389.0,288.0,2.2,17.0,557.0,387.51,297.27
2016,10,13,12,45,450.0,259.5,2.25,17.5,565.0,359.86,271.74
2016,10,13,13,0,511.0,231.0,2.3,18.0,573.0,325.42,239.72
2016,10,13,13,15,504.0,226.0,2.3,18.0,554.5,284.77,204.77
2016,10,13,13,30,497.0,221.0,2.3,18.0,536.0,244.53,171.05
2016,10,13,13,45,506.5,207.0,2.35,18.0,516.0,201.08,136.61
2016,10,13,14,0,516.0,193.0,2.4,18.0,496.0,156.76,107.26
2016,10,13,14,15,487.0,188.5,2.45,17.5,461.0,121.71,99.6
2016,10,13,14,30,458.0,184.0,2.5,17.0,426.0,120.2,98.79
2016,10,13,14,45,410.0,177.5,2.55,17.0,382.0,117.19,96.48
2016,10,13,15,0,362.0,171.0,2.6,17.0,338.0,118.97,98.28
2016,10,13,15,15,375.5,150.0,2.6,17.0,307.5,102.48,84.27
2016,10,13,15,30,389.0,129.0,2.6,17.0,277.0,90.22,73.82
2016,10,13,15,45,366.5,114.5,2.6,17.0,239.0,81.46,66.3
2016,10,13,16,0,344.0,100.0,2.6,17.0,201.0,72.36,58.35
2016,10,13,16,15,311.5,84.0,2.6,17.0,162.5,61.79,48.93
2016,10,13,16,30,279.0,68.0,2.6,17.0,124.0,50.84,38.99
2016,10,13,16,45,221.5,51.5,2.6,17.0,88.0,39.03,28.11
2016,10,13,17,0,164.0,35.0,2.6,17.0,52.0,26.88,16.3
2016,10,13,17,15,82.0,17.5,2.55,16.5,26.0,13.58,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,15.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,7.45,16.0,2.0,1.64,0.0
2016,10,14,7,0,0.0,4.0,7.5,16.0,4.0,3.28,0.0
2016,10,14,7,15,0.0,6.5,7.4,16.0,6.5,5.33,0.0
2016,10,14,7,30,0.0,9.0,7.3,16.0,9.0,7.39,0.62
2016,10,14,7,45,0.0,11.0,7.25,16.0,11.0,9.04,2.07
2016,10,14,8,0,0.0,13.0,7.2,16.0,13.0,10.7,3.49
2016,10,14,8,15,0.0,15.5,7.1,16.0,15.5,12.76,5.25
2016,10,14,8,30,0.0,18.0,7.0,16.0,18.0,14.84,6.99
2016,10,14,8,45,0.0,22.5,6.9,16.5,22.5,18.57,10.11
2016,10,14,9,0,0.0,27.0,6.8,17.0,27.0,22.3,13.19
2016,10,14,9,15,0.0,47.0,6.7,17.0,47.0,38.91,27.11
2016,10,14,9,30,0.0,67.0,6.6,17.0,67.0,55.59,40.99
2016,10,14,9,45,0.0,65.0,6.5,17.0,65.0,53.94,39.51
2016,10,14,10,0,0.0,63.0,6.4,17.0,63.0,52.29,38.05
2016,10,14,10,15,0.0,103.5,6.25,17.0,103.5,86.46,66.29
2016,10,14,10,30,0.0,144.0,6.1,17.0,144.0,121.55,95.02
2016,10,14,10,45,0.0,127.0,5.95,17.0,127.0,106.48,82.52
2016,10,14,11,0,0.0,110.0,5.8,17.0,110.0,91.83,70.42
2016,10,14,11,15,1.0,143.5,5.6,17.0,144.5,120.71,94.03
2016,10,14,11,30,2.0,177.0,5.4,17.0,179.0,149.12,117.08
2016,10,14,11,45,1.0,167.5,5.2,17.0,168.5,140.0,109.57
2016,10,14,12,0,0.0,158.0,5.0,17.0,158.0,131.14,102.35
2016,10,14,12,15,0.0,91.5,4.8,17.0,91.5,76.22,57.46
2016,10,14,12,30,0.0,25.0,4.6,17.0,25.0,20.73,11.61
2016,10,14,12,45,0.0,95.0,4.4,17.0,95.0,79.11,59.96
2016,10,14,13,0,0.0,165.0,4.2,17.0,165.0,134.7,105.45
2016,10,14,13,15,0.0,127.5,3.95,17.0,127.5,104.91,81.18
2016,10,14,13,30,0.0,90.0,3.7,17.0,90.0,74.89,56.63
2016,10,14,13,45,0.0,125.0,3.5,17.0,125.0,102.27,79.3
2016,10,14,14,0,0.0,160.0,3.3,17.0,160.0,127.44,100.05
2016,10,14,14,15,0.0,108.0,3.1,17.0,108.0,88.57,71.48
2016,10,14,14,30,0.0,56.0,2.9,17.0,56.0,46.41,35.06
2016,10,14,14,45,29.5,121.0,2.7,17.0,134.5,94.42,76.98
2016,10,14,15,0,59.0,186.0,2.5,17.0,213.0,134.15,111.39
2016,10,14,15,15,29.5,148.5,2.3,16.5,162.0,110.6,91.46
2016,10,14,15,30,0.0,111.0,2.1,16.0,111.0,88.17,72.3
2016,10,14,15,45,0.0,95.5,1.95,16.0,95.5,76.31,62.04
2016,10,14,16,0,0.0,80.0,1.8,16.0,80.0,64.33,51.51
2016,10,14,16,15,0.0,64.0,1.65,16.0,64.0,51.89,40.4
2016,10,14,16,30,0.0,48.0,1.5,16.0,48.0,39.32,29.03
2016,10,14,16,45,0.0,33.5,1.4,16.0,33.5,27.7,18.39
2016,10,14,17,0,0.0,19.0,1.3,16.0,19.0,15.67,7.01
2016,10,14,17,15,0.0,9.5,1.15,15.5,9.5,7.82,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,41.5,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,83.0,11.0,3.3,14.0,13.0,68.19,0.0
2016,10,15,6,45,228.0,23.5,3.6,14.5,47.5,238.9,145.43
2016,10,15,7,0,373.0,36.0,3.9,15.0,82.0,375.3,303.13
2016,10,15,7,15,459.5,44.0,4.15,15.0,127.5,458.51,378.66
2016,10,15,7,30,546.0,52.0,4.4,15.0,173.0,543.45,451.32
2016,10,15,7,45,598.0,58.5,4.7,15.5,220.0,598.92,497.21
2016,10,15,8,0,650.0,65.0,5.0,16.0,267.0,653.29,540.33
2016,10,15,8,15,328.5,101.0,5.35,16.0,203.5,424.28,355.63
2016,10,15,8,30,7.0,137.0,5.7,16.0,140.0,132.02,105.9
2016,10,15,8,45,52.5,169.5,6.1,16.5,194.0,217.1,177.84
2016,10,15,9,0,98.0,202.0,6.5,17.0,248.0,287.7,236.09
2016,10,15,9,15,74.0,212.5,6.8,17.0,249.0,273.01,222.64
2016,10,15,9,30,50.0,223.0,7.1,17.0,250.0,258.86,209.82
2016,10,15,9,45,40.0,227.5,7.45,17.0,250.0,249.92,201.81
2016,10,15,10,0,30.0,232.0,7.8,17.0,250.0,241.66,194.41
2016,10,15,10,15,45.0,254.5,7.95,17.0,282.5,270.87,218.06
2016,10,15,10,30,60.0,277.0,8.1,17.0,315.0,298.31,240.05
2016,10,15,10,45,38.5,258.5,8.3,17.0,283.5,259.37,207.83
2016,10,15,11,0,17.0,240.0,8.5,17.0,252.0,215.38,171.61
2016,10,15,11,15,39.5,272.0,8.6,17.0,299.0,262.01,209.45
2016,10,15,11,30,62.0,304.0,8.7,17.0,346.0,297.4,237.76
2016,10,15,11,45,133.5,315.5,8.8,17.0,407.5,342.95,274.2
2016,10,15,12,0,205.0,327.0,8.9,17.0,469.0,374.52,298.47
2016,10,15,12,15,133.5,314.0,8.95,17.0,406.5,316.18,251.13
2016,10,15,12,30,62.0,301.0,9.0,17.0,344.0,264.97,210.18
2016,10,15,12,45,62.0,295.0,9.05,17.0,337.0,252.57,199.86
2016,10,15,13,0,62.0,289.0,9.1,17.0,330.0,240.15,189.49
2016,10,15,13,15,61.5,279.5,9.05,17.0,319.0,225.25,177.16
2016,10,15,13,30,61.0,270.0,9.0,17.0,308.0,210.47,165.11
2016,10,15,13,45,30.5,211.5,8.95,17.0,230.5,162.07,127.27
2016,10,15,14,0,0.0,153.0,8.9,17.0,153.0,122.3,96.14
2016,10,15,14,15,0.0,143.5,8.85,17.0,143.5,114.55,94.13
2016,10,15,14,30,0.0,134.0,8.8,17.0,134.0,107.28,88.05
2016,10,15,14,45,0.0,133.0,8.8,17.0,133.0,105.97,87.15
2016,10,15,15,0,0.0,132.0,8.8,17.0,132.0,104.51,86.11
2016,10,15,15,15,0.0,93.5,8.7,17.0,93.5,76.24,61.58
2016,10,15,15,30,0.0,55.0,8.6,17.0,55.0,45.52,34.66
2016,10,15,15,45,0.0,47.0,8.5,17.0,47.0,38.86,28.83
2016,10,15,16,0,0.0,39.0,8.4,17.0,39.0,32.21,22.93
2016,10,15,16,15,0.0,31.0,8.25,16.5,31.0,25.57,17.01
2016,10,15,16,30,0.0,23.0,8.1,16.0,23.0,18.94,11.03
2016,10,15,16,45,0.0,15.5,8.0,16.0,15.5,12.75,5.36
2016,10,15,17,0,0.0,8.0,7.9,16.0,8.0,6.57,0.0
2016,10,15,17,15,0.0,4.0,7.8,16.0,4.0,3.41,0.0
2016,10,15,17,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,10.24,0.0
2016,10,16,6,45,173.5,24.0,4.35,15.5,45.0,194.93,107.7
2016,10,16,7,0,347.0,36.0,4.5,16.0,78.0,354.26,285.0
2016,10,16,7,15,435.5,44.5,4.45,16.0,122.5,438.92,361.82
2016,10,16,7,30,524.0,53.0,4.4,16.0,167.0,525.4,435.15
2016,10,16,7,45,569.0,60.5,4.35,16.0,212.0,576.08,477.12
2016,10,16,8,0,614.0,68.0,4.3,16.0,257.0,625.51,516.14
2016,10,16,8,15,307.0,42.5,4.3,16.0,137.0,333.17,280.57
2016,10,16,8,30,0.0,17.0,4.3,16.0,17.0,14.01,6.27
2016,10,16,8,45,0.0,72.0,4.35,16.0,72.0,59.71,45.03
2016,10,16,9,0,0.0,127.0,4.4,16.0,127.0,110.63,87.51
2016,10,16,9,15,0.0,98.5,4.45,16.0,98.5,82.77,64.03
2016,10,16,9,30,0.0,70.0,4.5,16.0,70.0,58.09,43.27
2016,10,16,9,45,0.0,62.5,4.55,16.5,62.5,51.85,37.88
2016,10,16,10,0,0.0,55.0,4.6,17.0,55.0,45.62,32.53
2016,10,16,10,15,0.0,71.0,4.6,17.0,71.0,58.98,43.57
2016,10,16,10,30,0.0,87.0,4.6,17.0,87.0,72.38,54.58
2016,10,16,10,45,6.5,156.5,4.7,17.0,161.0,136.49,107.27
2016,10,16,11,0,13.0,226.0,4.8,17.0,235.0,200.43,158.94
2016,10,16,11,15,6.5,183.5,4.85,17.0,188.0,158.12,124.45
2016,10,16,11,30,0.0,141.0,4.9,17.0,141.0,117.68,91.45
2016,10,16,11,45,0.0,126.0,4.95,17.0,126.0,104.93,81.05
2016,10,16,12,0,0.0,111.0,5.0,17.0,111.0,92.37,70.77
2016,10,16,12,15,30.5,205.0,5.15,17.0,225.5,182.77,144.18
2016,10,16,12,30,61.0,299.0,5.3,17.0,340.0,262.65,207.45
2016,10,16,12,45,30.5,222.0,5.5,17.0,242.5,187.99,147.89
2016,10,16,13,0,0.0,145.0,5.7,17.0,145.0,118.96,92.7
2016,10,16,13,15,0.0,104.0,5.95,17.0,104.0,86.24,65.98
2016,10,16,13,30,0.0,63.0,6.2,17.0,63.0,52.31,37.99
2016,10,16,13,45,0.0,69.5,6.45,17.5,69.5,57.72,42.48
2016,10,16,14,0,0.0,76.0,6.7,18.0,76.0,63.13,46.96
2016,10,16,14,15,0.0,84.5,6.8,17.5,84.5,70.21,55.62
2016,10,16,14,30,0.0,93.0,6.9,17.0,93.0,76.86,61.66
2016,10,16,14,45,186.0,128.0,7.0,17.0,210.5,89.98,73.25
2016,10,16,15,0,372.0,163.0,7.1,17.0,328.0,114.44,94.74
2016,10,16,15,15,237.0,156.5,7.0,17.0,257.5,109.08,90.3
2016,10,16,15,30,102.0,150.0,6.9,17.0,187.0,107.0,88.67
2016,10,16,15,45,91.5,130.0,6.85,17.0,160.0,94.02,77.41
2016,10,16,16,0,81.0,110.0,6.8,17.0,133.0,82.52,67.28
2016,10,16,16,15,68.5,89.0,6.7,16.5,106.0,67.65,54.09
2016,10,16,16,30,56.0,68.0,6.6,16.0,79.0,52.5,40.42
2016,10,16,16,45,31.5,48.5,6.5,16.0,54.5,37.98,27.03
2016,10,16,17,0,7.0,29.0,6.4,16.0,30.0,23.33,12.19
2016,10,16,17,15,3.5,14.5,6.4,16.0,15.0,12.38,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,143.0,21.0,1.9,14.5,37.5,164.65,79.82
2016,10,17,7,0,286.0,42.0,1.9,15.0,75.0,315.03,250.98
2016,10,17,7,15,380.5,52.5,1.9,15.0,119.5,403.04,330.15
2016,10,17,7,30,475.0,63.0,1.9,15.0,164.0,496.29,407.59
2016,10,17,7,45,541.5,69.0,1.95,15.0,211.5,562.48,460.92
2016,10,17,8,0,608.0,75.0,2.0,15.0,259.0,627.32,511.04
2016,10,17,8,15,648.0,80.0,1.95,15.0,305.5,667.4,540.11
2016,10,17,8,30,688.0,85.0,1.9,15.0,352.0,704.98,566.42
2016,10,17,8,45,721.0,87.5,1.9,15.5,395.5,730.75,582.65
2016,10,17,9,0,754.0,90.0,1.9,16.0,439.0,748.91,593.07
2016,10,17,9,15,773.5,93.0,1.9,16.0,477.0,758.28,598.22
2016,10,17,9,30,793.0,96.0,1.9,16.0,515.0,764.02,600.88
2016,10,17,9,45,811.0,96.5,1.9,16.5,548.0,762.03,597.01
2016,10,17,10,0,829.0,97.0,1.9,17.0,581.0,756.25,590.66
2016,10,17,10,15,838.5,98.5,1.95,17.0,606.5,741.41,579.54
2016,10,17,10,30,848.0,100.0,2.0,17.0,632.0,723.05,565.61
2016,10,17,10,45,858.0,99.5,2.05,17.0,650.5,699.43,547.02
2016,10,17,11,0,868.0,99.0,2.1,17.0,669.0,668.5,522.9
2016,10,17,11,15,871.0,99.5,2.15,17.0,679.5,635.73,496.76
2016,10,17,11,30,874.0,100.0,2.2,17.0,690.0,600.19,467.94
2016,10,17,11,45,876.5,99.5,2.3,17.0,693.0,560.85,435.73
2016,10,17,12,0,879.0,99.0,2.4,17.0,696.0,519.1,400.68
2016,10,17,12,15,877.5,98.5,2.45,17.0,690.5,473.34,361.38
2016,10,17,12,30,876.0,98.0,2.5,17.0,685.0,425.88,319.65
2016,10,17,12,45,877.0,95.0,2.65,17.0,673.0,375.75,274.9
2016,10,17,13,0,878.0,92.0,2.8,17.0,661.0,324.13,228.15
2016,10,17,13,15,871.0,90.5,2.85,17.0,640.0,270.53,180.14
2016,10,17,13,30,864.0,89.0,2.9,17.0,619.0,216.63,133.91
2016,10,17,13,45,854.0,87.5,3.0,17.0,591.5,162.31,92.87
2016,10,17,14,0,844.0,86.0,3.1,17.0,564.0,100.49,57.08
2016,10,17,14,15,829.0,84.0,3.15,17.0,529.5,66.06,52.1
2016,10,17,14,30,814.0,82.0,3.2,17.0,495.0,65.19,51.5
2016,10,17,14,45,792.0,79.5,3.3,17.0,455.0,63.88,50.5
2016,10,17,15,0,770.0,77.0,3.4,17.0,415.0,62.59,49.51
2016,10,17,15,15,741.0,73.5,3.4,16.5,371.0,60.47,47.87
2016,10,17,15,30,712.0,70.0,3.4,16.0,327.0,58.35,46.2
2016,10,17,15,45,668.0,65.5,3.45,16.0,279.5,50.72,39.5
2016,10,17,16,0,624.0,61.0,3.5,16.0,232.0,47.89,36.96
2016,10,17,16,15,558.5,54.5,3.4,15.5,185.0,43.33,32.84
2016,10,17,16,30,493.0,48.0,3.3,15.0,138.0,38.79,28.53
2016,10,17,16,45,384.0,38.0,3.25,15.0,94.5,31.05,21.11
2016,10,17,17,0,275.0,28.0,3.2,15.0,51.0,23.26,11.51
2016,10,17,17,15,137.5,14.0,3.15,14.5,25.5,11.95,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,168.0,18.5,3.05,13.5,37.5,181.45,74.03
2016,10,18,7,0,336.0,37.0,3.1,14.0,75.0,344.01,275.12
2016,10,18,7,15,430.5,46.0,3.3,14.0,120.0,433.69,357.71
2016,10,18,7,30,525.0,55.0,3.5,14.0,165.0,524.99,435.61
2016,10,18,7,45,596.5,59.0,3.7,14.5,214.0,592.11,490.46
2016,10,18,8,0,668.0,63.0,3.9,15.0,263.0,658.21,542.15
2016,10,18,8,15,705.5,67.0,4.0,15.0,309.5,689.99,566.33
2016,10,18,8,30,743.0,71.0,4.1,15.0,356.0,725.0,592.31
2016,10,18,8,45,773.0,73.0,4.2,15.5,400.0,748.28,607.66
2016,10,18,9,0,803.0,75.0,4.3,16.0,444.0,768.17,620.34
2016,10,18,9,15,821.5,77.5,4.3,16.0,482.5,775.74,624.36
2016,10,18,9,30,840.0,80.0,4.3,16.0,521.0,779.64,625.79
2016,10,18,9,45,671.0,138.0,4.3,16.0,504.0,699.22,563.7
2016,10,18,10,0,502.0,196.0,4.3,16.0,487.0,605.5,488.15
2016,10,18,10,15,697.5,139.5,4.2,16.0,563.0,680.77,547.14
2016,10,18,10,30,893.0,83.0,4.1,16.0,639.0,728.15,582.91
2016,10,18,10,45,898.5,84.0,4.05,16.5,657.5,702.89,560.54
2016,10,18,11,0,904.0,85.0,4.0,17.0,676.0,674.37,535.64
2016,10,18,11,15,907.5,85.5,3.9,17.0,686.5,640.96,507.58
2016,10,18,11,30,911.0,86.0,3.8,17.0,697.0,604.64,476.81
2016,10,18,11,45,913.0,85.5,3.75,17.0,700.0,563.83,442.1
2016,10,18,12,0,915.0,85.0,3.7,17.0,703.0,520.57,404.65
2016,10,18,12,15,913.5,85.0,3.75,17.0,697.5,473.93,363.79
2016,10,18,12,30,912.0,85.0,3.8,17.0,692.0,425.48,320.42
2016,10,18,12,45,910.0,83.5,3.85,17.0,679.0,374.02,273.73
2016,10,18,13,0,908.0,82.0,3.9,17.0,666.0,321.27,225.4
2016,10,18,13,15,901.0,81.0,3.95,17.0,645.0,266.71,176.16
2016,10,18,13,30,894.0,80.0,4.0,17.0,624.0,211.79,128.96
2016,10,18,13,45,884.0,78.5,4.1,17.5,596.0,156.06,87.01
2016,10,18,14,0,874.0,77.0,4.2,18.0,568.0,100.76,57.94
2016,10,18,14,15,859.5,75.0,4.3,17.5,533.0,68.76,54.36
2016,10,18,14,30,845.0,73.0,4.4,17.0,498.0,67.14,53.23
2016,10,18,14,45,821.0,72.0,4.5,17.0,457.0,58.89,46.16
2016,10,18,15,0,797.0,71.0,4.6,17.0,416.0,58.51,45.95
2016,10,18,15,15,768.5,67.5,4.65,17.0,371.5,56.22,44.06
2016,10,18,15,30,740.0,64.0,4.7,17.0,327.0,53.92,42.12
2016,10,18,15,45,694.0,60.5,4.8,17.0,279.0,51.46,39.99
2016,10,18,16,0,648.0,57.0,4.9,17.0,231.0,45.06,34.29
2016,10,18,16,15,583.0,51.0,4.9,16.5,183.5,40.77,30.4
2016,10,18,16,30,518.0,45.0,4.9,16.0,136.0,36.51,26.35
2016,10,18,16,45,405.5,35.5,4.9,16.0,92.5,29.08,19.21
2016,10,18,17,0,293.0,26.0,4.9,16.0,49.0,21.61,9.35
2016,10,18,17,15,146.5,13.0,5.0,15.5,24.5,11.1,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.0,15.0,2.8,13.5,38.5,207.43,63.44
2016,10,19,7,0,430.0,30.0,2.8,14.0,77.0,405.8,320.86
2016,10,19,7,15,517.5,37.0,2.9,14.0,122.5,479.49,392.35
2016,10,19,7,30,605.0,44.0,3.0,14.0,168.0,564.6,464.9
2016,10,19,7,45,658.5,48.5,3.1,14.5,216.0,619.56,509.64
2016,10,19,8,0,712.0,53.0,3.2,15.0,264.0,672.94,550.85
2016,10,19,8,15,746.5,56.5,3.2,15.0,310.5,707.44,576.59
2016,10,19,8,30,781.0,60.0,3.2,15.0,357.0,739.23,599.41
2016,10,19,8,45,805.5,62.5,3.2,15.5,400.0,758.44,611.1
2016,10,19,9,0,830.0,65.0,3.2,16.0,443.0,766.49,614.32
2016,10,19,9,15,847.0,67.0,3.15,16.5,481.0,772.42,615.74
2016,10,19,9,30,864.0,69.0,3.1,17.0,519.0,774.79,614.62
2016,10,19,9,45,876.5,70.5,3.05,17.5,551.0,769.36,607.94
2016,10,19,10,0,889.0,72.0,3.0,18.0,583.0,760.27,598.83
2016,10,19,10,15,897.5,73.0,2.95,18.0,608.5,743.96,585.8
2016,10,19,10,30,906.0,74.0,2.9,18.0,634.0,724.11,570.39
2016,10,19,10,45,910.0,75.5,2.9,18.5,652.0,698.22,548.73
2016,10,19,11,0,914.0,77.0,2.9,19.0,670.0,669.1,523.99
2016,10,19,11,15,916.5,77.5,2.85,19.0,680.0,634.94,495.97
2016,10,19,11,30,919.0,78.0,2.8,19.0,690.0,597.94,465.29
2016,10,19,11,45,916.5,79.5,2.75,19.0,692.0,556.54,430.61
2016,10,19,12,0,914.0,81.0,2.7,19.0,694.0,512.96,393.45
2016,10,19,12,15,912.5,81.0,2.75,19.0,688.5,466.51,353.37
2016,10,19,12,30,911.0,81.0,2.8,19.0,683.0,418.25,310.77
2016,10,19,12,45,905.5,81.0,2.9,19.0,669.5,367.07,265.06
2016,10,19,13,0,900.0,81.0,3.0,19.0,656.0,314.89,217.98
2016,10,19,13,15,893.5,80.0,3.05,19.0,635.0,260.96,169.92
2016,10,19,13,30,887.0,79.0,3.1,19.0,614.0,206.63,123.93
2016,10,19,13,45,878.0,77.0,3.2,19.0,586.5,151.15,83.21
2016,10,19,14,0,869.0,75.0,3.3,19.0,559.0,96.02,55.47
