Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,855.0,73.5,3.4,19.0,524.5,67.68,53.12
2016,10,19,14,30,841.0,72.0,3.5,19.0,490.0,66.39,52.16
2016,10,19,14,45,821.0,69.5,3.6,19.0,450.5,57.16,44.29
2016,10,19,15,0,801.0,67.0,3.7,19.0,411.0,55.65,43.1
2016,10,19,15,15,772.5,64.0,3.7,18.5,366.5,53.65,41.55
2016,10,19,15,30,744.0,61.0,3.7,18.0,322.0,51.65,39.97
2016,10,19,15,45,702.5,57.0,3.7,18.0,275.0,48.74,37.44
2016,10,19,16,0,661.0,53.0,3.7,18.0,228.0,45.84,34.83
2016,10,19,16,15,597.0,47.0,3.55,17.5,180.5,41.07,30.52
2016,10,19,16,30,533.0,41.0,3.4,17.0,133.0,33.34,23.44
2016,10,19,16,45,425.0,32.0,3.3,16.5,90.0,26.22,16.65
2016,10,19,17,0,317.0,23.0,3.2,16.0,47.0,19.08,6.56
2016,10,19,17,15,158.5,11.5,3.2,15.5,23.5,9.82,0.0
2016,10,19,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,15.0,2.4,14.5,37.5,200.11,33.22
2016,10,20,7,0,415.0,30.0,2.5,15.0,75.0,393.32,307.49
2016,10,20,7,15,507.0,38.0,2.6,15.0,121.0,479.09,389.36
2016,10,20,7,30,599.0,46.0,2.7,15.0,167.0,559.86,458.23
2016,10,20,7,45,656.5,51.0,2.85,15.5,216.0,618.66,506.02
2016,10,20,8,0,714.0,56.0,3.0,16.0,265.0,675.8,550.13
2016,10,20,8,15,750.0,60.0,2.85,16.0,312.0,712.11,576.36
2016,10,20,8,30,786.0,64.0,2.7,16.0,359.0,745.62,599.4
2016,10,20,8,45,812.0,66.5,2.55,16.5,403.0,765.9,610.75
2016,10,20,9,0,838.0,69.0,2.4,17.0,447.0,782.75,619.23
2016,10,20,9,15,855.5,71.0,2.4,17.0,485.5,780.97,616.33
2016,10,20,9,30,873.0,73.0,2.4,17.0,524.0,783.39,616.69
2016,10,20,9,45,890.0,73.0,2.4,17.5,557.0,779.32,611.3
2016,10,20,10,0,907.0,73.0,2.4,18.0,590.0,771.46,603.41
2016,10,20,10,15,915.0,74.0,2.4,18.5,616.0,754.28,589.05
2016,10,20,10,30,923.0,75.0,2.4,19.0,642.0,733.53,572.38
2016,10,20,10,45,928.0,76.0,2.4,19.5,660.0,707.22,550.51
2016,10,20,11,0,933.0,77.0,2.4,20.0,678.0,677.59,525.69
2016,10,20,11,15,935.5,77.5,2.45,20.0,688.0,642.73,497.89
2016,10,20,11,30,938.0,78.0,2.5,20.0,698.0,604.97,467.3
2016,10,20,11,45,938.0,78.0,2.6,20.5,700.5,562.69,431.87
2016,10,20,12,0,938.0,78.0,2.7,21.0,703.0,518.04,393.76
2016,10,20,12,15,936.0,78.0,2.75,21.0,697.0,470.35,352.93
2016,10,20,12,30,934.0,78.0,2.8,21.0,691.0,420.85,309.57
2016,10,20,12,45,928.0,78.5,2.85,21.5,677.0,368.87,262.87
2016,10,20,13,0,922.0,79.0,2.9,22.0,663.0,315.88,215.05
2016,10,20,13,15,915.0,78.0,2.95,22.0,642.0,260.75,166.62
2016,10,20,13,30,908.0,77.0,3.0,22.0,621.0,205.24,120.47
2016,10,20,13,45,898.0,75.5,3.05,22.0,592.5,148.93,80.21
2016,10,20,14,0,888.0,74.0,3.1,22.0,564.0,93.06,53.63
2016,10,20,14,15,873.5,72.5,3.1,21.5,529.0,67.28,52.25
2016,10,20,14,30,859.0,71.0,3.1,21.0,494.0,65.96,51.38
2016,10,20,14,45,838.5,68.5,3.15,21.0,453.5,56.75,43.58
2016,10,20,15,0,818.0,66.0,3.2,21.0,413.0,55.18,42.35
2016,10,20,15,15,790.0,63.0,3.2,20.5,368.0,53.15,40.78
2016,10,20,15,30,762.0,60.0,3.2,20.0,323.0,51.11,39.17
2016,10,20,15,45,719.5,56.0,3.2,20.0,275.5,48.14,36.6
2016,10,20,16,0,677.0,52.0,3.2,20.0,228.0,45.19,33.96
2016,10,20,16,15,612.0,46.0,3.1,19.0,180.0,40.38,29.69
2016,10,20,16,30,547.0,40.0,3.0,18.0,132.0,35.57,25.22
2016,10,20,16,45,432.0,31.0,2.9,17.5,88.5,25.48,15.82
2016,10,20,17,0,317.0,22.0,2.8,17.0,45.0,18.28,4.66
2016,10,20,17,15,158.5,11.0,2.8,16.5,22.5,9.39,0.0
2016,10,20,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.0,15.0,2.7,14.5,34.5,187.05,0.0
2016,10,21,7,0,384.0,30.0,2.7,15.0,69.0,369.03,286.78
2016,10,21,7,15,476.5,38.0,2.65,15.0,114.0,454.23,369.57
2016,10,21,7,30,569.0,46.0,2.6,15.0,159.0,541.84,443.75
2016,10,21,7,45,625.5,51.0,2.6,15.0,206.0,591.66,485.16
2016,10,21,8,0,682.0,56.0,2.6,15.0,253.0,647.47,529.0
2016,10,21,8,15,341.5,91.0,2.5,15.0,190.0,414.95,344.98
2016,10,21,8,30,1.0,126.0,2.4,15.0,127.0,116.55,92.75
2016,10,21,8,45,1.5,137.5,2.35,15.5,138.5,125.91,100.63
2016,10,21,9,0,2.0,149.0,2.3,16.0,150.0,135.41,108.03
2016,10,21,9,15,10.0,168.5,2.3,16.0,174.0,159.11,127.5
2016,10,21,9,30,18.0,188.0,2.3,16.0,198.0,182.29,146.29
2016,10,21,9,45,19.5,200.0,2.3,16.5,211.0,192.43,153.84
2016,10,21,10,0,21.0,212.0,2.3,17.0,224.0,202.39,161.22
2016,10,21,10,15,56.0,244.0,2.35,17.0,278.0,268.02,214.02
2016,10,21,10,30,91.0,276.0,2.4,17.0,332.0,318.31,253.56
2016,10,21,10,45,103.0,287.0,2.45,17.5,351.5,329.16,261.01
2016,10,21,11,0,115.0,298.0,2.5,18.0,371.0,338.58,267.37
2016,10,21,11,15,86.5,292.5,2.55,18.0,348.5,307.46,242.29
2016,10,21,11,30,58.0,287.0,2.6,18.0,326.0,278.83,219.37
2016,10,21,11,45,82.5,298.0,2.7,18.5,353.0,293.75,230.45
2016,10,21,12,0,107.0,309.0,2.8,19.0,380.0,305.64,238.66
2016,10,21,12,15,108.0,305.5,2.9,19.0,377.0,293.2,228.35
2016,10,21,12,30,109.0,302.0,3.0,19.0,374.0,280.52,217.83
2016,10,21,12,45,71.0,277.0,3.2,19.0,323.5,239.83,186.29
2016,10,21,13,0,33.0,252.0,3.4,19.0,273.0,204.08,159.01
2016,10,21,13,15,32.5,244.0,3.55,18.5,264.5,192.65,150.27
2016,10,21,13,30,32.0,236.0,3.7,18.0,256.0,181.34,141.64
2016,10,21,13,45,22.0,214.5,3.85,18.0,228.0,167.92,131.66
2016,10,21,14,0,12.0,193.0,4.0,18.0,200.0,149.39,117.57
2016,10,21,14,15,10.5,181.5,4.1,18.0,187.0,140.0,115.48
2016,10,21,14,30,9.0,170.0,4.2,18.0,174.0,131.42,108.44
2016,10,21,14,45,389.0,122.0,4.35,18.0,285.0,83.24,67.15
2016,10,21,15,0,769.0,74.0,4.5,18.0,396.0,60.74,47.74
2016,10,21,15,15,738.5,70.0,4.55,17.5,352.0,58.13,45.68
2016,10,21,15,30,708.0,66.0,4.6,17.0,308.0,55.5,43.54
2016,10,21,15,45,662.5,61.5,4.65,17.0,261.5,48.04,36.97
2016,10,21,16,0,617.0,57.0,4.7,17.0,215.0,45.11,34.3
2016,10,21,16,15,547.5,50.5,4.7,16.5,168.0,40.45,30.03
2016,10,21,16,30,478.0,44.0,4.7,16.0,121.0,35.81,25.59
2016,10,21,16,45,358.5,33.5,4.7,16.0,80.0,27.51,17.5
2016,10,21,17,0,239.0,23.0,4.7,16.0,39.0,19.14,3.29
2016,10,21,17,15,119.5,11.5,4.7,15.5,19.5,9.82,0.0
2016,10,21,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,16.0,3.0,12.5,33.5,174.45,0.0
2016,10,22,7,0,350.0,32.0,3.0,13.0,67.0,344.53,267.62
2016,10,22,7,15,449.5,41.0,3.05,13.0,112.0,435.96,358.1
2016,10,22,7,30,549.0,50.0,3.1,13.0,157.0,529.72,438.65
2016,10,22,7,45,613.5,55.5,3.15,13.5,205.5,592.28,490.13
2016,10,22,8,0,678.0,61.0,3.2,14.0,254.0,653.81,538.24
2016,10,22,8,15,717.5,65.0,3.15,14.0,301.0,686.5,562.83
2016,10,22,8,30,757.0,69.0,3.1,14.0,348.0,722.51,589.02
2016,10,22,8,45,730.0,78.0,3.05,14.0,373.0,707.74,576.21
2016,10,22,9,0,703.0,87.0,3.0,14.0,398.0,694.21,564.55
2016,10,22,9,15,778.5,83.0,2.95,14.0,455.5,735.51,594.11
2016,10,22,9,30,854.0,79.0,2.9,14.0,513.0,776.23,622.35
2016,10,22,9,45,855.0,85.5,2.9,14.5,543.0,767.06,612.83
2016,10,22,10,0,856.0,92.0,2.9,15.0,573.0,754.31,601.26
2016,10,22,10,15,770.0,119.0,2.9,15.0,566.5,699.87,558.99
2016,10,22,10,30,684.0,146.0,2.9,15.0,560.0,642.38,513.29
2016,10,22,10,45,647.5,165.0,2.95,15.5,565.5,610.16,486.15
2016,10,22,11,0,611.0,184.0,3.0,16.0,571.0,576.82,457.92
2016,10,22,11,15,640.0,177.5,3.0,16.0,589.0,559.18,442.82
2016,10,22,11,30,669.0,171.0,3.0,16.0,607.0,537.5,424.03
2016,10,22,11,45,654.0,177.0,3.05,16.0,605.0,500.23,392.77
2016,10,22,12,0,639.0,183.0,3.1,16.0,603.0,462.31,360.52
2016,10,22,12,15,624.5,186.0,3.15,15.5,593.5,421.79,326.32
2016,10,22,12,30,610.0,189.0,3.2,15.0,584.0,381.27,291.41
2016,10,22,12,45,747.5,143.5,3.3,15.0,617.0,350.77,259.56
2016,10,22,13,0,885.0,98.0,3.4,15.0,650.0,310.02,217.09
2016,10,22,13,15,877.0,96.5,3.45,15.0,629.0,255.02,167.82
2016,10,22,13,30,869.0,95.0,3.5,15.0,608.0,199.92,121.37
2016,10,22,13,45,774.0,110.0,3.6,15.0,550.5,149.07,88.7
2016,10,22,14,0,679.0,125.0,3.7,15.0,493.0,100.28,67.96
2016,10,22,14,15,503.5,158.5,3.7,15.0,422.0,105.71,87.22
2016,10,22,14,30,328.0,192.0,3.7,15.0,351.0,130.55,108.98
2016,10,22,14,45,361.0,169.0,3.75,15.0,330.0,117.83,98.17
2016,10,22,15,0,394.0,146.0,3.8,15.0,309.0,100.29,83.1
2016,10,22,15,15,370.5,134.5,3.8,15.0,274.5,93.79,77.59
2016,10,22,15,30,347.0,123.0,3.8,15.0,240.0,87.08,71.81
2016,10,22,15,45,329.0,106.0,3.85,15.0,203.5,76.38,62.38
2016,10,22,16,0,311.0,89.0,3.9,15.0,167.0,65.27,52.43
2016,10,22,16,15,273.0,72.5,3.8,14.5,130.0,53.99,42.22
2016,10,22,16,30,235.0,56.0,3.7,14.0,93.0,42.34,31.47
2016,10,22,16,45,169.5,39.0,3.65,14.0,61.0,29.86,19.47
2016,10,22,17,0,104.0,22.0,3.6,14.0,29.0,17.04,0.1
2016,10,22,17,15,52.0,11.0,3.55,13.5,14.5,9.39,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.75,12.5,32.5,175.58,0.0
2016,10,23,7,0,365.0,29.0,1.8,13.0,65.0,351.41,267.87
2016,10,23,7,15,463.5,38.0,1.85,13.0,109.5,441.23,358.9
2016,10,23,7,30,562.0,47.0,1.9,13.0,154.0,533.88,437.64
2016,10,23,7,45,619.5,52.5,1.95,13.5,201.5,590.66,483.91
2016,10,23,8,0,677.0,58.0,2.0,14.0,249.0,640.78,522.67
2016,10,23,8,15,715.5,62.5,2.05,14.0,295.0,679.15,551.73
2016,10,23,8,30,754.0,67.0,2.1,14.0,341.0,714.76,577.71
2016,10,23,8,45,778.5,70.5,2.2,14.5,384.0,734.8,590.74
2016,10,23,9,0,803.0,74.0,2.3,15.0,427.0,751.48,601.08
2016,10,23,9,15,582.5,135.0,2.3,15.0,402.5,640.69,516.36
2016,10,23,9,30,362.0,196.0,2.3,15.0,378.0,501.44,405.88
2016,10,23,9,45,622.0,137.0,2.35,15.5,474.0,647.29,519.88
2016,10,23,10,0,882.0,78.0,2.4,16.0,570.0,748.24,592.84
2016,10,23,10,15,891.5,79.0,2.45,16.0,595.5,732.46,579.82
2016,10,23,10,30,901.0,80.0,2.5,16.0,621.0,713.13,564.81
2016,10,23,10,45,908.0,80.5,2.6,16.0,639.5,688.08,544.72
2016,10,23,11,0,915.0,81.0,2.7,16.0,658.0,659.7,521.73
2016,10,23,11,15,918.5,81.5,2.8,16.0,668.5,626.0,494.2
2016,10,23,11,30,922.0,82.0,2.9,16.0,679.0,589.37,463.75
2016,10,23,11,45,923.0,82.0,3.0,16.5,681.5,548.23,428.21
2016,10,23,12,0,924.0,82.0,3.1,17.0,684.0,504.69,389.93
2016,10,23,12,15,559.5,191.5,3.2,17.0,555.5,394.42,303.9
2016,10,23,12,30,195.0,301.0,3.3,17.0,427.0,309.84,240.88
2016,10,23,12,45,267.0,282.5,3.4,17.0,451.0,301.42,231.29
2016,10,23,13,0,339.0,264.0,3.5,17.0,475.0,285.4,214.34
2016,10,23,13,15,613.0,173.0,3.55,17.0,537.5,251.2,174.12
2016,10,23,13,30,887.0,82.0,3.6,17.0,600.0,196.3,116.86
2016,10,23,13,45,877.5,79.5,3.7,17.0,572.0,140.63,77.86
2016,10,23,14,0,868.0,77.0,3.8,17.0,544.0,85.39,54.09
2016,10,23,14,15,852.0,75.0,3.9,17.0,509.0,68.61,54.46
2016,10,23,14,30,836.0,73.0,4.0,17.0,474.0,59.65,46.78
2016,10,23,14,45,671.5,97.5,4.1,17.0,402.0,70.22,56.15
2016,10,23,15,0,507.0,122.0,4.2,17.0,330.0,86.02,70.11
2016,10,23,15,15,483.0,112.5,4.2,16.5,292.5,80.41,65.46
2016,10,23,15,30,459.0,103.0,4.2,16.0,255.0,74.62,60.6
2016,10,23,15,45,426.5,90.5,4.25,16.0,215.0,66.5,53.43
2016,10,23,16,0,394.0,78.0,4.3,16.0,175.0,58.13,45.91
2016,10,23,16,15,348.0,64.0,4.2,15.5,136.0,48.33,37.03
2016,10,23,16,30,302.0,50.0,4.1,15.0,97.0,38.25,27.71
2016,10,23,16,45,213.0,35.5,4.1,14.5,62.5,27.38,17.13
2016,10,23,17,0,124.0,21.0,4.1,14.0,28.0,16.33,0.0
2016,10,23,17,15,62.0,10.5,4.0,14.0,14.0,8.96,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,6.35,14.5,14.0,11.56,0.0
2016,10,24,7,0,0.0,28.0,6.6,15.0,28.0,26.96,14.85
2016,10,24,7,15,9.5,47.5,6.75,15.0,49.0,55.82,40.97
2016,10,24,7,30,19.0,67.0,6.9,15.0,70.0,92.68,73.17
2016,10,24,7,45,27.0,86.0,7.1,15.0,92.5,118.32,95.78
2016,10,24,8,0,35.0,105.0,7.3,15.0,115.0,143.34,117.52
2016,10,24,8,15,41.5,123.5,7.4,15.0,137.0,165.96,136.83
2016,10,24,8,30,48.0,142.0,7.5,15.0,159.0,188.13,155.44
2016,10,24,8,45,70.5,163.0,7.65,15.5,192.0,225.76,186.87
2016,10,24,9,0,93.0,184.0,7.8,16.0,225.0,262.37,216.92
2016,10,24,9,15,184.5,196.5,7.75,16.0,286.0,356.9,296.15
2016,10,24,9,30,276.0,209.0,7.7,16.0,347.0,448.62,371.23
2016,10,24,9,45,283.0,223.0,7.7,16.0,372.0,458.29,377.68
2016,10,24,10,0,290.0,237.0,7.7,16.0,397.0,466.1,382.75
2016,10,24,10,15,255.0,254.0,7.75,16.0,400.0,445.2,364.07
2016,10,24,10,30,220.0,271.0,7.8,16.0,403.0,412.44,336.23
2016,10,24,10,45,140.0,272.0,7.85,16.0,357.5,348.38,282.62
2016,10,24,11,0,60.0,273.0,7.9,16.0,312.0,280.13,225.73
2016,10,24,11,15,187.5,278.0,7.85,16.0,399.0,360.07,291.18
2016,10,24,11,30,315.0,283.0,7.8,16.0,486.0,426.82,343.9
2016,10,24,11,45,238.5,294.5,7.8,16.5,448.5,372.49,298.16
2016,10,24,12,0,162.0,306.0,7.8,17.0,411.0,329.86,262.53
2016,10,24,12,15,92.0,273.5,7.8,17.0,333.0,260.34,206.6
2016,10,24,12,30,22.0,241.0,7.8,17.0,255.0,202.96,160.97
2016,10,24,12,45,19.0,231.5,7.85,17.0,243.5,191.82,151.97
2016,10,24,13,0,16.0,222.0,7.9,17.0,232.0,181.12,143.37
2016,10,24,13,15,8.0,164.0,7.9,17.0,169.0,134.1,105.3
2016,10,24,13,30,0.0,106.0,7.9,17.0,106.0,87.51,67.34
2016,10,24,13,45,0.0,112.0,7.95,17.0,112.0,91.87,71.1
2016,10,24,14,0,0.0,118.0,8.0,17.0,118.0,95.93,74.61
2016,10,24,14,15,0.0,86.0,7.95,16.5,86.0,71.42,57.06
2016,10,24,14,30,0.0,54.0,7.9,16.0,54.0,44.72,33.85
2016,10,24,14,45,0.0,35.0,7.9,16.0,35.0,28.92,19.98
2016,10,24,15,0,0.0,16.0,7.9,16.0,16.0,13.19,6.07
2016,10,24,15,15,0.0,14.0,7.7,16.0,14.0,11.53,4.62
2016,10,24,15,30,0.0,12.0,7.5,16.0,12.0,9.87,3.15
2016,10,24,15,45,0.0,10.0,7.3,16.0,10.0,8.22,1.67
2016,10,24,16,0,0.0,8.0,7.1,16.0,8.0,6.57,0.18
2016,10,24,16,15,0.0,6.0,6.9,15.5,6.0,4.92,0.0
2016,10,24,16,30,0.0,4.0,6.7,15.0,4.0,3.28,0.0
2016,10,24,16,45,0.0,2.5,6.55,15.0,2.5,2.05,0.0
2016,10,24,17,0,0.0,1.0,6.4,15.0,1.0,0.82,0.0
2016,10,24,17,15,0.0,0.5,6.4,15.0,0.5,0.43,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,24.5,15.0,6.5,15.0,17.5,30.0,0.0
2016,10,25,7,0,49.0,30.0,6.6,15.0,35.0,86.61,60.11
2016,10,25,7,15,80.0,49.0,6.6,15.0,61.5,133.72,107.08
2016,10,25,7,30,111.0,68.0,6.6,15.0,88.0,179.29,148.25
2016,10,25,7,45,127.0,87.5,6.65,15.5,117.0,213.46,178.32
2016,10,25,8,0,143.0,107.0,6.7,16.0,146.0,246.72,206.74
2016,10,25,8,15,152.5,126.0,6.7,16.0,174.5,273.18,228.96
2016,10,25,8,30,162.0,145.0,6.7,16.0,203.0,298.65,249.82
2016,10,25,8,45,95.0,155.0,6.7,16.5,190.0,250.65,207.21
2016,10,25,9,0,28.0,165.0,6.7,17.0,177.0,187.94,152.5
2016,10,25,9,15,14.0,108.0,6.75,17.0,114.0,102.95,81.32
2016,10,25,9,30,0.0,51.0,6.8,17.0,51.0,42.23,29.92
2016,10,25,9,45,0.0,74.0,6.85,17.0,74.0,61.42,45.92
2016,10,25,10,0,0.0,97.0,6.9,17.0,97.0,80.96,62.09
2016,10,25,10,15,5.0,149.0,6.9,17.0,152.0,130.39,102.98
2016,10,25,10,30,10.0,201.0,6.9,17.0,207.0,179.78,143.34
2016,10,25,10,45,16.5,218.0,6.95,17.0,228.5,197.51,157.65
2016,10,25,11,0,23.0,235.0,7.0,17.0,250.0,214.38,171.21
2016,10,25,11,15,13.5,212.5,6.9,17.0,221.5,186.87,148.52
2016,10,25,11,30,4.0,190.0,6.8,17.0,193.0,160.98,127.25
2016,10,25,11,45,5.5,197.0,6.75,17.5,201.0,166.49,131.44
2016,10,25,12,0,7.0,204.0,6.7,18.0,209.0,171.65,135.32
2016,10,25,12,15,5.0,194.0,6.6,18.0,197.5,161.41,127.0
2016,10,25,12,30,3.0,184.0,6.5,18.0,186.0,151.58,119.07
2016,10,25,12,45,90.5,234.0,6.4,18.0,289.5,212.97,166.41
2016,10,25,13,0,178.0,284.0,6.3,18.0,393.0,258.21,198.9
2016,10,25,13,15,98.5,248.5,6.2,18.0,308.5,207.14,160.21
2016,10,25,13,30,19.0,213.0,6.1,18.0,224.0,169.03,132.91
2016,10,25,13,45,179.0,213.5,6.1,18.0,308.5,166.27,125.28
2016,10,25,14,0,339.0,214.0,6.1,18.0,393.0,147.43,113.55
2016,10,25,14,15,398.5,186.5,6.0,18.0,383.5,122.32,100.67
2016,10,25,14,30,458.0,159.0,5.9,18.0,374.0,107.27,87.94
2016,10,25,14,45,435.0,148.0,5.85,18.0,338.0,101.25,82.93
2016,10,25,15,0,412.0,137.0,5.8,18.0,302.0,95.07,77.76
2016,10,25,15,15,399.5,121.5,5.7,17.5,266.5,85.8,69.96
2016,10,25,15,30,387.0,106.0,5.6,17.0,231.0,76.19,61.75
2016,10,25,15,45,363.0,91.5,5.5,17.0,194.5,66.83,53.5
2016,10,25,16,0,339.0,77.0,5.4,17.0,158.0,57.16,44.81
2016,10,25,16,15,297.5,62.0,5.15,16.5,121.0,46.68,35.34
2016,10,25,16,30,256.0,47.0,4.9,16.0,84.0,35.89,25.4
2016,10,25,16,45,128.0,34.5,4.7,16.0,53.0,26.84,15.99
2016,10,25,17,0,0.0,22.0,4.5,16.0,22.0,17.36,0.0
2016,10,25,17,15,0.0,11.0,4.45,16.0,11.0,9.39,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,175.5,13.0,3.65,13.5,28.0,133.7,0.0
2016,10,26,7,0,351.0,26.0,3.8,14.0,56.0,332.85,239.27
2016,10,26,7,15,453.0,34.0,3.85,14.0,99.0,423.42,344.84
2016,10,26,7,30,555.0,42.0,3.9,14.0,142.0,515.8,426.08
2016,10,26,7,45,616.0,47.5,4.0,14.5,189.0,568.36,470.95
2016,10,26,8,0,677.0,53.0,4.1,15.0,236.0,627.06,518.13
2016,10,26,8,15,715.5,56.5,4.05,15.0,281.0,663.56,546.56
2016,10,26,8,30,754.0,60.0,4.0,15.0,326.0,697.4,571.81
2016,10,26,8,45,781.5,63.0,3.95,15.5,368.5,718.87,585.76
2016,10,26,9,0,809.0,66.0,3.9,16.0,411.0,737.04,596.83
2016,10,26,9,15,827.5,68.0,3.95,16.0,448.0,743.38,600.33
2016,10,26,9,30,846.0,70.0,4.0,16.0,485.0,739.34,596.14
2016,10,26,9,45,860.5,71.0,4.1,16.5,517.0,734.64,590.67
2016,10,26,10,0,875.0,72.0,4.2,17.0,549.0,726.33,582.63
2016,10,26,10,15,884.5,73.5,4.25,17.0,574.5,711.37,570.67
2016,10,26,10,30,894.0,75.0,4.3,17.0,600.0,692.86,555.41
2016,10,26,10,45,897.0,77.0,4.4,17.5,617.0,667.14,533.06
2016,10,26,11,0,900.0,79.0,4.5,18.0,634.0,638.29,508.03
2016,10,26,11,15,904.5,79.5,4.6,18.0,645.0,605.8,480.76
2016,10,26,11,30,909.0,80.0,4.7,18.0,656.0,570.38,450.53
2016,10,26,11,45,908.5,81.0,4.8,18.0,658.5,530.12,415.77
2016,10,26,12,0,908.0,82.0,4.9,18.0,661.0,487.58,378.28
2016,10,26,12,15,907.0,82.0,4.85,18.0,656.0,441.86,337.08
2016,10,26,12,30,906.0,82.0,4.8,18.0,651.0,394.31,293.54
2016,10,26,12,45,900.5,82.5,4.8,18.0,638.0,344.18,247.43
2016,10,26,13,0,895.0,83.0,4.8,18.0,625.0,293.03,200.46
2016,10,26,13,15,887.5,81.5,4.7,18.0,604.0,239.2,152.61
2016,10,26,13,30,880.0,80.0,4.6,18.0,583.0,185.12,108.27
2016,10,26,13,45,869.0,78.5,4.55,18.0,555.0,130.71,72.03
2016,10,26,14,0,858.0,77.0,4.5,18.0,527.0,76.85,61.28
2016,10,26,14,15,842.5,75.0,4.35,17.5,492.5,60.86,47.67
2016,10,26,14,30,827.0,73.0,4.2,17.0,458.0,59.78,46.95
2016,10,26,14,45,805.5,70.5,4.05,17.0,418.0,58.26,45.74
2016,10,26,15,0,784.0,68.0,3.9,17.0,378.0,56.76,44.53
2016,10,26,15,15,752.0,64.5,3.7,17.0,334.0,54.37,42.52
2016,10,26,15,30,720.0,61.0,3.5,17.0,290.0,51.99,40.46
2016,10,26,15,45,672.0,56.0,3.3,17.0,243.5,48.23,37.12
2016,10,26,16,0,624.0,51.0,3.1,17.0,197.0,40.85,30.47
2016,10,26,16,15,548.0,44.5,2.75,16.5,151.0,35.99,25.98
2016,10,26,16,30,472.0,38.0,2.4,16.0,105.0,31.17,21.29
2016,10,26,16,45,236.0,32.0,2.1,16.0,65.5,24.85,14.05
2016,10,26,17,0,0.0,26.0,1.8,16.0,26.0,19.78,0.0
2016,10,26,17,15,0.0,13.0,1.7,15.5,13.0,11.1,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.6,14.5,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,4.9,15.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,2.5,4.95,15.0,2.5,2.05,0.0
2016,10,27,7,30,0.0,4.0,5.0,15.0,4.0,3.28,0.0
2016,10,27,7,45,0.0,5.0,5.05,15.5,5.0,4.1,0.0
2016,10,27,8,0,0.0,6.0,5.1,16.0,6.0,4.93,0.0
2016,10,27,8,15,0.0,7.5,5.0,16.0,7.5,6.16,0.0
2016,10,27,8,30,0.0,9.0,4.9,16.0,9.0,7.4,0.68
2016,10,27,8,45,0.0,12.0,4.8,16.5,12.0,9.88,2.77
2016,10,27,9,0,0.0,15.0,4.7,17.0,15.0,12.36,4.84
2016,10,27,9,15,0.0,75.5,4.6,17.0,75.5,62.65,47.22
2016,10,27,9,30,0.0,136.0,4.5,17.0,136.0,117.82,92.99
2016,10,27,9,45,0.0,123.0,4.45,17.0,123.0,104.67,81.86
2016,10,27,10,0,0.0,110.0,4.4,17.0,110.0,92.47,71.62
2016,10,27,10,15,0.0,130.0,4.3,17.0,130.0,109.9,85.88
2016,10,27,10,30,0.0,150.0,4.2,17.0,150.0,127.15,99.88
2016,10,27,10,45,0.0,89.5,4.1,17.0,89.5,74.44,56.38
2016,10,27,11,0,0.0,29.0,4.0,17.0,29.0,24.02,14.45
2016,10,27,11,15,0.0,72.0,4.25,16.5,72.0,59.83,44.34
2016,10,27,11,30,0.0,115.0,4.5,16.0,115.0,95.81,74.2
2016,10,27,11,45,0.0,115.5,4.8,16.0,115.5,96.1,74.4
2016,10,27,12,0,0.0,116.0,5.1,16.0,116.0,96.39,74.65
2016,10,27,12,15,0.0,126.5,5.1,16.0,126.5,104.82,81.62
2016,10,27,12,30,0.0,137.0,5.1,16.0,137.0,113.04,88.42
2016,10,27,12,45,0.0,126.0,5.1,16.0,126.0,103.93,80.97
2016,10,27,13,0,0.0,115.0,5.1,16.0,115.0,94.94,73.62
2016,10,27,13,15,3.0,150.0,5.05,16.0,152.0,122.27,96.17
2016,10,27,13,30,6.0,185.0,5.0,16.0,189.0,147.16,116.62
2016,10,27,13,45,3.0,171.0,4.95,16.0,173.0,135.08,107.0
2016,10,27,14,0,0.0,157.0,4.9,16.0,157.0,123.51,102.27
2016,10,27,14,15,0.0,123.5,4.75,16.0,123.5,99.33,81.52
2016,10,27,14,30,0.0,90.0,4.6,16.0,90.0,74.17,59.76
2016,10,27,14,45,0.0,90.5,4.45,16.5,90.5,74.22,59.84
2016,10,27,15,0,0.0,91.0,4.3,17.0,91.0,74.15,59.8
2016,10,27,15,15,0.0,80.0,4.1,16.5,80.0,65.48,52.4
2016,10,27,15,30,0.0,69.0,3.9,16.0,69.0,56.74,44.83
2016,10,27,15,45,0.0,57.5,3.7,16.0,57.5,47.55,36.66
2016,10,27,16,0,0.0,46.0,3.5,16.0,46.0,38.05,28.11
2016,10,27,16,15,0.0,34.5,3.35,16.0,34.5,28.5,19.42
2016,10,27,16,30,0.0,23.0,3.2,16.0,23.0,18.96,10.71
2016,10,27,16,45,0.0,14.0,3.1,16.0,14.0,11.52,3.28
2016,10,27,17,0,0.0,5.0,3.0,16.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,2.95,16.0,2.5,2.13,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,0.6,15.5,5.0,4.27,0.0
2016,10,28,7,0,0.0,10.0,0.6,16.0,10.0,8.22,0.0
2016,10,28,7,15,0.0,19.5,0.65,16.0,19.5,16.06,7.57
2016,10,28,7,30,0.0,29.0,0.7,16.0,29.0,23.93,14.53
2016,10,28,7,45,0.0,39.5,0.8,16.0,39.5,32.64,22.14
2016,10,28,8,0,0.0,50.0,0.9,16.0,50.0,41.37,29.69
2016,10,28,8,15,0.0,60.5,1.0,16.0,60.5,50.12,37.16
2016,10,28,8,30,0.0,71.0,1.1,16.0,71.0,59.34,44.93
2016,10,28,8,45,145.5,118.0,1.2,16.0,179.0,243.84,201.96
2016,10,28,9,0,291.0,165.0,1.3,16.0,287.0,424.31,345.89
2016,10,28,9,15,313.0,178.0,1.4,16.0,320.0,447.75,362.23
2016,10,28,9,30,335.0,191.0,1.5,16.0,353.0,469.18,377.97
2016,10,28,9,45,167.5,157.5,1.65,16.0,238.5,283.44,230.15
2016,10,28,10,0,0.0,124.0,1.8,16.0,124.0,105.05,81.92
2016,10,28,10,15,7.0,165.5,1.9,16.0,169.5,146.9,116.59
2016,10,28,10,30,14.0,207.0,2.0,16.0,215.0,188.1,149.85
2016,10,28,10,45,41.0,238.0,2.15,16.5,262.5,240.62,191.79
2016,10,28,11,0,68.0,269.0,2.3,17.0,310.0,280.71,223.0
2016,10,28,11,15,37.5,234.0,2.5,17.0,256.5,225.21,178.42
2016,10,28,11,30,7.0,199.0,2.7,17.0,203.0,170.11,134.06
2016,10,28,11,45,3.5,170.0,2.9,17.0,172.0,143.03,112.25
2016,10,28,12,0,0.0,141.0,3.1,17.0,141.0,116.94,91.07
2016,10,28,12,15,16.0,194.0,3.2,17.0,204.0,165.57,130.45
2016,10,28,12,30,32.0,247.0,3.3,17.0,267.0,209.26,165.1
2016,10,28,12,45,23.0,229.5,3.45,17.0,243.5,190.77,150.32
2016,10,28,13,0,14.0,212.0,3.6,17.0,220.0,172.54,135.96
2016,10,28,13,15,61.5,233.0,3.6,17.0,268.0,188.4,146.84
2016,10,28,13,30,109.0,254.0,3.6,17.0,316.0,199.63,153.97
2016,10,28,13,45,151.5,241.0,3.6,17.0,322.0,177.48,135.94
2016,10,28,14,0,194.0,228.0,3.6,17.0,328.0,155.51,129.1
2016,10,28,14,15,504.0,150.5,3.5,17.0,386.0,101.82,83.29
2016,10,28,14,30,814.0,73.0,3.4,17.0,444.0,59.77,46.95
2016,10,28,14,45,798.0,69.0,3.35,17.0,406.0,57.2,44.84
2016,10,28,15,0,782.0,65.0,3.3,17.0,368.0,54.57,42.63
2016,10,28,15,15,750.0,61.5,3.15,16.5,324.5,52.11,40.63
2016,10,28,15,30,718.0,58.0,3.0,16.0,281.0,49.66,38.58
2016,10,28,15,45,671.5,53.5,2.85,16.0,235.0,46.26,35.52
2016,10,28,16,0,625.0,49.0,2.7,16.0,189.0,42.89,32.37
2016,10,28,16,15,546.5,42.0,2.4,15.5,143.5,34.08,24.35
2016,10,28,16,30,468.0,35.0,2.1,15.0,98.0,28.75,19.17
2016,10,28,16,45,234.0,28.0,1.85,15.0,59.5,23.08,11.78
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,17.92,0.0
2016,10,28,17,15,0.0,10.5,1.5,15.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,3.25,15.0,4.5,3.84,0.0
2016,10,29,7,0,0.0,9.0,3.5,15.0,9.0,7.39,0.0
2016,10,29,7,15,0.0,18.0,3.75,15.0,18.0,14.82,6.5
2016,10,29,7,30,0.0,27.0,4.0,15.0,27.0,22.27,13.11
2016,10,29,7,45,0.0,37.5,4.25,15.5,37.5,30.98,20.69
2016,10,29,8,0,0.0,48.0,4.5,16.0,48.0,39.7,28.2
2016,10,29,8,15,0.0,58.0,4.65,16.0,58.0,48.03,35.34
2016,10,29,8,30,0.0,68.0,4.8,16.0,68.0,56.52,42.53
2016,10,29,8,45,3.0,106.0,4.95,16.5,107.0,95.51,75.32
2016,10,29,9,0,6.0,144.0,5.1,17.0,146.0,135.14,108.11
2016,10,29,9,15,410.5,110.5,5.15,17.0,306.5,459.82,382.33
2016,10,29,9,30,815.0,77.0,5.2,17.0,467.0,721.8,588.01
2016,10,29,9,45,426.0,145.5,5.3,17.0,351.0,489.89,401.53
2016,10,29,10,0,37.0,214.0,5.4,17.0,235.0,229.01,184.14
2016,10,29,10,15,73.0,237.5,5.35,17.0,279.0,273.0,220.43
2016,10,29,10,30,109.0,261.0,5.3,17.0,323.0,313.97,253.25
2016,10,29,10,45,87.0,263.0,5.25,17.0,313.5,293.8,236.01
2016,10,29,11,0,65.0,265.0,5.2,17.0,304.0,275.03,220.15
2016,10,29,11,15,112.0,278.0,5.1,17.0,346.5,306.6,245.31
2016,10,29,11,30,159.0,291.0,5.0,17.0,389.0,339.61,270.8
2016,10,29,11,45,150.0,292.0,4.9,17.5,385.0,323.14,256.19
2016,10,29,12,0,141.0,293.0,4.8,18.0,381.0,307.0,242.03
2016,10,29,12,15,142.0,289.5,4.7,18.0,377.5,291.71,228.95
2016,10,29,12,30,143.0,286.0,4.6,18.0,374.0,276.1,215.53
2016,10,29,12,45,181.5,278.0,4.5,18.0,387.5,267.92,206.86
2016,10,29,13,0,220.0,270.0,4.4,18.0,401.0,255.68,194.45
2016,10,29,13,15,550.0,172.5,4.3,18.0,483.5,225.8,155.62
2016,10,29,13,30,880.0,75.0,4.2,18.0,566.0,173.35,99.22
2016,10,29,13,45,868.5,73.5,4.15,18.0,538.0,119.3,65.09
2016,10,29,14,0,857.0,72.0,4.1,18.0,510.0,66.66,52.53
2016,10,29,14,15,840.5,70.0,4.05,17.5,475.5,64.97,51.31
2016,10,29,14,30,824.0,68.0,4.0,17.0,441.0,56.3,43.95
2016,10,29,14,45,798.5,66.0,3.95,17.0,401.0,55.02,42.93
2016,10,29,15,0,773.0,64.0,3.9,17.0,361.0,53.76,41.93
2016,10,29,15,15,740.0,61.0,3.85,17.0,317.5,51.69,40.17
2016,10,29,15,30,707.0,58.0,3.8,17.0,274.0,49.64,38.39
