Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,654.0,53.5,3.8,17.0,228.0,46.21,35.3
2016,10,29,16,0,601.0,49.0,3.8,17.0,182.0,39.33,29.06
2016,10,29,16,15,521.0,42.0,3.65,16.5,137.0,34.03,24.14
2016,10,29,16,30,441.0,35.0,3.5,16.0,92.0,28.74,18.97
2016,10,29,16,45,296.0,24.5,3.35,16.0,55.5,20.19,8.95
2016,10,29,17,0,151.0,14.0,3.2,16.0,19.0,11.95,0.0
2016,10,29,17,15,75.5,7.0,3.2,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,15.0,2.0,1.71,0.0
2016,10,30,7,0,0.0,4.0,8.0,15.0,4.0,3.28,0.0
2016,10,30,7,15,0.0,8.0,8.05,15.0,8.0,6.56,0.0
2016,10,30,7,30,0.0,12.0,8.1,15.0,12.0,9.86,2.63
2016,10,30,7,45,0.0,16.5,8.15,15.5,16.5,13.57,5.87
2016,10,30,8,0,0.0,21.0,8.2,16.0,21.0,17.29,9.09
2016,10,30,8,15,0.0,25.5,8.2,16.0,25.5,21.01,12.3
2016,10,30,8,30,0.0,30.0,8.2,16.0,30.0,24.75,15.48
2016,10,30,8,45,0.0,36.5,8.2,16.0,36.5,30.14,20.05
2016,10,30,9,0,0.0,43.0,8.2,16.0,43.0,35.55,24.59
2016,10,30,9,15,0.0,30.0,8.2,16.0,30.0,24.78,15.39
2016,10,30,9,30,0.0,17.0,8.2,16.0,17.0,14.03,6.24
2016,10,30,9,45,0.0,43.0,8.2,16.5,43.0,35.59,24.38
2016,10,30,10,0,0.0,69.0,8.2,17.0,69.0,57.25,42.42
2016,10,30,10,15,287.0,119.5,8.1,17.0,283.0,336.23,278.4
2016,10,30,10,30,574.0,170.0,8.0,17.0,497.0,565.8,463.39
2016,10,30,10,45,530.5,192.0,7.95,17.0,501.5,536.56,437.01
2016,10,30,11,0,487.0,214.0,7.9,17.0,506.0,506.89,410.94
2016,10,30,11,15,451.0,229.0,7.75,17.0,503.0,475.39,383.53
2016,10,30,11,30,415.0,244.0,7.6,17.0,500.0,444.39,356.55
2016,10,30,11,45,624.5,176.0,7.45,17.0,562.5,466.16,371.22
2016,10,30,12,0,834.0,108.0,7.3,17.0,625.0,465.83,365.54
2016,10,30,12,15,589.5,183.5,7.15,17.0,547.5,385.73,299.7
2016,10,30,12,30,345.0,259.0,7.0,17.0,470.0,324.43,251.64
2016,10,30,12,45,583.0,182.0,6.9,17.0,529.0,311.37,231.58
2016,10,30,13,0,821.0,105.0,6.8,17.0,588.0,277.41,191.19
2016,10,30,13,15,812.0,103.5,6.7,17.0,567.0,226.22,145.93
2016,10,30,13,30,803.0,102.0,6.6,17.0,546.0,175.14,104.92
2016,10,30,13,45,789.0,100.0,6.55,17.0,518.0,123.66,72.43
2016,10,30,14,0,775.0,98.0,6.5,17.0,490.0,76.33,61.2
2016,10,30,14,15,756.0,95.0,6.4,17.0,456.0,68.42,54.45
2016,10,30,14,30,737.0,92.0,6.3,17.0,422.0,67.12,53.44
2016,10,30,14,45,708.0,89.0,6.25,17.0,383.0,65.73,52.34
2016,10,30,15,0,679.0,86.0,6.2,17.0,344.0,64.4,51.29
2016,10,30,15,15,640.5,81.0,6.05,16.5,301.0,61.52,48.93
2016,10,30,15,30,602.0,76.0,5.9,16.0,258.0,58.65,46.52
2016,10,30,15,45,546.5,69.5,5.8,16.0,213.5,54.46,42.73
2016,10,30,16,0,491.0,63.0,5.7,16.0,169.0,50.29,38.81
2016,10,30,16,15,401.0,53.5,5.5,15.5,126.0,43.36,32.34
2016,10,30,16,30,311.0,44.0,5.3,15.0,83.0,33.99,23.44
2016,10,30,16,45,155.5,30.0,5.15,15.0,49.5,23.2,10.34
2016,10,30,17,0,0.0,16.0,5.0,15.0,16.0,13.66,0.0
2016,10,30,17,15,0.0,8.0,4.8,15.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,103.0,13.0,2.45,13.0,20.0,81.4,0.0
2016,10,31,7,0,206.0,26.0,2.5,13.0,40.0,214.55,108.71
2016,10,31,7,15,324.5,37.0,2.65,13.5,80.0,325.23,260.76
2016,10,31,7,30,443.0,48.0,2.8,14.0,120.0,429.94,354.02
2016,10,31,7,45,522.5,54.0,2.95,14.5,165.5,501.47,414.82
2016,10,31,8,0,602.0,60.0,3.1,15.0,211.0,572.14,472.24
2016,10,31,8,15,647.0,65.0,3.2,15.0,255.5,613.58,505.44
2016,10,31,8,30,692.0,70.0,3.3,15.0,300.0,652.73,535.72
2016,10,31,8,45,688.5,76.0,3.45,15.0,330.0,652.97,535.51
2016,10,31,9,0,685.0,82.0,3.6,15.0,360.0,650.36,533.03
2016,10,31,9,15,420.0,144.0,3.65,15.0,319.5,503.03,413.95
2016,10,31,9,30,155.0,206.0,3.7,15.0,279.0,334.41,273.92
2016,10,31,9,45,96.5,208.5,3.75,15.5,255.0,272.2,221.87
2016,10,31,10,0,38.0,211.0,3.8,16.0,231.0,226.76,182.84
2016,10,31,10,15,24.5,203.5,3.8,16.0,217.0,194.54,156.1
2016,10,31,10,30,11.0,196.0,3.8,16.0,203.0,176.15,140.59
2016,10,31,10,45,263.5,198.5,3.85,16.0,355.5,361.99,293.73
2016,10,31,11,0,516.0,201.0,3.9,16.0,508.0,510.43,409.64
2016,10,31,11,15,271.5,220.0,3.95,16.0,381.5,357.5,286.6
2016,10,31,11,30,27.0,239.0,4.0,16.0,255.0,214.24,170.49
2016,10,31,11,45,452.0,164.0,4.1,16.0,442.0,367.69,292.57
2016,10,31,12,0,877.0,89.0,4.2,16.0,629.0,465.25,361.94
2016,10,31,12,15,875.5,88.5,4.3,16.0,623.5,420.43,320.98
2016,10,31,12,30,874.0,88.0,4.4,16.0,618.0,373.94,278.3
2016,10,31,12,45,552.5,176.0,4.55,16.0,508.5,296.36,219.84
2016,10,31,13,0,231.0,264.0,4.7,16.0,399.0,252.5,193.04
2016,10,31,13,15,348.0,230.0,4.8,16.0,425.0,228.93,168.14
2016,10,31,13,30,465.0,196.0,4.9,16.0,451.0,191.47,133.16
2016,10,31,13,45,470.5,183.5,5.0,16.0,430.5,150.95,105.74
2016,10,31,14,0,476.0,171.0,5.1,16.0,410.0,113.66,93.88
2016,10,31,14,15,440.5,164.5,5.2,16.0,374.0,110.34,91.24
2016,10,31,14,30,405.0,158.0,5.3,16.0,338.0,107.05,88.58
2016,10,31,14,45,446.0,135.5,5.4,16.0,316.5,94.14,77.5
2016,10,31,15,0,487.0,113.0,5.5,16.0,295.0,80.7,65.85
2016,10,31,15,15,456.5,104.0,5.6,16.0,258.0,75.16,61.07
2016,10,31,15,30,426.0,95.0,5.7,16.0,221.0,69.48,56.08
2016,10,31,15,45,384.0,82.5,5.8,16.0,182.0,61.09,48.57
2016,10,31,16,0,342.0,70.0,5.9,16.0,143.0,52.49,40.71
2016,10,31,16,15,286.0,56.0,5.85,15.5,106.0,42.48,31.52
2016,10,31,16,30,230.0,42.0,5.8,15.0,69.0,32.23,21.82
2016,10,31,16,45,115.0,27.0,5.75,15.0,40.5,21.16,7.98
2016,10,31,17,0,0.0,12.0,5.7,15.0,12.0,10.24,0.0
2016,10,31,17,15,0.0,6.0,5.85,15.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,104.5,12.0,3.3,13.0,19.0,81.24,0.0
2016,11,1,7,0,209.0,24.0,3.2,13.0,38.0,210.11,89.09
2016,11,1,7,15,330.5,35.0,3.25,13.0,77.5,326.42,261.25
2016,11,1,7,30,452.0,46.0,3.3,13.0,117.0,432.73,357.81
2016,11,1,7,45,527.0,52.5,3.4,13.5,162.5,501.08,416.7
2016,11,1,8,0,602.0,59.0,3.5,14.0,208.0,568.67,472.19
2016,11,1,8,15,648.5,64.0,3.5,14.0,253.0,611.09,506.29
2016,11,1,8,30,695.0,69.0,3.5,14.0,298.0,651.24,537.31
2016,11,1,8,45,728.0,72.5,3.55,14.5,340.0,671.93,551.55
2016,11,1,9,0,761.0,76.0,3.6,15.0,382.0,694.58,566.88
2016,11,1,9,15,783.0,78.5,3.5,15.0,419.5,704.16,572.46
2016,11,1,9,30,805.0,81.0,3.4,15.0,457.0,710.13,575.31
2016,11,1,9,45,824.0,82.0,3.35,15.0,489.0,708.44,572.64
2016,11,1,10,0,843.0,83.0,3.3,15.0,521.0,702.99,567.3
2016,11,1,10,15,854.0,84.5,3.2,15.0,546.5,688.76,554.18
2016,11,1,10,30,865.0,86.0,3.1,15.0,572.0,670.98,538.24
2016,11,1,10,45,870.0,88.0,3.05,15.0,589.5,646.41,517.14
2016,11,1,11,0,875.0,90.0,3.0,15.0,607.0,618.66,493.33
2016,11,1,11,15,879.0,90.5,2.95,15.0,617.0,583.61,463.62
2016,11,1,11,30,883.0,91.0,2.9,15.0,627.0,548.77,433.39
2016,11,1,11,45,881.0,92.0,2.9,15.5,629.0,508.85,397.92
2016,11,1,12,0,879.0,93.0,2.9,16.0,631.0,466.85,360.12
2016,11,1,12,15,877.0,93.0,2.9,16.0,625.0,420.56,318.83
2016,11,1,12,30,875.0,93.0,2.9,16.0,619.0,373.23,275.8
2016,11,1,12,45,870.5,92.0,2.9,16.0,605.5,322.91,229.89
2016,11,1,13,0,866.0,91.0,2.9,16.0,592.0,271.67,183.37
2016,11,1,13,15,857.5,89.5,2.8,16.0,571.0,218.61,137.16
2016,11,1,13,30,849.0,88.0,2.7,16.0,550.0,165.52,95.42
2016,11,1,13,45,835.5,86.5,2.65,16.0,522.0,112.3,63.31
2016,11,1,14,0,822.0,85.0,2.6,16.0,494.0,67.72,53.92
2016,11,1,14,15,803.5,83.0,2.55,16.0,460.0,66.73,53.21
2016,11,1,14,30,785.0,81.0,2.5,16.0,426.0,65.79,52.51
2016,11,1,14,45,755.5,78.5,2.5,16.0,385.5,64.39,51.4
2016,11,1,15,0,726.0,76.0,2.5,16.0,345.0,57.8,45.7
2016,11,1,15,15,688.5,71.5,2.6,16.0,302.0,55.03,43.32
2016,11,1,15,30,651.0,67.0,2.7,16.0,259.0,52.27,40.88
2016,11,1,15,45,592.5,61.5,2.8,16.0,213.0,48.57,37.51
2016,11,1,16,0,534.0,56.0,2.9,16.0,167.0,44.92,34.05
2016,11,1,16,15,442.5,47.0,2.95,15.5,123.5,38.16,27.74
2016,11,1,16,30,351.0,38.0,3.0,15.0,80.0,31.38,21.0
2016,11,1,16,45,207.0,24.5,3.05,14.5,46.5,20.29,6.31
2016,11,1,17,0,63.0,11.0,3.1,14.0,13.0,9.39,0.0
2016,11,1,17,15,31.5,5.5,3.1,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,121.5,11.0,2.45,11.5,18.5,91.56,0.0
2016,11,2,7,0,243.0,22.0,2.5,12.0,37.0,229.64,73.35
2016,11,2,7,15,363.5,32.5,2.65,12.0,77.0,346.41,275.71
2016,11,2,7,30,484.0,43.0,2.8,12.0,117.0,451.22,372.33
2016,11,2,7,45,554.0,49.5,2.95,12.5,162.5,515.6,428.31
2016,11,2,8,0,624.0,56.0,3.1,13.0,208.0,579.27,480.9
2016,11,2,8,15,669.5,61.0,3.1,13.0,253.0,620.82,514.35
2016,11,2,8,30,715.0,66.0,3.1,13.0,298.0,655.25,540.92
2016,11,2,8,45,746.0,69.5,3.1,13.5,340.0,679.51,557.74
2016,11,2,9,0,777.0,73.0,3.1,14.0,382.0,700.42,571.48
2016,11,2,9,15,798.5,75.5,2.95,14.5,419.5,709.43,575.23
2016,11,2,9,30,820.0,78.0,2.8,15.0,457.0,714.81,576.19
2016,11,2,9,45,844.5,77.0,2.7,15.5,490.5,714.51,573.19
2016,11,2,10,0,869.0,76.0,2.6,16.0,524.0,704.71,563.29
2016,11,2,10,15,879.0,77.5,2.35,16.0,549.0,689.98,549.37
2016,11,2,10,30,889.0,79.0,2.1,16.0,574.0,671.75,532.25
2016,11,2,10,45,894.5,80.0,1.9,16.5,591.5,646.68,509.22
2016,11,2,11,0,900.0,81.0,1.7,17.0,609.0,618.44,483.65
2016,11,2,11,15,903.5,81.5,1.6,17.0,619.0,585.51,455.78
2016,11,2,11,30,907.0,82.0,1.5,17.0,629.0,549.74,425.24
2016,11,2,11,45,907.0,82.5,1.4,17.5,631.0,509.62,390.05
2016,11,2,12,0,907.0,83.0,1.3,18.0,633.0,467.22,352.46
2016,11,2,12,15,905.0,82.5,1.3,18.0,627.5,421.09,312.32
2016,11,2,12,30,903.0,82.0,1.3,18.0,622.0,373.27,269.92
2016,11,2,12,45,901.0,80.5,1.3,18.0,609.0,323.15,225.03
2016,11,2,13,0,899.0,79.0,1.3,18.0,596.0,271.77,179.21
2016,11,2,13,15,891.5,77.5,1.35,18.0,575.0,218.38,133.68
2016,11,2,13,30,884.0,76.0,1.4,18.0,554.0,164.72,92.52
2016,11,2,13,45,871.0,75.0,1.5,18.0,525.5,111.03,61.51
2016,11,2,14,0,858.0,74.0,1.6,18.0,497.0,60.41,47.14
2016,11,2,14,15,841.5,72.0,1.7,17.5,463.0,59.23,46.38
2016,11,2,14,30,825.0,70.0,1.8,17.0,429.0,58.07,45.56
2016,11,2,14,45,799.5,67.5,1.9,17.0,389.0,56.44,44.24
2016,11,2,15,0,774.0,65.0,2.0,17.0,349.0,54.84,42.92
2016,11,2,15,15,739.5,61.0,2.1,17.0,305.5,51.96,40.44
2016,11,2,15,30,705.0,57.0,2.2,17.0,262.0,49.08,37.9
2016,11,2,15,45,651.0,52.0,2.3,17.0,216.0,45.2,34.38
2016,11,2,16,0,597.0,47.0,2.4,17.0,170.0,37.97,27.79
2016,11,2,16,15,511.5,39.5,2.4,16.5,125.5,32.19,22.4
2016,11,2,16,30,426.0,32.0,2.4,16.0,81.0,26.41,16.61
2016,11,2,16,45,270.5,21.0,2.45,15.5,46.5,17.34,3.3
2016,11,2,17,0,115.0,10.0,2.5,15.0,12.0,8.54,0.0
2016,11,2,17,15,57.5,5.0,2.55,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,118.5,10.5,3.25,12.0,17.0,88.73,0.0
2016,11,3,7,0,237.0,21.0,3.3,12.0,34.0,221.74,39.57
2016,11,3,7,15,359.5,31.5,3.45,12.0,74.0,341.16,270.08
2016,11,3,7,30,482.0,42.0,3.6,12.0,114.0,446.8,369.52
2016,11,3,7,45,554.5,48.5,3.8,12.5,159.5,512.71,427.5
2016,11,3,8,0,627.0,55.0,4.0,13.0,205.0,578.0,482.07
2016,11,3,8,15,673.0,60.0,3.95,13.5,250.5,619.78,515.13
2016,11,3,8,30,719.0,65.0,3.9,14.0,296.0,654.5,541.12
2016,11,3,8,45,751.5,68.0,3.85,14.5,338.0,679.2,558.32
2016,11,3,9,0,784.0,71.0,3.8,15.0,380.0,700.53,572.35
2016,11,3,9,15,805.5,73.5,3.65,15.5,417.5,709.43,576.22
2016,11,3,9,30,827.0,76.0,3.5,16.0,455.0,714.7,577.3
2016,11,3,9,45,850.0,75.5,3.4,16.5,488.0,713.74,573.92
2016,11,3,10,0,873.0,75.0,3.3,17.0,521.0,703.4,563.69
2016,11,3,10,15,883.0,76.5,3.05,17.0,546.0,688.6,549.82
2016,11,3,10,30,893.0,78.0,2.8,17.0,571.0,670.29,532.85
2016,11,3,10,45,898.5,79.0,2.6,17.5,589.0,645.16,509.84
2016,11,3,11,0,904.0,80.0,2.4,18.0,607.0,616.85,484.27
2016,11,3,11,15,907.5,80.5,2.25,18.0,617.0,583.83,455.97
2016,11,3,11,30,911.0,81.0,2.1,18.0,627.0,547.98,424.99
2016,11,3,11,45,910.0,82.0,1.95,18.0,628.5,507.77,390.08
2016,11,3,12,0,909.0,83.0,1.8,18.0,630.0,465.34,352.71
2016,11,3,12,15,906.5,82.5,1.65,18.0,624.0,419.0,311.57
2016,11,3,12,30,904.0,82.0,1.5,18.0,618.0,371.01,268.4
2016,11,3,12,45,898.5,81.5,1.4,18.5,604.5,320.75,222.75
2016,11,3,13,0,893.0,81.0,1.3,19.0,591.0,269.54,176.81
2016,11,3,13,15,885.0,80.0,1.3,19.0,570.0,216.8,132.11
2016,11,3,13,30,877.0,79.0,1.3,19.0,549.0,163.82,91.97
2016,11,3,13,45,863.0,78.0,1.3,19.5,520.5,103.44,55.99
2016,11,3,14,0,849.0,77.0,1.3,20.0,492.0,62.51,48.58
2016,11,3,14,15,766.0,83.5,1.3,20.0,438.0,66.83,52.46
2016,11,3,14,30,683.0,90.0,1.3,20.0,384.0,65.57,51.49
2016,11,3,14,45,722.0,78.5,1.35,20.0,364.0,58.87,45.79
2016,11,3,15,0,761.0,67.0,1.4,20.0,344.0,56.36,43.72
2016,11,3,15,15,725.5,63.0,1.4,19.5,300.5,53.54,41.4
2016,11,3,15,30,690.0,59.0,1.4,19.0,257.0,50.72,39.01
2016,11,3,15,45,634.0,54.0,1.4,19.0,211.0,43.07,32.22
2016,11,3,16,0,578.0,49.0,1.4,19.0,165.0,39.57,28.92
2016,11,3,16,15,489.0,41.0,1.4,18.5,121.0,33.43,23.23
2016,11,3,16,30,400.0,33.0,1.4,18.0,77.0,27.29,17.06
2016,11,3,16,45,200.0,16.5,1.45,17.5,38.5,13.32,0.0
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,100.0,10.5,2.65,13.0,15.5,75.97,0.0
2016,11,4,7,0,200.0,21.0,2.5,13.0,31.0,193.08,0.0
2016,11,4,7,15,326.0,32.0,2.45,13.0,70.5,316.41,246.33
2016,11,4,7,30,452.0,43.0,2.4,13.0,110.0,424.23,347.69
2016,11,4,7,45,526.0,50.5,2.4,13.5,154.5,492.12,406.19
2016,11,4,8,0,600.0,58.0,2.4,14.0,199.0,559.41,461.06
2016,11,4,8,15,648.0,63.0,2.25,14.0,244.0,602.49,494.88
2016,11,4,8,30,696.0,68.0,2.1,14.0,289.0,643.29,525.3
2016,11,4,8,45,727.5,72.5,1.95,14.5,331.0,663.51,537.91
2016,11,4,9,0,759.0,77.0,1.8,15.0,373.0,685.91,551.54
2016,11,4,9,15,554.5,125.5,1.6,15.5,353.0,575.91,464.06
2016,11,4,9,30,350.0,174.0,1.4,16.0,333.0,453.42,365.41
2016,11,4,9,45,594.0,130.0,1.2,16.5,422.0,591.2,470.54
2016,11,4,10,0,838.0,86.0,1.0,17.0,511.0,694.09,542.29
2016,11,4,10,15,849.5,87.5,0.8,17.5,536.0,680.26,525.86
2016,11,4,10,30,861.0,89.0,0.6,18.0,561.0,662.86,508.05
2016,11,4,10,45,870.0,89.5,0.45,18.5,579.5,639.3,486.43
2016,11,4,11,0,879.0,90.0,0.3,19.0,598.0,612.39,462.35
2016,11,4,11,15,882.5,90.5,0.35,19.0,608.0,579.19,436.77
2016,11,4,11,30,886.0,91.0,0.4,19.0,618.0,541.99,407.65
2016,11,4,11,45,888.0,90.5,0.5,19.0,620.5,502.62,376.44
2016,11,4,12,0,890.0,90.0,0.6,19.0,623.0,460.92,342.26
2016,11,4,12,15,888.0,90.0,0.75,19.0,617.0,415.95,304.67
2016,11,4,12,30,886.0,90.0,0.9,19.0,611.0,369.3,264.44
2016,11,4,12,45,884.5,87.5,1.05,19.0,598.5,319.31,220.65
2016,11,4,13,0,883.0,85.0,1.2,19.0,586.0,268.09,175.72
2016,11,4,13,15,875.0,84.0,1.2,19.0,565.0,210.47,127.4
2016,11,4,13,30,867.0,83.0,1.2,19.0,544.0,157.25,87.33
2016,11,4,13,45,855.5,81.0,1.3,19.0,516.0,103.17,56.98
2016,11,4,14,0,844.0,79.0,1.4,19.0,488.0,63.97,50.06
2016,11,4,14,15,826.0,76.5,1.4,19.0,454.0,62.49,48.94
2016,11,4,14,30,808.0,74.0,1.4,19.0,420.0,61.03,47.78
2016,11,4,14,45,784.0,71.0,1.4,19.0,380.5,59.12,46.23
2016,11,4,15,0,760.0,68.0,1.4,19.0,341.0,57.23,44.67
2016,11,4,15,15,723.5,64.0,1.4,18.5,297.5,54.42,42.35
2016,11,4,15,30,687.0,60.0,1.4,18.0,254.0,51.62,39.97
2016,11,4,15,45,632.5,54.0,1.4,18.0,208.5,43.13,32.39
2016,11,4,16,0,578.0,48.0,1.4,18.0,163.0,38.82,28.38
2016,11,4,16,15,487.5,40.0,1.35,17.5,119.0,32.65,22.63
2016,11,4,16,30,397.0,32.0,1.3,17.0,75.0,26.49,16.33
2016,11,4,16,45,198.5,16.0,1.3,17.0,37.5,12.94,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,104.0,9.5,1.5,13.0,14.5,77.48,0.0
2016,11,5,7,0,208.0,19.0,1.5,13.0,29.0,194.54,0.0
2016,11,5,7,15,330.0,30.0,1.55,13.5,67.5,316.13,241.59
2016,11,5,7,30,452.0,41.0,1.6,14.0,106.0,420.36,340.75
2016,11,5,7,45,521.5,48.5,1.65,14.5,149.5,484.46,395.85
2016,11,5,8,0,591.0,56.0,1.7,15.0,193.0,548.02,447.44
2016,11,5,8,15,637.5,61.0,1.65,15.0,236.5,589.7,480.18
2016,11,5,8,30,684.0,66.0,1.6,15.0,280.0,629.18,509.76
2016,11,5,8,45,467.5,110.0,1.55,15.0,265.5,507.45,414.34
2016,11,5,9,0,251.0,154.0,1.5,15.0,251.0,374.53,306.6
2016,11,5,9,15,166.5,172.5,1.45,15.0,239.5,310.84,254.24
2016,11,5,9,30,82.0,191.0,1.4,15.0,228.0,249.06,202.3
2016,11,5,9,45,82.0,205.5,1.35,15.5,244.5,258.56,209.12
2016,11,5,10,0,82.0,220.0,1.3,16.0,261.0,267.51,215.1
2016,11,5,10,15,98.5,233.0,1.3,16.0,285.0,285.28,228.81
2016,11,5,10,30,115.0,246.0,1.3,16.0,309.0,301.58,241.14
2016,11,5,10,45,115.5,254.0,1.35,16.5,319.0,301.54,239.97
2016,11,5,11,0,116.0,262.0,1.4,17.0,329.0,300.97,238.48
2016,11,5,11,15,91.0,260.5,1.5,17.0,313.5,277.4,219.41
2016,11,5,11,30,66.0,259.0,1.6,17.0,298.0,255.79,202.04
2016,11,5,11,45,83.0,265.0,1.7,17.0,314.5,261.83,206.48
2016,11,5,12,0,100.0,271.0,1.8,17.0,331.0,265.83,208.98
2016,11,5,12,15,136.0,270.5,1.85,17.0,351.0,271.31,212.03
2016,11,5,12,30,172.0,270.0,1.9,17.0,371.0,269.86,209.05
2016,11,5,12,45,508.0,178.0,2.0,17.0,465.5,277.95,203.63
2016,11,5,13,0,844.0,86.0,2.1,17.0,560.0,253.61,168.01
2016,11,5,13,15,581.5,152.5,2.1,17.0,473.5,207.51,139.28
2016,11,5,13,30,319.0,219.0,2.1,17.0,387.0,187.75,135.87
2016,11,5,13,45,253.0,215.0,2.1,17.0,343.5,157.25,118.12
2016,11,5,14,0,187.0,211.0,2.1,17.0,300.0,145.04,120.27
2016,11,5,14,15,235.5,190.0,2.05,17.0,294.5,128.47,106.34
2016,11,5,14,30,284.0,169.0,2.0,17.0,289.0,117.03,96.74
2016,11,5,14,45,240.0,156.5,2.0,17.0,251.5,109.17,90.17
2016,11,5,15,0,196.0,144.0,2.0,17.0,214.0,104.28,86.09
2016,11,5,15,15,184.0,127.0,2.0,16.5,186.0,93.02,76.52
2016,11,5,15,30,172.0,110.0,2.0,16.0,158.0,81.46,66.52
2016,11,5,15,45,154.5,91.5,2.05,16.0,129.0,68.66,55.1
2016,11,5,16,0,137.0,73.0,2.1,16.0,100.0,54.48,42.29
2016,11,5,16,15,108.5,54.5,2.0,15.5,72.0,42.1,30.95
2016,11,5,16,30,80.0,36.0,1.9,15.0,44.0,27.85,17.43
2016,11,5,16,45,40.0,18.0,1.8,15.0,22.0,14.67,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.0,15.0,5.0,4.27,0.0
2016,11,6,7,0,0.0,10.0,0.9,15.0,10.0,8.23,0.0
2016,11,6,7,15,0.0,24.0,0.9,15.0,24.0,19.97,9.7
2016,11,6,7,30,0.0,38.0,0.9,15.0,38.0,34.01,22.66
2016,11,6,7,45,0.0,55.0,0.95,15.5,55.0,51.09,37.48
2016,11,6,8,0,0.0,72.0,1.0,16.0,72.0,67.35,51.46
2016,11,6,8,15,0.0,89.0,1.05,16.0,89.0,83.12,64.91
2016,11,6,8,30,0.0,106.0,1.1,16.0,106.0,98.54,77.86
2016,11,6,8,45,3.5,120.5,1.15,16.0,121.5,113.48,90.35
2016,11,6,9,0,7.0,135.0,1.2,16.0,137.0,128.33,102.6
2016,11,6,9,15,4.0,141.5,1.15,16.0,142.5,129.82,103.47
2016,11,6,9,30,1.0,148.0,1.1,16.0,148.0,131.77,104.73
2016,11,6,9,45,68.5,185.0,1.1,16.5,219.0,226.32,182.67
2016,11,6,10,0,136.0,222.0,1.1,17.0,290.0,319.32,255.88
2016,11,6,10,15,177.0,231.5,1.1,17.0,324.5,347.45,277.05
2016,11,6,10,30,218.0,241.0,1.1,17.0,359.0,372.74,295.97
2016,11,6,10,45,123.5,232.5,1.1,17.0,300.0,295.05,233.83
2016,11,6,11,0,29.0,224.0,1.1,17.0,241.0,215.33,169.99
2016,11,6,11,15,78.5,247.0,1.1,17.0,293.0,258.32,204.28
2016,11,6,11,30,128.0,270.0,1.1,17.0,345.0,301.98,237.56
2016,11,6,11,45,142.0,271.5,1.1,17.0,355.5,298.49,233.76
2016,11,6,12,0,156.0,273.0,1.1,17.0,366.0,293.33,228.71
2016,11,6,12,15,228.5,262.5,1.1,17.0,396.5,298.69,230.59
2016,11,6,12,30,301.0,252.0,1.1,17.0,427.0,297.76,226.39
2016,11,6,12,45,295.0,246.5,1.1,17.5,415.0,270.14,202.54
2016,11,6,13,0,289.0,241.0,1.1,18.0,403.0,242.83,179.37
2016,11,6,13,15,356.5,217.5,1.05,18.0,409.5,215.89,154.41
2016,11,6,13,30,424.0,194.0,1.0,18.0,416.0,178.45,123.17
2016,11,6,13,45,377.0,192.0,1.0,18.0,381.5,149.12,107.99
2016,11,6,14,0,330.0,190.0,1.0,18.0,347.0,129.49,106.34
2016,11,6,14,15,357.5,170.5,1.05,17.5,330.0,118.68,97.61
2016,11,6,14,30,385.0,151.0,1.1,17.0,313.0,103.23,84.75
2016,11,6,14,45,354.0,140.0,1.15,17.0,277.5,100.41,82.52
2016,11,6,15,0,323.0,129.0,1.2,17.0,242.0,93.21,76.43
2016,11,6,15,15,305.5,114.0,1.2,17.0,210.5,83.44,67.99
2016,11,6,15,30,288.0,99.0,1.2,17.0,179.0,73.39,59.18
2016,11,6,15,45,263.5,83.0,1.2,17.0,146.0,62.34,49.34
2016,11,6,16,0,239.0,67.0,1.2,17.0,113.0,50.0,38.19
2016,11,6,16,15,195.5,50.5,1.0,16.5,81.5,38.22,27.43
2016,11,6,16,30,152.0,34.0,0.8,16.0,50.0,26.09,15.73
2016,11,6,16,45,76.0,17.0,0.65,16.0,25.0,13.18,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.05,14.0,11.0,9.39,0.0
2016,11,7,7,0,0.0,22.0,2.0,14.0,22.0,27.12,0.0
2016,11,7,7,15,158.0,32.0,2.05,14.0,53.5,196.02,143.95
2016,11,7,7,30,316.0,42.0,2.1,14.0,85.0,320.28,261.01
2016,11,7,7,45,372.5,53.5,2.15,14.5,123.5,377.38,311.81
2016,11,7,8,0,429.0,65.0,2.2,15.0,162.0,434.27,359.9
2016,11,7,8,15,465.0,75.0,2.1,15.0,200.0,473.19,391.83
2016,11,7,8,30,501.0,85.0,2.0,15.0,238.0,510.16,420.79
2016,11,7,8,45,524.5,94.0,1.95,15.5,274.0,534.36,437.99
2016,11,7,9,0,548.0,103.0,1.9,16.0,310.0,555.91,452.48
2016,11,7,9,15,547.5,116.0,1.85,16.5,340.0,561.12,453.71
2016,11,7,9,30,547.0,129.0,1.8,17.0,370.0,557.17,448.13
2016,11,7,9,45,526.0,145.0,1.75,17.5,390.5,546.35,436.92
2016,11,7,10,0,505.0,161.0,1.7,18.0,411.0,533.42,424.23
2016,11,7,10,15,545.5,157.0,1.55,18.0,439.5,538.98,426.68
2016,11,7,10,30,586.0,153.0,1.4,18.0,468.0,546.79,430.16
2016,11,7,10,45,553.5,170.0,1.3,18.5,475.0,515.02,402.95
2016,11,7,11,0,521.0,187.0,1.2,19.0,482.0,488.43,379.84
2016,11,7,11,15,449.0,211.5,1.1,19.0,469.0,446.92,346.2
2016,11,7,11,30,377.0,236.0,1.0,19.0,456.0,401.77,310.17
2016,11,7,11,45,290.5,252.5,0.9,19.5,422.5,354.54,272.37
2016,11,7,12,0,204.0,269.0,0.8,20.0,389.0,309.39,236.79
2016,11,7,12,15,158.0,266.0,0.7,20.0,358.5,275.01,210.02
2016,11,7,12,30,112.0,263.0,0.6,20.0,328.0,244.35,186.48
2016,11,7,12,45,128.0,258.0,0.55,20.5,330.5,233.81,176.81
2016,11,7,13,0,144.0,253.0,0.5,21.0,333.0,221.07,165.29
2016,11,7,13,15,170.5,242.0,0.4,21.0,333.5,204.33,150.74
2016,11,7,13,30,197.0,231.0,0.3,21.0,334.0,184.81,135.14
2016,11,7,13,45,203.5,218.0,0.25,21.0,319.0,160.29,119.28
2016,11,7,14,0,210.0,205.0,0.2,21.0,304.0,141.96,114.86
2016,11,7,14,15,224.5,188.0,0.15,21.0,287.0,132.17,106.99
2016,11,7,14,30,239.0,171.0,0.1,21.0,270.0,117.7,95.12
2016,11,7,14,45,229.5,156.0,0.1,21.0,243.5,108.77,87.87
2016,11,7,15,0,220.0,141.0,0.1,21.0,217.0,99.58,80.28
2016,11,7,15,15,208.5,123.5,0.15,20.5,188.5,88.53,71.17
2016,11,7,15,30,197.0,106.0,0.2,20.0,160.0,77.13,61.56
2016,11,7,15,45,177.5,88.0,0.25,20.0,129.5,65.01,50.96
2016,11,7,16,0,158.0,70.0,0.3,20.0,99.0,52.52,39.83
2016,11,7,16,15,123.0,52.0,0.3,19.5,71.0,39.61,28.22
2016,11,7,16,30,88.0,34.0,0.3,19.0,43.0,26.38,15.53
2016,11,7,16,45,44.0,17.0,0.3,19.0,21.5,13.52,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,0.85,15.0,10.5,8.96,0.0
2016,11,8,7,0,0.0,21.0,0.9,15.0,21.0,17.92,0.0
2016,11,8,7,15,195.5,30.0,0.9,15.0,56.0,218.0,155.65
2016,11,8,7,30,391.0,39.0,0.9,15.0,91.0,369.59,296.04
2016,11,8,7,45,468.5,47.0,0.9,15.5,133.5,438.57,354.79
2016,11,8,8,0,546.0,55.0,0.9,16.0,176.0,507.44,409.92
2016,11,8,8,15,596.0,60.5,0.75,16.0,218.5,551.69,443.35
2016,11,8,8,30,646.0,66.0,0.6,16.0,261.0,593.9,473.31
2016,11,8,8,45,682.0,69.5,0.5,16.5,301.5,620.54,490.01
2016,11,8,9,0,718.0,73.0,0.4,17.0,342.0,640.46,501.15
2016,11,8,9,15,741.5,76.0,0.3,17.5,377.5,651.81,505.77
2016,11,8,9,30,765.0,79.0,0.2,18.0,413.0,659.68,507.91
2016,11,8,9,45,798.5,76.0,0.15,18.5,447.0,664.04,508.31
2016,11,8,10,0,832.0,73.0,0.1,19.0,481.0,664.27,505.35
2016,11,8,10,15,842.5,74.5,0.1,19.0,505.0,645.59,490.52
2016,11,8,10,30,853.0,76.0,0.1,19.0,529.0,628.8,476.88
2016,11,8,10,45,861.0,76.5,0.15,19.5,546.5,606.05,458.41
2016,11,8,11,0,869.0,77.0,0.2,20.0,564.0,580.15,437.43
2016,11,8,11,15,873.0,77.5,0.25,20.0,574.5,548.98,413.06
2016,11,8,11,30,877.0,78.0,0.3,20.0,585.0,515.05,386.02
2016,11,8,11,45,877.0,78.5,0.35,20.5,587.0,476.67,354.21
2016,11,8,12,0,877.0,79.0,0.4,21.0,589.0,436.09,319.92
2016,11,8,12,15,875.5,79.0,0.4,21.0,584.0,392.51,282.72
2016,11,8,12,30,874.0,79.0,0.4,21.0,579.0,347.23,243.38
2016,11,8,12,45,867.0,79.0,0.45,21.0,565.5,298.99,201.61
2016,11,8,13,0,860.0,79.0,0.5,21.0,552.0,249.98,159.48
2016,11,8,13,15,852.5,78.0,0.45,21.0,532.5,199.56,118.05
2016,11,8,13,30,845.0,77.0,0.4,21.0,513.0,142.66,76.67
2016,11,8,13,45,832.0,75.5,0.4,21.0,486.0,90.63,50.15
2016,11,8,14,0,819.0,74.0,0.4,21.0,459.0,60.3,46.53
2016,11,8,14,15,801.5,72.0,0.45,21.0,426.0,59.13,45.69
2016,11,8,14,30,784.0,70.0,0.5,21.0,393.0,57.99,44.81
2016,11,8,14,45,758.0,67.0,0.6,21.0,354.5,56.0,43.18
2016,11,8,15,0,732.0,64.0,0.7,21.0,316.0,54.02,41.54
2016,11,8,15,15,694.5,60.0,0.95,20.5,274.0,51.14,39.15
2016,11,8,15,30,657.0,56.0,1.2,20.0,232.0,48.27,36.69
2016,11,8,15,45,598.5,50.5,1.5,20.0,188.5,40.37,29.65
2016,11,8,16,0,540.0,45.0,1.8,20.0,145.0,36.41,25.93
2016,11,8,16,15,446.5,37.0,2.0,19.0,103.5,30.21,20.18
2016,11,8,16,30,353.0,29.0,2.2,18.0,62.0,24.02,13.42
2016,11,8,16,45,176.5,14.5,2.45,17.5,31.0,11.78,0.0
2016,11,8,17,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
