Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.9,14.0,18.0,85.38,0.0
2016,11,9,7,15,226.5,28.0,1.95,14.0,52.5,234.49,163.57
2016,11,9,7,30,344.0,42.0,2.0,14.0,87.0,337.28,272.84
2016,11,9,7,45,420.5,52.0,2.05,14.5,128.5,407.57,335.16
2016,11,9,8,0,497.0,62.0,2.1,15.0,170.0,477.64,393.83
2016,11,9,8,15,548.5,69.0,2.0,15.0,212.5,524.84,432.08
2016,11,9,8,30,600.0,76.0,1.9,15.0,255.0,569.88,466.91
2016,11,9,8,45,554.5,92.0,1.85,15.5,275.5,550.59,449.85
2016,11,9,9,0,509.0,108.0,1.8,16.0,296.0,522.32,425.77
2016,11,9,9,15,505.0,121.5,1.8,16.0,324.5,526.2,427.54
2016,11,9,9,30,501.0,135.0,1.8,16.0,353.0,527.6,426.99
2016,11,9,9,45,566.0,128.5,1.8,16.5,391.0,559.79,449.9
2016,11,9,10,0,631.0,122.0,1.8,17.0,429.0,581.72,464.38
2016,11,9,10,15,730.5,105.0,1.8,17.5,477.5,609.58,483.28
2016,11,9,10,30,830.0,88.0,1.8,18.0,526.0,628.83,495.04
2016,11,9,10,45,836.5,89.5,1.8,18.5,543.5,605.91,474.58
2016,11,9,11,0,843.0,91.0,1.8,19.0,561.0,579.87,451.85
2016,11,9,11,15,847.0,91.5,1.75,19.0,571.0,548.47,425.35
2016,11,9,11,30,851.0,92.0,1.7,19.0,581.0,514.34,396.23
2016,11,9,11,45,850.0,93.0,1.65,19.5,582.5,475.83,362.46
2016,11,9,12,0,849.0,94.0,1.6,20.0,584.0,435.24,326.46
2016,11,9,12,15,846.5,93.5,1.55,20.0,578.5,390.89,287.51
2016,11,9,12,30,844.0,93.0,1.5,20.0,573.0,345.04,246.69
2016,11,9,12,45,849.5,88.5,1.5,20.0,562.0,296.63,203.33
2016,11,9,13,0,855.0,84.0,1.5,20.0,551.0,246.47,158.9
2016,11,9,13,15,846.0,82.5,1.45,20.0,530.5,194.83,115.98
2016,11,9,13,30,837.0,81.0,1.4,20.0,510.0,143.2,78.51
2016,11,9,13,45,821.5,80.0,1.4,20.5,482.0,91.88,52.48
2016,11,9,14,0,806.0,79.0,1.4,21.0,454.0,63.88,49.65
2016,11,9,14,15,787.0,76.5,1.4,21.0,421.0,62.4,48.52
2016,11,9,14,30,768.0,74.0,1.4,21.0,388.0,60.95,47.37
2016,11,9,14,45,740.0,71.0,1.4,21.0,349.5,59.03,45.81
2016,11,9,15,0,712.0,68.0,1.4,21.0,311.0,57.15,44.25
2016,11,9,15,15,673.0,63.5,1.3,20.5,269.0,49.52,37.73
2016,11,9,15,30,634.0,59.0,1.2,20.0,227.0,46.57,35.2
2016,11,9,15,45,576.5,53.0,1.2,20.0,184.0,42.3,31.32
2016,11,9,16,0,519.0,47.0,1.2,20.0,141.0,38.04,27.31
2016,11,9,16,15,424.0,38.0,1.2,19.5,100.0,31.06,20.81
2016,11,9,16,30,329.0,29.0,1.2,19.0,59.0,24.03,13.1
2016,11,9,16,45,164.5,14.5,1.25,19.0,29.5,11.81,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,3.5,2.7,14.0,3.5,0.0,0.0
2016,11,10,7,0,0.0,7.0,2.9,14.0,7.0,5.97,0.0
2016,11,10,7,15,0.0,21.0,3.05,14.5,21.0,17.35,6.24
2016,11,10,7,30,0.0,35.0,3.2,15.0,35.0,31.75,20.44
2016,11,10,7,45,0.0,52.5,3.35,15.5,52.5,49.77,36.15
2016,11,10,8,0,0.0,70.0,3.5,16.0,70.0,66.75,50.82
2016,11,10,8,15,2.5,87.0,3.3,16.0,88.0,84.31,65.99
2016,11,10,8,30,5.0,104.0,3.1,16.0,106.0,101.52,80.65
2016,11,10,8,45,10.0,119.0,2.9,16.0,123.0,117.98,94.55
2016,11,10,9,0,15.0,134.0,2.7,16.0,140.0,134.28,108.13
2016,11,10,9,15,34.0,155.0,2.45,16.0,169.0,179.34,145.61
2016,11,10,9,30,53.0,176.0,2.2,16.0,198.0,211.67,171.96
2016,11,10,9,45,167.5,188.5,1.95,16.5,267.5,312.16,254.08
2016,11,10,10,0,282.0,201.0,1.7,17.0,337.0,407.08,327.82
2016,11,10,10,15,279.5,213.0,1.5,17.0,353.5,405.45,324.13
2016,11,10,10,30,277.0,225.0,1.3,17.0,370.0,402.47,319.93
2016,11,10,10,45,439.0,190.5,1.1,17.5,429.5,461.55,363.68
2016,11,10,11,0,601.0,156.0,0.9,18.0,489.0,505.03,392.8
2016,11,10,11,15,497.5,191.0,0.9,18.0,470.0,450.36,349.09
2016,11,10,11,30,394.0,226.0,0.9,18.0,451.0,398.29,308.23
2016,11,10,11,45,391.5,228.0,0.9,18.5,452.0,376.69,289.6
2016,11,10,12,0,389.0,230.0,0.9,19.0,453.0,354.19,269.81
2016,11,10,12,15,533.0,183.5,1.0,19.0,486.0,347.24,259.82
2016,11,10,12,30,677.0,137.0,1.1,19.0,519.0,325.32,235.9
2016,11,10,12,45,750.0,112.0,1.2,19.5,526.0,284.78,197.27
2016,11,10,13,0,823.0,87.0,1.3,20.0,533.0,240.52,155.23
2016,11,10,13,15,813.5,85.5,1.25,20.0,513.0,190.53,113.89
2016,11,10,13,30,804.0,84.0,1.2,20.0,493.0,140.65,78.0
2016,11,10,13,45,572.5,132.5,1.15,20.0,415.5,111.8,74.72
2016,11,10,14,0,341.0,181.0,1.1,20.0,338.0,124.55,101.59
2016,11,10,14,15,380.0,160.0,1.05,20.0,323.5,108.37,88.01
2016,11,10,14,30,419.0,139.0,1.0,20.0,309.0,96.29,77.9
2016,11,10,14,45,403.0,127.5,0.95,20.5,278.0,89.54,72.13
2016,11,10,15,0,387.0,116.0,0.9,21.0,247.0,82.63,66.16
2016,11,10,15,15,366.5,102.5,0.9,20.5,213.5,74.09,58.97
2016,11,10,15,30,346.0,89.0,0.9,20.0,180.0,65.29,51.42
2016,11,10,15,45,417.5,68.0,0.9,20.0,157.0,51.42,39.2
2016,11,10,16,0,489.0,47.0,0.9,20.0,134.0,37.96,27.21
2016,11,10,16,15,394.0,37.5,0.95,19.5,94.5,30.58,20.37
2016,11,10,16,30,299.0,28.0,1.0,19.0,55.0,23.13,12.11
2016,11,10,16,45,149.5,14.0,1.05,19.0,27.5,11.95,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,12.8,0.0
2016,11,11,7,15,179.5,26.0,1.4,15.0,48.0,193.46,121.46
2016,11,11,7,30,359.0,37.0,1.5,15.0,81.0,340.61,272.02
2016,11,11,7,45,439.0,45.5,1.6,15.5,122.0,410.75,334.62
2016,11,11,8,0,519.0,54.0,1.7,16.0,163.0,481.01,393.15
2016,11,11,8,15,570.5,60.0,1.65,16.0,205.0,526.43,429.91
2016,11,11,8,30,622.0,66.0,1.6,16.0,247.0,569.89,463.53
2016,11,11,8,45,388.5,108.0,1.6,16.5,227.0,438.17,358.02
2016,11,11,9,0,155.0,150.0,1.6,17.0,207.0,282.04,230.02
2016,11,11,9,15,169.0,166.0,1.65,17.0,233.5,303.75,247.78
2016,11,11,9,30,183.0,182.0,1.7,17.0,260.0,324.15,263.4
2016,11,11,9,45,161.5,196.5,1.8,17.5,269.5,316.79,255.85
2016,11,11,10,0,140.0,211.0,1.9,18.0,279.0,309.22,248.33
2016,11,11,10,15,166.5,222.0,1.95,18.0,306.0,329.04,263.64
2016,11,11,10,30,193.0,233.0,2.0,18.0,333.0,346.7,276.88
2016,11,11,10,45,174.0,242.0,2.05,18.0,334.5,332.97,264.99
2016,11,11,11,0,155.0,251.0,2.1,18.0,336.0,319.57,253.58
2016,11,11,11,15,256.0,242.0,2.1,18.0,385.5,360.7,285.15
2016,11,11,11,30,357.0,233.0,2.1,18.0,435.0,385.51,302.6
2016,11,11,11,45,270.5,247.5,2.15,18.0,401.0,338.5,264.7
2016,11,11,12,0,184.0,262.0,2.2,18.0,367.0,293.65,229.28
2016,11,11,12,15,281.0,243.5,2.2,18.0,402.0,301.62,232.59
2016,11,11,12,30,378.0,225.0,2.2,18.0,437.0,297.28,224.55
2016,11,11,12,45,285.0,234.0,2.2,18.0,392.0,254.96,191.7
2016,11,11,13,0,192.0,243.0,2.2,18.0,347.0,222.44,168.14
2016,11,11,13,15,179.0,234.0,2.2,18.0,328.0,198.47,149.27
2016,11,11,13,30,166.0,225.0,2.2,18.0,309.0,175.83,132.65
2016,11,11,13,45,216.0,208.0,2.2,18.0,311.0,152.72,116.44
2016,11,11,14,0,266.0,191.0,2.2,18.0,313.0,129.39,106.69
2016,11,11,14,15,216.0,180.5,2.15,18.0,274.5,127.52,105.32
2016,11,11,14,30,166.0,170.0,2.1,18.0,236.0,120.16,99.21
2016,11,11,14,45,158.5,154.5,2.1,18.0,212.5,110.34,90.92
2016,11,11,15,0,151.0,139.0,2.1,18.0,189.0,100.24,82.32
2016,11,11,15,15,141.0,121.0,2.0,17.5,163.0,88.4,72.21
2016,11,11,15,30,131.0,103.0,1.9,17.0,137.0,76.24,61.63
2016,11,11,15,45,117.5,84.0,1.8,17.0,110.5,63.12,49.89
2016,11,11,16,0,104.0,65.0,1.7,17.0,84.0,49.68,37.71
2016,11,11,16,15,74.5,47.0,1.55,16.5,58.5,36.5,25.63
2016,11,11,16,30,45.0,29.0,1.4,16.0,33.0,23.05,11.89
2016,11,11,16,45,22.5,14.5,1.25,16.0,16.5,12.38,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.5,1.85,15.0,7.5,0.0,0.0
2016,11,12,7,0,0.0,15.0,1.7,15.0,15.0,12.8,0.0
2016,11,12,7,15,192.5,25.0,1.65,15.0,47.5,198.68,115.99
2016,11,12,7,30,385.0,35.0,1.6,15.0,80.0,355.48,282.7
2016,11,12,7,45,469.5,42.0,1.6,15.0,121.5,426.8,347.41
2016,11,12,8,0,554.0,49.0,1.6,15.0,163.0,498.28,407.22
2016,11,12,8,15,605.5,54.0,1.5,15.0,205.0,542.26,442.65
2016,11,12,8,30,657.0,59.0,1.4,15.0,247.0,584.34,474.84
2016,11,12,8,45,610.0,76.5,1.3,15.5,271.5,567.87,460.54
2016,11,12,9,0,563.0,94.0,1.2,16.0,296.0,547.58,442.31
2016,11,12,9,15,670.0,82.5,1.15,16.0,347.0,602.41,483.44
2016,11,12,9,30,777.0,71.0,1.1,16.0,398.0,649.2,516.35
2016,11,12,9,45,723.5,89.0,1.1,16.5,411.5,619.96,491.22
2016,11,12,10,0,670.0,107.0,1.1,17.0,425.0,586.1,463.24
2016,11,12,10,15,757.5,90.5,1.15,17.0,467.5,603.01,475.5
2016,11,12,10,30,845.0,74.0,1.2,17.0,510.0,611.95,480.89
2016,11,12,10,45,525.5,160.0,1.25,17.5,434.0,480.86,378.19
2016,11,12,11,0,206.0,246.0,1.3,18.0,358.0,343.0,269.88
2016,11,12,11,15,108.5,221.5,1.4,18.0,281.0,257.32,203.03
2016,11,12,11,30,11.0,197.0,1.5,18.0,204.0,170.22,133.7
2016,11,12,11,45,133.0,224.5,1.65,18.0,300.0,253.15,199.25
2016,11,12,12,0,255.0,252.0,1.8,18.0,396.0,316.97,246.48
2016,11,12,12,15,260.5,248.5,2.0,18.0,394.5,297.68,229.55
2016,11,12,12,30,266.0,245.0,2.2,18.0,393.0,277.47,211.94
2016,11,12,12,45,223.5,243.5,2.45,18.0,366.0,246.01,186.94
2016,11,12,13,0,181.0,242.0,2.7,18.0,339.0,219.05,166.17
2016,11,12,13,15,503.0,159.5,2.8,18.0,414.5,190.63,129.1
2016,11,12,13,30,825.0,77.0,2.9,18.0,490.0,134.44,73.61
2016,11,12,13,45,812.5,75.0,3.0,18.0,463.5,83.56,48.72
2016,11,12,14,0,800.0,73.0,3.1,18.0,437.0,59.59,46.61
2016,11,12,14,15,781.5,71.0,3.15,17.5,405.0,58.39,45.77
2016,11,12,14,30,763.0,69.0,3.2,17.0,373.0,57.23,44.94
2016,11,12,14,45,737.5,65.5,3.3,17.0,335.5,54.85,42.92
2016,11,12,15,0,712.0,62.0,3.4,17.0,298.0,52.46,40.87
2016,11,12,15,15,673.0,58.0,3.6,17.0,257.0,49.54,38.3
2016,11,12,15,30,634.0,54.0,3.8,17.0,216.0,42.84,32.32
2016,11,12,15,45,574.5,48.5,4.0,17.0,173.5,38.85,28.61
2016,11,12,16,0,515.0,43.0,4.2,17.0,131.0,34.87,24.79
2016,11,12,16,15,414.0,34.5,4.3,16.5,91.5,28.2,18.46
2016,11,12,16,30,313.0,26.0,4.4,16.0,52.0,21.51,10.32
2016,11,12,16,45,156.5,13.0,4.5,16.0,26.0,11.1,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,113.0,11.0,0.9,14.0,13.0,84.12,0.0
2016,11,13,7,15,253.5,22.5,0.7,14.0,46.0,236.34,124.93
2016,11,13,7,30,394.0,34.0,0.5,14.0,79.0,359.36,281.83
2016,11,13,7,45,474.0,42.0,0.35,14.0,120.5,428.48,343.31
2016,11,13,8,0,554.0,50.0,0.2,14.0,162.0,497.83,398.49
2016,11,13,8,15,606.5,55.5,0.3,14.0,204.5,543.12,435.08
2016,11,13,8,30,659.0,61.0,0.4,14.0,247.0,586.45,468.91
2016,11,13,8,45,696.5,64.5,0.55,14.5,287.5,609.42,486.37
2016,11,13,9,0,734.0,68.0,0.7,15.0,328.0,634.55,504.95
2016,11,13,9,15,758.5,70.5,0.8,15.0,364.5,645.74,513.23
2016,11,13,9,30,783.0,73.0,0.9,15.0,401.0,653.44,518.94
2016,11,13,9,45,578.5,126.0,1.0,15.5,378.0,558.57,444.7
2016,11,13,10,0,374.0,179.0,1.1,16.0,355.0,442.58,354.08
2016,11,13,10,15,197.0,186.0,1.15,16.0,279.5,310.59,249.79
2016,11,13,10,30,20.0,193.0,1.2,16.0,204.0,179.91,143.07
2016,11,13,10,45,17.5,195.0,1.25,16.5,205.0,177.84,141.34
2016,11,13,11,0,15.0,197.0,1.3,17.0,206.0,176.06,139.42
2016,11,13,11,15,29.0,214.0,1.4,17.0,231.0,202.01,160.19
2016,11,13,11,30,43.0,231.0,1.5,17.0,256.0,219.4,173.77
2016,11,13,11,45,122.0,243.5,1.6,17.5,312.5,263.94,207.89
2016,11,13,12,0,201.0,256.0,1.7,18.0,369.0,294.75,229.67
2016,11,13,12,15,294.5,237.5,1.75,18.0,401.5,300.44,230.82
2016,11,13,12,30,388.0,219.0,1.8,18.0,434.0,294.17,221.3
2016,11,13,12,45,625.0,149.0,1.85,18.0,485.5,278.51,198.28
2016,11,13,13,0,862.0,79.0,1.9,18.0,537.0,241.67,156.0
2016,11,13,13,15,853.5,78.0,1.85,18.0,517.0,186.1,109.88
2016,11,13,13,30,845.0,77.0,1.8,18.0,497.0,134.97,73.43
2016,11,13,13,45,832.5,75.0,1.8,18.0,470.0,83.07,48.63
2016,11,13,14,0,820.0,73.0,1.8,18.0,443.0,59.92,46.9
2016,11,13,14,15,801.5,70.5,1.75,18.0,410.0,58.33,45.63
2016,11,13,14,30,783.0,68.0,1.7,18.0,377.0,56.75,44.35
2016,11,13,14,45,755.5,65.0,1.7,18.0,339.0,54.7,42.63
2016,11,13,15,0,728.0,62.0,1.7,18.0,301.0,52.67,40.9
2016,11,13,15,15,688.5,58.0,1.7,17.5,259.5,49.73,38.4
2016,11,13,15,30,649.0,54.0,1.7,17.0,218.0,46.81,35.82
2016,11,13,15,45,587.5,48.5,1.7,17.0,175.0,38.98,28.74
2016,11,13,16,0,526.0,43.0,1.7,17.0,132.0,34.98,24.9
2016,11,13,16,15,425.5,34.0,1.65,16.5,91.5,27.87,18.15
2016,11,13,16,30,325.0,25.0,1.6,16.0,51.0,20.71,9.35
2016,11,13,16,45,162.5,12.5,1.55,16.0,25.5,10.67,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,2.2,13.0,6.0,0.0,0.0
2016,11,14,7,0,116.0,10.0,2.2,13.0,12.0,84.9,0.0
2016,11,14,7,15,263.5,21.0,2.15,13.0,45.0,238.86,110.12
2016,11,14,7,30,411.0,32.0,2.1,13.0,78.0,367.68,291.96
2016,11,14,7,45,496.0,39.5,2.1,13.5,120.0,439.37,359.46
2016,11,14,8,0,581.0,47.0,2.1,14.0,162.0,511.53,420.22
2016,11,14,8,15,633.0,52.0,2.0,14.0,205.0,550.07,452.3
2016,11,14,8,30,685.0,57.0,1.9,14.0,248.0,593.27,486.19
2016,11,14,8,45,342.5,73.0,1.8,14.5,168.5,356.96,297.01
2016,11,14,9,0,0.0,89.0,1.7,15.0,89.0,76.65,59.36
2016,11,14,9,15,0.0,99.5,1.55,15.0,99.5,85.72,67.27
2016,11,14,9,30,0.0,110.0,1.4,15.0,110.0,94.74,74.68
2016,11,14,9,45,4.0,137.0,1.3,15.5,138.5,122.27,97.34
2016,11,14,10,0,8.0,164.0,1.2,16.0,167.0,149.34,119.17
2016,11,14,10,15,160.0,187.0,1.05,16.0,268.0,287.58,232.6
2016,11,14,10,30,312.0,210.0,0.9,16.0,369.0,406.28,324.08
2016,11,14,10,45,374.0,205.0,0.8,16.0,401.5,422.6,334.25
2016,11,14,11,0,436.0,200.0,0.7,16.0,434.0,443.48,347.82
2016,11,14,11,15,652.0,142.5,0.6,16.0,500.0,485.79,376.96
2016,11,14,11,30,868.0,85.0,0.5,16.0,566.0,505.3,386.48
2016,11,14,11,45,868.0,85.0,0.4,16.5,568.0,466.16,351.47
2016,11,14,12,0,868.0,85.0,0.3,17.0,570.0,424.88,314.88
2016,11,14,12,15,866.0,85.0,0.4,17.0,565.0,380.94,277.43
2016,11,14,12,30,864.0,85.0,0.5,17.0,560.0,335.37,237.68
2016,11,14,12,45,536.0,160.5,0.6,17.5,453.0,261.67,186.26
2016,11,14,13,0,208.0,236.0,0.7,18.0,346.0,219.57,163.8
2016,11,14,13,15,205.0,228.0,0.9,17.5,333.0,197.11,146.62
2016,11,14,13,30,202.0,220.0,1.1,17.0,320.0,174.8,130.73
2016,11,14,13,45,101.0,163.0,1.35,17.0,213.0,120.84,93.28
2016,11,14,14,0,0.0,106.0,1.6,17.0,106.0,85.99,69.74
2016,11,14,14,15,0.0,88.5,1.75,17.0,88.5,72.67,58.34
2016,11,14,14,30,0.0,71.0,1.9,17.0,71.0,58.88,46.39
2016,11,14,14,45,357.0,68.5,2.1,17.0,184.5,48.73,37.55
2016,11,14,15,0,714.0,66.0,2.3,17.0,298.0,55.89,43.91
2016,11,14,15,15,673.5,61.5,2.5,16.5,256.5,48.31,37.29
2016,11,14,15,30,633.0,57.0,2.7,16.0,215.0,45.3,34.62
2016,11,14,15,45,567.5,51.0,2.9,16.0,172.0,40.95,30.56
2016,11,14,16,0,502.0,45.0,3.1,16.0,129.0,36.62,26.38
2016,11,14,16,15,398.5,35.5,3.15,15.5,89.0,29.14,19.24
2016,11,14,16,30,295.0,26.0,3.2,15.0,49.0,21.6,9.55
2016,11,14,16,45,147.5,13.0,3.3,15.0,24.5,11.1,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,214.0,14.5,2.25,14.0,37.5,193.06,69.9
2016,11,15,7,30,428.0,29.0,2.4,14.0,75.0,374.5,294.91
2016,11,15,7,45,507.0,35.5,2.55,14.5,115.5,433.16,353.64
2016,11,15,8,0,586.0,42.0,2.7,15.0,156.0,500.68,411.68
2016,11,15,8,15,635.5,46.5,2.7,15.0,197.5,543.4,447.88
2016,11,15,8,30,685.0,51.0,2.7,15.0,239.0,583.88,480.6
2016,11,15,8,45,715.5,54.5,2.75,15.5,278.0,606.73,497.63
2016,11,15,9,0,746.0,58.0,2.8,16.0,317.0,626.59,511.67
2016,11,15,9,15,769.0,60.5,2.9,16.0,352.5,636.6,518.9
2016,11,15,9,30,792.0,63.0,3.0,16.0,388.0,643.22,523.41
2016,11,15,9,45,782.0,72.5,3.15,16.0,414.0,632.14,513.77
2016,11,15,10,0,772.0,82.0,3.3,16.0,440.0,617.91,501.27
2016,11,15,10,15,784.5,83.5,3.4,16.0,463.5,606.55,490.94
2016,11,15,10,30,797.0,85.0,3.5,16.0,487.0,591.83,477.74
2016,11,15,10,45,802.0,87.0,3.6,16.5,503.5,569.91,457.79
2016,11,15,11,0,807.0,89.0,3.7,17.0,520.0,545.06,435.28
2016,11,15,11,15,811.5,90.0,3.85,17.0,530.0,516.11,410.06
2016,11,15,11,30,816.0,91.0,4.0,17.0,540.0,484.49,382.09
2016,11,15,11,45,434.0,163.0,4.2,17.0,402.0,340.7,268.47
2016,11,15,12,0,52.0,235.0,4.4,17.0,264.0,215.52,170.98
2016,11,15,12,15,26.0,163.5,4.65,16.5,178.0,144.19,113.71
2016,11,15,12,30,0.0,92.0,4.9,16.0,92.0,76.42,58.49
2016,11,15,12,45,0.0,118.0,5.15,16.0,118.0,97.14,75.84
2016,11,15,13,0,0.0,144.0,5.4,16.0,144.0,116.86,92.28
2016,11,15,13,15,72.0,181.0,5.45,16.0,216.5,149.84,116.44
2016,11,15,13,30,144.0,218.0,5.5,16.0,289.0,167.93,129.13
2016,11,15,13,45,125.5,205.5,5.6,16.0,264.5,145.99,114.64
2016,11,15,14,0,107.0,193.0,5.7,16.0,240.0,138.31,115.72
2016,11,15,14,15,80.0,175.0,5.65,15.5,209.0,126.75,106.09
2016,11,15,14,30,53.0,157.0,5.6,15.0,178.0,114.9,96.11
2016,11,15,14,45,50.0,142.5,5.6,15.0,160.5,105.06,87.63
2016,11,15,15,0,47.0,128.0,5.6,15.0,143.0,95.01,78.86
2016,11,15,15,15,42.0,111.0,5.5,15.0,123.0,83.23,68.45
2016,11,15,15,30,37.0,94.0,5.4,15.0,103.0,71.21,57.68
2016,11,15,15,45,28.0,76.0,5.3,15.0,82.0,58.31,45.97
2016,11,15,16,0,19.0,58.0,5.2,15.0,61.0,45.17,33.91
2016,11,15,16,15,9.5,40.5,4.95,14.5,42.0,32.33,21.97
2016,11,15,16,30,0.0,23.0,4.7,14.0,23.0,18.77,7.14
2016,11,15,16,45,0.0,11.5,4.5,14.0,11.5,9.82,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,215.5,15.5,5.0,12.0,38.0,194.22,47.58
2016,11,16,7,30,431.0,31.0,5.2,12.0,76.0,377.73,299.99
2016,11,16,7,45,517.5,38.0,5.45,12.5,118.5,449.5,373.38
2016,11,16,8,0,604.0,45.0,5.7,13.0,161.0,514.73,431.92
2016,11,16,8,15,657.0,50.0,5.85,13.0,204.5,560.94,472.97
2016,11,16,8,30,710.0,55.0,6.0,13.0,248.0,604.64,510.18
2016,11,16,8,45,742.0,59.0,6.2,13.5,288.5,629.2,529.8
2016,11,16,9,0,774.0,63.0,6.4,14.0,329.0,650.56,546.06
2016,11,16,9,15,797.5,65.5,6.45,14.0,365.5,660.65,553.48
2016,11,16,9,30,821.0,68.0,6.5,14.0,402.0,667.19,557.89
2016,11,16,9,45,836.5,70.0,6.55,14.0,433.0,663.99,553.83
2016,11,16,10,0,852.0,72.0,6.6,14.0,464.0,657.19,546.53
2016,11,16,10,15,863.0,73.5,6.6,14.0,488.5,643.29,533.25
2016,11,16,10,30,874.0,75.0,6.6,14.0,513.0,622.08,514.02
2016,11,16,10,45,877.5,77.0,6.65,14.0,529.5,598.04,492.19
2016,11,16,11,0,881.0,79.0,6.7,14.0,546.0,571.01,467.55
2016,11,16,11,15,884.5,80.0,6.75,14.0,556.0,540.07,439.29
2016,11,16,11,30,888.0,81.0,6.8,14.0,566.0,506.36,408.17
2016,11,16,11,45,883.5,82.5,6.85,14.0,567.5,467.0,371.85
2016,11,16,12,0,879.0,84.0,6.9,14.0,569.0,424.88,332.56
2016,11,16,12,15,877.0,84.0,6.9,14.0,563.5,380.63,290.75
2016,11,16,12,30,875.0,84.0,6.9,14.0,558.0,334.75,247.05
2016,11,16,12,45,867.5,84.0,6.9,14.0,545.0,286.06,201.23
2016,11,16,13,0,860.0,84.0,6.9,14.0,532.0,236.68,155.94
2016,11,16,13,15,850.5,82.5,6.85,14.0,511.5,185.36,112.24
2016,11,16,13,30,841.0,81.0,6.8,14.0,491.0,134.08,75.29
2016,11,16,13,45,826.5,79.5,6.8,14.0,464.0,82.9,51.53
2016,11,16,14,0,812.0,78.0,6.8,14.0,437.0,63.76,51.12
2016,11,16,14,15,792.5,75.5,6.75,13.5,404.0,62.23,49.97
2016,11,16,14,30,773.0,73.0,6.7,13.0,371.0,60.74,48.83
2016,11,16,14,45,743.5,70.0,6.65,13.0,333.0,58.77,47.15
2016,11,16,15,0,714.0,67.0,6.6,13.0,295.0,56.85,45.47
2016,11,16,15,15,671.5,62.5,6.5,13.0,253.5,49.18,38.58
2016,11,16,15,30,629.0,58.0,6.4,13.0,212.0,46.19,35.8
2016,11,16,15,45,559.5,52.0,6.35,13.0,168.5,41.84,31.69
2016,11,16,16,0,490.0,46.0,6.3,13.0,125.0,37.55,27.46
2016,11,16,16,15,380.0,36.0,6.1,12.5,85.5,29.64,19.78
2016,11,16,16,30,270.0,26.0,5.9,12.0,46.0,21.67,8.62
2016,11,16,16,45,135.0,13.0,5.7,12.0,23.0,11.1,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,211.5,14.5,2.0,10.0,36.0,187.95,16.83
2016,11,17,7,30,423.0,29.0,2.0,10.0,72.0,368.73,288.87
2016,11,17,7,45,510.5,36.0,2.05,10.5,113.5,432.52,355.95
2016,11,17,8,0,598.0,43.0,2.1,11.0,155.0,506.45,419.79
2016,11,17,8,15,651.0,48.0,2.1,11.0,198.0,552.33,458.92
2016,11,17,8,30,704.0,53.0,2.1,11.0,241.0,595.85,494.31
2016,11,17,8,45,740.5,56.0,2.1,11.5,282.0,622.32,514.09
2016,11,17,9,0,777.0,59.0,2.1,12.0,323.0,645.61,530.59
2016,11,17,9,15,801.0,61.5,2.05,12.0,360.0,656.03,537.4
2016,11,17,9,30,825.0,64.0,2.0,12.0,397.0,662.92,541.38
2016,11,17,9,45,844.0,65.5,1.95,12.5,428.5,661.51,537.45
2016,11,17,10,0,863.0,67.0,1.9,13.0,460.0,651.5,526.82
2016,11,17,10,15,874.5,68.0,1.85,13.0,484.5,637.85,514.12
2016,11,17,10,30,886.0,69.0,1.8,13.0,509.0,620.75,498.59
2016,11,17,10,45,894.5,69.5,1.75,13.5,527.5,597.92,477.57
2016,11,17,11,0,903.0,70.0,1.7,14.0,546.0,571.83,453.78
2016,11,17,11,15,907.0,70.5,1.6,14.0,556.0,540.21,425.94
2016,11,17,11,30,911.0,71.0,1.5,14.0,566.0,505.77,395.36
2016,11,17,11,45,913.0,70.5,1.45,14.0,568.5,466.78,360.82
2016,11,17,12,0,915.0,70.0,1.4,14.0,571.0,425.43,323.59
2016,11,17,12,15,913.0,70.0,1.35,14.0,566.0,380.92,283.1
2016,11,17,12,30,911.0,70.0,1.3,14.0,561.0,334.69,240.57
2016,11,17,12,45,906.0,69.0,1.3,14.5,548.0,285.34,195.19
2016,11,17,13,0,901.0,68.0,1.3,15.0,535.0,235.0,150.01
2016,11,17,13,15,892.5,67.0,1.35,15.0,515.0,183.38,107.26
2016,11,17,13,30,884.0,66.0,1.4,15.0,495.0,131.53,71.06
2016,11,17,13,45,871.0,65.0,1.45,15.0,468.0,79.53,48.32
2016,11,17,14,0,858.0,64.0,1.5,15.0,441.0,60.78,48.29
2016,11,17,14,15,839.5,62.0,1.5,15.0,407.5,58.9,46.75
2016,11,17,14,30,821.0,60.0,1.5,15.0,374.0,51.2,40.02
2016,11,17,14,45,795.5,57.0,1.55,15.0,336.0,48.98,38.12
2016,11,17,15,0,770.0,54.0,1.6,15.0,298.0,46.75,36.17
2016,11,17,15,15,730.5,50.5,1.5,14.5,256.5,44.0,33.78
2016,11,17,15,30,691.0,47.0,1.4,14.0,215.0,41.27,31.32
2016,11,17,15,45,630.5,42.0,1.35,14.0,171.5,37.14,27.43
2016,11,17,16,0,570.0,37.0,1.3,14.0,128.0,33.04,23.43
2016,11,17,16,15,466.0,29.5,1.3,14.0,87.5,26.49,16.96
2016,11,17,16,30,362.0,22.0,1.3,14.0,47.0,19.97,6.83
2016,11,17,16,45,181.0,11.0,1.3,14.0,23.5,9.39,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,189.0,15.0,3.65,9.5,33.5,172.05,0.0
2016,11,18,7,30,378.0,30.0,3.7,10.0,67.0,337.89,263.46
2016,11,18,7,45,469.5,38.5,3.8,10.5,108.5,413.74,343.16
2016,11,18,8,0,561.0,47.0,3.9,11.0,150.0,490.5,411.05
2016,11,18,8,15,617.0,52.5,3.8,11.5,193.0,537.63,451.31
2016,11,18,8,30,673.0,58.0,3.7,12.0,236.0,582.84,487.91
2016,11,18,8,45,710.0,62.5,3.65,12.5,277.0,606.16,505.69
2016,11,18,9,0,747.0,67.0,3.6,13.0,318.0,631.76,524.4
2016,11,18,9,15,771.5,70.0,3.85,13.5,354.5,643.4,532.52
2016,11,18,9,30,796.0,73.0,4.1,14.0,391.0,651.49,537.3
2016,11,18,9,45,819.0,73.5,4.35,14.5,423.0,652.0,536.01
2016,11,18,10,0,842.0,74.0,4.6,15.0,455.0,648.72,531.58
2016,11,18,10,15,852.5,75.5,4.7,15.0,479.0,634.78,518.94
2016,11,18,10,30,863.0,77.0,4.8,15.0,503.0,617.4,503.36
2016,11,18,10,45,870.0,78.0,4.95,15.5,520.0,594.03,481.99
2016,11,18,11,0,877.0,79.0,5.1,16.0,537.0,565.08,455.9
2016,11,18,11,15,879.5,79.5,5.25,16.0,547.0,533.43,427.92
2016,11,18,11,30,882.0,80.0,5.4,16.0,557.0,499.13,397.12
2016,11,18,11,45,882.5,80.0,5.55,16.0,559.0,460.98,362.48
2016,11,18,12,0,883.0,80.0,5.7,16.0,561.0,420.63,325.2
2016,11,18,12,15,880.5,80.0,5.85,16.0,555.5,377.2,284.68
2016,11,18,12,30,878.0,80.0,6.0,16.0,550.0,332.15,242.26
2016,11,18,12,45,876.0,78.0,6.15,16.0,538.0,284.16,197.38
2016,11,18,13,0,874.0,76.0,6.3,16.0,526.0,234.97,152.55
2016,11,18,13,15,866.0,75.0,6.35,16.0,506.5,184.69,110.22
2016,11,18,13,30,858.0,74.0,6.4,16.0,487.0,128.18,69.64
2016,11,18,13,45,847.0,72.0,6.5,16.0,461.0,76.14,46.3
2016,11,18,14,0,836.0,70.0,6.6,16.0,435.0,58.17,45.81
2016,11,18,14,15,817.5,68.0,6.55,16.0,402.0,56.89,44.77
2016,11,18,14,30,799.0,66.0,6.5,16.0,369.0,55.64,43.75
2016,11,18,14,45,772.5,63.0,6.5,16.0,331.5,53.54,41.96
2016,11,18,15,0,746.0,60.0,6.5,16.0,294.0,51.45,40.14
2016,11,18,15,15,706.0,56.0,6.35,15.5,252.5,48.44,37.53
2016,11,18,15,30,666.0,52.0,6.2,15.0,211.0,45.46,34.84
2016,11,18,15,45,601.0,46.0,6.05,15.0,168.0,40.57,30.26
2016,11,18,16,0,536.0,40.0,5.9,15.0,125.0,32.76,22.99
2016,11,18,16,15,426.0,31.5,5.7,14.5,85.0,25.95,16.34
2016,11,18,16,30,316.0,23.0,5.5,14.0,45.0,19.15,5.65
2016,11,18,16,45,158.0,11.5,5.3,14.0,22.5,9.82,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
