Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,9.2,14.0,5.5,4.51,0.0
2016,11,19,7,30,0.0,11.0,9.1,14.0,11.0,9.04,1.29
2016,11,19,7,45,0.0,19.0,9.0,14.0,19.0,15.64,7.36
2016,11,19,8,0,0.0,27.0,8.9,14.0,27.0,22.26,13.22
2016,11,19,8,15,0.0,35.5,8.85,14.0,35.5,29.31,19.41
2016,11,19,8,30,0.0,44.0,8.8,14.0,44.0,36.37,25.57
2016,11,19,8,45,0.0,52.0,8.75,14.0,52.0,43.03,31.32
2016,11,19,9,0,0.0,60.0,8.7,14.0,60.0,49.69,37.03
2016,11,19,9,15,0.0,97.0,8.65,14.0,97.0,83.86,66.14
2016,11,19,9,30,0.0,134.0,8.6,14.0,134.0,119.4,96.15
2016,11,19,9,45,0.0,75.5,8.55,14.5,75.5,62.64,47.77
2016,11,19,10,0,0.0,17.0,8.5,15.0,17.0,14.02,6.3
2016,11,19,10,15,0.0,46.5,8.45,15.0,46.5,38.48,27.07
2016,11,19,10,30,0.0,76.0,8.4,15.0,76.0,63.08,47.82
2016,11,19,10,45,0.0,69.5,8.4,15.0,69.5,57.66,43.18
2016,11,19,11,0,0.0,63.0,8.4,15.0,63.0,52.24,38.56
2016,11,19,11,15,0.0,88.5,8.3,15.0,88.5,73.56,56.47
2016,11,19,11,30,0.0,114.0,8.2,15.0,114.0,94.94,74.36
2016,11,19,11,45,1.0,142.5,8.1,15.0,143.0,118.87,94.29
2016,11,19,12,0,2.0,171.0,8.0,15.0,172.0,141.98,113.48
2016,11,19,12,15,1.0,162.5,7.9,15.0,163.0,133.83,106.72
2016,11,19,12,30,0.0,154.0,7.8,15.0,154.0,125.97,100.24
2016,11,19,12,45,0.0,136.5,7.75,15.5,136.5,111.6,88.16
2016,11,19,13,0,0.0,119.0,7.7,16.0,119.0,97.5,76.32
2016,11,19,13,15,0.0,88.0,7.65,16.0,88.0,72.98,55.89
2016,11,19,13,30,0.0,57.0,7.6,16.0,57.0,47.22,34.3
2016,11,19,13,45,0.0,31.5,7.55,16.0,31.5,26.02,16.43
2016,11,19,14,0,0.0,6.0,7.5,16.0,6.0,4.94,0.0
2016,11,19,14,15,0.0,45.5,7.4,16.0,45.5,37.62,27.76
2016,11,19,14,30,0.0,85.0,7.3,16.0,85.0,69.54,56.04
2016,11,19,14,45,0.0,76.5,7.2,16.0,76.5,62.79,50.14
2016,11,19,15,0,0.0,68.0,7.1,16.0,68.0,55.98,44.15
2016,11,19,15,15,0.0,58.0,6.95,15.5,58.0,47.99,37.11
2016,11,19,15,30,0.0,48.0,6.8,15.0,48.0,39.72,29.73
2016,11,19,15,45,0.0,38.0,6.65,15.0,38.0,31.4,22.15
2016,11,19,16,0,0.0,28.0,6.5,15.0,28.0,23.1,14.54
2016,11,19,16,15,0.0,18.5,6.4,15.0,18.5,15.24,7.2
2016,11,19,16,30,0.0,9.0,6.3,15.0,9.0,7.39,0.0
2016,11,19,16,45,0.0,4.5,6.2,15.0,4.5,3.84,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,2.8,13.0,9.5,7.82,0.0
2016,11,20,7,30,0.0,19.0,2.8,13.0,19.0,15.67,6.26
2016,11,20,7,45,0.0,31.5,2.8,13.5,31.5,26.04,16.04
2016,11,20,8,0,0.0,44.0,2.8,14.0,44.0,37.77,26.36
2016,11,20,8,15,0.0,57.5,2.8,14.0,57.5,50.41,37.42
2016,11,20,8,30,0.0,71.0,2.8,14.0,71.0,62.76,48.14
2016,11,20,8,45,0.0,83.5,2.85,14.5,83.5,73.82,57.52
2016,11,20,9,0,0.0,96.0,2.9,15.0,96.0,84.78,66.66
2016,11,20,9,15,0.0,51.0,2.9,15.0,51.0,42.19,30.46
2016,11,20,9,30,0.0,6.0,2.9,15.0,6.0,4.94,0.0
2016,11,20,9,45,0.0,56.5,2.95,15.0,56.5,46.78,34.29
2016,11,20,10,0,0.0,107.0,3.0,15.0,107.0,90.7,71.25
2016,11,20,10,15,0.0,83.5,3.0,14.5,83.5,69.39,53.3
2016,11,20,10,30,0.0,60.0,3.0,14.0,60.0,49.72,36.71
2016,11,20,10,45,74.5,146.5,3.0,14.0,185.0,181.02,147.37
2016,11,20,11,0,149.0,233.0,3.0,14.0,310.0,297.4,241.5
2016,11,20,11,15,154.5,238.0,2.75,14.0,319.0,294.27,237.53
2016,11,20,11,30,160.0,243.0,2.5,14.0,328.0,290.13,233.04
2016,11,20,11,45,80.0,184.5,2.3,14.0,227.0,190.45,152.26
2016,11,20,12,0,0.0,126.0,2.1,14.0,126.0,104.42,82.22
2016,11,20,12,15,0.0,73.5,1.9,14.0,73.5,61.01,46.05
2016,11,20,12,30,0.0,21.0,1.7,14.0,21.0,17.35,9.15
2016,11,20,12,45,0.0,20.5,1.5,14.0,20.5,16.94,8.82
2016,11,20,13,0,0.0,20.0,1.3,14.0,20.0,16.52,8.48
2016,11,20,13,15,1.5,89.0,1.2,14.0,90.0,73.97,57.16
2016,11,20,13,30,3.0,158.0,1.1,14.0,160.0,124.85,99.54
2016,11,20,13,45,51.5,171.5,1.05,14.0,194.5,127.73,101.34
2016,11,20,14,0,100.0,185.0,1.0,14.0,229.0,133.14,111.57
2016,11,20,14,15,111.5,171.5,0.9,14.0,216.5,120.46,100.74
2016,11,20,14,30,123.0,158.0,0.8,14.0,204.0,112.15,93.68
2016,11,20,14,45,118.5,142.5,0.75,14.5,183.5,102.27,85.02
2016,11,20,15,0,114.0,127.0,0.7,15.0,163.0,92.12,76.07
2016,11,20,15,15,106.5,109.5,0.55,14.5,139.5,80.49,65.96
2016,11,20,15,30,99.0,92.0,0.4,14.0,116.0,68.55,55.4
2016,11,20,15,45,87.5,74.0,0.3,14.0,92.0,55.97,43.99
2016,11,20,16,0,76.0,56.0,0.2,14.0,68.0,43.08,32.16
2016,11,20,16,15,42.5,39.5,0.25,14.0,45.5,30.82,20.46
2016,11,20,16,30,9.0,23.0,0.3,14.0,23.0,18.57,3.99
2016,11,20,16,45,4.5,11.5,0.35,14.0,11.5,9.82,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,13.5,4.05,12.0,29.5,134.01,0.0
2016,11,21,7,30,374.0,27.0,4.2,12.0,59.0,328.61,241.32
2016,11,21,7,45,471.5,34.0,4.35,12.5,99.5,405.54,332.44
2016,11,21,8,0,569.0,41.0,4.5,13.0,140.0,476.67,396.94
2016,11,21,8,15,626.0,46.0,4.55,13.0,182.0,524.81,439.74
2016,11,21,8,30,683.0,51.0,4.6,13.0,224.0,570.68,478.73
2016,11,21,8,45,721.0,54.0,4.7,13.5,264.5,598.05,500.68
2016,11,21,9,0,759.0,57.0,4.8,14.0,305.0,622.33,519.24
2016,11,21,9,15,784.0,60.0,4.8,14.0,341.0,634.22,528.04
2016,11,21,9,30,809.0,63.0,4.8,14.0,377.0,642.64,533.62
2016,11,21,9,45,815.0,68.0,4.85,14.0,406.0,637.11,527.59
2016,11,21,10,0,821.0,73.0,4.9,14.0,435.0,628.25,518.76
2016,11,21,10,15,834.0,74.5,4.9,14.0,459.5,616.52,507.41
2016,11,21,10,30,847.0,76.0,4.9,14.0,484.0,601.31,493.06
2016,11,21,10,45,854.0,77.0,4.95,14.5,502.0,578.64,471.78
2016,11,21,11,0,861.0,78.0,5.0,15.0,520.0,552.85,447.71
2016,11,21,11,15,866.0,79.0,4.95,15.0,530.5,522.99,420.56
2016,11,21,11,30,871.0,80.0,4.9,15.0,541.0,489.5,389.95
2016,11,21,11,45,873.0,80.0,4.9,15.0,544.0,452.68,356.1
2016,11,21,12,0,875.0,80.0,4.9,15.0,547.0,413.56,319.63
2016,11,21,12,15,873.5,79.5,4.9,15.0,542.5,370.65,279.44
2016,11,21,12,30,872.0,79.0,4.9,15.0,538.0,326.08,237.39
2016,11,21,12,45,872.0,76.5,4.9,15.0,526.5,278.73,193.04
2016,11,21,13,0,872.0,74.0,4.9,15.0,515.0,230.01,148.67
2016,11,21,13,15,863.0,73.0,4.9,15.0,495.5,180.01,106.88
2016,11,21,13,30,854.0,72.0,4.9,15.0,476.0,123.93,67.09
2016,11,21,13,45,839.5,71.0,4.95,15.0,449.5,73.05,45.52
2016,11,21,14,0,825.0,70.0,5.0,15.0,423.0,58.17,46.03
2016,11,21,14,15,805.5,67.5,5.0,15.0,390.5,56.49,44.64
2016,11,21,14,30,786.0,65.0,5.0,15.0,358.0,54.84,43.24
2016,11,21,14,45,755.0,62.5,5.0,15.0,320.5,53.09,41.74
2016,11,21,15,0,724.0,60.0,5.0,15.0,283.0,51.38,40.25
2016,11,21,15,15,681.5,56.0,4.9,14.5,242.0,48.37,37.62
2016,11,21,15,30,639.0,52.0,4.8,14.0,201.0,45.4,34.92
2016,11,21,15,45,568.0,46.5,4.7,14.0,158.5,37.6,27.73
2016,11,21,16,0,497.0,41.0,4.6,14.0,116.0,33.56,23.73
2016,11,21,16,15,381.0,32.0,4.45,13.5,77.5,26.38,16.58
2016,11,21,16,30,265.0,23.0,4.3,13.0,39.0,19.19,3.51
2016,11,21,16,45,132.5,11.5,4.15,12.5,19.5,9.82,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,14.0,1.15,11.0,27.0,111.75,0.0
2016,11,22,7,30,306.0,28.0,1.2,11.0,54.0,280.81,199.3
2016,11,22,7,45,404.0,37.5,1.25,11.5,93.0,362.33,293.19
2016,11,22,8,0,502.0,47.0,1.3,12.0,132.0,443.17,363.67
2016,11,22,8,15,563.0,53.0,1.4,12.0,173.5,493.78,407.48
2016,11,22,8,30,624.0,59.0,1.5,12.0,215.0,542.58,448.01
2016,11,22,8,45,661.5,63.5,1.6,12.5,254.5,570.64,469.96
2016,11,22,9,0,699.0,68.0,1.7,13.0,294.0,595.9,488.77
2016,11,22,9,15,645.5,83.5,1.75,13.0,310.5,568.52,466.21
2016,11,22,9,30,592.0,99.0,1.8,13.0,327.0,538.47,441.58
2016,11,22,9,45,556.5,116.5,1.9,13.5,344.5,520.46,425.5
2016,11,22,10,0,521.0,134.0,2.0,14.0,362.0,495.26,403.75
2016,11,22,10,15,481.5,152.0,2.05,14.0,372.0,473.04,384.65
2016,11,22,10,30,442.0,170.0,2.1,14.0,382.0,449.91,364.76
2016,11,22,10,45,450.0,175.5,2.15,14.0,398.5,441.45,356.72
2016,11,22,11,0,458.0,181.0,2.2,14.0,415.0,430.8,346.65
2016,11,22,11,15,445.5,188.5,2.2,14.0,419.5,409.47,327.86
2016,11,22,11,30,433.0,196.0,2.2,14.0,424.0,387.34,308.32
2016,11,22,11,45,418.0,200.5,2.25,14.0,421.5,361.01,285.41
2016,11,22,12,0,403.0,205.0,2.3,14.0,419.0,330.65,259.12
2016,11,22,12,15,465.0,187.5,2.3,14.0,432.5,316.69,243.94
2016,11,22,12,30,527.0,170.0,2.3,14.0,446.0,292.73,219.68
2016,11,22,12,45,578.0,150.0,2.3,14.0,446.0,258.02,186.38
2016,11,22,13,0,629.0,130.0,2.3,14.0,446.0,219.76,150.28
2016,11,22,13,15,591.0,135.0,2.35,14.0,423.0,180.61,119.34
2016,11,22,13,30,553.0,140.0,2.4,14.0,400.0,142.62,94.01
2016,11,22,13,45,513.5,139.5,2.45,14.0,370.5,105.77,77.59
2016,11,22,14,0,474.0,139.0,2.5,14.0,341.0,96.21,79.73
2016,11,22,14,15,484.5,125.0,2.55,14.0,318.0,87.97,72.63
2016,11,22,14,30,495.0,111.0,2.6,14.0,295.0,79.52,65.29
2016,11,22,14,45,465.0,105.0,2.65,14.0,263.5,75.85,62.14
2016,11,22,15,0,435.0,99.0,2.7,14.0,232.0,72.15,58.89
2016,11,22,15,15,404.5,88.0,2.7,13.5,198.0,64.89,52.49
2016,11,22,15,30,374.0,77.0,2.7,13.0,164.0,57.45,45.8
2016,11,22,15,45,335.5,63.5,2.7,13.0,129.0,47.97,37.04
2016,11,22,16,0,297.0,50.0,2.7,13.0,94.0,38.24,27.92
2016,11,22,16,15,219.0,36.5,2.75,13.0,62.5,28.14,18.05
2016,11,22,16,30,141.0,23.0,2.8,13.0,31.0,17.87,2.13
2016,11,22,16,45,70.5,11.5,2.9,13.0,15.5,9.82,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,98.0,16.5,3.1,12.0,24.5,77.75,0.0
2016,11,23,7,30,196.0,33.0,3.1,12.0,49.0,213.54,145.8
2016,11,23,7,45,296.5,45.0,3.1,12.5,86.5,297.15,241.34
2016,11,23,8,0,397.0,57.0,3.1,13.0,124.0,379.38,314.53
2016,11,23,8,15,466.0,65.0,3.15,13.0,164.5,437.5,365.37
2016,11,23,8,30,535.0,73.0,3.2,13.0,205.0,494.52,413.44
2016,11,23,8,45,579.5,79.0,3.3,13.0,244.5,529.83,442.55
2016,11,23,9,0,624.0,85.0,3.4,13.0,284.0,562.17,468.32
2016,11,23,9,15,656.0,89.5,3.35,13.0,320.0,581.0,482.2
2016,11,23,9,30,688.0,94.0,3.3,13.0,356.0,596.44,492.93
2016,11,23,9,45,372.0,137.0,3.25,13.0,280.0,413.77,343.23
2016,11,23,10,0,56.0,180.0,3.2,13.0,204.0,208.88,171.08
2016,11,23,10,15,130.0,194.0,3.2,13.0,254.5,274.84,226.47
2016,11,23,10,30,204.0,208.0,3.2,13.0,305.0,324.78,266.92
2016,11,23,10,45,510.0,152.0,3.2,13.5,407.0,451.93,369.08
2016,11,23,11,0,816.0,96.0,3.2,14.0,509.0,544.27,438.48
2016,11,23,11,15,821.0,96.5,3.2,14.0,519.5,515.22,411.94
2016,11,23,11,30,826.0,97.0,3.2,14.0,530.0,483.45,383.32
2016,11,23,11,45,829.0,96.5,3.2,14.0,533.0,447.3,350.59
2016,11,23,12,0,832.0,96.0,3.2,14.0,536.0,408.88,315.26
2016,11,23,12,15,830.0,96.0,3.25,14.0,531.5,367.09,276.66
2016,11,23,12,30,828.0,96.0,3.3,14.0,527.0,323.75,236.27
2016,11,23,12,45,820.0,95.5,3.4,14.0,514.0,277.21,193.51
2016,11,23,13,0,812.0,95.0,3.5,14.0,501.0,230.14,151.37
2016,11,23,13,15,802.0,93.5,3.65,13.5,481.5,181.67,111.44
2016,11,23,13,30,792.0,92.0,3.8,13.0,462.0,133.35,78.1
2016,11,23,13,45,780.5,89.0,4.0,13.0,436.5,84.2,56.81
2016,11,23,14,0,769.0,86.0,4.2,13.0,411.0,69.9,56.84
2016,11,23,14,15,747.5,83.0,4.25,13.0,379.0,62.37,50.25
2016,11,23,14,30,726.0,80.0,4.3,13.0,347.0,60.76,48.9
2016,11,23,14,45,696.0,76.0,4.4,13.0,310.0,58.36,46.81
2016,11,23,15,0,666.0,72.0,4.5,13.0,273.0,55.98,44.7
2016,11,23,15,15,620.0,66.5,4.35,13.0,233.0,52.3,41.36
2016,11,23,15,30,574.0,61.0,4.2,13.0,193.0,48.65,37.94
2016,11,23,15,45,502.0,53.5,4.05,13.0,151.5,43.17,32.77
2016,11,23,16,0,430.0,46.0,3.9,13.0,110.0,37.71,27.42
2016,11,23,16,15,311.5,35.0,3.75,12.5,72.5,28.93,18.67
2016,11,23,16,30,193.0,24.0,3.6,12.0,35.0,18.74,1.71
2016,11,23,16,45,96.5,12.0,3.5,12.0,17.5,10.24,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,116.5,15.0,2.05,9.0,24.0,88.19,0.0
2016,11,24,7,30,233.0,30.0,2.1,9.0,48.0,231.08,152.82
2016,11,24,7,45,347.5,40.5,2.15,9.5,87.5,324.03,264.41
2016,11,24,8,0,462.0,51.0,2.2,10.0,127.0,416.76,346.86
2016,11,24,8,15,529.0,58.5,2.25,10.0,169.0,473.46,396.61
2016,11,24,8,30,596.0,66.0,2.3,10.0,211.0,528.2,442.75
2016,11,24,8,45,644.0,70.5,2.4,10.0,252.0,563.81,472.16
2016,11,24,9,0,692.0,75.0,2.5,10.0,293.0,596.39,498.1
2016,11,24,9,15,722.0,79.0,2.45,10.0,330.0,612.67,509.7
2016,11,24,9,30,752.0,83.0,2.4,10.0,367.0,625.51,518.15
2016,11,24,9,45,775.0,85.0,2.35,10.5,399.0,627.75,517.09
2016,11,24,10,0,798.0,87.0,2.3,11.0,431.0,623.87,511.15
2016,11,24,10,15,812.0,89.0,2.05,11.0,456.0,613.79,500.04
2016,11,24,10,30,826.0,91.0,1.8,11.0,481.0,600.17,485.93
2016,11,24,10,45,836.5,92.0,1.6,11.5,499.5,580.01,465.96
2016,11,24,11,0,847.0,93.0,1.4,12.0,518.0,556.53,443.2
2016,11,24,11,15,851.5,93.5,1.1,12.0,529.0,526.3,415.09
2016,11,24,11,30,856.0,94.0,0.8,12.0,540.0,493.31,384.32
2016,11,24,11,45,858.5,94.0,0.55,12.5,543.0,456.37,349.64
2016,11,24,12,0,861.0,94.0,0.3,13.0,546.0,417.1,312.71
2016,11,24,12,15,859.0,93.5,0.4,13.0,541.5,373.7,275.01
2016,11,24,12,30,857.0,93.0,0.5,13.0,537.0,328.72,235.14
2016,11,24,12,45,851.0,92.0,0.65,13.0,524.5,280.97,192.91
2016,11,24,13,0,845.0,91.0,0.8,13.0,512.0,232.45,150.6
2016,11,24,13,15,835.5,90.0,0.85,13.0,492.0,182.89,110.25
2016,11,24,13,30,826.0,89.0,0.9,13.0,472.0,133.36,76.55
2016,11,24,13,45,810.5,87.0,0.95,13.0,445.5,83.15,55.71
2016,11,24,14,0,795.0,85.0,1.0,13.0,419.0,69.5,56.46
2016,11,24,14,15,773.5,82.0,0.95,13.0,386.5,67.66,54.95
2016,11,24,14,30,752.0,79.0,0.9,13.0,354.0,60.36,48.55
2016,11,24,14,45,722.0,75.0,0.9,13.0,316.5,57.91,46.44
2016,11,24,15,0,692.0,71.0,0.9,13.0,279.0,55.48,44.29
2016,11,24,15,15,645.5,65.5,0.95,13.0,237.5,51.75,40.91
2016,11,24,15,30,599.0,60.0,1.0,13.0,196.0,48.04,37.43
2016,11,24,15,45,530.5,52.5,1.05,13.0,154.0,42.53,32.23
2016,11,24,16,0,462.0,45.0,1.1,13.0,112.0,37.01,26.84
2016,11,24,16,15,342.5,34.0,1.2,12.5,74.0,28.17,17.99
2016,11,24,16,30,223.0,23.0,1.3,12.0,36.0,19.24,1.05
2016,11,24,16,45,111.5,11.5,1.45,12.0,18.0,9.82,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,3.35,10.5,8.0,6.83,0.0
2016,11,25,7,30,0.0,16.0,3.4,11.0,16.0,13.19,2.76
2016,11,25,7,45,0.0,30.0,3.45,11.5,30.0,25.52,15.42
2016,11,25,8,0,0.0,44.0,3.5,12.0,44.0,39.3,27.68
2016,11,25,8,15,0.0,59.0,3.6,12.0,59.0,53.68,40.38
2016,11,25,8,30,0.0,74.0,3.7,12.0,74.0,67.61,52.6
2016,11,25,8,45,0.0,88.5,3.8,12.0,88.5,80.65,63.91
2016,11,25,9,0,0.0,103.0,3.9,12.0,103.0,93.48,74.92
2016,11,25,9,15,0.5,116.0,3.9,12.0,116.5,104.87,84.57
2016,11,25,9,30,1.0,129.0,3.9,12.0,130.0,116.15,94.04
2016,11,25,9,45,46.0,156.0,3.9,12.5,176.0,181.56,149.77
2016,11,25,10,0,91.0,183.0,3.9,13.0,222.0,234.91,194.09
2016,11,25,10,15,73.5,190.0,3.9,13.0,222.5,225.03,184.97
2016,11,25,10,30,56.0,197.0,3.9,13.0,223.0,215.92,176.72
2016,11,25,10,45,108.5,210.5,3.95,13.5,264.0,253.32,207.22
2016,11,25,11,0,161.0,224.0,4.0,14.0,305.0,294.79,240.03
2016,11,25,11,15,153.0,229.0,4.05,14.0,307.0,284.77,230.89
2016,11,25,11,30,145.0,234.0,4.1,14.0,309.0,274.74,221.9
2016,11,25,11,45,131.5,235.0,4.15,14.0,303.5,259.02,208.38
2016,11,25,12,0,118.0,236.0,4.2,14.0,298.0,244.04,195.55
2016,11,25,12,15,186.5,230.5,4.2,14.0,327.0,252.02,199.67
2016,11,25,12,30,255.0,225.0,4.2,14.0,356.0,254.71,198.4
2016,11,25,12,45,325.0,207.0,4.2,14.0,370.0,239.44,181.62
2016,11,25,13,0,395.0,189.0,4.2,14.0,384.0,217.56,159.14
2016,11,25,13,15,345.0,189.5,4.2,14.0,355.5,185.24,134.52
2016,11,25,13,30,295.0,190.0,4.2,14.0,327.0,157.38,116.2
2016,11,25,13,45,383.5,163.5,4.2,14.0,330.5,117.43,89.48
2016,11,25,14,0,472.0,137.0,4.2,14.0,334.0,95.1,78.84
2016,11,25,14,15,587.5,108.5,4.2,14.0,335.0,79.66,65.36
2016,11,25,14,30,703.0,80.0,4.2,14.0,336.0,60.63,48.59
2016,11,25,14,45,678.5,74.5,4.25,14.0,300.5,57.16,45.56
2016,11,25,15,0,654.0,69.0,4.3,14.0,265.0,53.64,42.44
2016,11,25,15,15,608.0,64.0,4.2,13.5,225.0,50.31,39.5
2016,11,25,15,30,562.0,59.0,4.1,13.0,185.0,47.01,36.47
2016,11,25,15,45,502.0,50.5,4.0,13.0,145.5,40.72,30.57
2016,11,25,16,0,442.0,42.0,3.9,13.0,106.0,34.34,24.44
2016,11,25,16,15,326.5,31.5,3.85,13.0,69.5,25.92,15.96
2016,11,25,16,30,211.0,21.0,3.8,13.0,33.0,17.41,0.0
2016,11,25,16,45,105.5,10.5,3.8,13.0,16.5,8.96,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,5.8,11.0,4.0,3.41,0.0
2016,11,26,7,30,0.0,8.0,5.6,11.0,8.0,6.57,0.0
2016,11,26,7,45,0.0,15.0,5.45,11.0,15.0,12.34,4.5
2016,11,26,8,0,0.0,22.0,5.3,11.0,22.0,18.12,9.76
2016,11,26,8,15,0.0,30.5,5.05,11.0,30.5,25.16,16.03
2016,11,26,8,30,0.0,39.0,4.8,11.0,39.0,32.21,22.28
2016,11,26,8,45,0.0,47.0,4.6,11.0,47.0,38.86,28.12
2016,11,26,9,0,0.0,55.0,4.4,11.0,55.0,45.52,33.92
2016,11,26,9,15,0.0,62.0,4.5,11.0,62.0,51.36,38.94
2016,11,26,9,30,0.0,69.0,4.6,11.0,69.0,57.2,43.93
2016,11,26,9,45,2.0,108.0,4.75,11.0,109.0,94.18,75.64
2016,11,26,10,0,4.0,147.0,4.9,11.0,149.0,131.83,107.56
2016,11,26,10,15,52.0,175.5,5.15,11.0,200.5,196.64,162.91
2016,11,26,10,30,100.0,204.0,5.4,11.0,252.0,249.14,206.96
2016,11,26,10,45,138.0,213.0,5.7,11.5,281.0,281.43,233.09
2016,11,26,11,0,176.0,222.0,6.0,12.0,310.0,300.76,248.07
2016,11,26,11,15,88.0,186.0,6.15,12.0,230.0,206.39,169.0
2016,11,26,11,30,0.0,150.0,6.3,12.0,150.0,125.4,100.94
2016,11,26,11,45,50.5,191.5,6.45,12.0,218.0,183.71,149.43
2016,11,26,12,0,101.0,233.0,6.6,12.0,286.0,231.86,188.23
2016,11,26,12,15,50.5,121.5,6.6,12.0,148.0,118.07,93.62
2016,11,26,12,30,0.0,10.0,6.6,12.0,10.0,8.25,1.42
2016,11,26,12,45,0.0,31.0,6.6,12.0,31.0,25.63,16.35
2016,11,26,13,0,0.0,52.0,6.6,12.0,52.0,43.06,31.3
2016,11,26,13,15,126.0,123.5,6.5,12.0,181.5,113.47,85.58
2016,11,26,13,30,252.0,195.0,6.4,12.0,311.0,156.98,118.7
2016,11,26,13,45,126.0,105.0,6.3,12.5,163.0,82.66,63.68
2016,11,26,14,0,0.0,15.0,6.2,13.0,15.0,12.36,5.45
2016,11,26,14,15,114.5,80.5,6.15,13.0,122.0,59.11,47.37
2016,11,26,14,30,229.0,146.0,6.1,13.0,229.0,102.73,86.27
2016,11,26,14,45,199.5,136.0,6.1,13.0,202.5,98.92,82.94
2016,11,26,15,0,170.0,126.0,6.1,13.0,176.0,91.6,76.46
2016,11,26,15,15,152.0,109.0,6.25,12.5,149.0,80.13,66.29
2016,11,26,15,30,134.0,92.0,6.4,12.0,122.0,68.39,55.68
2016,11,26,15,45,103.0,74.0,6.55,12.0,94.0,55.69,43.95
2016,11,26,16,0,72.0,56.0,6.7,12.0,66.0,42.75,31.85
2016,11,26,16,15,36.0,37.5,6.75,12.0,42.5,29.54,18.96
2016,11,26,16,30,0.0,19.0,6.8,12.0,19.0,15.51,0.0
2016,11,26,16,45,0.0,9.5,6.9,12.0,9.5,8.11,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,77.5,14.5,6.4,11.0,19.5,61.96,0.0
2016,11,27,7,30,155.0,29.0,6.4,11.0,39.0,172.9,88.96
2016,11,27,7,45,289.5,39.0,6.45,11.5,77.0,281.97,227.88
2016,11,27,8,0,424.0,49.0,6.5,12.0,115.0,384.91,322.35
2016,11,27,8,15,495.0,56.5,6.55,12.0,155.5,443.83,376.02
2016,11,27,8,30,566.0,64.0,6.6,12.0,196.0,500.92,426.21
2016,11,27,8,45,621.5,67.0,6.7,12.5,237.0,539.83,459.02
2016,11,27,9,0,677.0,70.0,6.8,13.0,278.0,575.69,488.02
2016,11,27,9,15,537.0,99.0,6.7,13.0,276.0,504.56,427.13
2016,11,27,9,30,397.0,128.0,6.6,13.0,274.0,428.35,361.63
2016,11,27,9,45,526.5,112.0,6.5,13.0,323.5,484.32,408.3
2016,11,27,10,0,656.0,96.0,6.4,13.0,373.0,542.36,454.86
2016,11,27,10,15,669.5,99.0,6.25,13.0,396.0,535.51,447.03
2016,11,27,10,30,683.0,102.0,6.1,13.0,419.0,525.61,436.67
2016,11,27,10,45,764.0,92.5,5.95,13.0,460.0,536.4,442.96
2016,11,27,11,0,845.0,83.0,5.8,13.0,501.0,542.0,444.14
2016,11,27,11,15,849.5,84.0,5.65,13.0,511.5,512.82,416.83
2016,11,27,11,30,854.0,85.0,5.5,13.0,522.0,480.88,386.86
2016,11,27,11,45,856.0,85.0,5.4,13.5,525.0,444.29,351.97
2016,11,27,12,0,858.0,85.0,5.3,14.0,528.0,405.42,314.68
2016,11,27,12,15,855.5,84.5,5.2,14.0,523.5,362.48,274.21
2016,11,27,12,30,853.0,84.0,5.1,14.0,519.0,318.0,232.09
2016,11,27,12,45,707.0,115.0,5.0,14.0,470.0,261.04,185.28
2016,11,27,13,0,561.0,146.0,4.9,14.0,421.0,215.74,150.77
2016,11,27,13,15,492.0,155.5,4.7,14.0,390.0,179.02,123.07
2016,11,27,13,30,423.0,165.0,4.5,14.0,359.0,148.25,104.09
2016,11,27,13,45,521.0,134.0,4.35,14.0,359.5,101.65,74.88
2016,11,27,14,0,619.0,103.0,4.2,14.0,360.0,74.76,60.94
2016,11,27,14,15,532.5,109.5,4.1,13.5,318.0,80.01,65.83
2016,11,27,14,30,446.0,116.0,4.0,13.0,276.0,82.59,68.33
2016,11,27,14,45,411.0,110.0,3.95,13.0,245.5,78.94,65.16
2016,11,27,15,0,376.0,104.0,3.9,13.0,215.0,75.28,61.92
2016,11,27,15,15,347.0,91.5,3.75,13.0,182.5,67.06,54.5
2016,11,27,15,30,318.0,79.0,3.6,13.0,150.0,58.63,46.79
2016,11,27,15,45,274.5,65.0,3.45,13.0,117.0,48.81,37.7
2016,11,27,16,0,231.0,51.0,3.3,13.0,84.0,38.76,28.25
2016,11,27,16,15,156.5,36.0,3.2,12.5,55.0,27.61,17.27
2016,11,27,16,30,82.0,21.0,3.1,12.0,26.0,16.57,0.0
2016,11,27,16,45,41.0,10.5,3.05,12.0,13.0,8.96,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,53.0,13.5,7.25,12.0,17.0,45.31,0.0
2016,11,28,7,30,106.0,27.0,7.5,12.0,34.0,124.83,53.98
2016,11,28,7,45,199.0,41.5,7.75,12.0,67.0,225.67,180.14
2016,11,28,8,0,292.0,56.0,8.0,12.0,100.0,303.72,253.97
2016,11,28,8,15,351.5,67.5,8.05,12.0,137.0,355.76,301.95
2016,11,28,8,30,411.0,79.0,8.1,12.0,174.0,407.38,348.01
2016,11,28,8,45,454.0,87.5,8.15,12.0,210.5,442.51,378.84
2016,11,28,9,0,497.0,96.0,8.2,12.0,247.0,475.79,407.09
2016,11,28,9,15,556.0,92.0,8.15,12.0,280.0,509.14,434.84
2016,11,28,9,30,615.0,88.0,8.1,12.0,313.0,534.49,455.34
2016,11,28,9,45,561.0,109.0,8.1,12.5,327.5,509.14,431.3
2016,11,28,10,0,507.0,130.0,8.1,13.0,342.0,476.88,401.79
2016,11,28,10,15,522.0,136.0,8.0,13.0,365.5,476.67,400.01
2016,11,28,10,30,537.0,142.0,7.9,13.0,389.0,473.75,395.71
2016,11,28,10,45,625.0,134.0,7.8,13.0,432.5,500.46,415.61
2016,11,28,11,0,713.0,126.0,7.7,13.0,476.0,514.81,424.57
2016,11,28,11,15,719.5,127.0,7.55,13.0,487.0,489.67,400.76
2016,11,28,11,30,726.0,128.0,7.4,13.0,498.0,461.92,374.45
2016,11,28,11,45,728.0,128.5,7.3,13.5,501.5,429.34,343.12
2016,11,28,12,0,730.0,129.0,7.2,14.0,505.0,394.74,309.71
2016,11,28,12,15,727.5,128.5,7.05,14.0,500.5,355.92,273.06
2016,11,28,12,30,725.0,128.0,6.9,14.0,496.0,315.82,235.1
2016,11,28,12,45,721.0,114.5,6.75,14.0,473.5,263.7,187.55
2016,11,28,13,0,717.0,101.0,6.6,14.0,451.0,211.36,140.84
2016,11,28,13,15,687.0,115.5,6.5,14.0,440.5,177.09,113.15
2016,11,28,13,30,657.0,130.0,6.4,14.0,430.0,144.75,92.89
2016,11,28,13,45,643.0,125.0,6.3,14.0,405.0,100.45,72.65
2016,11,28,14,0,629.0,120.0,6.2,14.0,380.0,87.79,72.49
2016,11,28,14,15,602.0,115.5,6.1,14.0,348.5,85.57,70.64
2016,11,28,14,30,575.0,111.0,6.0,14.0,317.0,83.45,68.87
2016,11,28,14,45,549.5,102.5,5.9,14.0,283.0,78.17,64.24
2016,11,28,15,0,524.0,94.0,5.8,14.0,249.0,69.64,56.67
2016,11,28,15,15,470.5,86.5,5.55,13.5,210.0,64.49,52.11
2016,11,28,15,30,417.0,79.0,5.3,13.0,171.0,59.29,47.36
2016,11,28,15,45,359.5,66.5,5.05,13.0,133.5,50.38,39.05
2016,11,28,16,0,302.0,54.0,4.8,13.0,96.0,41.29,30.42
2016,11,28,16,15,192.5,39.0,4.65,12.5,62.5,29.99,19.15
2016,11,28,16,30,83.0,24.0,4.5,12.0,29.0,18.71,0.0
2016,11,28,16,45,41.5,12.0,4.4,12.0,14.5,10.24,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
