Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,10.0,4.7,10.0,21.5,128.91,0.0
2016,11,29,7,30,379.0,20.0,4.7,10.0,43.0,294.92,111.06
2016,11,29,7,45,486.0,27.0,4.7,10.5,82.5,389.46,311.48
2016,11,29,8,0,593.0,34.0,4.7,11.0,122.0,473.33,393.44
2016,11,29,8,15,653.5,38.5,4.7,11.0,164.0,522.3,438.89
2016,11,29,8,30,714.0,43.0,4.7,11.0,206.0,569.2,480.06
2016,11,29,8,45,751.5,46.0,4.75,11.5,246.0,595.86,502.31
2016,11,29,9,0,789.0,49.0,4.8,12.0,286.0,619.53,520.96
2016,11,29,9,15,814.0,51.5,4.6,12.0,322.0,624.95,524.35
2016,11,29,9,30,839.0,54.0,4.4,12.0,358.0,633.06,529.08
2016,11,29,9,45,855.5,56.0,4.25,12.0,389.0,631.47,525.55
2016,11,29,10,0,872.0,58.0,4.1,12.0,420.0,626.4,518.98
2016,11,29,10,15,883.5,59.0,3.9,12.0,445.0,613.51,506.12
2016,11,29,10,30,895.0,60.0,3.7,12.0,470.0,597.21,490.31
2016,11,29,10,45,901.0,61.5,3.55,12.5,488.0,574.96,468.77
2016,11,29,11,0,907.0,63.0,3.4,13.0,506.0,549.55,444.46
2016,11,29,11,15,911.0,63.5,3.3,13.0,516.5,519.02,416.65
2016,11,29,11,30,915.0,64.0,3.2,13.0,527.0,485.66,386.0
2016,11,29,11,45,914.0,65.0,3.1,13.0,530.0,447.99,351.29
2016,11,29,12,0,913.0,66.0,3.0,13.0,533.0,408.1,314.06
2016,11,29,12,15,911.0,66.0,3.0,13.0,529.0,364.91,273.63
2016,11,29,12,30,909.0,66.0,3.0,13.0,525.0,319.97,231.25
2016,11,29,12,45,895.0,68.5,3.05,13.5,512.0,272.77,187.18
2016,11,29,13,0,881.0,71.0,3.1,14.0,499.0,225.21,144.29
2016,11,29,13,15,872.5,70.0,3.15,14.0,480.0,175.55,103.21
2016,11,29,13,30,864.0,69.0,3.2,14.0,461.0,125.63,69.17
2016,11,29,13,45,850.5,67.5,3.25,14.0,435.5,68.81,43.58
2016,11,29,14,0,837.0,66.0,3.3,14.0,410.0,55.56,43.96
2016,11,29,14,15,817.5,64.0,3.3,14.0,378.5,54.19,42.82
2016,11,29,14,30,798.0,62.0,3.3,14.0,347.0,52.85,41.69
2016,11,29,14,45,770.5,59.0,3.3,14.0,310.0,50.65,39.77
2016,11,29,15,0,743.0,56.0,3.3,14.0,273.0,48.47,37.83
2016,11,29,15,15,700.5,52.0,3.15,13.5,233.0,45.35,35.06
2016,11,29,15,30,658.0,48.0,3.0,13.0,193.0,42.25,32.2
2016,11,29,15,45,589.5,42.5,2.9,13.0,151.0,37.71,27.86
2016,11,29,16,0,521.0,37.0,2.8,13.0,109.0,30.48,21.0
2016,11,29,16,15,401.0,28.0,2.7,12.5,71.5,23.15,13.47
2016,11,29,16,30,281.0,19.0,2.6,12.0,34.0,15.8,0.0
2016,11,29,16,45,140.5,9.5,2.55,12.0,17.0,8.11,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.0,1.8,11.0,4.0,3.41,0.0
2016,11,30,7,30,0.0,8.0,1.7,11.0,8.0,6.57,0.0
2016,11,30,7,45,0.0,17.0,1.6,11.0,17.0,14.0,5.63
2016,11,30,8,0,0.0,26.0,1.5,11.0,26.0,21.45,12.53
2016,11,30,8,15,0.0,36.5,1.6,11.0,36.5,30.16,20.3
2016,11,30,8,30,0.0,47.0,1.7,11.0,47.0,38.89,28.04
2016,11,30,8,45,0.0,57.0,1.85,11.5,57.0,47.57,35.59
2016,11,30,9,0,0.0,67.0,2.0,12.0,67.0,56.46,43.21
2016,11,30,9,15,0.0,76.5,2.15,12.0,76.5,64.8,50.36
2016,11,30,9,30,0.0,86.0,2.3,12.0,86.0,73.07,57.38
2016,11,30,9,45,20.5,126.0,2.45,12.0,134.5,124.25,101.26
2016,11,30,10,0,41.0,166.0,2.6,12.0,183.0,185.38,152.58
2016,11,30,10,15,23.0,161.5,2.75,12.0,171.5,155.99,127.33
2016,11,30,10,30,5.0,157.0,2.9,12.0,160.0,138.79,112.47
2016,11,30,10,45,30.0,180.5,3.05,12.0,195.5,180.44,147.4
2016,11,30,11,0,55.0,204.0,3.2,12.0,231.0,211.99,173.31
2016,11,30,11,15,27.5,168.5,3.4,12.0,182.0,160.88,130.54
2016,11,30,11,30,0.0,133.0,3.6,12.0,133.0,111.07,88.81
2016,11,30,11,45,0.0,120.0,3.85,12.0,120.0,99.77,79.34
2016,11,30,12,0,0.0,107.0,4.1,12.0,107.0,88.78,70.07
2016,11,30,12,15,5.5,143.0,4.35,12.0,146.0,119.59,95.94
2016,11,30,12,30,11.0,179.0,4.6,12.0,185.0,148.47,119.96
2016,11,30,12,45,40.5,193.5,4.9,12.0,213.5,163.02,130.98
2016,11,30,13,0,70.0,208.0,5.2,12.0,242.0,173.14,138.04
2016,11,30,13,15,38.0,183.0,5.2,12.0,201.0,144.92,115.91
2016,11,30,13,30,6.0,158.0,5.2,12.0,160.0,124.49,100.37
2016,11,30,13,45,319.0,128.0,5.25,12.0,258.5,92.66,70.15
2016,11,30,14,0,632.0,98.0,5.3,12.0,357.0,71.46,58.51
2016,11,30,14,15,639.0,88.0,5.2,12.0,332.5,65.18,53.0
2016,11,30,14,30,646.0,78.0,5.1,12.0,308.0,58.78,47.34
2016,11,30,14,45,659.5,72.5,5.05,12.0,285.5,55.67,44.59
2016,11,30,15,0,673.0,67.0,5.0,12.0,263.0,52.44,41.69
2016,11,30,15,15,626.0,62.0,4.85,12.0,223.5,49.03,38.56
2016,11,30,15,30,579.0,57.0,4.7,12.0,184.0,45.65,35.36
2016,11,30,15,45,501.5,50.0,4.6,12.0,143.0,40.46,30.4
2016,11,30,16,0,424.0,43.0,4.5,12.0,102.0,35.3,25.29
2016,11,30,16,15,301.0,32.5,4.4,11.5,66.5,26.89,16.56
2016,11,30,16,30,178.0,22.0,4.3,11.0,31.0,17.19,0.0
2016,11,30,16,45,89.0,11.0,4.2,11.0,15.5,9.39,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,152.0,10.0,3.95,9.5,18.5,104.46,0.0
2016,12,1,7,30,304.0,20.0,3.9,10.0,37.0,249.75,36.21
2016,12,1,7,45,425.0,28.0,3.9,10.5,75.0,347.12,272.68
2016,12,1,8,0,546.0,36.0,3.9,11.0,113.0,440.86,364.68
2016,12,1,8,15,612.0,41.5,4.15,11.0,155.0,494.85,414.85
2016,12,1,8,30,678.0,47.0,4.4,11.0,197.0,546.72,460.81
2016,12,1,8,45,722.5,50.0,4.7,11.5,238.0,578.42,488.06
2016,12,1,9,0,767.0,53.0,5.0,12.0,279.0,607.02,511.63
2016,12,1,9,15,794.5,56.0,5.05,12.0,315.5,620.79,522.36
2016,12,1,9,30,822.0,59.0,5.1,12.0,352.0,631.09,529.6
2016,12,1,9,45,836.0,62.0,5.15,12.0,383.0,628.96,526.42
2016,12,1,10,0,850.0,65.0,5.2,12.0,414.0,623.34,520.15
2016,12,1,10,15,863.5,66.5,5.2,12.0,439.5,607.95,505.83
2016,12,1,10,30,877.0,68.0,5.2,12.0,465.0,593.77,492.02
2016,12,1,10,45,885.0,69.5,5.25,12.5,484.0,573.03,471.85
2016,12,1,11,0,893.0,71.0,5.3,13.0,503.0,549.07,448.74
2016,12,1,11,15,898.0,71.5,5.3,13.0,514.0,519.44,421.37
2016,12,1,11,30,903.0,72.0,5.3,13.0,525.0,486.95,391.07
2016,12,1,11,45,904.5,72.5,5.3,13.5,528.5,450.25,356.02
2016,12,1,12,0,906.0,73.0,5.3,14.0,532.0,411.17,318.42
2016,12,1,12,15,904.0,72.5,5.2,14.0,528.0,367.81,277.31
2016,12,1,12,30,902.0,72.0,5.1,14.0,524.0,322.75,234.4
2016,12,1,12,45,897.0,71.5,5.05,14.0,512.5,275.45,189.96
2016,12,1,13,0,892.0,71.0,5.0,14.0,501.0,227.09,145.99
2016,12,1,13,15,882.5,70.0,4.95,14.0,481.5,176.88,104.21
2016,12,1,13,30,873.0,69.0,4.9,14.0,462.0,126.5,69.67
2016,12,1,13,45,856.0,68.0,4.85,14.0,435.5,69.69,44.09
2016,12,1,14,0,839.0,67.0,4.8,14.0,409.0,56.39,44.7
2016,12,1,14,15,818.5,65.0,4.75,14.0,377.0,55.02,43.56
2016,12,1,14,30,798.0,63.0,4.7,14.0,345.0,53.68,42.43
2016,12,1,14,45,767.5,60.0,4.7,14.0,308.0,51.47,40.5
2016,12,1,15,0,737.0,57.0,4.7,14.0,271.0,49.29,38.55
2016,12,1,15,15,693.0,53.0,4.55,13.5,230.5,46.18,35.78
2016,12,1,15,30,649.0,49.0,4.4,13.0,190.0,43.11,32.95
2016,12,1,15,45,580.5,43.0,4.25,13.0,148.5,38.15,28.22
2016,12,1,16,0,512.0,37.0,4.1,13.0,107.0,30.47,20.96
2016,12,1,16,15,390.0,28.0,4.15,12.5,70.0,23.15,13.37
2016,12,1,16,30,268.0,19.0,4.2,12.0,33.0,15.8,0.0
2016,12,1,16,45,134.0,9.5,4.3,12.0,16.5,8.11,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,165.5,9.0,5.6,9.0,18.0,111.8,0.0
2016,12,2,7,30,331.0,18.0,5.6,9.0,36.0,256.18,0.0
2016,12,2,7,45,444.5,26.0,5.7,9.5,74.0,357.64,280.75
2016,12,2,8,0,558.0,34.0,5.8,10.0,112.0,445.86,372.4
2016,12,2,8,15,623.5,39.5,5.95,10.0,153.5,499.21,423.17
2016,12,2,8,30,689.0,45.0,6.1,10.0,195.0,550.61,469.46
2016,12,2,8,45,729.5,48.5,6.25,10.5,235.5,580.1,495.01
2016,12,2,9,0,770.0,52.0,6.4,11.0,276.0,606.58,516.8
2016,12,2,9,15,797.0,54.5,6.45,11.0,312.5,619.41,527.0
2016,12,2,9,30,824.0,57.0,6.5,11.0,349.0,628.81,533.67
2016,12,2,9,45,839.5,60.0,6.55,11.5,380.0,627.74,530.3
2016,12,2,10,0,855.0,63.0,6.6,12.0,411.0,618.47,520.13
2016,12,2,10,15,868.0,64.5,6.5,12.0,436.5,607.48,508.81
2016,12,2,10,30,881.0,66.0,6.4,12.0,462.0,593.04,494.4
2016,12,2,10,45,888.0,67.0,6.3,12.5,480.0,571.25,472.85
2016,12,2,11,0,895.0,68.0,6.2,13.0,498.0,546.32,448.46
2016,12,2,11,15,900.0,68.5,6.1,13.0,509.5,516.81,420.78
2016,12,2,11,30,905.0,69.0,6.0,13.0,521.0,484.43,390.21
2016,12,2,11,45,906.0,69.5,5.9,13.5,524.5,447.63,354.75
2016,12,2,12,0,907.0,70.0,5.8,14.0,528.0,408.48,316.84
2016,12,2,12,15,905.0,69.5,5.75,14.0,524.0,365.26,275.74
2016,12,2,12,30,903.0,69.0,5.7,14.0,520.0,320.32,232.83
2016,12,2,12,45,897.0,68.5,5.7,14.5,508.0,272.92,187.86
2016,12,2,13,0,891.0,68.0,5.7,15.0,496.0,224.55,143.6
2016,12,2,13,15,881.5,67.0,5.7,15.0,477.0,174.56,102.04
2016,12,2,13,30,872.0,66.0,5.7,15.0,458.0,124.39,67.67
2016,12,2,13,45,854.5,65.5,5.7,15.0,431.5,74.38,47.74
2016,12,2,14,0,837.0,65.0,5.7,15.0,405.0,54.87,43.17
2016,12,2,14,15,816.5,63.0,5.65,15.0,373.5,53.47,42.0
2016,12,2,14,30,796.0,61.0,5.6,15.0,342.0,52.09,40.84
2016,12,2,14,45,764.5,58.5,5.55,15.0,305.0,50.24,39.23
2016,12,2,15,0,733.0,56.0,5.5,15.0,268.0,48.44,37.62
2016,12,2,15,15,689.0,52.0,5.2,14.5,228.0,45.31,34.85
2016,12,2,15,30,645.0,48.0,4.9,14.0,188.0,42.22,32.0
2016,12,2,15,45,574.5,42.0,4.65,13.5,146.5,37.22,27.33
2016,12,2,16,0,504.0,36.0,4.4,13.0,105.0,29.6,20.18
2016,12,2,16,15,383.0,27.5,4.35,12.5,68.5,22.7,12.96
2016,12,2,16,30,262.0,19.0,4.3,12.0,32.0,15.8,0.0
2016,12,2,16,45,131.0,9.5,4.25,12.0,16.0,8.11,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,2.65,11.0,15.5,87.33,0.0
2016,12,3,7,30,254.0,18.0,2.6,11.0,31.0,211.73,0.0
2016,12,3,7,45,372.0,27.0,2.6,11.0,67.0,319.37,243.93
2016,12,3,8,0,490.0,36.0,2.6,11.0,103.0,409.43,335.93
2016,12,3,8,15,558.0,42.0,2.75,11.0,143.0,463.05,385.59
2016,12,3,8,30,626.0,48.0,2.9,11.0,183.0,510.08,427.4
2016,12,3,8,45,673.0,51.5,3.05,11.5,222.5,544.23,456.01
2016,12,3,9,0,720.0,55.0,3.2,12.0,262.0,575.37,480.8
2016,12,3,9,15,749.5,57.5,3.2,12.0,298.0,590.31,492.13
2016,12,3,9,30,779.0,60.0,3.2,12.0,334.0,601.88,500.21
2016,12,3,9,45,693.5,81.0,3.25,12.5,341.5,560.01,464.02
2016,12,3,10,0,608.0,102.0,3.3,13.0,349.0,513.7,424.51
2016,12,3,10,15,596.0,113.0,3.3,13.0,367.0,500.95,412.69
2016,12,3,10,30,584.0,124.0,3.3,13.0,385.0,486.06,398.84
2016,12,3,10,45,724.0,97.0,3.3,13.5,434.0,515.59,419.95
2016,12,3,11,0,864.0,70.0,3.3,14.0,483.0,531.69,429.02
2016,12,3,11,15,869.0,70.5,3.3,14.0,494.0,503.25,403.04
2016,12,3,11,30,874.0,71.0,3.3,14.0,505.0,472.03,374.46
2016,12,3,11,45,875.0,71.5,3.35,14.5,509.0,436.47,341.21
2016,12,3,12,0,876.0,72.0,3.4,15.0,513.0,398.65,305.5
2016,12,3,12,15,875.0,71.5,3.4,15.0,509.5,357.14,266.76
2016,12,3,12,30,874.0,71.0,3.4,15.0,506.0,313.9,226.12
2016,12,3,12,45,872.5,69.5,3.45,15.0,495.5,268.11,183.51
2016,12,3,13,0,871.0,68.0,3.5,15.0,485.0,221.02,140.98
2016,12,3,13,15,862.5,67.0,3.45,15.0,467.0,172.26,100.65
2016,12,3,13,30,854.0,66.0,3.4,15.0,449.0,123.23,67.15
2016,12,3,13,45,839.5,65.0,3.4,15.0,423.5,67.67,41.95
2016,12,3,14,0,825.0,64.0,3.4,15.0,398.0,53.99,42.41
2016,12,3,14,15,805.5,62.0,3.3,15.0,367.5,52.59,41.24
2016,12,3,14,30,786.0,60.0,3.2,15.0,337.0,51.21,40.08
2016,12,3,14,45,753.0,58.0,3.15,15.0,300.5,49.74,38.81
2016,12,3,15,0,720.0,56.0,3.1,15.0,264.0,48.34,37.55
2016,12,3,15,15,676.5,52.0,2.95,14.5,224.5,45.23,34.8
2016,12,3,15,30,633.0,48.0,2.8,14.0,185.0,42.16,31.96
2016,12,3,15,45,555.0,43.0,2.65,14.0,144.0,34.93,25.26
2016,12,3,16,0,477.0,38.0,2.5,14.0,103.0,31.21,21.51
2016,12,3,16,15,357.5,28.5,2.5,13.5,67.0,23.51,13.55
2016,12,3,16,30,238.0,19.0,2.5,13.0,31.0,15.77,0.0
2016,12,3,16,45,119.0,9.5,2.5,13.0,15.5,8.11,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,10.0,14.0,11.95,0.0
2016,12,4,7,30,0.0,28.0,2.5,10.0,28.0,39.48,0.0
2016,12,4,7,45,227.5,33.0,2.55,10.5,63.5,231.34,174.35
2016,12,4,8,0,455.0,38.0,2.6,11.0,99.0,387.69,318.11
2016,12,4,8,15,527.0,44.5,2.75,11.0,139.0,444.58,370.27
2016,12,4,8,30,599.0,51.0,2.9,11.0,179.0,500.28,418.97
2016,12,4,8,45,645.5,55.5,3.05,11.5,218.5,534.19,447.47
2016,12,4,9,0,692.0,60.0,3.2,12.0,258.0,561.26,469.28
2016,12,4,9,15,722.5,63.5,3.3,12.0,293.5,578.38,482.73
2016,12,4,9,30,753.0,67.0,3.4,12.0,329.0,592.11,492.85
2016,12,4,9,45,682.0,84.0,3.5,12.5,338.0,555.37,460.94
2016,12,4,10,0,611.0,101.0,3.6,13.0,347.0,513.94,425.44
2016,12,4,10,15,610.5,108.5,3.55,13.0,367.0,504.62,416.3
2016,12,4,10,30,610.0,116.0,3.5,13.0,387.0,492.85,404.86
2016,12,4,10,45,624.5,117.5,3.5,13.0,405.0,481.11,393.47
2016,12,4,11,0,639.0,119.0,3.5,13.0,423.0,466.42,379.38
2016,12,4,11,15,724.0,104.5,3.55,13.0,456.5,467.66,377.49
2016,12,4,11,30,809.0,90.0,3.6,13.0,490.0,461.91,368.85
2016,12,4,11,45,813.0,89.5,3.65,13.0,494.0,427.96,337.47
2016,12,4,12,0,817.0,89.0,3.7,13.0,498.0,391.68,303.58
2016,12,4,12,15,676.0,123.0,3.9,13.0,460.0,333.7,254.97
2016,12,4,12,30,535.0,157.0,4.1,13.0,422.0,282.7,213.36
2016,12,4,12,45,479.5,165.5,4.3,13.0,399.0,245.15,181.36
2016,12,4,13,0,424.0,174.0,4.5,13.0,376.0,211.64,153.9
2016,12,4,13,15,376.5,175.0,4.6,13.0,349.5,179.94,129.53
2016,12,4,13,30,329.0,176.0,4.7,13.0,323.0,151.7,110.85
2016,12,4,13,45,341.5,163.5,4.8,13.0,308.5,121.11,93.31
2016,12,4,14,0,354.0,151.0,4.9,13.0,294.0,107.12,89.86
2016,12,4,14,15,451.0,123.0,4.8,13.0,290.5,86.82,72.02
2016,12,4,14,30,548.0,95.0,4.7,13.0,287.0,70.89,57.95
2016,12,4,14,45,500.0,96.5,4.65,13.0,257.5,70.71,57.85
2016,12,4,15,0,452.0,98.0,4.6,13.0,228.0,71.92,58.92
2016,12,4,15,15,408.0,88.0,4.4,13.0,192.5,65.17,52.79
2016,12,4,15,30,364.0,78.0,4.2,13.0,157.0,58.3,46.44
2016,12,4,15,45,322.5,64.0,4.05,13.0,122.5,48.4,37.26
2016,12,4,16,0,281.0,50.0,3.9,13.0,88.0,38.26,27.71
2016,12,4,16,15,140.5,38.0,3.85,12.5,57.0,29.32,18.32
2016,12,4,16,30,0.0,26.0,3.8,12.0,26.0,20.2,0.0
2016,12,4,16,45,0.0,13.0,3.8,12.0,13.0,11.1,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,4.15,9.0,5.5,4.69,0.0
2016,12,5,7,30,0.0,11.0,4.1,9.0,11.0,9.06,0.0
2016,12,5,7,45,0.0,25.0,4.05,9.5,25.0,22.17,11.25
2016,12,5,8,0,0.0,39.0,4.0,10.0,39.0,36.35,24.9
2016,12,5,8,15,0.0,54.5,4.0,10.0,54.5,51.56,38.53
2016,12,5,8,30,0.0,70.0,4.0,10.0,70.0,66.08,51.46
2016,12,5,8,45,1.0,85.0,4.0,10.5,85.5,80.26,63.86
2016,12,5,9,0,2.0,100.0,4.0,11.0,101.0,94.19,75.85
2016,12,5,9,15,6.0,113.0,3.95,11.0,115.0,107.66,87.49
2016,12,5,9,30,10.0,126.0,3.9,11.0,129.0,121.0,98.87
2016,12,5,9,45,42.0,146.5,3.85,11.0,163.0,170.41,141.29
2016,12,5,10,0,74.0,167.0,3.8,11.0,197.0,208.21,173.2
2016,12,5,10,15,92.0,180.0,3.75,11.0,219.5,227.14,188.71
2016,12,5,10,30,110.0,193.0,3.7,11.0,242.0,254.52,210.97
2016,12,5,10,45,152.5,201.0,3.65,11.0,271.5,278.0,229.95
2016,12,5,11,0,195.0,209.0,3.6,11.0,301.0,298.37,245.87
2016,12,5,11,15,144.0,213.5,3.65,11.0,282.5,266.39,218.51
2016,12,5,11,30,93.0,218.0,3.7,11.0,264.0,231.52,189.21
2016,12,5,11,45,216.0,210.5,3.75,11.5,318.0,273.36,221.48
2016,12,5,12,0,339.0,203.0,3.8,12.0,372.0,303.15,241.71
2016,12,5,12,15,310.0,206.5,3.85,12.0,360.0,276.19,217.96
2016,12,5,12,30,281.0,210.0,3.9,12.0,348.0,250.87,195.97
2016,12,5,12,45,242.0,209.5,3.95,12.0,327.0,222.08,171.96
2016,12,5,13,0,203.0,209.0,4.0,12.0,306.0,197.33,152.1
2016,12,5,13,15,166.5,202.0,3.9,12.0,279.5,172.26,132.84
2016,12,5,13,30,130.0,195.0,3.8,12.0,253.0,150.79,117.71
2016,12,5,13,45,128.0,184.0,3.75,12.0,238.0,131.72,105.07
2016,12,5,14,0,126.0,173.0,3.7,12.0,223.0,121.46,102.79
2016,12,5,14,15,179.5,156.5,3.65,11.5,222.5,112.06,94.82
2016,12,5,14,30,233.0,140.0,3.6,11.0,222.0,99.1,83.6
2016,12,5,14,45,214.5,129.0,3.6,11.0,198.0,92.06,77.39
2016,12,5,15,0,196.0,118.0,3.6,11.0,174.0,84.85,70.94
2016,12,5,15,15,179.0,101.5,3.55,11.0,147.0,73.98,61.09
2016,12,5,15,30,162.0,85.0,3.5,11.0,120.0,62.81,50.84
2016,12,5,15,45,142.0,68.0,3.45,11.0,93.5,51.0,39.87
2016,12,5,16,0,122.0,51.0,3.4,11.0,67.0,38.87,28.48
2016,12,5,16,15,61.0,35.5,3.35,11.0,43.5,27.79,17.19
2016,12,5,16,30,0.0,20.0,3.3,11.0,20.0,16.13,0.0
2016,12,5,16,45,0.0,10.0,3.25,11.0,10.0,8.54,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,8.0,12.0,10.24,0.0
2016,12,6,7,30,0.0,24.0,5.0,8.0,24.0,31.23,0.0
2016,12,6,7,45,182.0,32.0,5.1,8.5,55.5,199.87,146.51
2016,12,6,8,0,364.0,40.0,5.2,9.0,87.0,327.83,272.51
2016,12,6,8,15,421.0,49.5,5.25,9.0,123.0,377.66,320.35
2016,12,6,8,30,478.0,59.0,5.3,9.0,159.0,426.46,364.71
2016,12,6,8,45,513.5,66.5,5.4,9.5,193.5,456.81,391.3
2016,12,6,9,0,549.0,74.0,5.5,10.0,228.0,484.8,414.62
2016,12,6,9,15,583.0,77.5,5.4,10.0,260.5,504.6,430.73
2016,12,6,9,30,617.0,81.0,5.3,10.0,293.0,521.39,443.65
2016,12,6,9,45,594.0,94.5,5.25,10.5,314.5,509.52,431.29
2016,12,6,10,0,571.0,108.0,5.2,11.0,336.0,495.31,416.98
2016,12,6,10,15,626.0,102.0,5.15,11.0,366.0,506.4,424.7
2016,12,6,10,30,681.0,96.0,5.1,11.0,396.0,512.61,427.88
2016,12,6,10,45,775.0,84.5,5.1,11.0,439.5,528.65,438.66
2016,12,6,11,0,869.0,73.0,5.1,11.0,483.0,538.68,443.58
2016,12,6,11,15,874.0,73.5,5.05,11.0,494.5,507.92,415.01
2016,12,6,11,30,879.0,74.0,5.0,11.0,506.0,476.7,385.55
2016,12,6,11,45,874.5,76.5,5.0,11.0,509.0,440.84,351.82
2016,12,6,12,0,870.0,79.0,5.0,11.0,512.0,402.18,315.15
2016,12,6,12,15,868.0,79.0,5.0,11.0,508.5,360.29,275.18
2016,12,6,12,30,866.0,79.0,5.0,11.0,505.0,316.74,233.39
2016,12,6,12,45,861.5,78.0,5.05,11.0,494.0,270.24,189.39
2016,12,6,13,0,857.0,77.0,5.1,11.0,483.0,222.75,145.76
2016,12,6,13,15,847.5,76.0,5.2,11.0,465.0,173.78,104.39
2016,12,6,13,30,838.0,75.0,5.3,11.0,447.0,124.73,69.86
2016,12,6,13,45,824.0,73.0,5.45,11.0,422.0,74.92,48.01
2016,12,6,14,0,810.0,71.0,5.6,11.0,397.0,59.21,47.79
2016,12,6,14,15,790.0,69.0,5.6,11.0,366.0,57.93,46.71
2016,12,6,14,30,770.0,67.0,5.6,11.0,335.0,56.68,45.65
2016,12,6,14,45,743.0,63.0,5.65,11.0,299.5,53.77,43.07
2016,12,6,15,0,716.0,59.0,5.7,11.0,264.0,50.86,40.43
2016,12,6,15,15,671.5,55.0,5.55,10.5,225.0,47.81,37.68
2016,12,6,15,30,627.0,51.0,5.4,10.0,186.0,41.14,31.56
2016,12,6,15,45,562.5,44.5,5.3,10.0,145.5,36.23,26.84
2016,12,6,16,0,498.0,38.0,5.2,10.0,105.0,31.31,21.94
2016,12,6,16,15,374.0,29.0,5.05,9.5,68.5,24.02,14.18
2016,12,6,16,30,250.0,20.0,4.9,9.0,32.0,16.71,0.0
2016,12,6,16,45,125.0,10.0,4.8,9.0,16.0,8.54,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,8.0,7.5,6.4,0.0
2016,12,7,7,30,0.0,15.0,2.7,8.0,15.0,12.8,0.0
2016,12,7,7,45,50.0,30.0,2.7,8.0,36.5,81.62,55.39
2016,12,7,8,0,100.0,45.0,2.7,8.0,58.0,144.49,117.44
2016,12,7,8,15,116.0,62.0,2.7,8.0,82.0,161.13,134.61
2016,12,7,8,30,132.0,79.0,2.7,8.0,106.0,189.33,160.26
2016,12,7,8,45,141.5,95.5,2.75,8.0,130.0,211.32,179.83
2016,12,7,9,0,151.0,112.0,2.8,8.0,154.0,232.28,197.97
2016,12,7,9,15,158.5,126.5,2.9,8.0,175.5,248.2,211.41
2016,12,7,9,30,166.0,141.0,3.0,8.0,197.0,263.18,223.74
2016,12,7,9,45,188.0,153.0,3.2,8.5,222.5,283.36,240.08
2016,12,7,10,0,210.0,165.0,3.4,9.0,248.0,302.05,254.8
2016,12,7,10,15,226.5,175.0,3.4,9.0,269.5,324.57,272.55
2016,12,7,10,30,243.0,185.0,3.4,9.0,291.0,333.56,278.97
2016,12,7,10,45,124.0,173.0,3.4,9.0,227.5,234.61,195.23
2016,12,7,11,0,5.0,161.0,3.4,9.0,164.0,139.91,114.46
2016,12,7,11,15,45.0,187.5,3.55,9.0,210.0,187.33,154.56
2016,12,7,11,30,85.0,214.0,3.7,9.0,256.0,224.58,185.1
2016,12,7,11,45,42.5,157.0,3.9,9.0,178.0,151.39,123.62
2016,12,7,12,0,0.0,100.0,4.1,9.0,100.0,83.01,65.98
2016,12,7,12,15,0.0,121.5,4.3,9.0,121.5,100.42,80.92
2016,12,7,12,30,0.0,143.0,4.5,9.0,143.0,117.17,95.22
2016,12,7,12,45,7.5,158.5,4.7,9.5,162.0,130.15,105.82
2016,12,7,13,0,15.0,174.0,4.9,10.0,181.0,141.47,114.91
2016,12,7,13,15,27.0,176.0,5.05,10.0,188.5,141.96,114.88
2016,12,7,13,30,39.0,178.0,5.2,10.0,196.0,136.32,109.98
2016,12,7,13,45,109.5,174.0,5.4,10.0,219.5,125.8,101.14
2016,12,7,14,0,180.0,170.0,5.6,10.0,243.0,120.39,102.77
2016,12,7,14,15,177.0,157.0,5.7,10.0,224.0,112.26,95.67
2016,12,7,14,30,174.0,144.0,5.8,10.0,205.0,103.92,88.32
2016,12,7,14,45,168.5,129.0,5.95,10.0,183.0,94.16,79.63
2016,12,7,15,0,163.0,114.0,6.1,10.0,161.0,84.14,70.62
2016,12,7,15,15,152.0,98.0,6.1,10.0,137.0,73.21,60.66
2016,12,7,15,30,141.0,82.0,6.1,10.0,113.0,62.02,50.33
2016,12,7,15,45,122.0,65.5,6.15,10.0,88.0,50.21,39.31
2016,12,7,16,0,103.0,49.0,6.2,10.0,63.0,37.42,27.29
2016,12,7,16,15,51.5,34.0,6.15,9.5,41.0,26.76,16.43
2016,12,7,16,30,0.0,19.0,6.1,9.0,19.0,15.42,0.0
2016,12,7,16,45,0.0,9.5,6.1,9.0,9.5,8.11,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.25,13.0,2.0,1.71,0.0
2016,12,8,7,30,0.0,4.0,7.2,13.0,4.0,3.41,0.0
2016,12,8,7,45,0.0,11.0,7.15,13.0,11.0,9.04,0.72
2016,12,8,8,0,0.0,18.0,7.1,13.0,18.0,14.82,6.58
2016,12,8,8,15,0.0,26.0,6.95,13.0,26.0,21.44,12.49
2016,12,8,8,30,0.0,34.0,6.8,13.0,34.0,28.07,18.37
2016,12,8,8,45,0.0,42.0,6.7,13.5,42.0,34.71,24.16
2016,12,8,9,0,0.0,50.0,6.6,14.0,50.0,41.36,29.89
2016,12,8,9,15,0.0,58.0,6.45,14.0,58.0,48.03,35.62
2016,12,8,9,30,0.0,66.0,6.3,14.0,66.0,54.7,41.31
2016,12,8,9,45,45.0,116.0,6.15,14.0,134.0,138.54,113.48
2016,12,8,10,0,90.0,166.0,6.0,14.0,202.0,217.67,180.17
2016,12,8,10,15,45.0,128.0,5.85,14.0,146.0,144.63,117.9
2016,12,8,10,30,0.0,90.0,5.7,14.0,90.0,75.21,58.45
2016,12,8,10,45,15.5,137.5,5.55,14.0,145.0,125.76,101.19
2016,12,8,11,0,31.0,185.0,5.4,14.0,200.0,182.31,148.22
2016,12,8,11,15,15.5,144.5,5.15,14.0,152.0,129.3,103.7
2016,12,8,11,30,0.0,104.0,4.9,14.0,104.0,86.62,67.83
2016,12,8,11,45,0.0,105.0,4.7,14.0,105.0,87.3,68.4
2016,12,8,12,0,0.0,106.0,4.5,14.0,106.0,87.97,68.94
2016,12,8,12,15,49.0,161.0,4.35,14.0,185.5,149.73,119.42
2016,12,8,12,30,98.0,216.0,4.2,14.0,265.0,201.58,160.27
2016,12,8,12,45,120.0,212.5,4.1,14.0,271.0,195.88,154.01
2016,12,8,13,0,142.0,209.0,4.0,14.0,277.0,186.53,144.8
2016,12,8,13,15,129.0,201.0,3.95,14.0,260.5,167.05,129.24
2016,12,8,13,30,116.0,193.0,3.9,14.0,244.0,148.87,115.72
2016,12,8,13,45,62.0,168.0,3.9,14.0,195.5,125.04,99.47
2016,12,8,14,0,8.0,143.0,3.9,14.0,147.0,110.77,92.68
2016,12,8,14,15,5.5,132.5,3.8,14.0,135.5,102.95,85.95
2016,12,8,14,30,3.0,122.0,3.7,14.0,124.0,95.02,79.06
2016,12,8,14,45,1.5,109.5,3.6,14.0,110.5,85.65,70.84
2016,12,8,15,0,0.0,97.0,3.5,14.0,97.0,76.17,62.43
2016,12,8,15,15,0.0,82.0,3.3,14.0,82.0,64.89,52.32
2016,12,8,15,30,0.0,67.0,3.1,14.0,67.0,53.47,41.97
2016,12,8,15,45,0.0,52.5,2.95,14.0,52.5,42.27,31.71
2016,12,8,16,0,0.0,38.0,2.8,14.0,38.0,30.95,21.26
2016,12,8,16,15,0.0,24.5,2.65,13.5,24.5,20.24,10.86
2016,12,8,16,30,0.0,11.0,2.5,13.0,11.0,9.05,0.0
2016,12,8,16,45,0.0,5.5,2.35,13.0,5.5,4.69,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,2.5,13.0,4.5,3.84,0.0
2016,12,9,7,30,0.0,9.0,2.6,13.0,9.0,7.68,0.0
2016,12,9,7,45,0.0,23.0,2.75,13.0,23.0,20.5,8.42
2016,12,9,8,0,0.0,37.0,2.9,13.0,37.0,35.06,23.26
2016,12,9,8,15,0.0,53.5,2.95,13.0,53.5,51.78,38.1
2016,12,9,8,30,0.0,70.0,3.0,13.0,70.0,67.55,51.99
2016,12,9,8,45,6.0,85.0,3.15,13.5,86.5,84.88,67.1
2016,12,9,9,0,12.0,100.0,3.3,14.0,103.0,101.98,81.79
2016,12,9,9,15,15.5,113.0,3.3,14.0,118.0,114.88,92.8
2016,12,9,9,30,19.0,126.0,3.3,14.0,133.0,127.67,103.57
2016,12,9,9,45,34.5,142.5,3.35,14.5,155.5,161.93,132.18
2016,12,9,10,0,50.0,159.0,3.4,15.0,178.0,185.15,151.15
2016,12,9,10,15,83.0,174.0,3.4,15.0,208.5,215.97,176.65
2016,12,9,10,30,116.0,189.0,3.4,15.0,239.0,254.46,207.9
2016,12,9,10,45,125.5,197.5,3.4,15.0,254.0,260.23,211.89
2016,12,9,11,0,135.0,206.0,3.4,15.0,269.0,264.84,214.93
