Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,15,307.5,186.0,3.35,15.0,334.0,328.31,265.34
2016,12,9,11,30,480.0,166.0,3.3,15.0,399.0,379.07,302.88
2016,12,9,11,45,406.5,183.5,3.25,15.0,382.0,339.81,269.36
2016,12,9,12,0,333.0,201.0,3.2,15.0,365.0,300.07,236.23
2016,12,9,12,15,284.0,207.0,3.15,15.0,346.5,268.98,210.13
2016,12,9,12,30,235.0,213.0,3.1,15.0,328.0,239.53,185.83
2016,12,9,12,45,248.5,206.5,3.1,15.0,325.5,222.4,169.94
2016,12,9,13,0,262.0,200.0,3.1,15.0,323.0,202.16,151.69
2016,12,9,13,15,208.0,196.5,3.0,15.0,292.0,175.08,131.69
2016,12,9,13,30,154.0,193.0,2.9,15.0,261.0,152.23,116.48
2016,12,9,13,45,77.0,149.0,2.85,15.0,183.0,114.13,89.66
2016,12,9,14,0,0.0,105.0,2.8,15.0,105.0,84.53,69.31
2016,12,9,14,15,0.0,97.0,2.75,15.0,97.0,78.32,63.97
2016,12,9,14,30,0.0,89.0,2.7,15.0,89.0,72.05,58.52
2016,12,9,14,45,0.0,79.5,2.7,15.0,79.5,64.62,51.99
2016,12,9,15,0,0.0,70.0,2.7,15.0,70.0,57.12,45.34
2016,12,9,15,15,289.5,59.0,2.55,14.5,121.0,43.79,33.5
2016,12,9,15,30,579.0,48.0,2.4,14.0,172.0,38.43,28.65
2016,12,9,15,45,514.0,42.0,2.3,14.0,134.5,33.91,24.36
2016,12,9,16,0,449.0,36.0,2.2,14.0,97.0,29.4,19.93
2016,12,9,16,15,334.5,27.0,2.2,14.0,63.0,22.13,12.39
2016,12,9,16,30,220.0,18.0,2.2,14.0,29.0,14.84,0.0
2016,12,9,16,45,110.0,9.0,2.2,14.0,14.5,7.68,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,6.3,14.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,6.3,14.0,1.0,0.85,0.0
2016,12,10,7,45,0.0,4.0,6.35,14.0,4.0,3.28,0.0
2016,12,10,8,0,0.0,7.0,6.4,14.0,7.0,5.74,0.0
2016,12,10,8,15,0.0,10.5,6.35,14.0,10.5,8.62,1.61
2016,12,10,8,30,0.0,14.0,6.3,14.0,14.0,11.51,4.16
2016,12,10,8,45,0.0,17.5,6.25,14.0,17.5,14.4,6.7
2016,12,10,9,0,0.0,21.0,6.2,14.0,21.0,17.29,9.23
2016,12,10,9,15,0.0,24.0,6.0,14.0,24.0,19.77,11.38
2016,12,10,9,30,0.0,27.0,5.8,14.0,27.0,22.26,13.51
2016,12,10,9,45,0.0,22.0,5.65,14.0,22.0,18.13,9.95
2016,12,10,10,0,0.0,17.0,5.5,14.0,17.0,14.01,6.39
2016,12,10,10,15,0.0,47.0,5.35,14.0,47.0,38.87,27.67
2016,12,10,10,30,0.0,77.0,5.2,14.0,77.0,63.9,48.92
2016,12,10,10,45,0.0,43.0,5.05,14.0,43.0,35.56,24.75
2016,12,10,11,0,0.0,9.0,4.9,14.0,9.0,7.42,0.69
2016,12,10,11,15,0.0,60.5,4.65,14.0,60.5,50.13,37.11
2016,12,10,11,30,0.0,112.0,4.4,14.0,112.0,93.4,73.6
2016,12,10,11,45,0.0,61.0,4.15,14.0,61.0,50.56,37.39
2016,12,10,12,0,0.0,10.0,3.9,14.0,10.0,8.25,1.39
2016,12,10,12,15,0.0,64.0,3.7,14.0,64.0,53.06,39.55
2016,12,10,12,30,0.0,118.0,3.5,14.0,118.0,97.26,76.8
2016,12,10,12,45,0.0,83.5,3.35,14.0,83.5,69.35,53.31
2016,12,10,13,0,0.0,49.0,3.2,14.0,49.0,40.56,28.97
2016,12,10,13,15,7.0,105.5,3.1,14.0,108.5,87.36,68.33
2016,12,10,13,30,14.0,162.0,3.0,14.0,168.0,127.83,102.06
2016,12,10,13,45,7.0,93.5,2.95,14.0,96.5,76.72,59.64
2016,12,10,14,0,0.0,25.0,2.9,14.0,25.0,20.62,12.84
2016,12,10,14,15,0.0,23.0,2.85,13.5,23.0,18.96,11.42
2016,12,10,14,30,0.0,21.0,2.8,13.0,21.0,17.3,9.97
2016,12,10,14,45,0.0,18.5,2.8,13.0,18.5,15.23,8.11
2016,12,10,15,0,0.0,16.0,2.8,13.0,16.0,13.17,6.24
2016,12,10,15,15,0.0,13.5,2.9,13.0,13.5,11.1,4.36
2016,12,10,15,30,0.0,11.0,3.0,13.0,11.0,9.04,2.46
2016,12,10,15,45,0.0,8.5,3.1,13.0,8.5,6.98,0.55
2016,12,10,16,0,0.0,6.0,3.2,13.0,6.0,4.92,0.0
2016,12,10,16,15,0.0,3.5,3.15,13.0,3.5,2.87,0.0
2016,12,10,16,30,0.0,1.0,3.1,13.0,1.0,0.82,0.0
2016,12,10,16,45,0.0,0.5,3.1,13.0,0.5,0.43,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,2.55,8.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,2.5,8.0,10.0,8.54,0.0
2016,12,11,7,45,18.0,25.5,2.5,8.5,27.5,41.95,21.9
2016,12,11,8,0,36.0,41.0,2.5,9.0,45.0,73.07,55.85
2016,12,11,8,15,47.0,58.0,2.55,9.0,65.5,98.87,79.78
2016,12,11,8,30,58.0,75.0,2.6,9.0,86.0,123.38,101.95
2016,12,11,8,45,65.5,91.0,2.65,9.5,106.5,143.2,119.44
2016,12,11,9,0,73.0,107.0,2.7,10.0,127.0,162.46,136.01
2016,12,11,9,15,78.5,121.5,2.7,10.0,145.5,177.79,149.09
2016,12,11,9,30,84.0,136.0,2.7,10.0,164.0,192.62,161.49
2016,12,11,9,45,117.0,150.5,2.7,10.0,193.5,235.9,197.97
2016,12,11,10,0,150.0,165.0,2.7,10.0,223.0,265.49,222.41
2016,12,11,10,15,81.0,161.0,2.7,10.0,192.5,201.07,167.13
2016,12,11,10,30,12.0,157.0,2.7,10.0,162.0,143.89,117.82
2016,12,11,10,45,63.5,180.5,2.75,10.5,209.5,200.37,165.38
2016,12,11,11,0,115.0,204.0,2.8,11.0,257.0,252.89,208.12
2016,12,11,11,15,348.0,171.5,2.75,11.0,338.0,334.8,274.22
2016,12,11,11,30,581.0,139.0,2.7,11.0,419.0,405.27,327.19
2016,12,11,11,45,470.5,166.5,2.7,11.0,395.0,352.22,282.17
2016,12,11,12,0,360.0,194.0,2.7,11.0,371.0,304.86,242.87
2016,12,11,12,15,381.0,189.0,2.7,11.0,375.0,286.99,225.51
2016,12,11,12,30,402.0,184.0,2.7,11.0,379.0,268.8,207.34
2016,12,11,12,45,211.5,181.5,2.75,11.5,284.0,195.67,151.44
2016,12,11,13,0,21.0,179.0,2.8,12.0,189.0,146.37,117.56
2016,12,11,13,15,10.5,162.0,2.9,11.5,167.0,129.87,104.61
2016,12,11,13,30,0.0,145.0,3.0,11.0,145.0,114.81,92.72
2016,12,11,13,45,14.0,150.0,3.1,11.0,155.5,117.0,94.48
2016,12,11,14,0,28.0,155.0,3.2,11.0,166.0,113.99,96.58
2016,12,11,14,15,25.0,143.5,3.1,11.0,153.0,110.29,93.43
2016,12,11,14,30,22.0,132.0,3.0,11.0,140.0,101.73,85.93
2016,12,11,14,45,18.5,119.0,2.9,11.0,125.0,92.07,77.38
2016,12,11,15,0,15.0,106.0,2.8,11.0,110.0,82.27,68.62
2016,12,11,15,15,9.5,91.0,2.6,10.5,93.5,71.03,58.56
2016,12,11,15,30,4.0,76.0,2.4,10.0,77.0,59.66,48.22
2016,12,11,15,45,2.0,59.5,2.25,10.0,60.0,47.18,36.65
2016,12,11,16,0,0.0,43.0,2.1,10.0,43.0,34.56,24.85
2016,12,11,16,15,0.0,28.0,2.05,10.0,28.0,22.85,13.31
2016,12,11,16,30,0.0,13.0,2.0,10.0,13.0,10.71,0.0
2016,12,11,16,45,0.0,6.5,2.0,10.0,6.5,5.55,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,2.7,9.0,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,2.7,9.0,15.0,12.8,0.0
2016,12,12,7,45,171.0,24.5,2.75,9.0,44.0,172.85,102.86
2016,12,12,8,0,342.0,34.0,2.8,9.0,73.0,304.37,247.49
2016,12,12,8,15,397.5,44.5,2.85,9.0,108.0,353.5,295.94
2016,12,12,8,30,453.0,55.0,2.9,9.0,143.0,402.1,339.88
2016,12,12,8,45,491.5,63.0,2.95,9.5,177.5,435.11,368.51
2016,12,12,9,0,530.0,71.0,3.0,10.0,212.0,465.93,393.95
2016,12,12,9,15,558.0,76.5,2.85,10.0,244.0,484.45,408.6
2016,12,12,9,30,586.0,82.0,2.7,10.0,276.0,500.18,420.27
2016,12,12,9,45,688.0,73.5,2.6,10.5,322.5,543.79,453.57
2016,12,12,10,0,790.0,65.0,2.5,11.0,369.0,580.06,479.69
2016,12,12,10,15,804.5,66.5,2.4,11.0,394.5,571.63,470.5
2016,12,12,10,30,819.0,68.0,2.3,11.0,420.0,559.84,458.66
2016,12,12,10,45,623.5,117.0,2.2,11.0,392.0,479.61,391.99
2016,12,12,11,0,428.0,166.0,2.1,11.0,364.0,396.66,323.63
2016,12,12,11,15,487.5,157.0,2.15,11.0,388.0,397.88,323.1
2016,12,12,11,30,547.0,148.0,2.2,11.0,412.0,393.97,317.23
2016,12,12,11,45,364.5,183.0,2.25,11.0,360.0,317.28,254.68
2016,12,12,12,0,182.0,218.0,2.3,11.0,308.0,254.81,204.87
2016,12,12,12,15,183.0,217.0,2.3,11.0,306.5,241.71,193.05
2016,12,12,12,30,184.0,216.0,2.3,11.0,305.0,228.11,180.58
2016,12,12,12,45,140.0,210.5,2.35,11.0,277.5,200.01,157.94
2016,12,12,13,0,96.0,205.0,2.4,11.0,250.0,176.86,140.07
2016,12,12,13,15,276.5,177.5,2.4,11.0,300.0,170.84,126.99
2016,12,12,13,30,457.0,150.0,2.4,11.0,350.0,145.79,101.0
2016,12,12,13,45,427.5,146.0,2.45,11.5,325.0,112.32,83.2
2016,12,12,14,0,398.0,142.0,2.5,12.0,300.0,98.16,82.19
2016,12,12,14,15,382.5,134.0,2.5,11.5,276.5,93.53,78.37
2016,12,12,14,30,367.0,126.0,2.5,11.0,253.0,88.87,74.46
2016,12,12,14,45,354.5,113.5,2.5,11.0,225.5,81.08,67.57
2016,12,12,15,0,342.0,101.0,2.5,11.0,198.0,73.12,60.43
2016,12,12,15,15,318.0,88.0,2.4,11.0,168.5,64.52,52.62
2016,12,12,15,30,294.0,75.0,2.3,11.0,139.0,55.7,44.5
2016,12,12,15,45,259.5,61.0,2.25,11.0,108.5,45.87,35.34
2016,12,12,16,0,225.0,47.0,2.2,11.0,78.0,35.8,25.83
2016,12,12,16,15,112.5,35.5,2.2,11.0,51.0,27.52,17.14
2016,12,12,16,30,0.0,24.0,2.2,11.0,24.0,18.96,0.0
2016,12,12,16,45,0.0,12.0,2.25,11.0,12.0,10.24,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.2,11.0,5.0,0.0,0.0
2016,12,13,7,30,0.0,10.0,1.2,11.0,10.0,8.54,0.0
2016,12,13,7,45,63.5,24.5,1.3,11.0,32.0,89.67,47.32
2016,12,13,8,0,127.0,39.0,1.4,11.0,54.0,153.79,121.87
2016,12,13,8,15,160.5,55.0,1.4,11.0,81.0,193.88,159.68
2016,12,13,8,30,194.0,71.0,1.4,11.0,108.0,232.94,194.48
2016,12,13,8,45,213.5,86.0,1.4,11.5,135.5,260.08,217.82
2016,12,13,9,0,233.0,101.0,1.4,12.0,163.0,286.01,239.31
2016,12,13,9,15,245.5,115.0,1.3,12.0,188.5,304.6,254.25
2016,12,13,9,30,258.0,129.0,1.2,12.0,214.0,321.72,267.48
2016,12,13,9,45,265.5,141.0,1.1,12.0,236.0,331.66,274.48
2016,12,13,10,0,273.0,153.0,1.0,12.0,258.0,340.12,280.05
2016,12,13,10,15,188.5,169.0,1.0,12.0,244.0,285.08,234.03
2016,12,13,10,30,104.0,185.0,1.0,12.0,230.0,234.26,191.48
2016,12,13,10,45,161.0,192.0,1.05,12.5,265.0,274.96,224.16
2016,12,13,11,0,218.0,199.0,1.1,13.0,300.0,301.99,244.55
2016,12,13,11,15,109.0,131.0,1.15,13.0,181.5,173.9,140.26
2016,12,13,11,30,0.0,63.0,1.2,13.0,63.0,52.22,38.9
2016,12,13,11,45,0.0,91.0,1.25,13.0,91.0,75.61,58.82
2016,12,13,12,0,0.0,119.0,1.3,13.0,119.0,98.73,78.2
2016,12,13,12,15,0.0,120.5,1.35,13.0,120.5,99.64,78.92
2016,12,13,12,30,0.0,122.0,1.4,13.0,122.0,100.49,79.65
2016,12,13,12,45,167.5,154.5,1.45,13.0,233.0,165.51,127.47
2016,12,13,13,0,335.0,187.0,1.5,13.0,344.0,208.33,154.37
2016,12,13,13,15,196.5,185.0,1.5,13.0,276.5,167.2,126.21
2016,12,13,13,30,58.0,183.0,1.5,13.0,209.0,141.63,111.84
2016,12,13,13,45,29.0,98.0,1.55,13.0,111.0,78.96,61.29
2016,12,13,14,0,0.0,13.0,1.6,13.0,13.0,10.71,4.0
2016,12,13,14,15,0.0,12.0,1.65,13.0,12.0,9.88,3.27
2016,12,13,14,30,0.0,11.0,1.7,13.0,11.0,9.05,2.53
2016,12,13,14,45,0.0,10.0,1.8,13.0,10.0,8.22,1.79
2016,12,13,15,0,0.0,9.0,1.9,13.0,9.0,7.4,1.04
2016,12,13,15,15,0.0,7.5,1.8,12.5,7.5,6.16,0.0
2016,12,13,15,30,0.0,6.0,1.7,12.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,1.65,12.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,1.6,12.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,2.0,1.75,12.0,2.0,1.64,0.0
2016,12,13,16,30,0.0,1.0,1.9,12.0,1.0,0.82,0.0
2016,12,13,16,45,0.0,0.5,2.1,12.0,0.5,0.43,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,13.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,13.0,11.0,9.39,0.0
2016,12,14,7,45,88.5,24.5,5.35,13.0,34.0,105.58,52.57
2016,12,14,8,0,177.0,38.0,5.5,13.0,57.0,200.27,159.03
2016,12,14,8,15,214.0,52.5,5.55,13.0,86.0,240.04,198.42
2016,12,14,8,30,251.0,67.0,5.6,13.0,115.0,279.39,234.37
2016,12,14,8,45,274.5,81.0,5.65,13.5,144.5,308.06,259.6
2016,12,14,9,0,298.0,95.0,5.7,14.0,174.0,321.14,271.12
2016,12,14,9,15,311.5,108.5,5.7,14.0,201.0,339.78,286.67
2016,12,14,9,30,325.0,122.0,5.7,14.0,228.0,356.71,300.25
2016,12,14,9,45,326.0,133.5,5.75,14.0,249.0,361.44,303.34
2016,12,14,10,0,327.0,145.0,5.8,14.0,270.0,364.69,305.0
2016,12,14,10,15,314.5,158.0,5.8,14.0,285.0,359.93,299.74
2016,12,14,10,30,302.0,171.0,5.8,14.0,300.0,354.1,293.55
2016,12,14,10,45,243.5,186.5,5.8,14.0,293.0,324.53,267.61
2016,12,14,11,0,185.0,202.0,5.8,14.0,286.0,288.0,236.27
2016,12,14,11,15,161.5,208.0,5.75,14.0,283.5,271.44,221.66
2016,12,14,11,30,138.0,214.0,5.7,14.0,281.0,255.82,207.94
2016,12,14,11,45,126.5,216.0,5.7,14.0,277.5,242.79,196.46
2016,12,14,12,0,115.0,218.0,5.7,14.0,274.0,230.28,185.48
2016,12,14,12,15,75.5,206.5,5.65,14.0,243.5,195.6,156.94
2016,12,14,12,30,36.0,195.0,5.6,14.0,213.0,168.75,135.37
2016,12,14,12,45,32.0,189.0,5.55,14.0,205.0,158.6,126.91
2016,12,14,13,0,28.0,183.0,5.5,14.0,197.0,148.93,118.93
2016,12,14,13,15,14.0,160.0,5.5,14.0,167.0,129.04,103.0
2016,12,14,13,30,0.0,137.0,5.5,14.0,137.0,109.17,87.08
2016,12,14,13,45,1.0,137.0,5.55,14.0,137.5,107.83,86.07
2016,12,14,14,0,2.0,137.0,5.6,14.0,138.0,106.69,89.21
2016,12,14,14,15,1.0,126.5,5.55,14.0,127.0,98.88,82.44
2016,12,14,14,30,0.0,116.0,5.5,14.0,116.0,90.96,75.53
2016,12,14,14,45,0.0,104.0,5.45,14.0,104.0,81.93,67.58
2016,12,14,15,0,0.0,92.0,5.4,14.0,92.0,72.79,59.46
2016,12,14,15,15,0.0,78.0,5.3,13.5,78.0,62.16,50.01
2016,12,14,15,30,0.0,64.0,5.2,13.0,64.0,51.4,40.31
2016,12,14,15,45,0.0,50.0,5.15,13.0,50.0,40.53,30.32
2016,12,14,16,0,0.0,36.0,5.1,13.0,36.0,29.54,20.15
2016,12,14,16,15,0.0,23.5,5.2,13.0,23.5,19.41,10.36
2016,12,14,16,30,0.0,11.0,5.3,13.0,11.0,9.05,0.0
2016,12,14,16,45,0.0,5.5,5.4,13.0,5.5,4.69,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,7.0,7.95,13.0,7.0,5.74,0.0
2016,12,15,8,0,0.0,12.0,7.9,13.0,12.0,9.86,2.32
2016,12,15,8,15,0.0,18.5,7.75,13.0,18.5,15.23,7.15
2016,12,15,8,30,0.0,25.0,7.6,13.0,25.0,20.6,11.92
2016,12,15,8,45,0.0,32.0,7.45,13.0,32.0,26.4,17.03
2016,12,15,9,0,0.0,39.0,7.3,13.0,39.0,32.21,22.12
2016,12,15,9,15,0.0,45.0,7.15,13.0,45.0,37.19,26.45
2016,12,15,9,30,0.0,51.0,7.0,13.0,51.0,42.19,30.74
2016,12,15,9,45,0.0,56.5,6.85,13.5,56.5,46.77,34.58
2016,12,15,10,0,0.0,62.0,6.7,14.0,62.0,51.36,38.38
2016,12,15,10,15,0.0,60.0,6.6,14.0,60.0,49.69,36.9
2016,12,15,10,30,0.0,58.0,6.5,14.0,58.0,48.03,35.43
2016,12,15,10,45,0.0,62.0,6.45,14.0,62.0,51.37,38.23
2016,12,15,11,0,0.0,66.0,6.4,14.0,66.0,54.71,41.02
2016,12,15,11,15,0.0,81.5,6.45,14.0,81.5,67.67,51.97
2016,12,15,11,30,0.0,97.0,6.5,14.0,97.0,80.74,62.97
2016,12,15,11,45,0.0,98.0,6.55,14.0,98.0,81.47,63.56
2016,12,15,12,0,0.0,99.0,6.6,14.0,99.0,82.2,64.15
2016,12,15,12,15,0.0,74.0,6.8,14.0,74.0,61.41,46.58
2016,12,15,12,30,0.0,49.0,7.0,14.0,49.0,40.56,28.92
2016,12,15,12,45,0.0,52.5,7.2,14.0,52.5,43.47,31.41
2016,12,15,13,0,0.0,56.0,7.4,14.0,56.0,46.38,33.91
2016,12,15,13,15,0.0,46.5,7.45,14.0,46.5,38.47,27.21
2016,12,15,13,30,0.0,37.0,7.5,14.0,37.0,30.58,20.51
2016,12,15,13,45,0.0,29.5,7.6,14.0,29.5,24.36,15.22
2016,12,15,14,0,0.0,22.0,7.7,14.0,22.0,18.14,10.59
2016,12,15,14,15,0.0,20.0,7.6,14.0,20.0,16.48,9.13
2016,12,15,14,30,0.0,18.0,7.5,14.0,18.0,14.83,7.66
2016,12,15,14,45,0.0,16.0,7.45,14.0,16.0,13.17,6.18
2016,12,15,15,0,0.0,14.0,7.4,14.0,14.0,11.52,4.69
2016,12,15,15,15,0.0,12.0,7.2,14.0,12.0,9.86,3.19
2016,12,15,15,30,0.0,10.0,7.0,14.0,10.0,8.21,1.68
2016,12,15,15,45,0.0,7.5,6.85,14.0,7.5,6.15,0.0
2016,12,15,16,0,0.0,5.0,6.7,14.0,5.0,4.1,0.0
2016,12,15,16,15,0.0,3.0,6.35,13.5,3.0,2.46,0.0
2016,12,15,16,30,0.0,1.0,6.0,13.0,1.0,0.82,0.0
2016,12,15,16,45,0.0,0.5,5.7,13.0,0.5,0.43,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,33.0,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,66.0,12.0,7.1,9.0,13.0,51.38,0.0
2016,12,16,7,45,218.0,24.0,7.15,9.5,44.0,198.85,88.91
2016,12,16,8,0,370.0,36.0,7.2,10.0,75.0,322.81,260.53
2016,12,16,8,15,458.5,44.0,7.3,10.0,114.5,391.82,329.8
2016,12,16,8,30,547.0,52.0,7.4,10.0,154.0,459.98,392.13
2016,12,16,8,45,605.5,57.0,7.55,10.0,194.0,503.07,431.4
2016,12,16,9,0,664.0,62.0,7.7,10.0,234.0,543.56,466.91
2016,12,16,9,15,700.0,65.5,7.7,10.0,270.5,564.38,484.54
2016,12,16,9,30,736.0,69.0,7.7,10.0,307.0,578.24,495.63
2016,12,16,9,45,773.0,68.5,7.75,10.0,341.0,589.28,503.82
2016,12,16,10,0,810.0,68.0,7.8,10.0,375.0,596.25,508.12
2016,12,16,10,15,826.0,70.0,7.8,10.0,401.5,589.24,500.28
2016,12,16,10,30,842.0,72.0,7.8,10.0,428.0,578.7,489.19
2016,12,16,10,45,848.0,74.5,7.8,10.0,447.5,559.58,470.68
2016,12,16,11,0,854.0,77.0,7.8,10.0,467.0,537.35,449.22
2016,12,16,11,15,860.5,78.0,7.75,10.0,480.0,510.78,423.69
2016,12,16,11,30,867.0,79.0,7.7,10.0,493.0,481.27,395.16
2016,12,16,11,45,867.5,80.0,7.7,10.5,498.0,446.39,361.01
2016,12,16,12,0,868.0,81.0,7.7,11.0,503.0,409.22,324.43
2016,12,16,12,15,867.5,80.5,7.7,11.0,501.0,368.2,284.73
2016,12,16,12,30,867.0,80.0,7.7,11.0,499.0,325.36,243.07
2016,12,16,12,45,866.5,78.5,7.75,11.0,490.0,280.0,199.35
2016,12,16,13,0,866.0,77.0,7.8,11.0,481.0,233.21,155.42
2016,12,16,13,15,858.0,76.0,7.9,11.0,464.0,184.51,113.06
2016,12,16,13,30,850.0,75.0,8.0,11.0,447.0,135.5,76.56
2016,12,16,13,45,836.0,73.5,8.15,11.0,423.5,85.76,51.3
2016,12,16,14,0,822.0,72.0,8.3,11.0,400.0,60.18,48.66
2016,12,16,14,15,802.5,70.0,8.4,10.5,370.0,58.88,47.66
2016,12,16,14,30,783.0,68.0,8.5,10.0,340.0,57.63,46.69
2016,12,16,14,45,756.0,64.5,8.6,10.0,304.5,55.13,44.45
2016,12,16,15,0,729.0,61.0,8.7,10.0,269.0,52.63,42.19
2016,12,16,15,15,685.0,56.5,8.65,10.0,230.0,49.17,38.98
2016,12,16,15,30,641.0,52.0,8.6,10.0,191.0,41.98,32.31
2016,12,16,15,45,576.0,45.5,8.6,10.0,150.5,37.05,27.59
2016,12,16,16,0,511.0,39.0,8.6,10.0,110.0,32.12,22.71
2016,12,16,16,15,390.5,30.0,8.55,9.5,73.0,24.82,15.18
2016,12,16,16,30,270.0,21.0,8.5,9.0,36.0,17.51,0.0
2016,12,16,16,45,135.0,10.5,8.5,9.0,18.0,8.96,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,17,7,15,91.5,5.5,3.3,5.5,7.0,0.0,0.0
2016,12,17,7,30,183.0,11.0,3.2,6.0,14.0,123.31,0.0
2016,12,17,7,45,337.5,20.5,3.15,6.5,47.5,263.01,107.64
2016,12,17,8,0,492.0,30.0,3.1,7.0,81.0,386.34,310.63
2016,12,17,8,15,573.5,36.5,3.1,7.0,122.5,451.14,377.5
2016,12,17,8,30,655.0,43.0,3.1,7.0,164.0,514.31,434.48
2016,12,17,8,45,703.5,47.5,3.15,7.5,205.0,551.19,466.7
2016,12,17,9,0,752.0,52.0,3.2,8.0,246.0,585.12,494.67
2016,12,17,9,15,784.0,55.0,3.15,8.0,284.0,603.13,509.04
2016,12,17,9,30,816.0,58.0,3.1,8.0,322.0,617.66,519.75
2016,12,17,9,45,837.5,60.5,3.05,8.0,355.0,621.22,521.07
2016,12,17,10,0,859.0,63.0,3.0,8.0,388.0,621.12,519.09
2016,12,17,10,15,874.0,64.5,3.0,8.0,415.0,612.18,509.95
2016,12,17,10,30,889.0,66.0,3.0,8.0,442.0,595.93,494.84
2016,12,17,10,45,897.5,67.5,3.05,8.5,462.0,576.73,476.22
2016,12,17,11,0,906.0,69.0,3.1,9.0,482.0,554.25,454.6
2016,12,17,11,15,911.5,70.0,3.15,9.0,495.0,526.54,429.15
2016,12,17,11,30,917.0,71.0,3.2,9.0,508.0,495.85,400.67
2016,12,17,11,45,917.5,71.5,3.25,9.5,513.0,459.69,366.44
2016,12,17,12,0,918.0,72.0,3.3,10.0,518.0,421.16,329.61
2016,12,17,12,15,917.0,72.0,3.3,10.0,515.5,379.43,290.04
2016,12,17,12,30,916.0,72.0,3.3,10.0,513.0,335.79,248.31
2016,12,17,12,45,907.5,72.5,3.3,10.0,502.5,288.98,204.13
2016,12,17,13,0,899.0,73.0,3.3,10.0,492.0,241.28,160.15
2016,12,17,13,15,890.5,72.0,3.3,10.0,475.0,187.28,113.65
2016,12,17,13,30,882.0,71.0,3.3,10.0,458.0,136.67,76.0
2016,12,17,13,45,868.5,70.0,3.3,10.0,433.5,85.76,50.0
2016,12,17,14,0,855.0,69.0,3.3,10.0,409.0,58.24,47.11
2016,12,17,14,15,835.0,66.5,3.25,10.0,378.5,56.47,45.6
2016,12,17,14,30,815.0,64.0,3.2,10.0,348.0,54.73,44.08
2016,12,17,14,45,785.5,61.5,3.2,10.0,312.0,52.92,42.48
2016,12,17,15,0,756.0,59.0,3.2,10.0,276.0,51.15,40.88
2016,12,17,15,15,712.5,54.5,3.1,9.5,236.0,47.62,37.7
2016,12,17,15,30,669.0,50.0,3.0,9.0,196.0,44.1,34.42
2016,12,17,15,45,599.0,44.5,2.9,9.0,154.5,39.56,30.02
2016,12,17,16,0,529.0,39.0,2.8,9.0,113.0,32.17,22.92
2016,12,17,16,15,410.0,30.0,2.8,8.5,75.0,24.85,15.39
2016,12,17,16,30,291.0,21.0,2.8,8.0,37.0,17.52,0.47
2016,12,17,16,45,145.5,10.5,2.85,8.0,18.5,8.96,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,18,7,45,253.5,14.0,4.6,5.5,40.0,203.44,72.59
2016,12,18,8,0,507.0,28.0,4.7,6.0,80.0,394.55,319.18
2016,12,18,8,15,589.0,34.5,4.75,6.0,122.0,459.19,388.15
2016,12,18,8,30,671.0,41.0,4.8,6.0,164.0,522.58,446.78
2016,12,18,8,45,721.5,45.0,4.9,6.5,205.5,560.14,480.57
2016,12,18,9,0,772.0,49.0,5.0,7.0,247.0,594.77,510.01
2016,12,18,9,15,804.5,51.5,4.9,7.0,285.0,612.4,524.4
2016,12,18,9,30,837.0,54.0,4.8,7.0,323.0,626.58,534.98
2016,12,18,9,45,856.5,57.0,4.75,7.0,356.5,624.33,531.81
2016,12,18,10,0,876.0,60.0,4.7,7.0,390.0,623.83,529.46
2016,12,18,10,15,891.0,61.5,4.55,7.0,417.5,615.16,519.78
2016,12,18,10,30,906.0,63.0,4.4,7.0,445.0,602.95,506.91
2016,12,18,10,45,916.0,64.5,4.25,7.5,466.0,584.34,487.64
2016,12,18,11,0,926.0,66.0,4.1,8.0,487.0,562.31,465.32
2016,12,18,11,15,932.0,66.5,4.05,8.0,500.5,533.88,438.65
2016,12,18,11,30,938.0,67.0,4.0,8.0,514.0,502.41,408.92
2016,12,18,11,45,940.5,67.5,3.95,8.5,519.5,466.5,374.25
2016,12,18,12,0,943.0,68.0,3.9,9.0,525.0,428.01,336.87
2016,12,18,12,15,942.0,68.0,3.95,9.0,523.0,385.42,296.23
2016,12,18,12,30,941.0,68.0,4.0,9.0,521.0,340.85,253.36
2016,12,18,12,45,937.0,67.5,4.05,9.5,511.0,293.3,207.59
2016,12,18,13,0,933.0,67.0,4.1,10.0,501.0,244.44,161.74
2016,12,18,13,15,924.5,66.0,4.2,10.0,483.5,193.41,117.43
2016,12,18,13,30,916.0,65.0,4.3,10.0,466.0,141.93,78.9
2016,12,18,13,45,902.5,63.5,4.4,10.0,441.5,89.65,51.85
2016,12,18,14,0,889.0,62.0,4.5,10.0,417.0,59.38,48.13
2016,12,18,14,15,870.5,60.5,4.45,10.0,386.0,57.81,46.8
2016,12,18,14,30,852.0,59.0,4.4,10.0,355.0,51.12,40.82
2016,12,18,14,45,824.5,56.5,4.4,10.0,319.0,49.21,39.11
2016,12,18,15,0,797.0,54.0,4.4,10.0,283.0,47.31,37.4
2016,12,18,15,15,756.5,50.0,4.25,9.5,243.0,44.08,34.48
2016,12,18,15,30,716.0,46.0,4.1,9.0,203.0,40.87,31.48
2016,12,18,15,45,651.5,41.0,4.0,9.0,161.0,36.65,27.4
2016,12,18,16,0,587.0,36.0,3.9,9.0,119.0,32.48,23.2
2016,12,18,16,15,472.5,28.0,3.85,8.5,79.5,25.35,15.87
2016,12,18,16,30,358.0,20.0,3.8,8.0,40.0,18.23,1.52
2016,12,18,16,45,179.0,10.0,3.8,8.0,20.0,8.54,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,45,226.5,15.0,3.9,5.5,37.5,191.07,57.19
2016,12,19,8,0,453.0,30.0,3.9,6.0,75.0,360.14,289.59
2016,12,19,8,15,536.5,36.5,3.95,6.0,115.0,426.28,359.26
2016,12,19,8,30,620.0,43.0,4.0,6.0,155.0,490.77,418.37
2016,12,19,8,45,672.0,47.0,4.05,6.5,195.5,529.57,452.84
2016,12,19,9,0,724.0,51.0,4.1,7.0,236.0,565.46,483.05
2016,12,19,9,15,756.5,54.5,4.1,7.0,273.0,584.72,498.95
2016,12,19,9,30,789.0,58.0,4.1,7.0,310.0,600.63,511.23
2016,12,19,9,45,808.0,61.0,4.15,7.5,342.5,603.73,511.73
2016,12,19,10,0,827.0,64.0,4.2,8.0,375.0,603.35,509.01
2016,12,19,10,15,842.5,65.5,4.2,8.0,401.5,595.51,500.72
2016,12,19,10,30,858.0,67.0,4.2,8.0,428.0,584.16,489.27
2016,12,19,10,45,867.0,69.0,4.25,8.5,448.0,566.16,471.42
2016,12,19,11,0,876.0,71.0,4.3,9.0,468.0,544.88,450.55
2016,12,19,11,15,882.5,71.5,4.3,9.0,481.5,515.7,423.63
2016,12,19,11,30,889.0,72.0,4.3,9.0,495.0,486.11,395.71
2016,12,19,11,45,890.5,72.5,4.3,9.5,500.5,451.56,362.44
2016,12,19,12,0,892.0,73.0,4.3,10.0,506.0,414.61,326.61
2016,12,19,12,15,891.5,73.0,4.3,10.0,504.0,374.27,287.99
2016,12,19,12,30,891.0,73.0,4.3,10.0,502.0,332.01,247.24
2016,12,19,12,45,887.5,72.5,4.3,10.5,492.5,286.83,203.69
2016,12,19,13,0,884.0,72.0,4.3,11.0,483.0,240.36,160.06
2016,12,19,13,15,790.0,82.0,4.25,11.0,440.5,183.62,114.84
2016,12,19,13,30,696.0,92.0,4.2,11.0,398.0,133.57,80.17
2016,12,19,13,45,710.5,83.5,4.2,11.0,381.5,87.2,53.1
2016,12,19,14,0,725.0,75.0,4.2,11.0,365.0,61.35,49.71
2016,12,19,14,15,761.0,69.0,4.1,11.0,353.0,57.6,46.42
2016,12,19,14,30,797.0,63.0,4.0,11.0,341.0,53.72,42.99
2016,12,19,14,45,766.5,60.5,3.9,11.0,305.5,51.89,41.38
2016,12,19,15,0,736.0,58.0,3.8,11.0,270.0,50.11,39.77
2016,12,19,15,15,693.0,54.0,3.65,10.5,231.0,47.01,36.99
2016,12,19,15,30,650.0,50.0,3.5,10.0,192.0,43.94,34.13
2016,12,19,15,45,580.5,44.5,3.35,10.0,151.5,36.18,26.88
2016,12,19,16,0,511.0,39.0,3.2,10.0,111.0,32.04,22.74
2016,12,19,16,15,396.5,30.0,3.15,9.5,74.5,24.76,15.36
2016,12,19,16,30,282.0,21.0,3.1,9.0,38.0,17.44,1.93
2016,12,19,16,45,141.0,10.5,3.1,9.0,19.0,8.96,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
