Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,191.5,15.0,4.5,5.5,34.0,168.31,39.98
2016,12,20,8,0,383.0,30.0,4.6,6.0,68.0,325.18,260.87
2016,12,20,8,15,468.0,37.5,4.55,6.5,106.0,390.26,329.25
2016,12,20,8,30,553.0,45.0,4.5,7.0,144.0,455.32,388.26
2016,12,20,8,45,604.5,50.0,4.45,7.5,182.5,493.63,422.31
2016,12,20,9,0,656.0,55.0,4.4,8.0,221.0,525.12,449.05
2016,12,20,9,15,690.5,58.0,4.3,8.0,257.0,545.7,465.96
2016,12,20,9,30,725.0,61.0,4.2,8.0,293.0,563.02,479.25
2016,12,20,9,45,756.0,62.0,4.1,8.5,325.5,572.29,484.46
2016,12,20,10,0,787.0,63.0,4.0,9.0,358.0,577.92,486.22
2016,12,20,10,15,803.0,64.5,3.95,9.5,384.0,571.27,478.0
2016,12,20,10,30,819.0,66.0,3.9,10.0,410.0,561.21,466.78
2016,12,20,10,45,829.5,67.5,3.9,10.5,429.5,544.62,450.16
2016,12,20,11,0,840.0,69.0,3.9,11.0,449.0,524.8,430.63
2016,12,20,11,15,846.5,69.5,3.8,11.0,462.0,496.93,404.92
2016,12,20,11,30,853.0,70.0,3.7,11.0,475.0,468.74,378.37
2016,12,20,11,45,766.5,90.5,3.65,11.5,458.0,418.32,333.69
2016,12,20,12,0,680.0,111.0,3.6,12.0,441.0,368.48,289.86
2016,12,20,12,15,767.5,91.0,3.6,12.0,462.0,348.85,267.74
2016,12,20,12,30,855.0,71.0,3.6,12.0,483.0,321.07,237.34
2016,12,20,12,45,845.5,72.0,3.6,12.0,473.0,274.54,193.86
2016,12,20,13,0,836.0,73.0,3.6,12.0,463.0,229.47,152.39
2016,12,20,13,15,828.0,72.0,3.55,12.0,447.0,182.5,111.65
2016,12,20,13,30,820.0,71.0,3.5,12.0,431.0,135.23,75.92
2016,12,20,13,45,807.0,69.5,3.5,12.5,408.5,87.24,49.88
2016,12,20,14,0,794.0,68.0,3.5,13.0,386.0,56.72,45.19
2016,12,20,14,15,775.0,66.0,3.45,13.0,357.0,55.38,44.08
2016,12,20,14,30,756.0,64.0,3.4,13.0,328.0,54.08,42.97
2016,12,20,14,45,729.5,61.0,3.35,13.0,294.5,51.93,41.08
2016,12,20,15,0,703.0,58.0,3.3,13.0,261.0,49.81,39.18
2016,12,20,15,15,661.5,54.0,3.1,12.5,223.5,46.75,36.46
2016,12,20,15,30,620.0,50.0,2.9,12.0,186.0,43.72,33.67
2016,12,20,15,45,559.0,44.0,2.75,11.5,147.5,35.63,26.24
2016,12,20,16,0,498.0,38.0,2.6,11.0,109.0,31.11,21.85
2016,12,20,16,15,388.0,29.5,2.6,10.5,73.0,24.26,14.95
2016,12,20,16,30,278.0,21.0,2.6,10.0,37.0,17.4,2.6
2016,12,20,16,45,139.0,10.5,2.65,10.0,18.5,8.96,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,14.5,4.0,9.5,33.0,163.75,27.87
2016,12,21,8,0,373.0,29.0,4.2,10.0,66.0,317.59,249.74
2016,12,21,8,15,458.5,36.5,4.35,10.0,103.5,382.79,318.47
2016,12,21,8,30,544.0,44.0,4.5,10.0,141.0,448.16,378.05
2016,12,21,8,45,598.0,49.0,4.7,10.0,180.0,488.15,414.5
2016,12,21,9,0,652.0,54.0,4.9,10.0,219.0,521.56,444.12
2016,12,21,9,15,687.5,57.5,4.9,10.0,255.0,543.45,462.4
2016,12,21,9,30,723.0,61.0,4.9,10.0,291.0,562.12,477.15
2016,12,21,9,45,752.5,62.5,4.9,10.5,323.5,571.15,482.54
2016,12,21,10,0,782.0,64.0,4.9,11.0,356.0,576.6,484.55
2016,12,21,10,15,799.0,65.5,4.75,11.5,382.5,570.73,476.61
2016,12,21,10,30,816.0,67.0,4.6,12.0,409.0,561.42,465.64
2016,12,21,10,45,829.0,68.0,4.45,12.5,429.5,545.82,449.38
2016,12,21,11,0,842.0,69.0,4.3,13.0,450.0,526.87,430.17
2016,12,21,11,15,849.0,70.0,4.1,13.0,463.5,501.6,406.24
2016,12,21,11,30,856.0,71.0,3.9,13.0,477.0,472.29,378.8
2016,12,21,11,45,862.0,70.5,3.7,13.0,484.0,440.08,348.47
2016,12,21,12,0,868.0,70.0,3.5,13.0,491.0,405.25,315.36
2016,12,21,12,15,868.0,70.0,3.45,13.0,489.5,366.32,278.56
2016,12,21,12,30,868.0,70.0,3.4,13.0,488.0,325.47,239.65
2016,12,21,12,45,864.0,69.5,3.35,13.5,479.5,281.42,197.77
2016,12,21,13,0,860.0,69.0,3.3,14.0,471.0,236.17,155.77
2016,12,21,13,15,853.0,68.5,3.3,14.0,455.0,189.44,115.39
2016,12,21,13,30,846.0,68.0,3.3,14.0,439.0,137.02,75.47
2016,12,21,13,45,834.5,66.0,3.3,14.0,416.5,87.43,48.31
2016,12,21,14,0,823.0,64.0,3.3,14.0,394.0,54.0,42.58
2016,12,21,14,15,805.5,62.0,3.25,14.0,365.5,52.6,41.42
2016,12,21,14,30,788.0,60.0,3.2,14.0,337.0,51.22,40.25
2016,12,21,14,45,761.0,57.5,3.15,14.0,303.0,49.37,38.64
2016,12,21,15,0,734.0,55.0,3.1,14.0,269.0,47.56,37.02
2016,12,21,15,15,694.5,51.5,2.95,13.5,231.0,44.84,34.61
2016,12,21,15,30,655.0,48.0,2.8,13.0,193.0,42.16,32.15
2016,12,21,15,45,591.5,42.5,2.7,13.0,153.0,37.6,27.83
2016,12,21,16,0,528.0,37.0,2.6,13.0,113.0,33.07,23.39
2016,12,21,16,15,419.5,29.0,2.7,12.5,76.5,23.9,14.55
2016,12,21,16,30,311.0,21.0,2.8,12.0,40.0,17.44,3.23
2016,12,21,16,45,155.5,10.5,2.9,12.0,20.0,8.96,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,15.0,3.05,7.5,34.5,176.62,19.94
2016,12,22,8,0,412.0,30.0,3.0,8.0,69.0,343.91,270.19
2016,12,22,8,15,499.5,37.0,2.95,8.0,108.5,410.4,341.26
2016,12,22,8,30,587.0,44.0,2.9,8.0,148.0,469.82,395.72
2016,12,22,8,45,640.5,48.5,2.85,8.5,188.0,510.61,431.15
2016,12,22,9,0,694.0,53.0,2.8,9.0,228.0,548.52,462.27
2016,12,22,9,15,729.0,56.5,2.55,9.5,265.5,569.95,477.91
2016,12,22,9,30,764.0,60.0,2.3,10.0,303.0,588.05,489.74
2016,12,22,9,45,787.5,62.5,2.1,10.5,335.5,594.04,491.41
2016,12,22,10,0,811.0,65.0,1.9,11.0,368.0,596.49,489.81
2016,12,22,10,15,827.5,67.0,1.8,11.5,395.0,590.43,481.8
2016,12,22,10,30,844.0,69.0,1.7,12.0,422.0,580.84,470.8
2016,12,22,10,45,855.5,70.0,1.6,12.5,443.0,563.75,453.83
2016,12,22,11,0,867.0,71.0,1.5,13.0,464.0,543.3,434.02
2016,12,22,11,15,874.0,72.0,1.55,13.0,477.5,517.28,411.13
2016,12,22,11,30,881.0,73.0,1.6,13.0,491.0,487.06,384.38
2016,12,22,11,45,884.0,73.5,1.7,13.0,497.5,453.64,354.56
2016,12,22,12,0,887.0,74.0,1.8,13.0,504.0,417.72,321.87
2016,12,22,12,15,887.0,74.0,1.8,13.0,502.5,377.93,285.07
2016,12,22,12,30,887.0,74.0,1.8,13.0,501.0,336.17,246.04
2016,12,22,12,45,886.5,72.5,1.8,13.0,492.5,291.2,204.17
2016,12,22,13,0,886.0,71.0,1.8,13.0,484.0,244.71,161.59
2016,12,22,13,15,878.0,70.0,1.65,13.0,468.0,196.1,119.7
2016,12,22,13,30,870.0,69.0,1.5,13.0,452.0,141.95,78.37
2016,12,22,13,45,858.0,67.5,1.4,13.0,428.5,91.44,50.44
2016,12,22,14,0,846.0,66.0,1.3,13.0,405.0,55.77,44.34
2016,12,22,14,15,827.0,64.0,1.25,13.0,375.5,54.37,43.19
2016,12,22,14,30,808.0,62.0,1.2,13.0,346.0,52.99,42.02
2016,12,22,14,45,777.5,59.5,1.15,13.0,310.5,51.13,40.39
2016,12,22,15,0,747.0,57.0,1.1,13.0,275.0,49.31,38.77
2016,12,22,15,15,705.5,53.0,1.1,12.5,236.0,46.18,35.99
2016,12,22,15,30,664.0,49.0,1.1,12.0,197.0,43.07,33.14
2016,12,22,15,45,600.0,43.5,1.1,12.0,156.5,38.52,28.81
2016,12,22,16,0,536.0,38.0,1.1,12.0,116.0,34.01,24.37
2016,12,22,16,15,426.5,29.5,1.15,11.5,78.5,24.32,15.08
2016,12,22,16,30,317.0,21.0,1.2,11.0,41.0,17.41,3.93
2016,12,22,16,45,158.5,10.5,1.25,11.0,20.5,8.96,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,10.0,1.0,0.82,0.0
2016,12,23,8,0,0.0,2.0,7.3,10.0,2.0,1.64,0.0
2016,12,23,8,15,0.0,3.5,6.85,10.0,3.5,2.87,0.0
2016,12,23,8,30,0.0,5.0,6.4,10.0,5.0,4.1,0.0
2016,12,23,8,45,0.0,6.5,6.0,10.5,6.5,5.33,0.0
2016,12,23,9,0,0.0,8.0,5.6,11.0,8.0,6.57,0.05
2016,12,23,9,15,0.0,9.5,5.5,11.0,9.5,7.81,1.14
2016,12,23,9,30,0.0,11.0,5.4,11.0,11.0,9.05,2.22
2016,12,23,9,45,0.0,12.0,5.35,11.5,12.0,9.88,2.93
2016,12,23,10,0,0.0,13.0,5.3,12.0,13.0,10.71,3.62
2016,12,23,10,15,5.0,82.0,5.85,12.0,84.5,71.52,56.07
2016,12,23,10,30,10.0,151.0,6.4,12.0,156.0,137.91,112.52
2016,12,23,10,45,5.0,132.5,6.95,12.0,135.0,116.06,93.76
2016,12,23,11,0,0.0,114.0,7.5,12.0,114.0,95.96,76.54
2016,12,23,11,15,0.0,111.0,7.75,12.0,111.0,92.96,73.93
2016,12,23,11,30,0.0,108.0,8.0,12.0,108.0,90.12,71.46
2016,12,23,11,45,13.0,148.5,8.3,12.0,155.0,129.61,104.81
2016,12,23,12,0,26.0,189.0,8.6,12.0,202.0,166.99,136.01
2016,12,23,12,15,13.0,104.0,8.45,11.5,110.5,90.69,71.74
2016,12,23,12,30,0.0,19.0,8.3,11.0,19.0,15.69,7.87
2016,12,23,12,45,0.0,75.5,8.15,11.0,75.5,62.65,48.27
2016,12,23,13,0,0.0,132.0,8.0,11.0,132.0,107.48,86.57
2016,12,23,13,15,0.0,83.0,7.8,11.0,83.0,68.86,53.64
2016,12,23,13,30,0.0,34.0,7.6,11.0,34.0,28.09,18.63
2016,12,23,13,45,0.0,60.0,7.45,11.0,60.0,49.7,37.31
2016,12,23,14,0,0.0,86.0,7.3,11.0,86.0,70.63,58.03
2016,12,23,14,15,0.0,79.5,7.2,11.0,79.5,65.47,53.48
2016,12,23,14,30,0.0,73.0,7.1,11.0,73.0,60.27,48.87
2016,12,23,14,45,0.0,65.5,7.05,11.0,65.5,54.27,43.5
2016,12,23,15,0,0.0,58.0,7.0,11.0,58.0,48.03,37.88
2016,12,23,15,15,276.5,60.0,6.9,10.5,122.0,44.27,34.51
2016,12,23,15,30,553.0,62.0,6.8,10.0,186.0,49.37,39.04
2016,12,23,15,45,479.0,55.5,6.7,10.0,147.0,44.71,34.55
2016,12,23,16,0,405.0,49.0,6.6,10.0,108.0,40.13,29.95
2016,12,23,16,15,292.5,37.5,6.55,10.0,73.0,30.94,20.84
2016,12,23,16,30,180.0,26.0,6.5,10.0,38.0,20.22,6.19
2016,12,23,16,45,90.0,13.0,6.45,10.0,19.0,11.1,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,203.5,14.5,6.0,7.5,33.5,173.49,0.0
2016,12,24,8,0,407.0,29.0,6.1,8.0,67.0,339.79,267.15
2016,12,24,8,15,497.0,36.0,6.15,8.0,106.5,407.8,342.88
2016,12,24,8,30,587.0,43.0,6.2,8.0,146.0,469.16,400.88
2016,12,24,8,45,643.0,47.0,6.3,8.5,186.0,511.17,438.96
2016,12,24,9,0,699.0,51.0,6.4,9.0,226.0,550.31,472.72
2016,12,24,9,15,734.0,54.5,6.35,9.0,263.5,571.88,490.98
2016,12,24,9,30,769.0,58.0,6.3,9.0,301.0,590.16,505.53
2016,12,24,9,45,796.0,59.5,6.3,9.0,334.0,597.36,510.39
2016,12,24,10,0,823.0,61.0,6.3,9.0,367.0,600.95,511.79
2016,12,24,10,15,839.0,63.0,6.2,9.0,394.5,594.66,504.44
2016,12,24,10,30,855.0,65.0,6.1,9.0,422.0,584.83,493.86
2016,12,24,10,45,865.0,66.0,6.1,9.0,442.5,563.68,474.02
2016,12,24,11,0,875.0,67.0,6.1,9.0,463.0,543.13,454.17
2016,12,24,11,15,882.0,68.0,6.05,9.0,477.0,517.85,429.87
2016,12,24,11,30,889.0,69.0,6.0,9.0,491.0,489.56,402.55
2016,12,24,11,45,892.0,69.5,5.95,9.5,497.5,456.13,369.73
2016,12,24,12,0,895.0,70.0,5.9,10.0,504.0,420.15,334.24
2016,12,24,12,15,895.0,70.0,5.85,10.0,503.0,380.27,295.59
2016,12,24,12,30,895.0,70.0,5.8,10.0,502.0,338.39,254.73
2016,12,24,12,45,886.5,71.0,5.8,10.0,492.5,293.36,211.41
2016,12,24,13,0,878.0,72.0,5.8,10.0,483.0,247.4,168.06
2016,12,24,13,15,870.5,71.0,5.75,10.0,467.0,194.95,121.5
2016,12,24,13,30,863.0,70.0,5.7,10.0,451.0,145.64,82.65
2016,12,24,13,45,851.5,68.5,5.7,10.0,428.5,95.5,53.24
2016,12,24,14,0,840.0,67.0,5.7,10.0,406.0,56.43,45.45
2016,12,24,14,15,821.5,65.0,5.65,10.0,376.5,55.05,44.28
2016,12,24,14,30,803.0,63.0,5.6,10.0,347.0,53.69,43.12
2016,12,24,14,45,776.5,60.0,5.6,10.0,312.5,51.48,41.16
2016,12,24,15,0,750.0,57.0,5.6,10.0,278.0,49.28,39.18
2016,12,24,15,15,709.5,53.5,5.4,9.5,239.5,46.58,36.75
2016,12,24,15,30,669.0,50.0,5.2,9.0,201.0,43.92,34.28
2016,12,24,15,45,605.5,44.5,5.05,9.0,160.5,39.39,29.93
2016,12,24,16,0,542.0,39.0,4.9,9.0,120.0,34.89,25.46
2016,12,24,16,15,431.0,31.0,4.85,8.5,82.0,25.57,16.44
2016,12,24,16,30,320.0,23.0,4.8,8.0,44.0,19.13,6.28
2016,12,24,16,45,160.0,11.5,4.75,8.0,22.0,9.82,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,200.0,14.0,1.95,7.0,33.0,170.14,0.0
2016,12,25,8,0,400.0,28.0,2.1,7.0,66.0,334.32,259.7
2016,12,25,8,15,490.5,35.0,2.3,7.0,105.0,402.47,334.42
2016,12,25,8,30,581.0,42.0,2.5,7.0,144.0,464.48,391.68
2016,12,25,8,45,638.0,46.5,2.7,7.5,184.0,507.67,429.88
2016,12,25,9,0,695.0,51.0,2.9,8.0,224.0,548.15,464.03
2016,12,25,9,15,729.5,54.0,3.05,8.0,261.0,568.93,481.56
2016,12,25,9,30,764.0,57.0,3.2,8.0,298.0,586.44,495.6
2016,12,25,9,45,777.5,62.0,3.35,8.5,329.5,589.34,496.25
2016,12,25,10,0,791.0,67.0,3.5,9.0,361.0,588.92,493.83
2016,12,25,10,15,489.5,123.0,3.55,9.0,309.5,445.03,373.94
2016,12,25,10,30,188.0,179.0,3.6,9.0,258.0,289.85,242.74
2016,12,25,10,45,249.5,181.5,3.7,9.0,291.0,327.17,273.69
2016,12,25,11,0,311.0,184.0,3.8,9.0,324.0,349.92,291.43
2016,12,25,11,15,258.5,196.5,3.85,9.0,315.5,320.67,265.72
2016,12,25,11,30,206.0,209.0,3.9,9.0,307.0,286.47,236.35
2016,12,25,11,45,222.5,210.5,3.95,9.5,317.5,282.64,231.49
2016,12,25,12,0,239.0,212.0,4.0,10.0,328.0,281.58,228.51
2016,12,25,12,15,218.5,213.5,4.0,10.0,319.5,256.43,206.53
2016,12,25,12,30,198.0,215.0,4.0,10.0,311.0,237.0,189.47
2016,12,25,12,45,277.0,200.0,4.0,10.0,331.5,233.09,182.12
2016,12,25,13,0,356.0,185.0,4.0,10.0,352.0,219.69,166.07
2016,12,25,13,15,410.5,168.0,4.0,10.0,354.5,192.42,139.73
2016,12,25,13,30,465.0,151.0,4.0,10.0,357.0,159.41,110.85
2016,12,25,13,45,487.5,137.5,4.0,10.0,344.0,121.53,84.97
2016,12,25,14,0,510.0,124.0,4.0,10.0,331.0,87.36,73.19
2016,12,25,14,15,417.0,128.5,3.95,10.0,289.5,89.94,75.63
2016,12,25,14,30,324.0,133.0,3.9,10.0,248.0,95.73,80.91
2016,12,25,14,45,310.0,122.0,3.9,10.0,223.5,88.63,74.61
2016,12,25,15,0,296.0,111.0,3.9,10.0,199.0,81.36,68.11
2016,12,25,15,15,279.5,97.0,3.8,10.0,171.0,71.96,59.58
2016,12,25,15,30,263.0,83.0,3.7,10.0,143.0,62.33,50.73
2016,12,25,15,45,238.5,68.5,3.6,10.0,114.5,52.07,41.19
2016,12,25,16,0,214.0,54.0,3.5,10.0,86.0,40.78,30.61
2016,12,25,16,15,163.5,39.0,3.55,9.5,59.0,29.79,20.08
2016,12,25,16,30,113.0,24.0,3.6,9.0,32.0,18.54,6.43
2016,12,25,16,45,56.5,12.0,3.7,9.0,16.0,10.24,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,4.55,4.5,33.0,176.98,0.0
2016,12,26,8,0,425.0,27.0,4.6,5.0,66.0,339.75,267.45
2016,12,26,8,15,513.0,34.0,4.6,5.0,105.5,408.79,345.66
2016,12,26,8,30,601.0,41.0,4.6,5.0,145.0,477.05,409.19
2016,12,26,8,45,652.0,45.5,4.6,5.5,185.0,516.3,444.71
2016,12,26,9,0,703.0,50.0,4.6,6.0,225.0,552.87,476.01
2016,12,26,9,15,737.5,53.5,4.55,6.5,262.5,574.3,493.08
2016,12,26,9,30,772.0,57.0,4.5,7.0,300.0,592.46,506.4
2016,12,26,9,45,793.5,60.0,4.45,7.5,332.5,598.13,508.76
2016,12,26,10,0,815.0,63.0,4.4,8.0,365.0,600.31,507.84
2016,12,26,10,15,831.0,65.0,4.3,8.0,392.5,594.35,500.74
2016,12,26,10,30,847.0,67.0,4.2,8.0,420.0,584.87,490.5
2016,12,26,10,45,856.5,68.5,4.15,8.5,441.0,567.57,472.98
2016,12,26,11,0,866.0,70.0,4.1,9.0,462.0,547.01,452.55
2016,12,26,11,15,872.5,71.0,3.95,9.0,475.5,519.16,426.52
2016,12,26,11,30,879.0,72.0,3.8,9.0,489.0,491.04,399.8
2016,12,26,11,45,882.0,72.0,3.7,9.5,495.5,457.54,367.59
2016,12,26,12,0,885.0,72.0,3.6,10.0,502.0,421.55,332.78
2016,12,26,12,15,884.5,72.0,3.45,10.0,501.0,381.97,295.03
2016,12,26,12,30,884.0,72.0,3.3,10.0,500.0,340.44,255.12
2016,12,26,12,45,880.5,71.5,3.2,10.0,491.5,295.93,212.67
2016,12,26,13,0,877.0,71.0,3.1,10.0,483.0,250.1,169.66
2016,12,26,13,15,869.0,70.0,2.95,10.0,467.0,202.03,126.96
2016,12,26,13,30,861.0,69.0,2.8,10.0,451.0,148.46,84.31
2016,12,26,13,45,848.0,67.5,2.7,10.5,428.0,98.34,53.98
2016,12,26,14,0,835.0,66.0,2.6,11.0,405.0,55.57,44.49
2016,12,26,14,15,816.5,64.0,2.55,11.0,376.0,54.17,43.34
2016,12,26,14,30,798.0,62.0,2.5,11.0,347.0,52.8,42.16
2016,12,26,14,45,770.5,59.5,2.45,11.0,312.5,50.97,40.55
2016,12,26,15,0,743.0,57.0,2.4,11.0,278.0,49.17,38.94
2016,12,26,15,15,703.5,53.0,2.4,10.5,240.0,46.05,36.16
2016,12,26,15,30,664.0,49.0,2.4,10.0,202.0,42.94,33.31
2016,12,26,15,45,602.5,44.0,2.4,10.0,161.5,38.84,29.38
2016,12,26,16,0,541.0,39.0,2.4,10.0,121.0,34.8,25.35
2016,12,26,16,15,438.0,31.0,2.5,9.5,83.5,25.51,16.47
2016,12,26,16,30,335.0,23.0,2.6,9.0,46.0,19.08,7.31
2016,12,26,16,45,167.5,11.5,2.75,9.0,23.0,9.82,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,182.0,14.5,2.6,6.0,31.0,159.19,0.0
2016,12,27,8,0,364.0,29.0,2.6,6.0,62.0,312.48,242.49
2016,12,27,8,15,454.0,36.5,2.7,6.0,100.0,380.99,318.45
2016,12,27,8,30,544.0,44.0,2.8,6.0,138.0,449.81,381.37
2016,12,27,8,45,602.0,49.0,2.95,6.5,178.0,493.03,419.8
2016,12,27,9,0,660.0,54.0,3.1,7.0,218.0,529.45,450.99
2016,12,27,9,15,696.5,58.0,3.0,7.0,255.0,553.21,470.38
2016,12,27,9,30,733.0,62.0,2.9,7.0,292.0,573.73,486.13
2016,12,27,9,45,761.0,64.0,2.85,7.5,325.0,582.96,491.41
2016,12,27,10,0,789.0,66.0,2.8,8.0,358.0,588.61,493.35
2016,12,27,10,15,806.0,68.0,2.85,8.5,385.5,583.79,486.95
2016,12,27,10,30,823.0,70.0,2.9,9.0,413.0,575.48,477.51
2016,12,27,10,45,834.0,71.5,2.95,9.5,434.0,559.65,461.84
2016,12,27,11,0,845.0,73.0,3.0,10.0,455.0,540.54,443.24
2016,12,27,11,15,852.0,74.0,3.1,10.0,469.0,515.59,420.52
2016,12,27,11,30,859.0,75.0,3.2,10.0,483.0,487.66,394.81
2016,12,27,11,45,863.5,75.0,3.35,10.5,490.0,454.75,363.85
2016,12,27,12,0,868.0,75.0,3.5,11.0,497.0,419.25,330.09
2016,12,27,12,15,688.5,117.5,3.45,11.0,452.0,353.24,274.9
2016,12,27,12,30,509.0,160.0,3.4,11.0,407.0,294.93,227.58
2016,12,27,12,45,519.5,154.5,3.4,11.0,402.5,264.3,198.69
2016,12,27,13,0,530.0,149.0,3.4,11.0,398.0,231.95,168.44
2016,12,27,13,15,503.5,149.0,3.35,11.0,379.5,195.91,137.84
2016,12,27,13,30,477.0,149.0,3.3,11.0,361.0,161.75,111.5
2016,12,27,13,45,430.0,149.0,3.25,11.5,333.0,128.4,91.05
2016,12,27,14,0,383.0,149.0,3.2,12.0,305.0,102.17,85.7
2016,12,27,14,15,430.5,130.0,3.2,12.0,293.5,90.99,75.94
2016,12,27,14,30,478.0,111.0,3.2,12.0,282.0,79.52,65.84
2016,12,27,14,45,448.5,105.5,3.2,12.0,253.5,76.13,62.89
2016,12,27,15,0,419.0,100.0,3.2,12.0,225.0,72.73,59.88
2016,12,27,15,15,393.0,89.0,3.1,11.5,194.0,65.48,53.45
2016,12,27,15,30,367.0,78.0,3.0,11.0,163.0,58.06,46.74
2016,12,27,15,45,327.0,65.5,2.95,11.0,130.5,49.3,38.6
2016,12,27,16,0,287.0,53.0,2.9,11.0,98.0,40.34,30.16
2016,12,27,16,15,220.5,39.5,2.95,10.5,67.5,30.33,20.6
2016,12,27,16,30,154.0,26.0,3.0,10.0,37.0,20.14,8.48
2016,12,27,16,45,77.0,13.0,3.05,10.0,18.5,11.1,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,212.0,13.0,4.25,6.5,32.5,172.12,0.0
2016,12,28,8,0,424.0,26.0,4.4,7.0,65.0,338.9,263.0
2016,12,28,8,15,512.5,33.0,4.4,7.0,104.5,408.14,342.09
2016,12,28,8,30,601.0,40.0,4.4,7.0,144.0,476.87,405.59
2016,12,28,8,45,657.0,44.5,4.4,7.5,184.5,519.58,443.71
2016,12,28,9,0,713.0,49.0,4.4,8.0,225.0,559.69,477.62
2016,12,28,9,15,747.0,52.0,4.35,8.0,262.5,580.35,494.79
2016,12,28,9,30,781.0,55.0,4.3,8.0,300.0,597.76,508.31
2016,12,28,9,45,810.0,55.5,4.3,8.5,333.5,605.33,512.48
2016,12,28,10,0,839.0,56.0,4.3,9.0,367.0,604.38,509.44
2016,12,28,10,15,854.0,58.0,4.3,9.5,394.5,598.21,501.62
2016,12,28,10,30,869.0,60.0,4.3,10.0,422.0,588.58,490.73
2016,12,28,10,45,879.5,60.5,4.35,10.5,443.0,571.18,473.55
2016,12,28,11,0,890.0,61.0,4.4,11.0,464.0,550.5,453.4
2016,12,28,11,15,896.0,62.0,4.35,11.0,478.0,524.8,429.35
2016,12,28,11,30,902.0,63.0,4.3,11.0,492.0,496.09,402.34
2016,12,28,11,45,905.0,63.0,4.25,11.5,498.5,462.15,369.84
2016,12,28,12,0,908.0,63.0,4.2,12.0,505.0,425.65,334.69
2016,12,28,12,15,907.5,63.0,4.1,12.0,504.5,385.48,296.5
2016,12,28,12,30,907.0,63.0,4.0,12.0,504.0,343.32,256.09
2016,12,28,12,45,902.0,63.0,3.95,12.5,495.5,298.12,212.74
2016,12,28,13,0,897.0,63.0,3.9,13.0,487.0,251.68,168.98
2016,12,28,13,15,889.5,62.5,3.8,13.0,471.5,203.37,126.04
2016,12,28,13,30,882.0,62.0,3.7,13.0,456.0,154.48,87.12
2016,12,28,13,45,870.5,60.5,3.65,13.0,433.5,104.2,56.23
2016,12,28,14,0,859.0,59.0,3.6,13.0,411.0,57.0,45.4
2016,12,28,14,15,842.5,57.5,3.5,13.0,382.0,55.48,44.14
2016,12,28,14,30,826.0,56.0,3.4,13.0,353.0,53.91,42.8
2016,12,28,14,45,801.0,53.5,3.3,13.0,319.0,46.44,36.16
2016,12,28,15,0,776.0,51.0,3.2,13.0,285.0,44.51,34.45
2016,12,28,15,15,739.5,48.0,3.0,12.5,247.0,42.1,32.32
2016,12,28,15,30,703.0,45.0,2.8,12.0,209.0,39.71,30.14
2016,12,28,15,45,646.0,40.5,2.65,12.0,168.5,35.93,26.56
2016,12,28,16,0,589.0,36.0,2.5,12.0,128.0,32.19,22.88
2016,12,28,16,15,492.0,29.0,2.5,11.5,89.5,26.03,16.87
2016,12,28,16,30,395.0,22.0,2.5,11.0,51.0,19.89,8.7
2016,12,28,16,45,197.5,11.0,2.55,11.0,25.5,9.39,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,200.5,14.0,5.3,7.0,32.0,169.92,0.0
2016,12,29,8,0,401.0,28.0,5.5,7.0,64.0,335.97,260.43
2016,12,29,8,15,494.0,35.5,5.5,7.0,104.0,406.81,341.93
2016,12,29,8,30,587.0,43.0,5.5,7.0,144.0,471.0,402.59
2016,12,29,8,45,642.0,48.5,5.5,7.5,185.0,514.62,441.92
2016,12,29,9,0,697.0,54.0,5.5,8.0,226.0,555.55,476.93
2016,12,29,9,15,733.5,57.5,5.5,8.0,264.5,578.84,496.7
2016,12,29,9,30,770.0,61.0,5.5,8.0,303.0,598.75,512.68
2016,12,29,9,45,779.5,67.0,5.55,8.5,334.5,600.45,512.03
2016,12,29,10,0,789.0,73.0,5.6,9.0,366.0,598.87,508.29
2016,12,29,10,15,807.0,75.0,5.5,9.5,394.0,594.82,501.96
2016,12,29,10,30,825.0,77.0,5.4,10.0,422.0,587.17,492.4
2016,12,29,10,45,841.0,77.5,5.3,10.5,444.5,573.12,477.42
2016,12,29,11,0,857.0,78.0,5.2,11.0,467.0,555.5,459.25
2016,12,29,11,15,864.0,79.0,4.95,11.0,481.0,530.22,435.06
2016,12,29,11,30,871.0,80.0,4.7,11.0,495.0,501.92,407.97
2016,12,29,11,45,876.5,80.0,4.5,11.5,502.5,469.01,376.08
2016,12,29,12,0,882.0,80.0,4.3,12.0,510.0,433.4,341.48
2016,12,29,12,15,881.0,79.5,4.05,12.0,509.0,392.41,302.65
2016,12,29,12,30,880.0,79.0,3.8,12.0,508.0,349.54,261.88
2016,12,29,12,45,882.5,76.5,3.6,12.5,500.5,304.13,218.3
2016,12,29,13,0,885.0,74.0,3.4,13.0,493.0,260.36,176.55
2016,12,29,13,15,876.5,73.0,3.3,13.0,477.0,207.57,130.02
2016,12,29,13,30,868.0,72.0,3.2,13.0,461.0,157.81,90.21
2016,12,29,13,45,854.5,71.0,3.1,13.5,438.0,107.56,58.64
2016,12,29,14,0,841.0,70.0,3.0,14.0,415.0,58.6,46.62
2016,12,29,14,15,822.5,68.0,2.9,14.0,386.0,57.25,45.53
2016,12,29,14,30,804.0,66.0,2.8,14.0,357.0,55.94,44.42
2016,12,29,14,45,774.5,63.5,2.7,14.0,322.0,54.14,42.88
2016,12,29,15,0,745.0,61.0,2.6,14.0,287.0,52.4,41.34
2016,12,29,15,15,705.5,57.0,2.45,13.5,248.0,49.35,38.68
2016,12,29,15,30,666.0,53.0,2.3,13.0,209.0,46.33,35.95
2016,12,29,15,45,600.0,48.0,2.15,12.5,168.0,38.83,29.1
2016,12,29,16,0,534.0,43.0,2.0,12.0,127.0,35.15,25.53
2016,12,29,16,15,431.0,34.5,2.05,11.5,88.5,28.38,18.97
2016,12,29,16,30,328.0,26.0,2.1,11.0,50.0,21.6,10.37
2016,12,29,16,45,164.0,13.0,2.15,11.0,25.0,11.1,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,15.5,1.7,9.5,29.0,140.67,0.0
2016,12,30,8,0,302.0,31.0,1.6,10.0,58.0,274.65,207.53
2016,12,30,8,15,395.0,40.0,1.5,10.0,95.5,347.1,284.2
2016,12,30,8,30,488.0,49.0,1.4,10.0,133.0,419.94,348.03
2016,12,30,8,45,544.0,55.5,1.35,10.5,171.5,464.21,385.39
2016,12,30,9,0,600.0,62.0,1.3,11.0,210.0,506.35,419.13
2016,12,30,9,15,639.0,66.5,1.2,11.0,247.0,532.13,438.92
2016,12,30,9,30,678.0,71.0,1.1,11.0,284.0,554.93,455.38
2016,12,30,9,45,722.5,70.5,1.05,11.5,319.5,568.72,463.94
2016,12,30,10,0,767.0,70.0,1.0,12.0,355.0,582.96,472.14
2016,12,30,10,15,509.5,122.0,1.15,12.0,317.0,460.5,375.41
2016,12,30,10,30,252.0,174.0,1.3,12.0,279.0,335.31,274.45
2016,12,30,10,45,248.0,185.5,1.45,12.5,293.5,333.26,272.25
2016,12,30,11,0,244.0,197.0,1.6,13.0,308.0,330.13,268.34
2016,12,30,11,15,245.5,203.0,1.7,13.0,318.0,323.45,262.0
2016,12,30,11,30,247.0,209.0,1.8,13.0,328.0,315.74,254.7
2016,12,30,11,45,545.0,145.5,1.9,13.0,411.5,381.58,303.88
2016,12,30,12,0,843.0,82.0,2.0,13.0,495.0,421.75,328.36
2016,12,30,12,15,843.0,82.0,2.05,13.0,494.5,383.2,292.57
2016,12,30,12,30,843.0,82.0,2.1,13.0,494.0,342.74,254.94
2016,12,30,12,45,837.5,82.0,2.2,13.0,485.5,299.05,214.48
2016,12,30,13,0,832.0,82.0,2.3,13.0,477.0,254.3,173.35
2016,12,30,13,15,824.0,81.0,2.4,12.5,462.0,207.44,132.28
2016,12,30,13,30,816.0,80.0,2.5,12.0,447.0,160.23,94.53
2016,12,30,13,45,802.0,79.0,2.65,12.0,424.5,112.47,64.1
2016,12,30,14,0,788.0,78.0,2.8,12.0,402.0,65.42,53.07
2016,12,30,14,15,769.0,75.5,2.9,12.0,374.0,62.47,50.55
2016,12,30,14,30,750.0,73.0,3.0,12.0,346.0,60.91,49.23
2016,12,30,14,45,721.0,70.0,3.2,12.0,312.0,58.88,47.47
2016,12,30,15,0,692.0,67.0,3.4,12.0,278.0,52.2,41.5
2016,12,30,15,15,652.0,62.5,3.5,11.5,240.5,49.16,38.82
2016,12,30,15,30,612.0,58.0,3.6,11.0,203.0,46.13,36.06
2016,12,30,15,45,542.0,52.5,3.7,11.0,163.0,42.13,32.25
2016,12,30,16,0,472.0,47.0,3.8,11.0,123.0,38.21,28.36
2016,12,30,16,15,371.0,37.5,3.85,11.0,86.0,30.73,21.08
2016,12,30,16,30,270.0,28.0,3.9,11.0,49.0,23.2,11.95
2016,12,30,16,45,135.0,14.0,4.0,11.0,24.5,11.95,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
